Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,2.5,33.5,12.97,0.0
2016,1,1,8,0,370.0,32.0,1.6,3.0,67.0,26.62,17.0
2016,1,1,8,15,462.5,40.0,1.6,3.5,107.0,32.84,24.03
2016,1,1,8,30,555.0,48.0,1.6,4.0,147.0,39.07,30.19
2016,1,1,8,45,611.0,54.0,1.6,4.5,188.0,43.44,34.45
2016,1,1,9,0,667.0,60.0,1.6,5.0,229.0,47.8,38.57
2016,1,1,9,15,704.0,64.0,1.6,5.5,267.5,50.45,41.01
2016,1,1,9,30,741.0,68.0,1.6,6.0,306.0,57.87,47.74
2016,1,1,9,45,759.0,73.0,1.65,7.0,338.5,61.43,50.74
2016,1,1,10,0,777.0,78.0,1.7,8.0,371.0,64.94,53.66
2016,1,1,10,15,795.0,80.5,1.6,8.0,399.0,66.45,54.95
2016,1,1,10,30,813.0,83.0,1.5,8.0,427.0,86.36,56.1
2016,1,1,10,45,824.0,84.5,1.45,8.5,448.5,135.02,78.75
2016,1,1,11,0,835.0,86.0,1.4,9.0,470.0,184.03,113.64
2016,1,1,11,15,842.0,87.0,1.3,9.0,484.0,231.96,154.11
2016,1,1,11,30,849.0,88.0,1.2,9.0,498.0,279.35,196.82
2016,1,1,11,45,853.5,88.5,1.15,9.5,505.0,324.83,238.48
2016,1,1,12,0,858.0,89.0,1.1,10.0,512.0,369.1,278.78
2016,1,1,12,15,857.5,89.0,1.05,10.0,511.0,409.61,315.93
2016,1,1,12,30,857.0,89.0,1.0,10.0,510.0,448.08,350.55
2016,1,1,12,45,858.0,86.5,1.0,10.5,502.5,482.6,380.81
2016,1,1,13,0,859.0,84.0,1.0,11.0,495.0,514.77,408.43
2016,1,1,13,15,850.5,83.0,1.0,11.0,479.0,541.01,431.61
2016,1,1,13,30,842.0,82.0,1.0,11.0,463.0,564.13,451.89
2016,1,1,13,45,830.5,80.0,1.0,11.0,440.0,581.27,467.25
2016,1,1,14,0,819.0,78.0,1.0,11.0,417.0,595.03,479.75
2016,1,1,14,15,799.5,75.5,0.95,10.5,387.5,599.89,485.67
2016,1,1,14,30,780.0,73.0,0.9,10.0,358.0,601.12,488.58
2016,1,1,14,45,754.0,69.5,0.9,10.0,323.5,593.48,484.05
2016,1,1,15,0,728.0,66.0,0.9,10.0,289.0,582.28,476.37
2016,1,1,15,15,687.0,61.5,0.85,9.5,250.0,561.56,460.89
2016,1,1,15,30,646.0,57.0,0.8,9.0,211.0,533.7,438.99
2016,1,1,15,45,584.5,51.0,0.75,8.5,170.0,487.63,401.41
2016,1,1,16,0,523.0,45.0,0.7,8.0,129.0,439.54,360.16
2016,1,1,16,15,421.5,36.0,0.75,7.5,90.5,360.5,290.89
2016,1,1,16,30,320.0,27.0,0.8,7.0,52.0,278.73,189.89
2016,1,1,16,45,160.0,13.5,0.9,7.0,26.0,112.66,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.5,16.5,13.22,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,25.76,16.02
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,38.45,28.72
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,51.01,40.58
2016,1,2,8,45,49.0,83.0,1.5,7.5,94.0,63.31,52.03
2016,1,2,9,0,58.0,100.0,1.5,8.0,115.0,75.38,63.08
2016,1,2,9,15,63.0,115.5,1.5,8.5,134.0,86.28,72.88
2016,1,2,9,30,68.0,131.0,1.5,9.0,153.0,96.96,82.31
2016,1,2,9,45,74.5,144.5,1.55,9.5,171.0,106.26,90.38
2016,1,2,10,0,81.0,158.0,1.6,10.0,189.0,115.36,98.16
2016,1,2,10,15,88.5,170.5,1.75,10.5,206.5,123.68,105.19
2016,1,2,10,30,96.0,183.0,1.9,11.0,224.0,135.11,108.31
2016,1,2,10,45,55.5,176.5,2.1,11.5,200.5,137.12,109.05
2016,1,2,11,0,15.0,170.0,2.3,12.0,177.0,136.26,109.49
2016,1,2,11,15,160.0,185.5,2.4,12.5,263.0,174.24,134.5
2016,1,2,11,30,305.0,201.0,2.5,13.0,349.0,232.06,176.98
2016,1,2,11,45,255.0,210.5,2.6,13.5,335.5,245.22,190.82
2016,1,2,12,0,205.0,220.0,2.7,14.0,322.0,250.88,198.04
2016,1,2,12,15,110.5,202.0,2.7,14.0,257.0,214.5,171.48
2016,1,2,12,30,16.0,184.0,2.7,14.0,192.0,160.14,128.6
2016,1,2,12,45,96.0,199.0,2.7,14.0,245.5,216.42,174.85
2016,1,2,13,0,176.0,214.0,2.7,14.0,299.0,283.15,229.52
2016,1,2,13,15,259.5,196.5,2.6,14.0,317.5,329.16,267.59
2016,1,2,13,30,343.0,179.0,2.5,14.0,336.0,371.12,302.66
2016,1,2,13,45,337.5,170.5,2.45,14.0,318.0,373.64,305.83
2016,1,2,14,0,332.0,162.0,2.4,14.0,300.0,374.5,307.7
2016,1,2,14,15,223.5,158.5,2.15,14.0,249.0,315.27,259.55
2016,1,2,14,30,115.0,155.0,1.9,14.0,198.0,239.29,196.83
2016,1,2,14,45,108.0,141.5,1.65,14.0,178.5,226.12,186.43
2016,1,2,15,0,101.0,128.0,1.4,14.0,159.0,212.2,174.98
2016,1,2,15,15,93.5,112.0,1.2,13.5,137.5,193.93,160.05
2016,1,2,15,30,86.0,96.0,1.0,13.0,116.0,174.87,144.07
2016,1,2,15,45,74.0,78.5,0.85,12.5,93.5,149.72,122.5
2016,1,2,16,0,62.0,61.0,0.7,12.0,71.0,123.51,99.53
2016,1,2,16,15,38.0,44.5,0.75,11.5,50.0,78.56,60.21
2016,1,2,16,30,14.0,28.0,0.8,11.0,29.0,42.99,25.46
2016,1,2,16,45,7.0,14.0,0.9,10.5,14.5,16.38,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.5,18.5,13.52,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,26.09,15.96
2016,1,3,8,15,57.0,50.5,1.9,10.0,59.0,39.0,28.76
2016,1,3,8,30,76.0,68.0,1.9,10.0,81.0,51.62,40.62
2016,1,3,8,45,85.5,85.0,1.95,10.5,103.5,63.6,51.66
2016,1,3,9,0,95.0,102.0,2.0,11.0,126.0,75.28,62.26
2016,1,3,9,15,101.5,118.0,1.9,11.0,147.5,86.06,72.0
2016,1,3,9,30,108.0,134.0,1.8,11.0,169.0,96.57,81.36
2016,1,3,9,45,113.5,147.5,1.7,11.5,187.5,105.37,88.92
2016,1,3,10,0,119.0,161.0,1.6,12.0,206.0,113.95,96.18
2016,1,3,10,15,154.5,172.0,1.55,12.0,235.0,121.28,102.45
2016,1,3,10,30,190.0,183.0,1.5,12.0,264.0,133.86,105.42
2016,1,3,10,45,206.5,191.5,1.5,12.5,283.5,155.89,118.42
2016,1,3,11,0,223.0,200.0,1.5,13.0,303.0,179.53,135.32
2016,1,3,11,15,160.0,207.5,1.6,13.0,282.5,189.17,146.09
2016,1,3,11,30,97.0,215.0,1.7,13.0,262.0,192.36,151.85
2016,1,3,11,45,175.0,215.5,1.85,13.5,302.0,224.52,176.08
2016,1,3,12,0,253.0,216.0,2.0,14.0,342.0,266.1,208.76
2016,1,3,12,15,298.5,208.5,2.1,14.0,357.0,293.71,231.9
2016,1,3,12,30,344.0,201.0,2.2,14.0,372.0,323.94,257.56
2016,1,3,12,45,319.5,201.5,2.35,14.5,358.5,331.99,265.71
2016,1,3,13,0,295.0,202.0,2.5,15.0,345.0,337.46,271.45
2016,1,3,13,15,404.5,174.0,2.45,15.0,363.0,392.02,316.47
2016,1,3,13,30,514.0,146.0,2.4,15.0,381.0,443.17,358.76
2016,1,3,13,45,430.5,153.5,2.35,15.0,343.5,421.27,342.44
2016,1,3,14,0,347.0,161.0,2.3,15.0,306.0,382.45,312.58
2016,1,3,14,15,241.0,159.0,1.95,14.5,256.5,326.65,268.08
2016,1,3,14,30,135.0,157.0,1.6,14.0,207.0,254.25,208.99
2016,1,3,14,45,124.0,143.0,1.3,14.0,186.0,238.2,196.19
2016,1,3,15,0,113.0,129.0,1.0,14.0,165.0,221.19,182.12
2016,1,3,15,15,104.0,113.0,0.85,13.5,142.5,202.02,166.56
2016,1,3,15,30,95.0,97.0,0.7,13.0,120.0,182.01,149.88
2016,1,3,15,45,77.0,79.5,0.6,13.0,96.0,152.84,124.76
2016,1,3,16,0,59.0,62.0,0.5,13.0,72.0,122.65,98.35
2016,1,3,16,15,34.0,45.0,0.5,12.5,50.5,76.12,58.01
2016,1,3,16,30,9.0,28.0,0.5,12.0,29.0,39.2,23.24
2016,1,3,16,45,4.5,14.0,0.55,12.0,14.5,14.81,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.5,2.65,11.5,17.5,13.7,0.0
2016,1,4,8,0,21.0,33.0,2.7,12.0,35.0,26.38,16.02
2016,1,4,8,15,38.0,49.5,2.8,12.0,55.5,38.83,28.35
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,51.09,39.81
2016,1,4,8,45,64.0,83.0,3.0,12.5,97.5,63.42,51.09
2016,1,4,9,0,73.0,100.0,3.1,13.0,119.0,75.51,61.99
2016,1,4,9,15,78.5,116.0,3.15,13.0,139.0,86.74,72.08
2016,1,4,9,30,84.0,132.0,3.2,13.0,159.0,97.72,81.82
2016,1,4,9,45,86.0,145.5,3.3,13.5,176.0,107.0,89.78
2016,1,4,10,0,88.0,159.0,3.4,14.0,193.0,116.05,97.44
2016,1,4,10,15,225.5,160.5,3.5,14.0,255.0,111.34,93.17
2016,1,4,10,30,363.0,162.0,3.6,14.0,317.0,122.22,92.77
2016,1,4,10,45,315.5,178.5,3.75,14.5,318.0,153.48,111.92
2016,1,4,11,0,268.0,195.0,3.9,15.0,319.0,180.11,133.41
2016,1,4,11,15,263.0,202.5,3.95,15.0,327.5,203.88,153.33
2016,1,4,11,30,258.0,210.0,4.0,15.0,336.0,227.01,173.68
2016,1,4,11,45,286.5,209.0,4.05,15.5,350.5,252.5,194.88
2016,1,4,12,0,315.0,208.0,4.1,16.0,365.0,279.9,218.0
2016,1,4,12,15,306.0,209.0,4.05,16.0,361.5,296.72,233.79
2016,1,4,12,30,297.0,210.0,4.0,16.0,358.0,312.1,248.15
2016,1,4,12,45,290.0,209.0,4.0,16.0,351.5,325.22,260.44
2016,1,4,13,0,283.0,208.0,4.0,16.0,345.0,337.04,271.45
2016,1,4,13,15,281.0,201.5,3.9,15.5,334.0,344.95,279.66
2016,1,4,13,30,279.0,195.0,3.8,15.0,323.0,351.65,286.78
2016,1,4,13,45,139.5,105.0,3.75,15.0,169.0,190.77,156.28
2016,1,4,14,0,0.0,15.0,3.7,15.0,15.0,12.36,4.91
2016,1,4,14,15,0.0,13.5,3.4,14.5,13.5,11.12,3.9
2016,1,4,14,30,0.0,12.0,3.1,14.0,12.0,9.88,2.86
2016,1,4,14,45,0.0,11.0,2.85,14.0,11.0,9.05,2.15
2016,1,4,15,0,0.0,10.0,2.6,14.0,10.0,8.22,1.44
2016,1,4,15,15,0.0,8.5,2.35,13.5,8.5,6.99,0.38
2016,1,4,15,30,0.0,7.0,2.1,13.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,1.85,13.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,1.6,13.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,1.65,13.0,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,1.7,13.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,1.75,13.0,0.5,0.41,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.5,16.5,1.7,11.5,22.5,13.21,0.0
2016,1,5,8,0,121.0,33.0,1.8,12.0,45.0,25.78,15.55
2016,1,5,8,15,153.0,49.5,2.0,12.0,72.0,37.99,27.63
2016,1,5,8,30,185.0,66.0,2.2,12.0,99.0,49.91,38.78
2016,1,5,8,45,206.5,81.5,2.45,12.0,127.0,60.83,48.89
2016,1,5,9,0,228.0,97.0,2.7,12.0,155.0,71.47,58.63
2016,1,5,9,15,237.5,112.0,2.8,12.0,181.0,81.43,67.63
2016,1,5,9,30,247.0,127.0,2.9,12.0,207.0,91.13,76.27
2016,1,5,9,45,254.5,140.0,3.0,12.5,229.5,99.33,83.33
2016,1,5,10,0,262.0,153.0,3.1,13.0,252.0,107.32,90.11
2016,1,5,10,15,132.0,149.5,3.2,13.0,199.5,108.21,90.77
2016,1,5,10,30,2.0,146.0,3.3,13.0,147.0,114.04,91.48
2016,1,5,10,45,1.0,140.0,3.4,13.0,140.5,111.43,89.16
2016,1,5,11,0,0.0,134.0,3.5,13.0,134.0,108.03,86.25
2016,1,5,11,15,0.0,71.0,3.55,12.5,71.0,58.9,44.77
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,6.6,0.02
2016,1,5,11,45,0.0,22.0,3.65,12.0,22.0,18.17,9.99
2016,1,5,12,0,0.0,36.0,3.7,12.0,36.0,29.77,19.94
2016,1,5,12,15,8.0,110.5,3.65,12.0,115.0,94.66,75.04
2016,1,5,12,30,16.0,185.0,3.6,12.0,194.0,160.85,130.48
2016,1,5,12,45,8.0,153.0,3.6,12.0,157.5,131.81,106.29
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,101.32,80.77
2016,1,5,13,15,0.0,131.0,3.45,11.5,131.0,110.51,88.79
2016,1,5,13,30,0.0,141.0,3.3,11.0,141.0,120.2,97.23
2016,1,5,13,45,0.0,138.5,3.2,11.0,138.5,118.96,96.29
2016,1,5,14,0,0.0,136.0,3.1,11.0,136.0,117.89,95.51
2016,1,5,14,15,0.0,132.5,2.95,11.0,132.5,116.11,94.13
2016,1,5,14,30,0.0,129.0,2.8,11.0,129.0,114.65,93.02
2016,1,5,14,45,0.0,117.5,2.7,11.0,117.5,105.2,85.08
2016,1,5,15,0,0.0,106.0,2.6,11.0,106.0,95.73,77.06
2016,1,5,15,15,0.0,92.0,2.35,11.0,92.0,83.45,66.52
2016,1,5,15,30,0.0,78.0,2.1,11.0,78.0,70.99,55.72
2016,1,5,15,45,0.0,63.0,1.9,11.0,63.0,57.1,43.56
2016,1,5,16,0,0.0,48.0,1.7,11.0,48.0,42.8,30.94
2016,1,5,16,15,0.0,34.0,1.6,10.5,34.0,29.19,18.89
2016,1,5,16,30,0.0,20.0,1.5,10.0,20.0,16.5,6.99
2016,1,5,16,45,0.0,10.0,1.45,10.0,10.0,8.23,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2016,1,6,8,0,0.0,4.0,3.3,12.0,4.0,3.28,0.0
2016,1,6,8,15,0.0,7.5,3.15,12.0,7.5,6.15,0.0
2016,1,6,8,30,0.0,11.0,3.0,12.0,11.0,9.03,2.42
2016,1,6,8,45,0.0,14.5,2.95,12.0,14.5,11.92,5.09
2016,1,6,9,0,0.0,18.0,2.9,12.0,18.0,14.81,7.76
2016,1,6,9,15,0.0,21.5,2.95,12.0,21.5,17.71,10.4
2016,1,6,9,30,0.0,25.0,3.0,12.0,25.0,20.61,13.03
2016,1,6,9,45,0.0,28.0,3.05,12.0,28.0,23.09,15.26
2016,1,6,10,0,0.0,31.0,3.1,12.0,31.0,25.59,17.49
2016,1,6,10,15,0.0,33.5,3.15,12.0,33.5,27.66,19.33
2016,1,6,10,30,0.0,36.0,3.2,12.0,36.0,29.75,20.04
2016,1,6,10,45,0.0,24.5,3.25,12.0,24.5,20.22,11.81
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,10.72,3.6
2016,1,6,11,15,0.0,13.5,3.4,12.0,13.5,11.14,3.95
2016,1,6,11,30,0.0,14.0,3.5,12.0,14.0,11.55,4.3
2016,1,6,11,45,27.0,113.5,3.6,12.0,127.0,101.78,80.39
2016,1,6,12,0,54.0,213.0,3.7,12.0,240.0,192.68,155.76
2016,1,6,12,15,37.0,201.5,3.65,12.0,220.0,182.58,147.88
2016,1,6,12,30,20.0,190.0,3.6,12.0,200.0,166.66,135.11
2016,1,6,12,45,10.0,119.5,3.55,12.0,124.5,104.22,83.1
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,40.57,29.18
2016,1,6,13,15,0.0,87.0,3.35,12.0,87.0,72.33,56.35
2016,1,6,13,30,0.0,125.0,3.2,12.0,125.0,105.77,84.73
2016,1,6,13,45,30.0,151.5,3.1,12.0,164.5,155.8,127.35
2016,1,6,14,0,60.0,178.0,3.0,12.0,204.0,205.4,169.34
2016,1,6,14,15,47.0,163.5,2.85,11.5,183.0,187.07,154.39
2016,1,6,14,30,34.0,149.0,2.7,11.0,162.0,167.72,138.5
2016,1,6,14,45,29.5,136.0,2.55,11.0,146.5,154.9,127.85
2016,1,6,15,0,25.0,123.0,2.4,11.0,131.0,141.75,116.77
2016,1,6,15,15,19.5,108.0,2.2,10.5,113.5,114.85,93.99
2016,1,6,15,30,14.0,93.0,2.0,10.0,96.0,98.31,79.75
2016,1,6,15,45,7.0,76.0,1.8,10.0,77.5,77.91,61.77
2016,1,6,16,0,0.0,59.0,1.6,10.0,59.0,56.99,43.2
2016,1,6,16,15,0.0,42.0,1.55,9.5,42.0,39.96,28.09
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,21.44,11.08
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,10.3,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,97.0,19.5,0.55,8.5,29.0,15.13,0.0
2016,1,7,8,0,194.0,39.0,0.5,9.0,58.0,30.0,19.38
2016,1,7,8,15,286.0,51.5,0.5,9.5,94.5,39.38,29.24
2016,1,7,8,30,378.0,64.0,0.5,10.0,131.0,48.67,38.07
2016,1,7,8,45,469.0,68.0,0.5,10.5,173.0,54.21,43.32
2016,1,7,9,0,560.0,72.0,0.5,11.0,215.0,56.66,45.64
2016,1,7,9,15,601.0,77.0,0.6,11.0,252.0,59.72,48.46
2016,1,7,9,30,642.0,82.0,0.7,11.0,289.0,62.83,51.25
2016,1,7,9,45,712.5,75.5,0.8,11.5,328.5,57.65,46.46
2016,1,7,10,0,783.0,69.0,0.9,12.0,368.0,57.74,46.39
2016,1,7,10,15,800.0,71.0,1.0,12.0,396.0,58.99,47.43
2016,1,7,10,30,817.0,73.0,1.1,12.0,424.0,74.57,47.62
2016,1,7,10,45,609.0,124.0,1.2,12.0,392.5,138.36,89.27
2016,1,7,11,0,401.0,175.0,1.3,12.0,361.0,182.09,129.97
2016,1,7,11,15,626.5,127.0,1.35,12.0,429.0,216.86,149.04
2016,1,7,11,30,852.0,79.0,1.4,12.0,497.0,269.65,186.65
2016,1,7,11,45,853.0,80.0,1.5,12.0,504.0,314.97,228.78
2016,1,7,12,0,854.0,81.0,1.6,12.0,511.0,358.81,269.7
2016,1,7,12,15,854.0,81.0,1.65,12.0,510.5,399.67,307.65
2016,1,7,12,30,854.0,81.0,1.7,12.0,510.0,438.56,343.29
2016,1,7,12,45,848.5,81.0,1.75,12.0,502.0,472.83,374.61
2016,1,7,13,0,843.0,81.0,1.8,12.0,494.0,504.43,403.13
2016,1,7,13,15,592.0,133.0,1.85,12.0,419.0,456.65,369.02
2016,1,7,13,30,341.0,185.0,1.9,12.0,344.0,375.96,306.79
2016,1,7,13,45,331.5,179.0,1.95,12.0,327.5,379.03,311.16
2016,1,7,14,0,322.0,173.0,2.0,12.0,311.0,380.44,313.57
2016,1,7,14,15,544.0,122.5,1.95,12.0,337.0,490.01,404.08
2016,1,7,14,30,766.0,72.0,1.9,12.0,363.0,594.89,488.49
2016,1,7,14,45,742.5,68.5,1.85,12.0,329.5,589.15,484.29
2016,1,7,15,0,719.0,65.0,1.8,12.0,296.0,579.97,477.9
2016,1,7,15,15,682.0,61.0,1.55,11.5,258.5,557.83,460.54
2016,1,7,15,30,645.0,57.0,1.3,11.0,221.0,537.72,443.64
2016,1,7,15,45,593.0,51.0,1.05,10.5,181.0,498.02,410.22
2016,1,7,16,0,541.0,45.0,0.8,10.0,141.0,456.29,373.5
2016,1,7,16,15,450.0,37.0,0.8,9.5,102.0,384.62,312.02
2016,1,7,16,30,359.0,29.0,0.8,9.0,63.0,313.54,238.36
2016,1,7,16,45,179.5,14.5,0.85,9.0,31.5,160.23,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,13.91,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,26.84,16.83
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,39.45,29.46
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,51.8,41.16
2016,1,8,8,45,114.0,85.5,1.05,8.5,110.5,64.15,52.61
2016,1,8,9,0,128.0,103.0,1.1,9.0,135.0,76.21,63.59
2016,1,8,9,15,135.0,119.0,1.0,9.0,158.0,87.04,73.4
2016,1,8,9,30,142.0,135.0,0.9,9.0,181.0,97.58,82.81
2016,1,8,9,45,142.5,149.0,0.85,9.5,199.5,106.65,90.61
2016,1,8,10,0,143.0,163.0,0.8,10.0,218.0,115.47,98.08
2016,1,8,10,15,145.5,175.5,0.7,10.5,234.5,123.25,104.51
2016,1,8,10,30,148.0,188.0,0.6,11.0,251.0,134.71,107.12
2016,1,8,10,45,201.0,194.0,0.55,11.5,284.5,156.17,118.91
2016,1,8,11,0,254.0,200.0,0.5,12.0,318.0,180.71,134.63
2016,1,8,11,15,144.0,199.0,0.45,12.0,266.5,179.8,138.6
2016,1,8,11,30,34.0,198.0,0.4,12.0,215.0,164.94,131.25
2016,1,8,11,45,83.5,213.0,0.35,12.5,255.0,195.01,154.03
2016,1,8,12,0,133.0,228.0,0.3,13.0,295.0,232.6,182.91
2016,1,8,12,15,170.5,226.5,0.3,13.0,313.0,256.26,201.71
2016,1,8,12,30,208.0,225.0,0.3,13.0,331.0,282.59,223.0
2016,1,8,12,45,284.5,210.5,0.35,13.0,352.0,323.75,256.06
2016,1,8,13,0,361.0,196.0,0.4,13.0,373.0,363.95,288.6
2016,1,8,13,15,350.0,194.0,0.45,13.0,362.0,373.78,297.78
2016,1,8,13,30,339.0,192.0,0.5,13.0,351.0,381.91,305.7
2016,1,8,13,45,369.5,174.5,0.6,13.0,340.0,396.64,319.36
2016,1,8,14,0,400.0,157.0,0.7,13.0,329.0,422.83,341.66
2016,1,8,14,15,279.5,159.5,0.65,13.0,276.0,351.4,285.71
2016,1,8,14,30,159.0,162.0,0.6,13.0,223.0,274.77,224.5
2016,1,8,14,45,146.0,149.5,0.55,13.0,201.5,259.67,213.15
2016,1,8,15,0,133.0,137.0,0.5,13.0,180.0,243.64,200.36
2016,1,8,15,15,123.5,120.5,0.5,12.5,156.5,223.9,184.85
2016,1,8,15,30,114.0,104.0,0.5,12.0,133.0,203.18,168.07
2016,1,8,15,45,98.0,86.5,0.55,11.5,108.5,175.64,145.01
2016,1,8,16,0,82.0,69.0,0.6,11.0,84.0,147.12,120.4
2016,1,8,16,15,58.0,51.5,0.65,10.5,60.5,112.14,89.46
2016,1,8,16,30,34.0,34.0,0.7,10.0,37.0,75.6,54.95
2016,1,8,16,45,17.0,17.0,0.75,10.0,18.5,28.03,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,13.56,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,26.43,16.3
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,38.92,28.7
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,51.1,40.17
2016,1,9,8,45,168.5,84.5,3.25,10.0,122.0,62.58,50.87
2016,1,9,9,0,185.0,101.0,3.2,10.0,149.0,73.75,61.15
2016,1,9,9,15,195.0,117.0,3.1,10.0,174.0,84.25,70.69
2016,1,9,9,30,205.0,133.0,3.0,10.0,199.0,94.46,79.84
2016,1,9,9,45,201.5,147.0,2.95,10.5,217.5,106.17,90.05
2016,1,9,10,0,198.0,161.0,2.9,11.0,236.0,115.02,97.58
2016,1,9,10,15,299.5,159.0,2.8,11.0,283.5,111.29,94.13
2016,1,9,10,30,401.0,157.0,2.7,11.0,331.0,114.76,87.66
2016,1,9,10,45,414.0,163.5,2.65,11.0,351.0,147.59,104.82
2016,1,9,11,0,427.0,170.0,2.6,11.0,371.0,181.6,129.28
2016,1,9,11,15,384.0,185.0,2.45,11.0,370.0,213.06,157.44
2016,1,9,11,30,341.0,200.0,2.3,11.0,369.0,238.35,181.65
2016,1,9,11,45,225.5,214.0,2.2,11.5,326.5,237.05,185.99
2016,1,9,12,0,110.0,228.0,2.1,12.0,284.0,222.71,178.2
2016,1,9,12,15,67.5,212.5,1.95,12.0,247.0,202.8,163.37
2016,1,9,12,30,25.0,197.0,1.8,12.0,210.0,174.48,140.96
2016,1,9,12,45,137.0,206.0,1.65,12.0,274.0,246.57,199.8
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,326.6,264.46
2016,1,9,13,15,150.0,205.5,1.45,12.0,279.0,271.47,220.73
2016,1,9,13,30,51.0,196.0,1.4,12.0,220.0,207.4,168.77
2016,1,9,13,45,63.0,190.0,1.35,12.0,218.5,213.6,174.62
2016,1,9,14,0,75.0,184.0,1.3,12.0,217.0,220.37,180.74
2016,1,9,14,15,37.5,145.0,1.2,12.0,161.5,160.38,131.0
2016,1,9,14,30,0.0,106.0,1.1,12.0,106.0,91.31,72.61
2016,1,9,14,45,0.0,96.5,1.0,12.0,96.5,83.27,66.02
2016,1,9,15,0,0.0,87.0,0.9,12.0,87.0,75.19,59.2
2016,1,9,15,15,0.0,75.5,0.85,11.5,75.5,65.03,50.64
2016,1,9,15,30,0.0,64.0,0.8,11.0,64.0,54.76,41.85
2016,1,9,15,45,0.0,52.5,0.8,11.0,52.5,44.36,32.75
2016,1,9,16,0,0.0,41.0,0.8,11.0,41.0,33.92,23.51
2016,1,9,16,15,0.0,29.5,0.8,11.0,29.5,24.36,14.99
2016,1,9,16,30,0.0,18.0,0.8,11.0,18.0,14.83,6.25
2016,1,9,16,45,0.0,9.0,0.8,11.0,9.0,7.4,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,16.5,1.6,8.5,32.5,13.37,0.0
2016,1,10,8,0,334.0,33.0,1.8,9.0,65.0,27.39,17.25
2016,1,10,8,15,424.5,41.5,1.85,9.5,104.5,33.94,24.41
2016,1,10,8,30,515.0,50.0,1.9,10.0,144.0,40.48,30.72
2016,1,10,8,45,580.0,55.0,2.0,10.5,185.0,43.97,34.1
2016,1,10,9,0,645.0,60.0,2.1,11.0,226.0,47.54,37.41
2016,1,10,9,15,682.0,64.0,2.1,11.0,264.5,50.15,39.83
2016,1,10,9,30,719.0,68.0,2.1,11.0,303.0,57.52,46.46
2016,1,10,9,45,681.0,78.5,2.15,11.5,320.0,59.45,48.06
2016,1,10,10,0,643.0,89.0,2.2,12.0,337.0,65.88,53.64
2016,1,10,10,15,403.0,139.0,2.1,12.0,298.5,95.79,80.11
2016,1,10,10,30,163.0,189.0,2.0,12.0,260.0,135.6,107.79
2016,1,10,10,45,175.0,198.5,1.95,12.5,278.0,156.63,120.4
2016,1,10,11,0,187.0,208.0,1.9,13.0,296.0,178.89,136.46
2016,1,10,11,15,142.5,214.0,1.8,13.0,282.5,189.57,147.12
2016,1,10,11,30,98.0,220.0,1.7,13.0,269.0,195.75,154.42
2016,1,10,11,45,267.5,204.0,1.6,13.5,339.5,242.46,187.41
2016,1,10,12,0,437.0,188.0,1.5,14.0,410.0,306.42,235.86
2016,1,10,12,15,331.5,207.0,1.45,14.0,375.5,304.07,238.34
2016,1,10,12,30,226.0,226.0,1.4,14.0,341.0,290.87,230.98
2016,1,10,12,45,121.5,206.0,1.35,14.5,267.5,239.48,191.49
2016,1,10,13,0,17.0,186.0,1.3,15.0,194.0,166.0,132.5
2016,1,10,13,15,8.5,157.0,1.25,14.5,161.0,137.74,109.92
2016,1,10,13,30,0.0,128.0,1.2,14.0,128.0,108.29,85.83
2016,1,10,13,45,6.0,143.5,1.15,14.0,146.0,126.72,101.43
2016,1,10,14,0,12.0,159.0,1.1,14.0,164.0,146.76,118.22
2016,1,10,14,15,19.0,154.5,1.05,14.0,162.0,149.23,120.54
2016,1,10,14,30,26.0,150.0,1.0,14.0,160.0,152.29,123.44
2016,1,10,14,45,22.5,137.0,1.0,14.0,145.0,139.85,113.25
2016,1,10,15,0,19.0,124.0,1.0,14.0,130.0,127.19,102.82
2016,1,10,15,15,14.5,109.5,0.9,13.5,114.0,111.98,90.2
2016,1,10,15,30,10.0,95.0,0.8,13.0,98.0,96.58,77.2
2016,1,10,15,45,5.0,79.0,0.75,12.5,80.5,78.77,61.91
2016,1,10,16,0,0.0,63.0,0.7,12.0,63.0,60.6,46.07
2016,1,10,16,15,0.0,46.5,0.75,11.5,46.5,44.55,31.97
2016,1,10,16,30,0.0,30.0,0.8,11.0,30.0,27.31,16.41
2016,1,10,16,45,0.0,15.0,0.9,11.0,15.0,12.37,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,20.0,13.93,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,40.0,26.88,16.74
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.5,39.83,29.45
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,52.51,41.31
2016,1,11,8,45,114.0,86.5,1.55,11.5,111.5,64.86,52.63
2016,1,11,9,0,127.0,104.0,1.7,12.0,136.0,76.91,63.49
2016,1,11,9,15,134.5,120.0,1.7,12.0,159.5,87.73,73.21
2016,1,11,9,30,142.0,136.0,1.7,12.0,183.0,98.28,82.55
2016,1,11,9,45,147.5,150.0,1.7,12.5,203.0,107.4,90.34
2016,1,11,10,0,153.0,164.0,1.7,13.0,223.0,116.28,97.82
2016,1,11,10,15,86.0,164.5,1.65,13.0,198.0,120.73,101.54
2016,1,11,10,30,19.0,165.0,1.6,13.0,173.0,127.27,102.11
2016,1,11,10,45,86.5,187.5,1.55,13.5,228.0,146.23,114.51
2016,1,11,11,0,154.0,210.0,1.5,14.0,283.0,175.72,134.65
2016,1,11,11,15,212.5,212.0,1.45,14.0,316.0,201.2,152.84
2016,1,11,11,30,271.0,214.0,1.4,14.0,349.0,232.01,176.46
2016,1,11,11,45,288.5,214.5,1.4,14.5,360.5,256.42,196.85
2016,1,11,12,0,306.0,215.0,1.4,15.0,372.0,281.84,218.25
2016,1,11,12,15,232.5,223.5,1.4,15.0,342.5,276.95,217.58
2016,1,11,12,30,159.0,232.0,1.4,15.0,313.0,268.06,212.77
2016,1,11,12,45,177.0,227.5,1.4,15.5,317.0,283.7,225.76
2016,1,11,13,0,195.0,223.0,1.4,16.0,321.0,300.04,239.22
2016,1,11,13,15,205.5,215.5,1.4,16.0,315.5,310.17,248.25
2016,1,11,13,30,216.0,208.0,1.4,16.0,310.0,320.11,257.16
2016,1,11,13,45,359.5,174.0,1.4,16.0,335.0,390.96,315.08
2016,1,11,14,0,503.0,140.0,1.4,16.0,360.0,469.46,378.01
2016,1,11,14,15,491.5,132.0,1.3,16.0,335.5,469.38,378.41
2016,1,11,14,30,480.0,124.0,1.2,16.0,311.0,466.8,377.27
2016,1,11,14,45,463.5,116.0,1.1,16.0,283.5,458.51,371.47
2016,1,11,15,0,447.0,108.0,1.0,16.0,256.0,447.87,363.58
2016,1,11,15,15,428.0,96.5,0.95,15.5,224.5,429.18,350.04
2016,1,11,15,30,409.0,85.0,0.9,15.0,193.0,408.31,334.16
2016,1,11,15,45,484.0,65.0,0.85,14.5,171.5,444.09,362.47
2016,1,11,16,0,559.0,45.0,0.8,14.0,150.0,472.54,382.65
