Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,475.0,38.0,0.85,13.5,111.0,406.17,326.7
2016,1,11,16,30,391.0,31.0,0.9,13.0,72.0,339.91,264.01
2016,1,11,16,45,195.5,15.5,0.95,13.0,36.0,177.74,70.45
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.5,2.0,9.5,34.5,11.68,0.0
2016,1,12,8,0,404.0,29.0,2.1,10.0,69.0,23.99,14.43
2016,1,12,8,15,491.0,36.5,2.05,10.5,109.0,29.88,20.75
2016,1,12,8,30,578.0,44.0,2.0,11.0,149.0,35.77,26.4
2016,1,12,8,45,630.5,49.0,1.95,11.5,190.5,42.9,33.01
2016,1,12,9,0,683.0,54.0,1.9,12.0,232.0,46.87,36.66
2016,1,12,9,15,718.0,57.5,1.75,12.0,270.5,49.44,39.04
2016,1,12,9,30,753.0,61.0,1.6,12.0,309.0,52.04,41.37
2016,1,12,9,45,676.5,80.0,1.45,12.5,320.5,60.44,48.75
2016,1,12,10,0,600.0,99.0,1.3,13.0,332.0,72.73,59.49
2016,1,12,10,15,469.0,135.0,1.35,13.5,325.0,93.86,77.88
2016,1,12,10,30,338.0,171.0,1.4,14.0,318.0,125.38,96.31
2016,1,12,10,45,421.0,163.5,1.5,14.5,356.5,147.72,103.05
2016,1,12,11,0,504.0,156.0,1.6,15.0,395.0,181.68,123.68
2016,1,12,11,15,503.5,162.0,1.6,15.0,407.5,217.6,153.22
2016,1,12,11,30,503.0,168.0,1.6,15.0,420.0,252.97,184.13
2016,1,12,11,45,497.0,172.5,1.6,15.5,424.5,284.95,212.71
2016,1,12,12,0,491.0,177.0,1.6,16.0,429.0,315.6,240.04
2016,1,12,12,15,463.0,184.0,1.6,16.0,422.0,338.66,261.79
2016,1,12,12,30,435.0,191.0,1.6,16.0,415.0,358.5,280.36
2016,1,12,12,45,394.0,196.5,1.6,16.0,397.5,361.48,285.33
2016,1,12,13,0,353.0,202.0,1.6,16.0,380.0,366.11,290.99
2016,1,12,13,15,310.5,202.5,1.55,16.0,355.5,361.71,288.97
2016,1,12,13,30,268.0,203.0,1.5,16.0,331.0,353.79,283.8
2016,1,12,13,45,361.5,177.0,1.45,16.0,341.5,395.5,318.48
2016,1,12,14,0,455.0,151.0,1.4,16.0,352.0,452.0,364.01
2016,1,12,14,15,328.0,158.5,1.3,15.5,298.5,381.71,309.55
2016,1,12,14,30,201.0,166.0,1.2,15.0,245.0,306.45,250.05
2016,1,12,14,45,191.5,152.5,1.1,15.0,222.5,293.1,240.22
2016,1,12,15,0,182.0,139.0,1.0,15.0,200.0,278.59,228.87
2016,1,12,15,15,173.5,123.0,1.0,14.5,175.5,260.47,215.0
2016,1,12,15,30,165.0,107.0,1.0,14.0,151.0,241.24,199.76
2016,1,12,15,45,148.5,90.0,1.0,14.0,124.5,214.02,176.89
2016,1,12,16,0,132.0,73.0,1.0,14.0,98.0,185.74,152.48
2016,1,12,16,15,108.0,55.5,1.0,13.5,72.5,150.42,121.59
2016,1,12,16,30,84.0,38.0,1.0,13.0,47.0,126.82,97.98
2016,1,12,16,45,42.0,23.0,1.05,13.0,27.5,63.3,26.55
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,51.0,18.0,2.9,12.5,23.0,14.33,0.0
2016,1,13,8,0,102.0,36.0,3.1,13.0,46.0,27.9,17.49
2016,1,13,8,15,133.5,53.0,3.2,13.0,73.0,40.37,29.66
2016,1,13,8,30,165.0,70.0,3.3,13.0,100.0,52.55,41.01
2016,1,13,8,45,181.0,87.0,3.45,13.5,127.5,64.33,51.76
2016,1,13,9,0,197.0,104.0,3.6,14.0,155.0,75.79,62.04
2016,1,13,9,15,208.0,120.0,3.8,14.0,181.5,86.27,71.41
2016,1,13,9,30,219.0,136.0,4.0,14.0,208.0,96.46,80.4
2016,1,13,9,45,227.5,148.0,4.25,14.5,230.0,103.93,86.75
2016,1,13,10,0,236.0,160.0,4.5,15.0,252.0,111.22,92.85
2016,1,13,10,15,348.0,154.5,4.55,15.0,301.5,109.13,90.88
2016,1,13,10,30,460.0,149.0,4.6,15.0,351.0,110.52,82.32
2016,1,13,10,45,462.5,157.5,4.7,15.0,369.0,146.95,101.13
2016,1,13,11,0,465.0,166.0,4.8,15.0,387.0,183.51,127.58
2016,1,13,11,15,283.0,195.0,4.85,15.0,331.0,201.25,150.35
2016,1,13,11,30,101.0,224.0,4.9,15.0,275.0,199.35,157.01
2016,1,13,11,45,102.0,228.0,4.95,15.0,280.0,211.45,167.55
2016,1,13,12,0,103.0,232.0,5.0,15.0,285.0,223.48,178.09
2016,1,13,12,15,242.5,218.0,4.95,14.5,343.0,279.96,223.05
2016,1,13,12,30,382.0,204.0,4.9,14.0,401.0,342.34,274.18
2016,1,13,12,45,433.5,189.0,4.9,14.0,410.5,379.81,306.28
2016,1,13,13,0,485.0,174.0,4.9,14.0,420.0,413.96,335.95
2016,1,13,13,15,392.5,187.0,4.8,14.0,382.0,390.47,318.9
2016,1,13,13,30,300.0,200.0,4.7,14.0,344.0,368.93,302.48
2016,1,13,13,45,165.0,187.5,4.6,14.0,266.5,280.5,230.66
2016,1,13,14,0,30.0,175.0,4.5,14.0,189.0,182.63,148.73
2016,1,13,14,15,390.0,129.0,4.3,13.5,285.0,403.01,336.35
2016,1,13,14,30,750.0,83.0,4.1,13.0,381.0,606.15,502.95
2016,1,13,14,45,728.0,79.0,3.95,13.0,347.5,601.67,499.46
2016,1,13,15,0,706.0,75.0,3.8,13.0,314.0,593.83,494.02
2016,1,13,15,15,669.5,71.0,3.25,12.5,276.0,572.87,477.4
2016,1,13,15,30,633.0,67.0,2.7,12.0,238.0,548.81,457.38
2016,1,13,15,45,592.0,59.5,2.2,12.0,198.5,514.68,427.59
2016,1,13,16,0,551.0,52.0,1.7,12.0,159.0,478.24,394.4
2016,1,13,16,15,463.5,44.0,1.55,11.5,118.5,407.73,334.0
2016,1,13,16,30,376.0,36.0,1.4,11.0,78.0,336.86,268.06
2016,1,13,16,45,234.0,24.0,1.25,10.5,46.0,218.27,118.71
2016,1,13,17,0,92.0,12.0,1.1,10.0,14.0,69.23,0.0
2016,1,13,17,15,46.0,6.0,1.1,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,68.5,17.5,1.15,9.5,24.5,14.0,0.0
2016,1,14,8,0,137.0,35.0,1.2,10.0,49.0,27.31,17.36
2016,1,14,8,15,165.5,52.0,1.35,10.0,77.0,39.84,29.64
2016,1,14,8,30,194.0,69.0,1.5,10.0,105.0,52.06,41.11
2016,1,14,8,45,213.0,84.5,1.7,10.5,133.0,62.93,51.14
2016,1,14,9,0,232.0,100.0,1.9,11.0,161.0,73.51,60.73
2016,1,14,9,15,244.5,114.5,1.95,11.0,187.5,83.14,69.41
2016,1,14,9,30,257.0,129.0,2.0,11.0,214.0,92.51,77.75
2016,1,14,9,45,301.0,138.0,2.15,11.5,248.0,98.59,82.92
2016,1,14,10,0,345.0,147.0,2.3,12.0,282.0,104.6,87.95
2016,1,14,10,15,330.0,162.0,2.3,12.0,298.5,113.43,95.58
2016,1,14,10,30,315.0,177.0,2.3,12.0,315.0,128.36,99.86
2016,1,14,10,45,340.5,182.0,2.35,12.5,339.0,156.38,114.13
2016,1,14,11,0,366.0,187.0,2.4,13.0,363.0,186.77,135.1
2016,1,14,11,15,189.0,185.0,2.45,13.0,276.0,178.52,136.19
2016,1,14,11,30,12.0,183.0,2.5,13.0,189.0,149.95,120.24
2016,1,14,11,45,12.0,185.0,2.55,13.0,191.5,153.5,123.26
2016,1,14,12,0,12.0,187.0,2.6,13.0,194.0,156.98,126.19
2016,1,14,12,15,17.0,193.0,2.65,13.0,202.5,165.57,133.29
2016,1,14,12,30,22.0,199.0,2.7,13.0,211.0,174.78,140.96
2016,1,14,12,45,64.5,213.5,2.8,13.0,246.5,214.05,173.32
2016,1,14,13,0,107.0,228.0,2.9,13.0,282.0,254.16,206.51
2016,1,14,13,15,133.0,222.0,2.9,13.0,287.5,278.09,226.65
2016,1,14,13,30,159.0,216.0,2.9,13.0,293.0,296.23,242.29
2016,1,14,13,45,79.5,143.0,2.95,13.0,181.5,185.24,151.57
2016,1,14,14,0,0.0,70.0,3.0,13.0,70.0,58.05,44.0
2016,1,14,14,15,0.0,96.0,2.85,12.5,96.0,80.88,63.7
2016,1,14,14,30,0.0,122.0,2.7,12.0,122.0,106.35,85.55
2016,1,14,14,45,0.0,110.0,2.55,12.0,110.0,96.07,76.92
2016,1,14,15,0,0.0,98.0,2.4,12.0,98.0,85.69,68.17
2016,1,14,15,15,0.0,86.0,2.15,12.0,86.0,75.19,59.24
2016,1,14,15,30,0.0,74.0,1.9,12.0,74.0,64.59,50.13
2016,1,14,15,45,0.0,60.5,1.7,12.0,60.5,52.22,39.4
2016,1,14,16,0,0.0,47.0,1.5,12.0,47.0,39.62,28.36
2016,1,14,16,15,0.0,35.0,1.65,12.0,35.0,28.93,18.91
2016,1,14,16,30,0.0,23.0,1.8,12.0,23.0,18.97,9.97
2016,1,14,16,45,0.0,13.5,1.95,12.0,13.5,11.12,1.18
2016,1,14,17,0,0.0,4.0,2.1,12.0,4.0,3.41,0.0
2016,1,14,17,15,0.0,2.0,2.3,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,17.0,0.25,11.5,33.5,13.73,0.0
2016,1,15,8,0,327.0,34.0,0.2,12.0,67.0,28.12,18.02
2016,1,15,8,15,416.5,42.5,0.3,12.0,106.5,34.63,24.92
2016,1,15,8,30,506.0,51.0,0.4,12.0,146.0,41.12,31.16
2016,1,15,8,45,562.5,57.0,0.5,12.0,186.5,45.33,35.2
2016,1,15,9,0,619.0,63.0,0.6,12.0,227.0,49.56,39.13
2016,1,15,9,15,657.0,67.5,0.7,12.0,265.5,52.46,41.78
2016,1,15,9,30,695.0,72.0,0.8,12.0,304.0,55.39,44.38
2016,1,15,9,45,707.0,78.5,0.9,12.5,336.0,59.51,47.92
2016,1,15,10,0,719.0,85.0,1.0,13.0,368.0,63.54,51.32
2016,1,15,10,15,738.5,88.0,1.05,13.0,397.0,65.11,52.63
2016,1,15,10,30,758.0,91.0,1.1,13.0,426.0,79.46,52.91
2016,1,15,10,45,674.0,113.5,1.2,13.0,422.5,134.52,83.28
2016,1,15,11,0,590.0,136.0,1.3,13.0,419.0,181.1,120.18
2016,1,15,11,15,559.0,150.5,1.3,13.0,426.0,219.82,153.57
2016,1,15,11,30,528.0,165.0,1.3,13.0,433.0,257.07,187.55
2016,1,15,11,45,462.0,184.0,1.35,13.5,421.5,284.47,214.59
2016,1,15,12,0,396.0,203.0,1.4,14.0,410.0,302.65,233.37
2016,1,15,12,15,327.0,216.0,1.3,14.0,387.0,310.42,243.07
2016,1,15,12,30,258.0,229.0,1.2,14.0,364.0,312.14,246.92
2016,1,15,12,45,281.0,222.5,1.15,14.0,367.5,333.45,265.03
2016,1,15,13,0,304.0,216.0,1.1,14.0,371.0,355.42,283.51
2016,1,15,13,15,558.5,151.0,1.0,14.0,426.5,454.74,362.24
2016,1,15,13,30,813.0,86.0,0.9,14.0,482.0,560.68,444.19
2016,1,15,13,45,806.5,83.0,0.8,14.0,461.0,580.26,459.32
2016,1,15,14,0,800.0,80.0,0.7,14.0,440.0,596.72,472.55
2016,1,15,14,15,782.0,78.0,0.65,14.0,411.5,603.81,479.01
2016,1,15,14,30,764.0,76.0,0.6,14.0,383.0,607.34,482.68
2016,1,15,14,45,746.5,71.0,0.6,14.5,350.5,604.38,481.12
2016,1,15,15,0,729.0,66.0,0.6,15.0,318.0,598.03,476.82
2016,1,15,15,15,694.0,62.5,0.5,14.5,280.0,578.11,462.49
2016,1,15,15,30,659.0,59.0,0.4,14.0,242.0,559.54,448.41
2016,1,15,15,45,610.0,53.5,0.35,14.0,201.5,522.22,419.09
2016,1,15,16,0,561.0,48.0,0.3,14.0,161.0,482.71,386.77
2016,1,15,16,15,480.5,41.0,0.35,13.5,121.0,418.02,334.55
2016,1,15,16,30,400.0,34.0,0.4,13.0,81.0,353.1,277.45
2016,1,15,16,45,262.5,23.5,0.45,13.0,48.5,241.51,150.85
2016,1,15,17,0,125.0,13.0,0.5,13.0,16.0,91.85,0.0
2016,1,15,17,15,62.5,6.5,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,55.5,19.0,2.85,12.5,25.0,15.11,0.0
2016,1,16,8,0,111.0,38.0,2.9,13.0,50.0,29.38,18.93
2016,1,16,8,15,154.0,55.0,2.85,13.0,79.5,41.88,31.05
2016,1,16,8,30,197.0,72.0,2.8,13.0,109.0,54.11,42.44
2016,1,16,8,45,229.5,87.0,2.8,13.5,140.5,64.7,52.12
2016,1,16,9,0,262.0,102.0,2.8,14.0,172.0,75.06,61.4
2016,1,16,9,15,290.5,113.0,2.75,14.0,201.5,82.61,68.15
2016,1,16,9,30,319.0,124.0,2.7,14.0,231.0,90.0,74.66
2016,1,16,9,45,332.5,136.5,2.7,14.5,258.0,98.0,81.46
2016,1,16,10,0,346.0,149.0,2.7,15.0,285.0,105.82,88.01
2016,1,16,10,15,351.0,160.5,2.65,15.0,307.5,112.77,93.91
2016,1,16,10,30,356.0,172.0,2.6,15.0,330.0,126.64,96.7
2016,1,16,10,45,185.0,175.0,2.6,15.5,257.5,143.41,107.8
2016,1,16,11,0,14.0,178.0,2.6,16.0,185.0,142.1,112.53
2016,1,16,11,15,7.0,169.0,2.55,16.0,172.5,136.61,108.21
2016,1,16,11,30,0.0,160.0,2.5,16.0,160.0,129.68,102.72
2016,1,16,11,45,73.5,199.5,2.5,16.0,238.0,182.07,143.32
2016,1,16,12,0,147.0,239.0,2.5,16.0,316.0,245.76,193.44
2016,1,16,12,15,113.0,235.5,2.4,16.0,295.0,238.63,189.05
2016,1,16,12,30,79.0,232.0,2.3,16.0,274.0,230.0,183.15
2016,1,16,12,45,40.0,198.5,2.25,16.0,220.0,189.55,151.2
2016,1,16,13,0,1.0,165.0,2.2,16.0,166.0,139.48,110.61
2016,1,16,13,15,10.0,175.0,2.1,16.0,180.0,154.22,122.94
2016,1,16,13,30,19.0,185.0,2.0,16.0,194.0,170.19,136.22
2016,1,16,13,45,14.5,174.0,1.95,16.0,181.0,159.64,127.71
2016,1,16,14,0,10.0,163.0,1.9,16.0,168.0,148.63,118.84
2016,1,16,14,15,5.0,84.5,1.8,16.0,87.0,73.66,56.75
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,4.94,0.0
2016,1,16,14,45,0.0,5.5,1.6,16.0,5.5,4.53,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.11,0.0
2016,1,16,15,15,0.0,4.0,1.3,15.5,4.0,3.29,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.46,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.05,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.64,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.23,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.82,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.41,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,14.0,4.5,3.69,0.0
2016,1,17,8,0,0.0,9.0,2.7,14.0,9.0,7.39,0.53
2016,1,17,8,15,0.0,14.5,2.75,14.0,14.5,11.92,4.79
2016,1,17,8,30,0.0,20.0,2.8,14.0,20.0,16.46,8.99
2016,1,17,8,45,0.0,25.5,2.85,14.5,25.5,21.01,13.14
2016,1,17,9,0,0.0,31.0,2.9,15.0,31.0,25.57,17.24
2016,1,17,9,15,0.0,36.5,2.95,15.0,36.5,30.13,21.34
2016,1,17,9,30,0.0,42.0,3.0,15.0,42.0,34.7,25.41
2016,1,17,9,45,0.0,24.5,3.1,15.0,24.5,20.2,12.44
2016,1,17,10,0,0.0,7.0,3.2,15.0,7.0,5.76,0.0
2016,1,17,10,15,0.0,65.5,3.2,15.0,65.5,54.29,42.66
2016,1,17,10,30,0.0,124.0,3.2,15.0,124.0,99.16,78.31
2016,1,17,10,45,0.0,108.0,3.2,15.0,108.0,88.13,68.92
2016,1,17,11,0,0.0,92.0,3.2,15.0,92.0,76.09,58.75
2016,1,17,11,15,0.0,108.0,3.2,15.0,108.0,88.85,69.38
2016,1,17,11,30,0.0,124.0,3.2,15.0,124.0,101.75,80.06
2016,1,17,11,45,0.0,140.0,3.2,15.5,140.0,114.86,90.71
2016,1,17,12,0,0.0,156.0,3.2,16.0,156.0,128.26,101.53
2016,1,17,12,15,0.0,159.0,3.1,16.0,159.0,131.43,104.1
2016,1,17,12,30,0.0,162.0,3.0,16.0,162.0,134.68,106.76
2016,1,17,12,45,0.0,156.5,2.95,16.0,156.5,130.82,103.62
2016,1,17,13,0,0.0,151.0,2.9,16.0,151.0,126.85,100.41
2016,1,17,13,15,0.0,144.5,2.85,15.5,144.5,121.91,96.6
2016,1,17,13,30,0.0,138.0,2.8,15.0,138.0,116.88,92.71
2016,1,17,13,45,0.0,72.5,2.75,15.0,72.5,60.15,45.36
2016,1,17,14,0,0.0,7.0,2.7,15.0,7.0,5.77,0.0
2016,1,17,14,15,0.0,29.5,2.65,15.0,29.5,24.36,15.18
2016,1,17,14,30,0.0,52.0,2.6,15.0,52.0,43.03,31.12
2016,1,17,14,45,0.0,57.0,2.55,15.0,57.0,47.19,34.71
2016,1,17,15,0,0.0,62.0,2.5,15.0,62.0,51.36,38.31
2016,1,17,15,15,0.0,54.5,2.3,14.5,54.5,45.1,33.08
2016,1,17,15,30,0.0,47.0,2.1,14.0,47.0,38.86,27.8
2016,1,17,15,45,0.0,39.0,1.95,14.0,39.0,32.21,22.04
2016,1,17,16,0,0.0,31.0,1.8,14.0,31.0,25.57,16.23
2016,1,17,16,15,0.0,23.5,1.75,14.0,23.5,19.36,10.75
2016,1,17,16,30,0.0,16.0,1.7,14.0,16.0,13.16,5.24
2016,1,17,16,45,0.0,9.5,1.65,14.0,9.5,7.8,0.0
2016,1,17,17,0,0.0,3.0,1.6,14.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,1.65,14.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,203.0,15.0,0.5,12.5,36.5,12.04,0.0
2016,1,18,8,0,406.0,30.0,0.6,13.0,73.0,24.72,15.24
2016,1,18,8,15,491.0,37.5,0.65,13.5,114.0,30.57,21.24
2016,1,18,8,30,576.0,45.0,0.7,14.0,155.0,36.42,26.76
2016,1,18,8,45,630.5,50.0,0.8,14.5,197.0,43.6,33.3
2016,1,18,9,0,685.0,55.0,0.9,15.0,239.0,47.56,36.87
2016,1,18,9,15,720.0,58.5,1.0,15.0,278.5,50.11,39.17
2016,1,18,9,30,755.0,62.0,1.1,15.0,318.0,52.69,41.44
2016,1,18,9,45,775.0,65.5,1.2,15.5,352.0,55.12,43.44
2016,1,18,10,0,795.0,69.0,1.3,16.0,386.0,57.53,45.4
2016,1,18,10,15,810.5,71.0,1.45,16.0,415.5,58.74,46.38
2016,1,18,10,30,826.0,73.0,1.6,16.0,445.0,74.33,46.49
2016,1,18,10,45,709.0,105.5,1.8,16.5,436.0,132.19,78.74
2016,1,18,11,0,592.0,138.0,2.0,17.0,427.0,183.57,120.42
2016,1,18,11,15,522.5,162.5,2.15,17.0,423.5,222.64,155.53
2016,1,18,11,30,453.0,187.0,2.3,17.0,420.0,256.63,187.99
2016,1,18,11,45,389.5,204.5,2.45,17.0,407.5,278.78,210.58
2016,1,18,12,0,326.0,222.0,2.6,17.0,395.0,295.14,227.79
2016,1,18,12,15,323.0,224.0,2.55,17.0,395.5,316.26,246.71
2016,1,18,12,30,320.0,226.0,2.5,17.0,396.0,336.47,264.6
2016,1,18,12,45,160.0,138.0,2.45,17.0,223.0,202.39,160.75
2016,1,18,13,0,0.0,50.0,2.4,17.0,50.0,41.42,29.13
2016,1,18,13,15,97.0,135.5,2.3,17.0,184.0,177.68,142.7
2016,1,18,13,30,194.0,221.0,2.2,17.0,318.0,321.27,258.48
2016,1,18,13,45,160.0,212.0,2.15,17.0,289.5,302.84,243.79
2016,1,18,14,0,126.0,203.0,2.1,17.0,261.0,281.84,227.41
2016,1,18,14,15,150.5,190.0,1.9,16.5,255.0,291.98,236.96
2016,1,18,14,30,175.0,177.0,1.7,16.0,249.0,302.25,246.51
2016,1,18,14,45,87.5,109.0,1.55,16.0,145.0,172.75,140.89
2016,1,18,15,0,0.0,41.0,1.4,16.0,41.0,33.87,23.22
2016,1,18,15,15,0.0,36.0,1.2,15.5,36.0,29.72,19.85
2016,1,18,15,30,0.0,31.0,1.0,15.0,31.0,25.57,16.34
2016,1,18,15,45,0.0,26.0,0.8,15.0,26.0,21.42,12.76
2016,1,18,16,0,0.0,21.0,0.6,15.0,21.0,17.29,9.14
2016,1,18,16,15,0.0,16.0,0.6,14.5,16.0,13.16,5.52
2016,1,18,16,30,0.0,11.0,0.6,14.0,11.0,9.03,1.86
2016,1,18,16,45,0.0,6.5,0.65,14.0,6.5,5.33,0.0
2016,1,18,17,0,0.0,2.0,0.7,14.0,2.0,1.71,0.0
2016,1,18,17,15,0.0,1.0,0.7,14.0,1.0,0.85,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,13.5,4.4,14.0,13.5,11.12,0.0
2016,1,19,8,0,0.0,27.0,4.5,14.0,27.0,22.32,13.13
2016,1,19,8,15,0.0,42.0,4.65,14.0,42.0,34.16,24.25
2016,1,19,8,30,0.0,57.0,4.8,14.0,57.0,45.87,35.03
2016,1,19,8,45,0.0,73.5,5.0,14.5,73.5,58.49,46.45
2016,1,19,9,0,0.0,90.0,5.2,15.0,90.0,70.96,57.57
2016,1,19,9,15,0.5,105.0,5.2,15.0,105.0,82.27,67.63
2016,1,19,9,30,1.0,120.0,5.2,15.0,120.0,93.44,77.46
2016,1,19,9,45,0.5,82.0,5.25,15.5,82.0,67.27,54.14
2016,1,19,10,0,0.0,44.0,5.3,16.0,44.0,36.38,26.67
2016,1,19,10,15,237.0,98.0,5.3,16.0,205.5,66.44,53.15
2016,1,19,10,30,474.0,152.0,5.3,16.0,367.0,113.45,83.59
2016,1,19,10,45,237.5,156.5,5.3,16.0,264.5,131.94,96.29
2016,1,19,11,0,1.0,161.0,5.3,16.0,162.0,128.35,101.98
2016,1,19,11,15,42.0,195.0,5.35,16.0,217.0,159.7,126.0
2016,1,19,11,30,83.0,229.0,5.4,16.0,272.0,199.13,156.93
2016,1,19,11,45,85.5,233.5,5.5,16.0,278.5,211.23,167.24
2016,1,19,12,0,88.0,238.0,5.6,16.0,285.0,223.48,177.78
2016,1,19,12,15,436.5,176.0,5.45,16.0,409.0,324.47,255.11
2016,1,19,12,30,785.0,114.0,5.3,16.0,533.0,446.67,351.93
2016,1,19,12,45,392.5,108.5,5.2,16.0,318.0,290.42,233.24
2016,1,19,13,0,0.0,103.0,5.1,16.0,103.0,85.81,66.37
2016,1,19,13,15,0.0,100.0,4.9,16.0,100.0,83.37,64.5
2016,1,19,13,30,0.0,97.0,4.7,16.0,97.0,80.91,62.51
2016,1,19,13,45,163.0,142.0,4.55,16.0,217.5,244.03,199.98
2016,1,19,14,0,326.0,187.0,4.4,16.0,338.0,401.35,328.98
2016,1,19,14,15,187.0,178.5,4.25,15.5,264.0,303.04,249.09
2016,1,19,14,30,48.0,170.0,4.1,15.0,190.0,197.56,161.23
2016,1,19,14,45,131.5,158.0,4.0,15.0,206.5,259.1,214.41
2016,1,19,15,0,215.0,146.0,3.9,15.0,223.0,323.74,269.28
2016,1,19,15,15,192.5,134.0,3.55,14.5,197.0,287.67,240.08
2016,1,19,15,30,170.0,122.0,3.2,14.0,171.0,264.49,221.06
2016,1,19,15,45,152.5,104.5,2.9,14.0,143.5,236.4,197.24
2016,1,19,16,0,135.0,87.0,2.6,14.0,116.0,207.34,172.03
2016,1,19,16,15,108.5,68.5,2.25,13.5,88.5,169.42,138.89
2016,1,19,16,30,82.0,50.0,1.9,13.0,61.0,130.4,103.96
2016,1,19,16,45,41.0,32.5,1.6,13.0,38.0,82.03,56.77
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,12.8,0.0
2016,1,19,17,15,0.0,7.5,1.15,12.5,7.5,6.4,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,10.0,10.0,8.54,0.0
2016,1,20,7,45,113.5,23.5,0.85,10.5,36.0,18.18,3.87
2016,1,20,8,0,227.0,37.0,0.9,11.0,62.0,28.52,18.74
2016,1,20,8,15,268.5,52.5,1.0,11.0,95.0,39.93,29.76
2016,1,20,8,30,310.0,68.0,1.1,11.0,128.0,51.04,40.16
2016,1,20,8,45,343.5,80.0,1.25,11.5,161.5,59.31,47.78
2016,1,20,9,0,377.0,92.0,1.4,12.0,195.0,67.38,55.05
2016,1,20,9,15,399.0,102.5,1.35,12.5,226.5,74.12,60.99
2016,1,20,9,30,421.0,113.0,1.3,13.0,258.0,80.7,66.66
2016,1,20,9,45,445.5,122.0,1.3,13.5,289.5,86.17,71.26
2016,1,20,10,0,470.0,131.0,1.3,14.0,321.0,91.55,75.72
2016,1,20,10,15,572.0,117.0,1.25,14.0,365.0,83.64,68.64
2016,1,20,10,30,674.0,103.0,1.2,14.0,409.0,86.94,58.78
2016,1,20,10,45,621.5,124.5,1.2,14.5,418.0,139.77,88.52
2016,1,20,11,0,569.0,146.0,1.2,15.0,427.0,185.15,123.22
2016,1,20,11,15,602.0,141.5,1.15,15.0,447.0,225.2,154.79
2016,1,20,11,30,635.0,137.0,1.1,15.0,467.0,265.59,188.89
2016,1,20,11,45,758.0,108.0,1.1,15.5,509.0,313.94,227.35
2016,1,20,12,0,881.0,79.0,1.1,16.0,551.0,374.84,276.72
2016,1,20,12,15,881.0,79.0,1.0,16.0,551.5,417.18,314.32
2016,1,20,12,30,881.0,79.0,0.9,16.0,552.0,457.51,349.37
2016,1,20,12,45,883.5,76.5,0.8,16.5,546.0,494.45,380.03
2016,1,20,13,0,886.0,74.0,0.7,17.0,540.0,529.12,407.86
2016,1,20,13,15,879.5,73.5,0.6,17.0,525.5,558.57,431.64
2016,1,20,13,30,873.0,73.0,0.5,17.0,511.0,585.0,452.43
2016,1,20,13,45,750.0,96.5,0.45,17.0,462.0,569.06,441.78
2016,1,20,14,0,627.0,120.0,0.4,17.0,413.0,540.38,421.61
2016,1,20,14,15,591.0,120.5,0.35,17.0,383.5,535.91,419.62
2016,1,20,14,30,555.0,121.0,0.3,17.0,354.0,527.54,414.21
2016,1,20,14,45,545.0,111.5,0.3,17.0,324.5,523.3,412.6
2016,1,20,15,0,535.0,102.0,0.3,17.0,295.0,516.26,408.65
2016,1,20,15,15,512.0,94.0,0.25,16.5,262.5,498.96,396.88
2016,1,20,15,30,489.0,86.0,0.2,16.0,230.0,478.96,382.65
2016,1,20,15,45,454.5,76.5,0.15,16.0,194.0,441.83,354.12
2016,1,20,16,0,420.0,67.0,0.1,16.0,158.0,408.72,327.47
2016,1,20,16,15,375.5,54.5,0.15,15.5,122.0,366.52,293.3
2016,1,20,16,30,331.0,42.0,0.2,15.0,86.0,319.82,253.17
2016,1,20,16,45,165.5,32.5,0.3,15.0,54.5,194.98,141.83
2016,1,20,17,0,0.0,23.0,0.4,15.0,23.0,27.48,0.0
2016,1,20,17,15,0.0,11.5,0.35,14.5,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,10.24,0.0
2016,1,21,7,45,185.5,23.0,2.45,11.5,44.0,17.94,4.35
2016,1,21,8,0,371.0,34.0,2.6,12.0,76.0,27.99,18.23
2016,1,21,8,15,455.0,42.5,2.65,12.5,116.5,34.53,24.81
2016,1,21,8,30,539.0,51.0,2.7,13.0,157.0,41.03,30.95
2016,1,21,8,45,599.5,55.0,2.75,13.5,199.0,43.71,33.52
2016,1,21,9,0,660.0,59.0,2.8,14.0,241.0,46.5,36.05
2016,1,21,9,15,695.0,63.0,2.75,14.5,280.0,53.48,42.23
2016,1,21,9,30,730.0,67.0,2.7,15.0,319.0,56.34,44.64
2016,1,21,9,45,756.0,69.5,2.7,15.5,354.5,57.92,45.88
2016,1,21,10,0,782.0,72.0,2.7,16.0,390.0,59.54,47.14
2016,1,21,10,15,798.0,74.0,2.75,16.5,419.0,60.7,47.97
2016,1,21,10,30,814.0,76.0,2.8,17.0,448.0,77.77,48.16
2016,1,21,10,45,821.0,78.5,2.9,17.5,470.0,128.12,70.55
2016,1,21,11,0,828.0,81.0,3.0,18.0,492.0,178.51,105.65
2016,1,21,11,15,669.5,129.0,3.0,18.0,468.5,228.88,154.19
2016,1,21,11,30,511.0,177.0,3.0,18.0,445.0,264.47,191.88
2016,1,21,11,45,502.0,184.0,3.0,18.0,450.5,298.53,222.63
2016,1,21,12,0,493.0,191.0,3.0,18.0,456.0,331.07,251.99
2016,1,21,12,15,510.5,185.0,2.85,18.0,460.5,361.56,278.79
2016,1,21,12,30,528.0,179.0,2.7,18.0,465.0,392.06,305.32
2016,1,21,12,45,415.5,202.5,2.55,18.0,426.0,387.16,304.46
2016,1,21,13,0,303.0,226.0,2.4,18.0,387.0,366.17,289.9
2016,1,21,13,15,339.0,213.0,2.1,17.5,388.5,390.16,310.42
2016,1,21,13,30,375.0,200.0,1.8,17.0,390.0,414.83,331.14
2016,1,21,13,45,211.5,197.5,1.5,17.0,304.0,319.58,256.22
2016,1,21,14,0,48.0,195.0,1.2,17.0,218.0,213.39,170.38
2016,1,21,14,15,24.0,144.0,1.15,16.5,155.5,149.15,119.07
2016,1,21,14,30,0.0,93.0,1.1,16.0,93.0,78.29,60.47
2016,1,21,14,45,61.5,123.5,1.05,16.0,146.0,159.31,129.58
2016,1,21,15,0,123.0,154.0,1.0,16.0,199.0,256.06,209.35
2016,1,21,15,15,115.0,138.5,1.0,15.5,176.5,238.82,195.6
2016,1,21,15,30,107.0,123.0,1.0,15.0,154.0,220.8,181.45
2016,1,21,15,45,97.0,105.0,1.05,15.0,130.0,197.08,161.91
2016,1,21,16,0,87.0,87.0,1.1,15.0,106.0,172.43,141.06
2016,1,21,16,15,71.5,68.5,1.15,14.5,82.0,142.12,115.02
2016,1,21,16,30,56.0,50.0,1.2,14.0,58.0,110.56,87.2
2016,1,21,16,45,28.0,33.0,1.25,14.0,37.0,59.95,41.52
2016,1,21,17,0,0.0,16.0,1.3,14.0,16.0,13.44,0.0
2016,1,21,17,15,0.0,8.0,1.3,14.0,8.0,6.83,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
