Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.55,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,14.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,12.5,3.5,14.0,12.5,10.29,0.38
2016,1,22,8,0,0.0,22.0,3.5,14.0,22.0,18.14,9.77
2016,1,22,8,15,0.0,34.5,3.45,14.0,34.5,28.52,19.4
2016,1,22,8,30,0.0,47.0,3.4,14.0,47.0,38.69,28.75
2016,1,22,8,45,0.0,60.0,3.4,14.0,60.0,48.98,38.14
2016,1,22,9,0,0.0,73.0,3.4,14.0,73.0,59.17,47.34
2016,1,22,9,15,0.0,85.0,3.4,14.0,85.0,68.54,55.7
2016,1,22,9,30,0.0,97.0,3.4,14.0,97.0,77.81,63.88
2016,1,22,9,45,113.0,134.0,3.4,14.5,180.5,98.23,81.65
2016,1,22,10,0,226.0,171.0,3.4,15.0,264.0,117.56,98.23
2016,1,22,10,15,125.5,174.5,3.35,15.0,227.0,123.24,102.96
2016,1,22,10,30,25.0,178.0,3.3,15.0,190.0,137.03,109.31
2016,1,22,10,45,12.5,111.0,3.25,15.0,117.0,91.63,71.27
2016,1,22,11,0,0.0,44.0,3.2,15.0,44.0,36.42,25.27
2016,1,22,11,15,22.5,132.0,3.35,15.0,144.0,110.69,86.59
2016,1,22,11,30,45.0,220.0,3.5,15.0,244.0,183.89,146.04
2016,1,22,11,45,37.0,217.5,3.65,15.0,237.0,185.45,147.69
2016,1,22,12,0,29.0,215.0,3.8,15.0,230.0,185.78,148.39
2016,1,22,12,15,14.5,161.5,3.8,15.0,169.0,139.08,110.49
2016,1,22,12,30,0.0,108.0,3.8,15.0,108.0,89.77,69.87
2016,1,22,12,45,18.5,163.0,3.8,15.0,173.0,144.93,115.68
2016,1,22,13,0,37.0,218.0,3.8,15.0,238.0,209.72,168.94
2016,1,22,13,15,22.5,198.0,3.65,15.0,210.0,181.16,145.62
2016,1,22,13,30,8.0,178.0,3.5,15.0,182.0,157.08,125.91
2016,1,22,13,45,4.0,143.5,3.35,15.0,145.5,124.76,99.32
2016,1,22,14,0,0.0,109.0,3.2,15.0,109.0,91.87,72.01
2016,1,22,14,15,0.0,100.0,3.1,14.5,100.0,84.18,65.83
2016,1,22,14,30,0.0,91.0,3.0,14.0,91.0,76.42,59.53
2016,1,22,14,45,11.5,116.0,2.9,14.0,120.0,108.85,87.35
2016,1,22,15,0,23.0,141.0,2.8,14.0,149.0,145.52,118.55
2016,1,22,15,15,18.5,126.5,2.65,14.0,132.5,130.46,105.9
2016,1,22,15,30,14.0,112.0,2.5,14.0,116.0,115.22,93.02
2016,1,22,15,45,8.0,96.0,2.35,14.0,98.0,96.95,77.35
2016,1,22,16,0,2.0,80.0,2.2,14.0,80.0,78.47,61.28
2016,1,22,16,15,1.0,62.0,2.1,13.5,62.0,60.5,45.72
2016,1,22,16,30,0.0,44.0,2.0,13.0,44.0,41.64,29.24
2016,1,22,16,45,0.0,28.5,1.9,13.0,28.5,25.83,14.77
2016,1,22,17,0,0.0,13.0,1.8,13.0,13.0,10.71,0.0
2016,1,22,17,15,0.0,6.5,1.8,13.0,6.5,5.55,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,11.0,12.0,10.24,0.0
2016,1,23,7,45,86.5,30.5,2.7,11.5,40.5,23.55,9.06
2016,1,23,8,0,173.0,49.0,3.0,12.0,69.0,37.32,26.34
2016,1,23,8,15,259.5,63.0,3.2,12.0,108.0,47.58,36.4
2016,1,23,8,30,346.0,77.0,3.4,12.0,147.0,57.69,45.93
2016,1,23,8,45,373.0,93.0,3.6,12.5,184.0,68.67,55.95
2016,1,23,9,0,400.0,109.0,3.8,13.0,221.0,79.33,65.49
2016,1,23,9,15,444.5,117.5,3.85,13.0,259.0,84.7,70.29
2016,1,23,9,30,489.0,126.0,3.9,13.0,297.0,90.01,74.95
2016,1,23,9,45,244.5,131.5,4.0,13.0,217.0,93.89,78.28
2016,1,23,10,0,0.0,137.0,4.1,13.0,137.0,107.09,89.79
2016,1,23,10,15,343.5,128.5,4.0,13.0,287.5,87.22,72.1
2016,1,23,10,30,687.0,120.0,3.9,13.0,438.0,101.22,69.78
2016,1,23,10,45,709.5,120.0,3.85,13.0,463.0,145.68,90.38
2016,1,23,11,0,732.0,120.0,3.8,13.0,488.0,191.97,123.11
2016,1,23,11,15,741.5,121.5,3.8,13.0,504.5,238.48,162.23
2016,1,23,11,30,751.0,123.0,3.8,13.0,521.0,285.0,203.98
2016,1,23,11,45,470.0,186.5,3.8,13.0,437.0,292.32,223.3
2016,1,23,12,0,189.0,250.0,3.8,13.0,353.0,269.72,214.37
2016,1,23,12,15,94.5,201.0,3.8,13.0,252.5,207.56,166.58
2016,1,23,12,30,0.0,152.0,3.8,13.0,152.0,126.31,100.85
2016,1,23,12,45,197.5,181.5,3.8,13.0,288.0,260.26,211.27
2016,1,23,13,0,395.0,211.0,3.8,13.0,424.0,400.44,325.08
2016,1,23,13,15,208.0,203.5,3.8,13.0,316.0,302.42,246.93
2016,1,23,13,30,21.0,196.0,3.8,13.0,208.0,180.91,146.57
2016,1,23,13,45,207.0,188.5,3.85,13.0,289.0,308.42,254.58
2016,1,23,14,0,393.0,181.0,3.9,13.0,370.0,451.77,372.72
2016,1,23,14,15,201.0,168.0,3.8,13.0,264.5,314.05,260.07
2016,1,23,14,30,9.0,155.0,3.7,13.0,159.0,143.76,116.45
2016,1,23,14,45,4.5,107.0,3.65,13.0,109.0,95.15,75.84
2016,1,23,15,0,0.0,59.0,3.6,13.0,59.0,48.86,36.41
2016,1,23,15,15,0.0,52.5,3.35,12.5,52.5,43.44,31.9
2016,1,23,15,30,0.0,46.0,3.1,12.0,46.0,38.03,27.32
2016,1,23,15,45,0.0,39.0,2.9,12.0,39.0,32.21,22.26
2016,1,23,16,0,0.0,32.0,2.7,12.0,32.0,26.4,17.16
2016,1,23,16,15,188.5,40.5,2.5,11.5,68.0,210.39,177.49
2016,1,23,16,30,377.0,49.0,2.3,11.0,104.0,361.91,299.58
2016,1,23,16,45,252.0,36.5,2.1,10.5,67.5,260.53,204.53
2016,1,23,17,0,127.0,24.0,1.9,10.0,31.0,145.9,29.28
2016,1,23,17,15,63.5,12.0,1.85,10.0,15.5,51.62,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,35.5,6.0,1.1,8.5,7.0,0.0,0.0
2016,1,24,7,30,71.0,12.0,1.1,9.0,14.0,10.24,0.0
2016,1,24,7,45,193.5,26.5,1.1,9.5,46.0,20.62,7.98
2016,1,24,8,0,316.0,41.0,1.1,10.0,78.0,33.89,23.75
2016,1,24,8,15,400.0,51.0,1.2,10.0,118.5,41.45,31.35
2016,1,24,8,30,484.0,61.0,1.3,10.0,159.0,48.94,38.52
2016,1,24,8,45,329.0,88.5,1.4,10.5,162.0,65.11,53.23
2016,1,24,9,0,174.0,116.0,1.5,11.0,165.0,85.27,71.29
2016,1,24,9,15,192.5,129.5,1.55,11.0,191.5,94.69,79.68
2016,1,24,9,30,211.0,143.0,1.6,11.0,218.0,100.71,84.95
2016,1,24,9,45,206.0,159.5,1.7,11.0,239.0,114.32,96.86
2016,1,24,10,0,201.0,176.0,1.8,11.0,260.0,124.42,105.57
2016,1,24,10,15,238.0,185.5,1.75,11.0,292.0,125.97,106.71
2016,1,24,10,30,275.0,195.0,1.7,11.0,324.0,139.98,109.01
2016,1,24,10,45,281.5,205.0,1.65,11.5,342.5,168.18,125.6
2016,1,24,11,0,288.0,215.0,1.6,12.0,361.0,197.11,146.85
2016,1,24,11,15,232.0,229.0,1.6,12.0,349.0,218.88,167.34
2016,1,24,11,30,176.0,243.0,1.6,12.0,337.0,232.09,181.25
2016,1,24,11,45,388.5,200.5,1.6,12.5,412.0,279.57,214.28
2016,1,24,12,0,601.0,158.0,1.6,13.0,487.0,347.06,265.68
2016,1,24,12,15,547.5,176.5,1.65,13.0,477.0,371.36,289.43
2016,1,24,12,30,494.0,195.0,1.7,13.0,467.0,393.58,310.61
2016,1,24,12,45,497.0,191.0,1.8,13.5,462.0,418.09,332.05
2016,1,24,13,0,500.0,187.0,1.9,14.0,457.0,441.25,352.05
2016,1,24,13,15,595.5,153.0,2.05,14.0,466.5,490.66,393.32
2016,1,24,13,30,691.0,119.0,2.2,14.0,476.0,538.14,433.18
2016,1,24,13,45,763.5,99.0,2.35,14.0,479.0,585.0,472.28
2016,1,24,14,0,836.0,79.0,2.5,14.0,482.0,633.45,512.44
2016,1,24,14,15,821.0,77.5,2.5,13.5,454.0,644.27,523.38
2016,1,24,14,30,806.0,76.0,2.5,13.0,426.0,651.52,531.69
2016,1,24,14,45,777.0,75.0,2.55,13.0,391.0,646.13,529.35
2016,1,24,15,0,748.0,74.0,2.6,13.0,356.0,636.94,523.64
2016,1,24,15,15,717.0,70.0,2.25,12.5,317.5,619.34,510.1
2016,1,24,15,30,686.0,66.0,1.9,12.0,279.0,603.13,497.09
2016,1,24,15,45,643.0,61.0,1.6,12.0,237.0,570.13,469.64
2016,1,24,16,0,600.0,56.0,1.3,12.0,195.0,534.63,439.19
2016,1,24,16,15,529.5,49.0,1.2,11.5,152.5,474.96,390.27
2016,1,24,16,30,459.0,42.0,1.1,11.0,110.0,414.29,337.85
2016,1,24,16,45,347.5,31.5,1.05,10.5,72.5,321.53,252.74
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,217.38,74.45
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,86.19,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,79.5,6.0,0.75,9.5,8.5,0.0,0.0
2016,1,25,7,30,159.0,12.0,0.8,10.0,17.0,10.24,0.0
2016,1,25,7,45,299.0,22.5,0.85,10.5,51.0,18.52,7.07
2016,1,25,8,0,439.0,33.0,0.9,11.0,85.0,27.15,17.91
2016,1,25,8,15,518.5,40.0,1.0,11.0,127.5,32.53,23.35
2016,1,25,8,30,598.0,47.0,1.1,11.0,170.0,37.91,28.53
2016,1,25,8,45,646.5,52.0,1.25,11.5,212.5,45.15,35.17
2016,1,25,9,0,695.0,57.0,1.4,12.0,255.0,49.03,38.67
2016,1,25,9,15,728.5,61.0,1.5,12.5,295.5,51.94,41.2
2016,1,25,9,30,762.0,65.0,1.6,13.0,336.0,54.85,43.68
2016,1,25,9,45,758.0,74.5,1.75,13.5,367.5,61.64,49.55
2016,1,25,10,0,754.0,84.0,1.9,14.0,399.0,68.25,55.2
2016,1,25,10,15,771.5,86.5,1.95,14.0,429.0,69.57,56.25
2016,1,25,10,30,789.0,89.0,2.0,14.0,459.0,89.87,57.29
2016,1,25,10,45,799.0,91.5,2.1,14.5,482.5,139.68,80.87
2016,1,25,11,0,809.0,94.0,2.2,15.0,506.0,189.92,116.68
2016,1,25,11,15,816.5,95.0,2.2,15.0,522.5,238.65,157.55
2016,1,25,11,30,824.0,96.0,2.2,15.0,539.0,287.05,200.79
2016,1,25,11,45,828.0,97.0,2.25,15.5,548.0,333.86,243.24
2016,1,25,12,0,832.0,98.0,2.3,16.0,557.0,379.57,284.47
2016,1,25,12,15,832.5,98.0,2.3,16.0,558.5,421.69,322.7
2016,1,25,12,30,833.0,98.0,2.3,16.0,560.0,461.97,358.65
2016,1,25,12,45,835.5,95.5,2.35,16.0,554.5,498.81,391.29
2016,1,25,13,0,838.0,93.0,2.4,16.0,549.0,533.49,421.6
2016,1,25,13,15,703.5,125.0,2.35,16.0,501.0,525.1,417.63
2016,1,25,13,30,569.0,157.0,2.3,16.0,453.0,499.83,399.87
2016,1,25,13,45,533.0,159.5,2.3,16.0,428.0,502.32,403.63
2016,1,25,14,0,497.0,162.0,2.3,16.0,403.0,501.15,404.07
2016,1,25,14,15,478.5,155.0,2.25,15.5,376.5,498.34,403.98
2016,1,25,14,30,460.0,148.0,2.2,15.0,350.0,492.74,401.56
2016,1,25,14,45,598.0,112.5,2.15,15.0,353.5,568.82,463.43
2016,1,25,15,0,736.0,77.0,2.1,15.0,357.0,633.95,515.57
2016,1,25,15,15,705.0,73.0,1.85,14.5,318.5,620.55,505.06
2016,1,25,15,30,674.0,69.0,1.6,14.0,280.0,600.3,489.48
2016,1,25,15,45,630.5,63.5,1.35,14.0,238.5,566.21,461.74
2016,1,25,16,0,587.0,58.0,1.1,14.0,197.0,529.62,431.06
2016,1,25,16,15,517.5,51.0,1.05,13.0,154.5,470.51,384.23
2016,1,25,16,30,448.0,44.0,1.0,12.0,112.0,410.32,333.61
2016,1,25,16,45,336.5,33.5,1.0,11.5,74.5,317.18,250.13
2016,1,25,17,0,225.0,23.0,1.0,11.0,37.0,214.42,94.68
2016,1,25,17,15,112.5,11.5,1.0,11.0,18.5,83.78,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,9.0,18.0,15.36,0.0
2016,1,26,7,45,213.5,27.0,0.6,9.5,53.0,21.03,9.38
2016,1,26,8,0,427.0,36.0,0.6,10.0,88.0,29.66,20.26
2016,1,26,8,15,508.5,44.0,0.6,10.0,131.0,35.78,26.41
2016,1,26,8,30,590.0,52.0,0.6,10.0,174.0,41.88,32.27
2016,1,26,8,45,644.5,56.5,0.65,10.5,218.0,44.97,35.19
2016,1,26,9,0,699.0,61.0,0.7,11.0,262.0,52.38,41.88
2016,1,26,9,15,733.0,65.0,0.9,11.5,303.0,55.21,44.32
2016,1,26,9,30,767.0,69.0,1.1,12.0,344.0,58.05,46.72
2016,1,26,9,45,784.5,73.5,1.3,13.0,379.5,61.09,49.15
2016,1,26,10,0,802.0,78.0,1.5,14.0,415.0,64.09,51.51
2016,1,26,10,15,818.5,80.5,1.55,14.0,446.0,65.53,52.67
2016,1,26,10,30,835.0,83.0,1.6,14.0,477.0,87.95,54.25
2016,1,26,10,45,846.5,84.5,1.65,14.5,501.0,139.65,78.69
2016,1,26,11,0,858.0,86.0,1.7,15.0,525.0,191.84,115.89
2016,1,26,11,15,865.5,87.0,1.7,15.0,542.0,243.1,158.87
2016,1,26,11,30,873.0,88.0,1.7,15.0,559.0,293.94,204.17
2016,1,26,11,45,789.5,107.5,1.75,15.5,539.0,332.65,242.78
2016,1,26,12,0,706.0,127.0,1.8,16.0,519.0,359.65,270.78
2016,1,26,12,15,661.0,141.5,1.8,16.0,509.5,392.1,301.24
2016,1,26,12,30,616.0,156.0,1.8,16.0,500.0,419.43,326.51
2016,1,26,12,45,525.5,181.5,1.85,16.0,473.0,425.43,334.66
2016,1,26,13,0,435.0,207.0,1.9,16.0,446.0,427.58,338.7
2016,1,26,13,15,541.0,170.5,1.85,16.0,459.5,474.57,377.32
2016,1,26,13,30,647.0,134.0,1.8,16.0,473.0,530.43,422.28
2016,1,26,13,45,701.5,113.0,1.8,16.0,467.5,566.9,452.18
2016,1,26,14,0,756.0,92.0,1.8,16.0,462.0,600.44,479.93
2016,1,26,14,15,649.5,112.0,1.75,15.5,417.0,574.93,461.81
2016,1,26,14,30,543.0,132.0,1.7,15.0,372.0,533.38,431.47
2016,1,26,14,45,541.5,120.5,1.65,15.0,344.5,532.81,432.75
2016,1,26,15,0,540.0,109.0,1.6,15.0,317.0,536.47,436.59
2016,1,26,15,15,505.0,104.5,1.4,14.5,283.0,508.34,415.54
2016,1,26,15,30,470.0,100.0,1.2,14.0,249.0,484.69,397.4
2016,1,26,15,45,437.5,89.5,1.0,14.0,212.5,453.39,372.02
2016,1,26,16,0,405.0,79.0,0.8,14.0,176.0,420.33,344.35
2016,1,26,16,15,359.0,66.0,0.85,13.5,139.0,372.87,305.9
2016,1,26,16,30,313.0,53.0,0.9,13.0,102.0,324.78,264.84
2016,1,26,16,45,232.5,38.5,0.95,12.5,68.0,250.56,198.34
2016,1,26,17,0,152.0,24.0,1.0,12.0,34.0,167.33,85.85
2016,1,26,17,15,76.0,12.0,1.0,11.5,17.0,60.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,15.36,0.0
2016,1,27,7,45,187.5,29.0,1.5,9.5,52.0,22.49,10.89
2016,1,27,8,0,375.0,40.0,1.7,10.0,86.0,32.94,23.12
2016,1,27,8,15,456.5,49.0,1.6,10.0,128.5,39.73,29.9
2016,1,27,8,30,538.0,58.0,1.5,10.0,171.0,46.46,36.36
2016,1,27,8,45,590.0,64.0,1.4,10.5,214.0,50.49,40.14
2016,1,27,9,0,642.0,70.0,1.3,11.0,257.0,54.54,43.79
2016,1,27,9,15,646.0,75.0,1.25,11.5,286.0,57.35,46.23
2016,1,27,9,30,650.0,80.0,1.2,12.0,315.0,60.09,48.53
2016,1,27,9,45,665.5,85.5,1.2,12.5,347.5,63.26,51.18
2016,1,27,10,0,681.0,91.0,1.2,13.0,380.0,66.39,53.74
2016,1,27,10,15,758.5,85.5,1.15,13.5,429.0,68.44,55.34
2016,1,27,10,30,836.0,80.0,1.1,14.0,478.0,86.83,52.61
2016,1,27,10,45,849.5,81.0,1.05,14.5,502.5,138.42,77.17
2016,1,27,11,0,863.0,82.0,1.0,15.0,527.0,190.7,114.37
2016,1,27,11,15,870.0,83.0,0.9,15.0,543.5,242.13,157.25
2016,1,27,11,30,877.0,84.0,0.8,15.0,560.0,293.07,202.09
2016,1,27,11,45,882.5,84.0,0.7,15.5,570.0,344.74,247.39
2016,1,27,12,0,888.0,84.0,0.6,16.0,580.0,391.68,288.17
2016,1,27,12,15,888.5,84.0,0.5,16.0,581.5,435.28,325.89
2016,1,27,12,30,889.0,84.0,0.4,16.0,583.0,476.91,360.85
2016,1,27,12,45,886.0,83.5,0.35,16.5,576.5,514.25,391.18
2016,1,27,13,0,883.0,83.0,0.3,17.0,570.0,548.99,418.57
2016,1,27,13,15,877.5,82.0,0.3,17.0,556.0,579.15,443.16
2016,1,27,13,30,872.0,81.0,0.3,17.0,542.0,609.57,467.31
2016,1,27,13,45,748.5,105.0,0.35,17.0,489.5,589.34,454.71
2016,1,27,14,0,625.0,129.0,0.4,17.0,437.0,559.02,434.59
2016,1,27,14,15,726.0,101.5,0.45,17.0,440.0,616.37,479.83
2016,1,27,14,30,827.0,74.0,0.5,17.0,443.0,670.29,521.3
2016,1,27,14,45,808.5,71.5,0.55,17.0,409.5,670.82,522.92
2016,1,27,15,0,790.0,69.0,0.6,17.0,376.0,667.75,522.3
2016,1,27,15,15,762.0,65.5,0.55,16.5,336.5,653.16,512.94
2016,1,27,15,30,734.0,62.0,0.5,16.0,297.0,635.14,500.86
2016,1,27,15,45,695.0,57.5,0.5,16.0,255.0,604.72,478.83
2016,1,27,16,0,656.0,53.0,0.5,16.0,213.0,571.39,453.63
2016,1,27,16,15,592.0,47.0,0.5,15.5,169.0,522.31,415.8
2016,1,27,16,30,528.0,41.0,0.5,15.0,125.0,466.59,370.47
2016,1,27,16,45,422.0,32.0,0.5,15.0,85.0,377.38,293.63
2016,1,27,17,0,316.0,23.0,0.5,15.0,45.0,282.27,160.97
2016,1,27,17,15,158.0,11.5,0.5,14.5,22.5,114.64,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.0,0.5,11.0,2.0,1.71,0.0
2016,1,28,7,30,0.0,4.0,0.5,11.0,4.0,3.41,0.0
2016,1,28,7,45,0.0,12.5,0.5,11.5,12.5,10.28,2.09
2016,1,28,8,0,0.0,21.0,0.5,12.0,21.0,17.3,9.46
2016,1,28,8,15,0.0,31.5,0.6,12.0,31.5,26.01,17.57
2016,1,28,8,30,0.0,42.0,0.7,12.0,42.0,34.72,25.63
2016,1,28,8,45,0.0,52.0,0.85,12.5,52.0,43.04,33.19
2016,1,28,9,0,0.0,62.0,1.0,13.0,62.0,51.25,40.52
2016,1,28,9,15,0.0,72.0,0.95,13.0,72.0,59.24,47.64
2016,1,28,9,30,0.0,82.0,0.9,13.0,82.0,67.16,54.62
2016,1,28,9,45,67.5,133.5,0.85,13.5,162.5,101.45,84.58
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,128.92,107.98
2016,1,28,10,15,144.0,199.0,0.85,14.0,264.5,137.4,115.0
2016,1,28,10,30,153.0,213.0,0.9,14.0,286.0,152.39,119.09
2016,1,28,10,45,391.0,175.0,1.0,14.5,375.0,157.25,110.19
2016,1,28,11,0,629.0,137.0,1.1,15.0,464.0,194.46,127.64
2016,1,28,11,15,540.5,170.0,1.35,15.0,457.0,238.12,168.02
2016,1,28,11,30,452.0,203.0,1.6,15.0,450.0,274.1,203.06
2016,1,28,11,45,451.5,207.0,1.85,15.5,457.5,306.34,231.58
2016,1,28,12,0,451.0,211.0,2.1,16.0,465.0,337.84,259.38
2016,1,28,12,15,231.5,206.0,2.0,16.0,336.5,269.94,211.77
2016,1,28,12,30,12.0,201.0,1.9,16.0,208.0,172.21,136.41
2016,1,28,12,45,6.0,166.5,1.8,16.5,170.0,141.97,111.97
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,110.37,86.07
2016,1,28,13,15,32.5,181.5,1.65,17.0,199.0,178.0,141.59
2016,1,28,13,30,65.0,231.0,1.6,17.0,266.0,248.01,198.01
2016,1,28,13,45,64.5,222.0,1.6,17.0,255.5,244.95,195.77
2016,1,28,14,0,64.0,213.0,1.6,17.0,245.0,241.52,193.54
2016,1,28,14,15,53.0,198.0,1.5,16.5,223.5,224.31,180.32
2016,1,28,14,30,42.0,183.0,1.4,16.0,202.0,206.04,166.11
2016,1,28,14,45,83.0,175.0,1.3,16.0,209.0,231.69,188.29
2016,1,28,15,0,124.0,167.0,1.2,16.0,216.0,272.23,222.05
2016,1,28,15,15,118.5,150.5,1.0,15.5,193.0,255.74,209.13
2016,1,28,15,30,113.0,134.0,0.8,15.0,170.0,238.36,195.5
2016,1,28,15,45,106.0,115.5,0.65,15.0,146.0,216.26,177.42
2016,1,28,16,0,99.0,97.0,0.5,15.0,122.0,193.16,158.13
2016,1,28,16,15,86.5,78.5,0.45,15.0,97.0,165.08,134.23
2016,1,28,16,30,74.0,60.0,0.4,15.0,72.0,135.94,108.85
2016,1,28,16,45,44.0,42.5,0.4,15.0,49.0,95.05,72.55
2016,1,28,17,0,14.0,25.0,0.4,15.0,26.0,39.1,19.82
2016,1,28,17,15,7.0,12.5,0.35,14.5,13.0,15.34,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,1.75,13.5,5.0,4.27,0.0
2016,1,29,7,30,0.0,10.0,2.0,14.0,10.0,8.54,0.0
2016,1,29,7,45,11.5,27.5,2.25,14.5,29.0,22.22,11.22
2016,1,29,8,0,23.0,45.0,2.5,15.0,48.0,35.5,24.91
2016,1,29,8,15,38.0,63.5,2.55,15.0,70.5,49.21,37.6
2016,1,29,8,30,53.0,82.0,2.6,15.0,93.0,62.68,49.92
2016,1,29,8,45,63.0,100.5,2.7,15.0,116.5,75.88,61.84
2016,1,29,9,0,73.0,119.0,2.8,15.0,140.0,88.81,73.35
2016,1,29,9,15,78.5,136.0,2.85,15.0,162.0,100.57,83.66
2016,1,29,9,30,84.0,153.0,2.9,15.0,184.0,112.08,93.62
2016,1,29,9,45,49.0,155.5,3.0,15.5,174.0,114.6,95.46
2016,1,29,10,0,14.0,158.0,3.1,16.0,164.0,121.76,101.31
2016,1,29,10,15,7.0,111.0,3.15,16.0,114.0,89.91,73.47
2016,1,29,10,30,0.0,64.0,3.2,16.0,64.0,53.06,39.22
2016,1,29,10,45,0.0,114.0,3.25,16.5,114.0,93.06,72.47
2016,1,29,11,0,0.0,164.0,3.3,17.0,164.0,131.07,103.5
2016,1,29,11,15,0.0,152.5,3.35,17.0,152.5,123.53,97.15
2016,1,29,11,30,0.0,141.0,3.4,17.0,141.0,115.35,90.36
2016,1,29,11,45,0.0,131.0,3.45,17.0,131.0,107.9,84.18
2016,1,29,12,0,0.0,121.0,3.5,17.0,121.0,100.14,77.77
2016,1,29,12,15,0.0,123.5,3.55,17.0,123.5,102.42,79.64
2016,1,29,12,30,0.0,126.0,3.6,17.0,126.0,104.73,81.54
2016,1,29,12,45,33.5,186.0,3.65,17.0,205.0,175.74,139.7
2016,1,29,13,0,67.0,246.0,3.7,17.0,284.0,250.56,200.29
2016,1,29,13,15,60.0,237.0,3.7,17.0,270.5,244.75,195.85
2016,1,29,13,30,53.0,228.0,3.7,17.0,257.0,237.97,190.77
2016,1,29,13,45,26.5,118.0,3.7,17.0,132.5,120.82,95.56
2016,1,29,14,0,0.0,8.0,3.7,17.0,8.0,6.6,0.0
2016,1,29,14,15,75.5,104.0,3.65,17.0,138.0,153.12,124.24
2016,1,29,14,30,151.0,200.0,3.6,17.0,268.0,313.2,255.65
2016,1,29,14,45,206.5,180.0,3.55,17.0,266.0,338.21,277.26
2016,1,29,15,0,262.0,160.0,3.5,17.0,264.0,377.63,310.59
2016,1,29,15,15,256.0,144.0,3.35,16.5,237.0,362.46,299.52
2016,1,29,15,30,250.0,128.0,3.2,16.0,210.0,345.7,287.06
2016,1,29,15,45,442.0,90.0,3.1,16.0,210.5,461.07,383.23
2016,1,29,16,0,634.0,52.0,3.0,16.0,211.0,558.52,459.91
2016,1,29,16,15,572.5,46.5,3.0,15.5,168.5,511.09,420.62
2016,1,29,16,30,511.0,41.0,3.0,15.0,126.0,457.7,375.08
2016,1,29,16,45,410.0,32.5,3.0,15.0,87.0,372.1,299.17
2016,1,29,17,0,309.0,24.0,3.0,15.0,48.0,284.78,189.62
2016,1,29,17,15,154.5,12.0,3.05,15.0,24.0,113.72,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,85.5,7.5,1.5,10.0,11.0,6.4,0.0
2016,1,30,7,30,171.0,15.0,1.8,10.0,22.0,12.8,0.0
2016,1,30,7,45,306.5,25.5,2.1,10.5,58.0,20.93,10.8
2016,1,30,8,0,442.0,36.0,2.4,11.0,94.0,29.47,20.16
2016,1,30,8,15,518.5,43.0,2.45,11.0,137.0,34.76,25.43
2016,1,30,8,30,595.0,50.0,2.5,11.0,180.0,40.06,30.5
2016,1,30,8,45,650.5,53.5,2.6,11.5,224.5,46.19,36.12
2016,1,30,9,0,706.0,57.0,2.7,12.0,269.0,48.86,38.5
2016,1,30,9,15,738.5,60.5,2.7,12.0,309.5,51.37,40.75
2016,1,30,9,30,771.0,64.0,2.7,12.0,350.0,53.89,42.95
2016,1,30,9,45,544.0,118.0,2.75,12.0,329.5,83.89,69.62
2016,1,30,10,0,317.0,172.0,2.8,12.0,309.0,119.13,100.56
2016,1,30,10,15,588.5,120.5,2.8,12.0,398.0,84.66,69.95
2016,1,30,10,30,860.0,69.0,2.8,12.0,487.0,90.63,53.61
2016,1,30,10,45,608.5,141.5,2.85,12.5,444.5,158.41,103.52
2016,1,30,11,0,357.0,214.0,2.9,13.0,402.0,210.01,154.06
2016,1,30,11,15,295.5,232.0,2.9,13.0,391.0,234.89,177.69
2016,1,30,11,30,234.0,250.0,2.9,13.0,380.0,254.29,197.24
2016,1,30,11,45,353.5,229.5,2.95,13.5,429.5,293.84,227.19
2016,1,30,12,0,473.0,209.0,3.0,14.0,479.0,346.02,268.63
2016,1,30,12,15,690.5,142.0,3.0,14.0,537.0,409.96,319.71
2016,1,30,12,30,908.0,75.0,3.0,14.0,595.0,483.12,379.6
2016,1,30,12,45,898.0,77.5,3.0,14.0,587.5,520.67,413.15
2016,1,30,13,0,888.0,80.0,3.0,14.0,580.0,555.18,443.63
2016,1,30,13,15,576.5,159.5,2.95,14.0,481.0,494.78,398.34
2016,1,30,13,30,265.0,239.0,2.9,14.0,382.0,394.36,319.01
2016,1,30,13,45,266.0,228.5,2.85,14.0,367.5,399.04,324.34
2016,1,30,14,0,267.0,218.0,2.8,14.0,353.0,402.44,328.15
2016,1,30,14,15,283.0,202.5,2.8,13.5,339.0,409.36,335.74
2016,1,30,14,30,299.0,187.0,2.8,13.0,325.0,415.25,342.55
2016,1,30,14,45,172.0,174.0,2.8,13.0,252.0,306.99,254.35
2016,1,30,15,0,45.0,161.0,2.8,13.0,179.0,193.96,159.41
2016,1,30,15,15,41.0,146.0,2.55,12.5,161.0,179.12,147.78
2016,1,30,15,30,37.0,131.0,2.3,12.0,143.0,163.94,135.42
2016,1,30,15,45,31.5,113.5,2.05,12.0,123.0,143.97,118.51
2016,1,30,16,0,26.0,96.0,1.8,12.0,103.0,123.5,100.91
2016,1,30,16,15,17.5,78.0,1.65,11.5,82.5,89.64,71.73
2016,1,30,16,30,9.0,60.0,1.5,11.0,62.0,66.29,51.14
2016,1,30,16,45,4.5,42.0,1.35,10.5,43.0,44.94,32.09
2016,1,30,17,0,0.0,24.0,1.2,10.0,24.0,21.51,9.94
2016,1,30,17,15,0.0,12.0,1.2,9.5,12.0,10.24,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,0.8,8.0,4.0,3.41,0.0
2016,1,31,7,30,0.0,8.0,0.9,8.0,8.0,6.58,0.0
2016,1,31,7,45,0.0,20.5,1.0,8.5,20.5,16.92,8.01
2016,1,31,8,0,0.0,33.0,1.1,9.0,33.0,27.23,18.47
2016,1,31,8,15,0.0,48.0,1.3,9.0,48.0,39.09,29.6
2016,1,31,8,30,0.0,63.0,1.5,9.0,63.0,50.82,40.52
2016,1,31,8,45,0.0,78.0,1.75,9.0,78.0,62.43,51.21
2016,1,31,9,0,0.0,93.0,2.0,9.0,93.0,73.92,61.66
2016,1,31,9,15,0.0,107.0,2.2,9.0,107.0,84.59,71.24
2016,1,31,9,30,0.0,121.0,2.4,9.0,121.0,95.16,80.61
2016,1,31,9,45,5.0,139.0,2.65,9.5,141.5,108.33,92.06
2016,1,31,10,0,10.0,157.0,2.9,10.0,162.0,121.3,103.19
2016,1,31,10,15,5.0,135.5,3.05,10.0,138.0,107.48,90.76
2016,1,31,10,30,0.0,114.0,3.2,10.0,114.0,92.62,73.98
2016,1,31,10,45,74.0,178.0,3.4,10.0,217.5,142.59,113.04
2016,1,31,11,0,148.0,242.0,3.6,10.0,321.0,199.6,156.71
2016,1,31,11,15,420.5,187.5,3.75,10.0,420.5,228.85,169.89
2016,1,31,11,30,693.0,133.0,3.9,10.0,520.0,288.12,211.9
2016,1,31,11,45,811.0,106.0,4.05,10.5,566.5,345.78,260.52
2016,1,31,12,0,929.0,79.0,4.2,11.0,613.0,409.66,315.34
2016,1,31,12,15,930.0,79.5,4.25,11.0,615.0,456.0,358.67
2016,1,31,12,30,931.0,80.0,4.3,11.0,617.0,500.34,399.52
2016,1,31,12,45,926.0,81.0,4.4,11.0,610.5,540.04,435.95
2016,1,31,13,0,921.0,82.0,4.5,11.0,604.0,576.96,469.41
2016,1,31,13,15,692.0,140.5,4.55,11.0,528.0,544.13,445.82
2016,1,31,13,30,463.0,199.0,4.6,11.0,452.0,485.37,399.83
2016,1,31,13,45,673.0,140.0,4.65,11.0,491.5,585.84,484.19
2016,1,31,14,0,883.0,81.0,4.7,11.0,531.0,682.46,564.55
2016,1,31,14,15,869.0,79.5,4.65,11.0,502.0,695.29,576.08
2016,1,31,14,30,855.0,78.0,4.6,11.0,473.0,704.39,584.81
2016,1,31,14,45,826.0,77.5,4.6,11.0,436.0,700.26,582.62
2016,1,31,15,0,797.0,77.0,4.6,11.0,399.0,692.13,577.36
2016,1,31,15,15,768.0,74.0,4.4,10.5,359.0,677.33,566.9
2016,1,31,15,30,739.0,71.0,4.2,10.0,319.0,658.94,553.27
2016,1,31,15,45,687.0,67.5,4.05,10.0,274.0,625.39,526.26
2016,1,31,16,0,635.0,64.0,3.9,10.0,229.0,584.23,492.48
2016,1,31,16,15,569.0,57.5,3.85,9.5,184.0,526.73,445.02
2016,1,31,16,30,503.0,51.0,3.8,9.0,139.0,467.64,393.87
2016,1,31,16,45,391.5,41.0,3.75,8.5,96.5,371.52,308.51
2016,1,31,17,0,280.0,31.0,3.7,8.0,54.0,277.42,204.77
2016,1,31,17,15,140.0,15.5,3.95,8.0,27.0,107.91,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,15.0,3.45,6.5,15.0,12.8,0.0
2016,2,1,7,30,0.0,30.0,3.7,7.0,30.0,22.37,0.0
2016,2,1,7,45,291.0,31.5,3.95,7.5,71.5,26.1,15.73
2016,2,1,8,0,582.0,33.0,4.2,8.0,113.0,29.77,20.78
2016,2,1,8,15,652.5,38.5,4.35,8.0,160.0,34.42,25.49
2016,2,1,8,30,723.0,44.0,4.5,8.0,207.0,39.11,30.04
2016,2,1,8,45,767.5,48.0,4.65,8.5,253.5,42.37,33.08
2016,2,1,9,0,812.0,52.0,4.8,9.0,300.0,45.63,36.02
2016,2,1,9,15,841.0,54.5,4.85,9.0,343.0,52.7,42.43
2016,2,1,9,30,870.0,57.0,4.9,9.0,386.0,55.31,44.72
2016,2,1,9,45,879.5,62.5,4.95,9.5,423.0,59.74,48.55
2016,2,1,10,0,889.0,68.0,5.0,10.0,460.0,64.0,52.18
2016,2,1,10,15,903.0,70.0,4.9,10.0,491.5,65.78,53.66
2016,2,1,10,30,917.0,72.0,4.8,10.0,523.0,98.48,57.83
2016,2,1,10,45,923.5,74.0,4.7,10.5,547.5,154.24,87.52
2016,2,1,11,0,930.0,76.0,4.6,11.0,572.0,209.8,129.8
