Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,935.5,77.0,4.5,11.0,589.5,263.98,177.4
2016,2,1,11,30,941.0,78.0,4.4,11.0,607.0,317.38,226.95
2016,2,1,11,45,937.5,81.0,4.35,11.5,615.5,368.67,275.11
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,417.98,320.97
2016,2,1,12,15,934.0,84.0,4.2,12.0,625.5,463.92,363.57
2016,2,1,12,30,934.0,84.0,4.1,12.0,627.0,507.74,403.4
2016,2,1,12,45,928.0,85.0,4.0,12.0,619.5,547.23,438.89
2016,2,1,13,0,922.0,86.0,3.9,12.0,612.0,583.86,471.23
2016,2,1,13,15,916.0,85.0,3.75,12.0,597.5,615.53,498.84
2016,2,1,13,30,910.0,84.0,3.6,12.0,583.0,644.03,523.34
2016,2,1,13,45,809.5,97.5,3.45,12.0,529.0,629.08,513.2
2016,2,1,14,0,709.0,111.0,3.3,12.0,475.0,604.83,495.44
2016,2,1,14,15,785.0,94.5,3.15,11.5,477.5,657.13,539.28
2016,2,1,14,30,861.0,78.0,3.0,11.0,480.0,711.31,583.34
2016,2,1,14,45,848.0,74.0,2.85,11.0,445.5,714.66,585.81
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,714.33,585.85
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,700.93,575.72
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,683.93,562.43
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,654.66,538.05
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,622.33,510.3
2016,2,1,16,15,646.0,49.5,1.2,9.5,194.0,569.08,467.92
2016,2,1,16,30,586.0,44.0,1.1,9.0,148.0,513.72,421.65
2016,2,1,16,45,490.5,35.5,1.05,8.5,104.5,437.66,355.82
2016,2,1,17,0,395.0,27.0,1.0,8.0,61.0,355.87,265.02
2016,2,1,17,15,197.5,13.5,1.0,7.5,30.5,176.78,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,1.4,8.0,8.0,6.83,0.0
2016,2,2,7,30,0.0,16.0,1.5,8.0,16.0,13.17,0.0
2016,2,2,7,45,42.5,34.0,1.6,8.0,40.0,26.74,16.54
2016,2,2,8,0,85.0,52.0,1.7,8.0,64.0,40.17,30.1
2016,2,2,8,15,108.5,71.5,1.75,8.0,92.5,54.23,43.38
2016,2,2,8,30,132.0,91.0,1.8,8.0,121.0,67.96,56.21
2016,2,2,8,45,149.5,109.5,1.85,8.5,150.0,80.74,67.86
2016,2,2,9,0,167.0,128.0,1.9,9.0,179.0,93.21,78.99
2016,2,2,9,15,182.0,143.0,1.9,9.0,206.5,103.35,88.0
2016,2,2,9,30,197.0,158.0,1.9,9.0,234.0,113.23,96.67
2016,2,2,9,45,477.0,124.5,1.9,9.0,331.0,87.08,73.14
2016,2,2,10,0,757.0,91.0,1.9,9.0,428.0,66.67,54.75
2016,2,2,10,15,775.0,94.0,1.8,9.0,459.0,74.44,61.62
2016,2,2,10,30,793.0,97.0,1.7,9.0,490.0,105.77,66.24
2016,2,2,10,45,803.0,99.5,1.65,9.5,515.0,156.64,94.19
2016,2,2,11,0,813.0,102.0,1.6,10.0,540.0,207.98,133.14
2016,2,2,11,15,822.0,103.5,1.45,10.0,557.5,258.54,176.72
2016,2,2,11,30,831.0,105.0,1.3,10.0,575.0,308.97,222.08
2016,2,2,11,45,465.5,186.0,1.2,10.0,450.5,299.48,229.8
2016,2,2,12,0,100.0,267.0,1.1,10.0,326.0,252.79,202.29
2016,2,2,12,15,478.0,184.5,1.0,10.0,464.5,360.12,284.33
2016,2,2,12,30,856.0,102.0,0.9,10.0,603.0,491.48,385.3
2016,2,2,12,45,866.0,97.5,0.85,10.5,600.0,531.91,417.91
2016,2,2,13,0,876.0,93.0,0.8,11.0,597.0,570.57,449.01
2016,2,2,13,15,871.0,92.0,0.85,11.0,583.0,602.22,475.81
2016,2,2,13,30,866.0,91.0,0.9,11.0,569.0,630.85,499.95
2016,2,2,13,45,667.5,137.0,0.95,11.0,497.5,583.52,465.69
2016,2,2,14,0,469.0,183.0,1.0,11.0,426.0,515.01,414.58
2016,2,2,14,15,457.0,177.0,1.1,11.0,403.0,517.41,419.18
2016,2,2,14,30,445.0,171.0,1.2,11.0,380.0,517.36,421.07
2016,2,2,14,45,623.0,122.5,1.3,11.5,392.0,612.69,497.67
2016,2,2,15,0,801.0,74.0,1.4,12.0,404.0,696.9,562.4
2016,2,2,15,15,773.5,70.5,1.3,11.5,364.0,682.58,551.92
2016,2,2,15,30,746.0,67.0,1.2,11.0,324.0,664.73,539.57
2016,2,2,15,45,701.0,64.0,1.1,11.0,280.0,631.03,513.83
2016,2,2,16,0,656.0,61.0,1.0,11.0,236.0,600.49,489.67
2016,2,2,16,15,595.5,54.5,1.0,10.5,191.0,546.63,447.98
2016,2,2,16,30,535.0,48.0,1.0,10.0,146.0,491.31,402.85
2016,2,2,16,45,433.0,39.0,1.0,9.5,103.5,402.32,327.88
2016,2,2,17,0,331.0,30.0,1.0,9.0,61.0,315.29,239.16
2016,2,2,17,15,165.5,15.0,1.05,8.5,30.5,159.21,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,12.38,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,22.09,0.0
2016,2,3,7,45,222.0,35.0,1.95,6.5,67.0,27.05,17.15
2016,2,3,8,0,444.0,41.0,2.0,7.0,105.0,33.49,24.33
2016,2,3,8,15,518.0,48.5,2.05,7.5,149.0,39.05,29.82
2016,2,3,8,30,592.0,56.0,2.1,8.0,193.0,44.59,35.08
2016,2,3,8,45,640.5,61.0,2.15,8.5,237.5,47.95,38.21
2016,2,3,9,0,689.0,66.0,2.2,9.0,282.0,51.32,41.22
2016,2,3,9,15,721.5,70.0,2.15,9.5,323.0,58.6,47.69
2016,2,3,9,30,754.0,74.0,2.1,10.0,364.0,61.29,49.93
2016,2,3,9,45,773.0,78.0,2.1,11.0,400.5,63.81,51.89
2016,2,3,10,0,792.0,82.0,2.1,12.0,437.0,66.31,53.8
2016,2,3,10,15,808.5,84.5,2.0,12.0,468.5,67.66,54.87
2016,2,3,10,30,825.0,87.0,1.9,12.0,500.0,101.38,60.21
2016,2,3,10,45,836.5,88.5,1.85,12.5,524.5,153.37,88.76
2016,2,3,11,0,848.0,90.0,1.8,13.0,549.0,205.89,128.49
2016,2,3,11,15,713.5,131.0,1.7,13.0,526.0,254.03,175.82
2016,2,3,11,30,579.0,172.0,1.6,13.0,503.0,290.63,213.98
2016,2,3,11,45,547.0,187.0,1.55,13.5,503.5,327.31,247.47
2016,2,3,12,0,515.0,202.0,1.5,14.0,504.0,360.44,277.2
2016,2,3,12,15,510.5,206.0,1.45,14.0,506.0,392.5,305.29
2016,2,3,12,30,506.0,210.0,1.4,14.0,508.0,423.13,331.61
2016,2,3,12,45,389.5,234.0,1.4,14.0,462.5,407.13,321.9
2016,2,3,13,0,273.0,258.0,1.4,14.0,417.0,387.38,308.09
2016,2,3,13,15,150.0,238.0,1.35,14.0,325.0,306.1,245.21
2016,2,3,13,30,27.0,218.0,1.3,14.0,233.0,204.04,163.32
2016,2,3,13,45,68.5,226.0,1.3,14.0,262.5,251.36,202.81
2016,2,3,14,0,110.0,234.0,1.3,14.0,292.0,293.51,237.43
2016,2,3,14,15,55.0,195.0,1.2,14.0,224.0,221.83,179.33
2016,2,3,14,30,0.0,156.0,1.1,14.0,156.0,136.68,109.07
2016,2,3,14,45,36.0,165.5,1.05,14.0,180.5,186.24,151.35
2016,2,3,15,0,72.0,175.0,1.0,14.0,205.0,229.47,187.64
2016,2,3,15,15,65.0,159.0,0.85,13.5,184.0,211.81,173.5
2016,2,3,15,30,58.0,143.0,0.7,13.0,163.0,193.63,159.01
2016,2,3,15,45,51.0,124.5,0.6,12.5,140.5,171.62,141.13
2016,2,3,16,0,44.0,106.0,0.5,12.0,118.0,149.0,122.36
2016,2,3,16,15,34.0,87.0,0.55,11.5,95.5,122.76,100.11
2016,2,3,16,30,24.0,68.0,0.6,11.0,73.0,95.76,76.66
2016,2,3,16,45,12.0,49.0,0.7,11.0,51.5,58.31,43.84
2016,2,3,17,0,0.0,30.0,0.8,11.0,30.0,28.84,17.17
2016,2,3,17,15,0.0,15.0,0.8,10.5,15.0,12.38,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,113.5,9.5,1.15,7.5,15.5,8.11,0.0
2016,2,4,7,30,227.0,19.0,1.3,8.0,31.0,15.7,0.0
2016,2,4,7,45,349.0,29.5,1.5,8.5,70.0,24.23,14.84
2016,2,4,8,0,471.0,40.0,1.7,9.0,109.0,32.67,23.45
2016,2,4,8,15,543.5,47.5,1.75,9.0,154.0,38.29,28.98
2016,2,4,8,30,616.0,55.0,1.8,9.0,199.0,43.88,34.32
2016,2,4,8,45,660.0,60.0,1.85,9.5,243.0,47.26,37.44
2016,2,4,9,0,704.0,65.0,1.9,10.0,287.0,55.14,44.51
2016,2,4,9,15,652.5,81.5,1.9,10.0,309.0,61.51,50.22
2016,2,4,9,30,601.0,98.0,1.9,10.0,331.0,71.97,59.52
2016,2,4,9,45,699.5,90.0,1.95,10.5,387.0,65.99,53.92
2016,2,4,10,0,798.0,82.0,2.0,11.0,443.0,66.29,53.97
2016,2,4,10,15,814.0,84.5,1.95,11.0,474.0,67.63,55.05
2016,2,4,10,30,830.0,87.0,1.9,11.0,505.0,103.33,61.14
2016,2,4,10,45,840.5,89.0,1.9,11.5,530.0,155.97,90.82
2016,2,4,11,0,851.0,91.0,1.9,12.0,555.0,209.06,131.47
2016,2,4,11,15,858.0,92.0,1.85,12.0,572.5,260.8,176.44
2016,2,4,11,30,865.0,93.0,1.8,12.0,590.0,312.11,223.01
2016,2,4,11,45,869.5,93.5,1.75,12.5,600.0,361.53,267.9
2016,2,4,12,0,874.0,94.0,1.7,13.0,610.0,409.81,311.09
2016,2,4,12,15,874.5,94.0,1.65,13.0,611.5,454.61,351.15
2016,2,4,12,30,875.0,94.0,1.6,13.0,613.0,497.46,388.62
2016,2,4,12,45,876.5,92.0,1.6,13.5,608.0,536.76,421.83
2016,2,4,13,0,878.0,90.0,1.6,14.0,603.0,573.74,452.35
2016,2,4,13,15,872.5,89.5,1.6,14.0,589.0,605.71,479.19
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,634.65,503.24
2016,2,4,13,45,733.5,118.5,1.65,14.5,519.0,611.34,486.32
2016,2,4,14,0,600.0,148.0,1.7,15.0,463.0,576.53,460.37
2016,2,4,14,15,547.5,153.0,1.7,14.5,429.0,558.12,448.87
2016,2,4,14,30,495.0,158.0,1.7,14.0,395.0,542.24,438.57
2016,2,4,14,45,459.5,152.0,1.75,14.0,360.0,523.23,425.44
2016,2,4,15,0,424.0,146.0,1.8,14.0,325.0,501.23,409.7
2016,2,4,15,15,401.5,137.0,1.6,13.5,293.0,483.01,396.52
2016,2,4,15,30,379.0,128.0,1.4,13.0,261.0,462.63,381.23
2016,2,4,15,45,362.0,112.5,1.25,13.0,226.5,436.82,360.99
2016,2,4,16,0,345.0,97.0,1.1,13.0,192.0,409.03,338.54
2016,2,4,16,15,312.5,82.0,1.05,12.5,156.0,368.57,305.79
2016,2,4,16,30,280.0,67.0,1.0,12.0,120.0,327.09,270.74
2016,2,4,16,45,231.5,51.0,1.0,11.5,86.5,272.02,222.7
2016,2,4,17,0,183.0,35.0,1.0,11.0,53.0,217.57,168.61
2016,2,4,17,15,91.5,17.5,1.0,10.5,26.5,111.58,1.83
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.5,1.05,6.5,16.5,8.96,0.0
2016,2,5,7,30,201.0,21.0,1.1,7.0,33.0,17.39,0.0
2016,2,5,7,45,320.0,33.5,1.2,8.0,72.0,27.6,17.93
2016,2,5,8,0,439.0,46.0,1.3,9.0,111.0,37.63,27.92
2016,2,5,8,15,514.0,54.0,1.35,9.5,156.5,43.45,33.6
2016,2,5,8,30,589.0,62.0,1.4,10.0,202.0,49.26,39.05
2016,2,5,8,45,640.5,67.5,1.45,10.5,247.5,52.86,42.35
2016,2,5,9,0,692.0,73.0,1.5,11.0,293.0,56.49,45.55
2016,2,5,9,15,725.0,77.0,1.6,11.5,335.5,58.8,47.49
2016,2,5,9,30,758.0,81.0,1.7,12.0,378.0,66.71,54.36
2016,2,5,9,45,789.5,82.0,1.85,13.0,417.5,66.91,54.2
2016,2,5,10,0,821.0,83.0,2.0,14.0,457.0,67.25,54.16
2016,2,5,10,15,837.5,85.0,1.95,14.0,489.0,68.22,54.9
2016,2,5,10,30,854.0,87.0,1.9,14.0,521.0,106.41,61.52
2016,2,5,10,45,806.0,97.5,1.9,14.5,522.5,160.53,94.68
2016,2,5,11,0,758.0,108.0,1.9,15.0,524.0,203.9,129.86
2016,2,5,11,15,681.0,137.5,1.85,15.0,520.0,255.24,177.12
2016,2,5,11,30,604.0,167.0,1.8,15.0,516.0,298.75,218.51
2016,2,5,11,45,667.0,149.5,1.8,15.5,541.0,341.68,254.67
2016,2,5,12,0,730.0,132.0,1.8,16.0,566.0,388.82,294.44
2016,2,5,12,15,718.5,139.0,1.65,16.0,567.5,429.63,330.1
2016,2,5,12,30,707.0,146.0,1.5,16.0,569.0,468.04,362.74
2016,2,5,12,45,558.5,192.0,1.4,16.5,524.5,464.89,362.5
2016,2,5,13,0,410.0,238.0,1.3,17.0,480.0,445.5,348.63
2016,2,5,13,15,415.5,228.0,1.1,17.0,468.5,469.36,367.55
2016,2,5,13,30,421.0,218.0,0.9,17.0,457.0,484.38,379.16
2016,2,5,13,45,637.0,154.5,0.7,17.0,500.0,587.31,457.02
2016,2,5,14,0,853.0,91.0,0.5,17.0,543.0,687.16,529.11
2016,2,5,14,15,839.5,89.0,0.65,17.0,514.0,699.35,540.41
2016,2,5,14,30,826.0,87.0,0.8,17.0,485.0,707.86,549.82
2016,2,5,14,45,815.0,82.0,0.95,17.0,451.5,711.19,555.03
2016,2,5,15,0,804.0,77.0,1.1,17.0,418.0,710.92,557.67
2016,2,5,15,15,778.5,73.5,1.0,16.5,378.0,697.99,549.36
2016,2,5,15,30,753.0,70.0,0.9,16.0,338.0,681.52,538.37
2016,2,5,15,45,718.0,65.5,0.85,15.5,294.5,653.32,518.98
2016,2,5,16,0,683.0,61.0,0.8,15.0,251.0,627.81,500.77
2016,2,5,16,15,627.0,55.0,0.9,14.0,205.5,577.25,464.88
2016,2,5,16,30,571.0,49.0,1.0,13.0,160.0,525.05,425.17
2016,2,5,16,45,472.0,41.0,1.1,12.5,115.5,437.9,354.18
2016,2,5,17,0,373.0,33.0,1.2,12.0,71.0,352.02,274.43
2016,2,5,17,15,186.5,16.5,1.15,11.5,35.5,182.22,38.73
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,1.1,7.5,18.0,8.96,0.0
2016,2,6,7,30,252.0,21.0,1.3,8.0,36.0,17.4,1.13
2016,2,6,7,45,367.0,31.5,1.55,8.5,76.0,25.88,16.57
2016,2,6,8,0,482.0,42.0,1.8,9.0,116.0,34.26,24.96
2016,2,6,8,15,552.0,49.0,1.75,9.5,161.0,39.42,29.99
2016,2,6,8,30,622.0,56.0,1.7,10.0,206.0,44.57,34.83
2016,2,6,8,45,671.0,60.0,1.7,10.5,251.5,47.2,37.25
2016,2,6,9,0,720.0,64.0,1.7,11.0,297.0,54.29,43.58
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,56.63,45.53
2016,2,6,9,30,781.0,71.0,1.8,12.0,380.0,58.99,47.45
2016,2,6,9,45,801.5,74.0,1.85,13.0,417.0,60.84,48.8
2016,2,6,10,0,822.0,77.0,1.9,14.0,454.0,62.69,50.13
2016,2,6,10,15,836.5,79.0,1.8,14.0,485.5,63.73,50.94
2016,2,6,10,30,851.0,81.0,1.7,14.0,517.0,103.72,58.49
2016,2,6,10,45,862.0,82.0,1.65,14.5,541.5,156.91,89.02
2016,2,6,11,0,873.0,83.0,1.6,15.0,566.0,216.04,134.59
2016,2,6,11,15,879.0,84.0,1.65,15.5,583.5,267.88,179.14
2016,2,6,11,30,885.0,85.0,1.7,16.0,601.0,319.1,224.89
2016,2,6,11,45,890.0,85.0,1.8,16.5,611.0,368.32,269.29
2016,2,6,12,0,895.0,85.0,1.9,17.0,621.0,416.34,312.1
2016,2,6,12,15,759.0,128.0,1.95,17.0,583.5,439.17,336.58
2016,2,6,12,30,623.0,171.0,2.0,17.0,546.0,452.67,351.75
2016,2,6,12,45,592.5,179.0,2.15,17.0,533.0,476.55,373.43
2016,2,6,13,0,562.0,187.0,2.3,17.0,520.0,492.26,388.25
2016,2,6,13,15,561.5,182.5,2.3,17.0,509.0,514.41,407.28
2016,2,6,13,30,561.0,178.0,2.3,17.0,498.0,534.55,424.45
2016,2,6,13,45,539.0,178.0,2.35,17.0,476.5,543.13,432.62
2016,2,6,14,0,517.0,178.0,2.4,17.0,455.0,548.61,438.31
2016,2,6,14,15,552.5,157.5,2.35,17.0,439.0,570.04,456.65
2016,2,6,14,30,588.0,137.0,2.3,17.0,423.0,596.85,478.72
2016,2,6,14,45,429.5,156.0,2.3,17.0,357.0,508.69,410.83
2016,2,6,15,0,271.0,175.0,2.3,17.0,291.0,407.15,331.04
2016,2,6,15,15,320.5,151.0,2.05,16.5,276.0,424.57,347.54
2016,2,6,15,30,370.0,127.0,1.8,16.0,261.0,457.2,374.68
2016,2,6,15,45,352.0,113.5,1.55,15.5,227.5,432.81,355.69
2016,2,6,16,0,334.0,100.0,1.3,15.0,194.0,406.63,334.97
2016,2,6,16,15,457.0,73.0,1.2,14.0,177.5,471.97,388.51
2016,2,6,16,30,580.0,46.0,1.1,13.0,161.0,529.72,430.85
2016,2,6,16,45,494.5,38.0,1.05,12.5,117.5,452.1,365.47
2016,2,6,17,0,409.0,30.0,1.0,12.0,74.0,375.84,294.23
2016,2,6,17,15,204.5,15.0,1.0,11.5,37.0,194.05,67.7
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,163.5,10.0,1.1,9.5,20.0,8.54,0.0
2016,2,7,7,30,327.0,20.0,1.3,10.0,40.0,18.08,3.11
2016,2,7,7,45,444.5,28.5,1.5,11.0,82.5,25.55,16.23
2016,2,7,8,0,562.0,37.0,1.7,12.0,125.0,33.02,23.59
2016,2,7,8,15,628.0,42.5,1.75,12.0,171.5,37.53,28.02
2016,2,7,8,30,694.0,48.0,1.8,12.0,218.0,42.07,32.32
2016,2,7,8,45,737.5,51.5,1.85,12.5,264.0,44.78,34.77
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,47.52,37.16
2016,2,7,9,15,809.0,58.0,1.95,13.5,352.5,49.72,39.0
2016,2,7,9,30,837.0,61.0,2.0,14.0,395.0,58.06,46.24
2016,2,7,9,45,852.5,64.5,2.05,15.0,432.5,61.03,48.56
2016,2,7,10,0,868.0,68.0,2.1,16.0,470.0,63.89,50.76
2016,2,7,10,15,882.5,69.5,2.1,16.0,502.0,65.28,51.86
2016,2,7,10,30,897.0,71.0,2.1,16.0,534.0,108.47,59.84
2016,2,7,10,45,905.5,72.5,2.1,16.5,559.0,163.43,91.64
2016,2,7,11,0,914.0,74.0,2.1,17.0,584.0,218.45,133.97
2016,2,7,11,15,920.5,75.0,2.1,17.0,602.0,272.45,180.7
2016,2,7,11,30,927.0,76.0,2.1,17.0,620.0,325.82,228.75
2016,2,7,11,45,930.0,76.5,2.15,17.5,630.0,376.77,274.72
2016,2,7,12,0,933.0,77.0,2.2,18.0,640.0,426.28,318.78
2016,2,7,12,15,933.5,77.5,2.2,18.0,642.0,473.09,360.25
2016,2,7,12,30,934.0,78.0,2.2,18.0,644.0,517.84,399.07
2016,2,7,12,45,934.0,76.5,2.25,18.5,638.5,558.17,432.98
2016,2,7,13,0,934.0,75.0,2.3,19.0,633.0,595.94,464.06
2016,2,7,13,15,929.0,74.5,2.3,19.0,619.0,629.09,491.64
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,659.11,516.36
2016,2,7,13,45,915.5,73.5,2.3,19.0,583.0,683.65,536.64
2016,2,7,14,0,907.0,73.0,2.3,19.0,561.0,704.72,554.11
2016,2,7,14,15,895.0,71.5,2.15,19.0,532.0,718.73,564.58
2016,2,7,14,30,883.0,70.0,2.0,19.0,503.0,729.07,571.91
2016,2,7,14,45,865.5,68.0,1.95,19.0,468.0,731.16,574.07
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,736.37,578.6
2016,2,7,15,15,824.0,63.5,1.65,18.5,392.5,725.95,571.23
2016,2,7,15,30,800.0,61.0,1.4,18.0,352.0,711.96,561.05
2016,2,7,15,45,765.0,57.5,1.15,17.5,307.5,684.91,540.83
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,654.78,517.54
2016,2,7,16,15,677.5,49.0,0.95,16.5,216.5,606.73,482.96
2016,2,7,16,30,625.0,44.0,1.0,16.0,170.0,556.61,444.58
2016,2,7,16,45,537.5,37.0,1.05,15.5,125.0,476.81,380.58
2016,2,7,17,0,450.0,30.0,1.1,15.0,80.0,397.19,309.22
2016,2,7,17,15,225.0,15.0,1.1,14.5,40.0,210.34,94.12
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.5,20.0,10.24,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,40.0,19.96,5.55
2016,2,8,7,45,369.0,34.5,1.55,12.0,81.5,28.35,18.66
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,36.66,26.73
2016,2,8,8,15,558.0,52.0,1.75,13.5,169.0,41.75,31.61
2016,2,8,8,30,630.0,59.0,1.8,14.0,215.0,46.85,36.31
2016,2,8,8,45,674.0,64.0,1.9,14.5,261.0,50.14,39.25
2016,2,8,9,0,718.0,69.0,2.0,15.0,307.0,58.23,46.35
2016,2,8,9,15,749.0,73.0,2.0,15.5,349.5,60.85,48.5
2016,2,8,9,30,780.0,77.0,2.0,16.0,392.0,63.47,50.61
2016,2,8,9,45,815.5,76.0,2.0,16.5,432.5,62.35,49.41
2016,2,8,10,0,851.0,75.0,2.0,17.0,473.0,61.45,48.4
2016,2,8,10,15,865.5,77.0,2.0,17.5,505.0,62.54,49.15
2016,2,8,10,30,880.0,79.0,2.0,18.0,537.0,115.23,64.53
2016,2,8,10,45,890.0,80.0,2.0,18.5,562.0,169.37,96.07
2016,2,8,11,0,900.0,81.0,2.0,19.0,587.0,223.71,137.72
2016,2,8,11,15,906.5,82.0,1.95,19.5,605.0,277.23,183.33
2016,2,8,11,30,913.0,83.0,1.9,20.0,623.0,330.15,229.91
2016,2,8,11,45,915.5,83.5,1.85,20.5,632.5,380.49,274.48
2016,2,8,12,0,918.0,84.0,1.8,21.0,642.0,429.36,317.0
2016,2,8,12,15,918.5,84.0,1.75,21.0,644.0,475.28,356.78
2016,2,8,12,30,919.0,84.0,1.7,21.0,646.0,519.14,393.89
2016,2,8,12,45,921.0,82.5,1.65,21.5,640.5,560.12,427.02
2016,2,8,13,0,923.0,81.0,1.6,22.0,635.0,598.74,457.37
2016,2,8,13,15,917.5,80.0,1.5,22.0,621.0,630.9,482.78
2016,2,8,13,30,912.0,79.0,1.4,22.0,607.0,659.9,505.23
2016,2,8,13,45,903.0,78.5,1.35,22.0,585.0,683.91,524.0
2016,2,8,14,0,894.0,78.0,1.3,22.0,563.0,704.47,539.99
2016,2,8,14,15,882.0,76.0,1.2,22.0,534.0,717.76,549.5
2016,2,8,14,30,870.0,74.0,1.1,22.0,505.0,727.39,555.98
2016,2,8,14,45,852.5,72.0,1.0,22.0,470.0,735.88,561.68
2016,2,8,15,0,835.0,70.0,0.9,22.0,435.0,734.54,560.56
2016,2,8,15,15,810.5,67.5,0.85,21.5,395.0,723.62,554.55
2016,2,8,15,30,786.0,65.0,0.8,21.0,355.0,709.13,545.97
2016,2,8,15,45,751.5,61.0,0.8,21.0,310.5,681.71,527.52
2016,2,8,16,0,717.0,57.0,0.8,21.0,266.0,651.2,506.22
2016,2,8,16,15,664.0,52.0,0.85,20.5,219.5,602.58,472.0
2016,2,8,16,30,611.0,47.0,0.9,20.0,173.0,551.8,434.01
2016,2,8,16,45,524.0,39.5,1.0,19.5,127.5,479.41,377.19
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,401.4,309.47
2016,2,8,17,15,277.5,21.0,1.15,18.5,47.0,259.94,134.76
2016,2,8,17,30,118.0,10.0,1.2,18.0,12.0,89.08,0.0
2016,2,8,17,45,59.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,150.5,11.5,1.3,11.5,22.0,9.82,0.0
2016,2,9,7,30,301.0,23.0,1.4,12.0,44.0,19.06,6.22
2016,2,9,7,45,414.5,33.0,1.5,13.0,86.5,27.1,17.62
2016,2,9,8,0,528.0,43.0,1.6,14.0,129.0,35.07,25.26
2016,2,9,8,15,596.5,49.5,1.7,14.5,176.5,39.86,29.83
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,48.62,37.74
2016,2,9,8,45,709.0,60.5,1.9,15.5,270.5,51.9,40.65
2016,2,9,9,0,753.0,65.0,2.0,16.0,317.0,55.19,43.47
2016,2,9,9,15,783.0,68.5,2.0,16.5,360.5,57.54,45.38
2016,2,9,9,30,813.0,72.0,2.0,17.0,404.0,59.89,47.25
2016,2,9,9,45,748.5,88.0,2.05,17.5,415.5,64.58,51.14
2016,2,9,10,0,684.0,104.0,2.1,18.0,427.0,73.71,58.83
2016,2,9,10,15,702.5,107.5,2.05,18.5,458.0,75.16,59.83
2016,2,9,10,30,721.0,111.0,2.0,19.0,489.0,117.21,69.72
2016,2,9,10,45,745.0,110.5,1.95,19.5,517.5,165.13,98.08
2016,2,9,11,0,769.0,110.0,1.9,20.0,546.0,220.06,139.86
2016,2,9,11,15,793.5,106.5,1.85,20.5,568.5,268.6,180.23
2016,2,9,11,30,818.0,103.0,1.8,21.0,591.0,318.53,223.12
2016,2,9,11,45,714.0,141.0,1.75,21.5,571.5,357.85,260.79
2016,2,9,12,0,610.0,179.0,1.7,22.0,552.0,390.14,290.9
2016,2,9,12,15,627.0,174.0,1.6,22.0,559.0,428.47,322.96
2016,2,9,12,30,644.0,169.0,1.5,22.0,566.0,466.72,354.25
2016,2,9,12,45,782.5,127.0,1.4,22.0,604.5,533.9,406.16
2016,2,9,13,0,921.0,85.0,1.3,22.0,643.0,604.52,459.86
2016,2,9,13,15,915.0,84.5,1.15,22.0,628.5,636.97,484.32
2016,2,9,13,30,909.0,84.0,1.0,22.0,614.0,666.25,505.96
2016,2,9,13,45,693.5,139.5,0.9,22.0,535.5,618.75,471.23
2016,2,9,14,0,478.0,195.0,0.8,22.0,457.0,544.28,416.83
2016,2,9,14,15,514.5,174.0,0.8,21.5,442.5,566.13,436.29
2016,2,9,14,30,551.0,153.0,0.8,21.0,428.0,586.36,453.7
2016,2,9,14,45,445.0,162.0,0.8,21.0,374.5,531.38,413.67
2016,2,9,15,0,339.0,171.0,0.8,21.0,321.0,456.3,358.68
2016,2,9,15,15,278.5,161.5,0.8,20.5,277.0,407.83,323.67
2016,2,9,15,30,218.0,152.0,0.8,20.0,233.0,357.48,285.88
2016,2,9,15,45,202.0,135.5,0.8,19.5,203.5,331.36,266.92
2016,2,9,16,0,186.0,119.0,0.8,19.0,174.0,288.63,234.29
2016,2,9,16,15,169.5,100.0,0.85,18.0,144.0,271.83,221.47
2016,2,9,16,30,153.0,81.0,0.9,17.0,114.0,238.49,194.47
2016,2,9,16,45,127.0,61.5,1.0,16.5,84.0,196.14,158.48
2016,2,9,17,0,101.0,42.0,1.1,16.0,54.0,152.58,119.48
2016,2,9,17,15,50.5,25.0,1.1,15.5,31.0,76.81,41.7
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.5,0.5,12.5,21.5,10.67,0.0
2016,2,10,7,30,242.0,25.0,0.5,13.0,43.0,20.65,8.24
2016,2,10,7,45,337.5,37.5,0.55,13.5,83.0,30.68,20.79
2016,2,10,8,0,433.0,50.0,0.6,14.0,123.0,40.49,30.1
2016,2,10,8,15,496.0,58.5,0.65,14.0,166.5,46.55,35.88
2016,2,10,8,30,559.0,67.0,0.7,14.0,210.0,52.53,41.42
2016,2,10,8,45,619.5,67.0,0.8,14.5,253.5,51.79,40.75
2016,2,10,9,0,680.0,67.0,0.9,15.0,297.0,51.42,40.31
2016,2,10,9,15,690.5,74.5,0.95,15.5,334.0,56.12,44.32
2016,2,10,9,30,701.0,82.0,1.0,16.0,371.0,60.64,48.1
2016,2,10,9,45,764.0,83.0,1.1,16.5,424.0,66.79,53.26
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,67.54,53.67
2016,2,10,10,15,841.5,86.0,1.25,17.0,509.0,68.46,54.35
2016,2,10,10,30,856.0,88.0,1.3,17.0,541.0,117.56,65.63
2016,2,10,10,45,865.0,90.5,1.4,17.5,566.0,172.46,99.32
2016,2,10,11,0,874.0,93.0,1.5,18.0,591.0,227.64,142.34
2016,2,10,11,15,880.5,94.0,1.5,18.0,609.0,281.1,188.39
2016,2,10,11,30,887.0,95.0,1.5,18.0,627.0,334.04,235.42
2016,2,10,11,45,891.5,95.0,1.55,18.5,637.5,387.24,282.17
2016,2,10,12,0,896.0,95.0,1.6,19.0,648.0,435.74,324.46
2016,2,10,12,15,896.5,95.0,1.6,19.0,650.0,481.05,363.84
2016,2,10,12,30,897.0,95.0,1.6,19.0,652.0,524.35,400.67
2016,2,10,12,45,897.5,94.0,1.6,19.5,646.0,564.55,433.42
2016,2,10,13,0,898.0,93.0,1.6,20.0,640.0,602.35,463.46
2016,2,10,13,15,893.0,92.0,1.6,20.0,626.0,634.32,489.42
2016,2,10,13,30,888.0,91.0,1.6,20.0,612.0,663.23,512.68
2016,2,10,13,45,880.5,89.5,1.6,20.0,590.5,691.45,534.91
2016,2,10,14,0,873.0,88.0,1.6,20.0,569.0,712.35,551.72
2016,2,10,14,15,757.0,107.5,1.55,20.0,509.5,678.04,527.33
2016,2,10,14,30,641.0,127.0,1.5,20.0,450.0,634.19,495.93
2016,2,10,14,45,617.5,123.0,1.5,20.0,417.0,627.39,492.82
2016,2,10,15,0,594.0,119.0,1.5,20.0,384.0,617.21,486.77
2016,2,10,15,15,533.5,118.5,1.3,19.5,340.0,571.74,453.78
2016,2,10,15,30,473.0,118.0,1.1,19.0,296.0,531.79,424.25
2016,2,10,15,45,437.0,110.0,0.95,18.5,259.0,499.6,400.65
2016,2,10,16,0,401.0,102.0,0.8,18.0,222.0,465.66,374.85
2016,2,10,16,15,367.5,88.0,0.85,17.5,183.5,424.61,344.02
2016,2,10,16,30,334.0,74.0,0.9,17.0,145.0,382.41,310.62
2016,2,10,16,45,285.0,58.0,0.95,16.5,108.0,325.09,263.14
2016,2,10,17,0,236.0,42.0,1.0,16.0,71.0,268.03,212.47
2016,2,10,17,15,118.0,27.0,1.0,15.5,41.5,158.44,98.29
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,13.5,1.1,12.5,16.5,11.52,0.0
2016,2,11,7,30,83.0,27.0,1.2,13.0,33.0,21.17,9.42
2016,2,11,7,45,123.0,45.0,1.35,14.0,62.0,34.58,24.15
2016,2,11,8,0,163.0,63.0,1.5,15.0,91.0,47.68,36.26
2016,2,11,8,15,184.5,82.0,1.45,15.0,123.0,61.01,48.46
2016,2,11,8,30,206.0,101.0,1.4,15.0,155.0,73.93,60.13
2016,2,11,8,45,221.5,118.0,1.35,15.5,185.5,85.17,69.96
2016,2,11,9,0,237.0,135.0,1.3,16.0,216.0,96.06,79.28
2016,2,11,9,15,289.5,146.5,1.15,16.5,258.0,103.68,85.57
2016,2,11,9,30,342.0,158.0,1.0,17.0,300.0,111.17,91.64
2016,2,11,9,45,509.5,133.0,0.9,18.0,367.0,91.94,74.54
2016,2,11,10,0,677.0,108.0,0.8,19.0,434.0,76.01,60.45
2016,2,11,10,15,638.0,129.5,0.75,19.0,452.0,88.94,71.41
2016,2,11,10,30,599.0,151.0,0.7,19.0,470.0,140.98,91.21
2016,2,11,10,45,721.0,126.0,0.65,19.5,528.0,177.28,107.82
2016,2,11,11,0,843.0,101.0,0.6,20.0,586.0,230.7,144.13
2016,2,11,11,15,691.5,150.5,0.55,20.0,556.5,278.63,190.47
2016,2,11,11,30,540.0,200.0,0.5,20.0,527.0,313.08,225.37
2016,2,11,11,45,529.5,209.5,0.5,20.0,534.5,351.11,257.86
2016,2,11,12,0,519.0,219.0,0.5,20.0,542.0,387.51,288.43
2016,2,11,12,15,388.5,253.0,0.5,20.0,495.0,385.83,291.15
2016,2,11,12,30,258.0,287.0,0.5,20.0,448.0,375.34,285.77
2016,2,11,12,45,245.5,285.5,0.55,20.0,438.0,379.73,290.77
2016,2,11,13,0,233.0,284.0,0.6,20.0,428.0,387.17,297.64
2016,2,11,13,15,280.5,269.5,0.6,20.0,438.0,426.09,327.86
2016,2,11,13,30,328.0,255.0,0.6,20.0,448.0,458.98,353.41
2016,2,11,13,45,360.0,238.0,0.6,20.0,443.5,480.29,370.44
2016,2,11,14,0,392.0,221.0,0.6,20.0,439.0,501.33,387.42
2016,2,11,14,15,432.0,199.0,0.6,19.5,428.5,536.25,415.15
2016,2,11,14,30,472.0,177.0,0.6,19.0,418.0,557.73,433.33
2016,2,11,14,45,571.0,139.0,0.6,18.5,410.0,611.28,475.69
2016,2,11,15,0,670.0,101.0,0.6,18.0,402.0,657.68,512.04
2016,2,11,15,15,562.5,111.5,0.6,17.5,349.0,596.13,468.66
2016,2,11,15,30,455.0,122.0,0.6,17.0,296.0,524.24,417.12
2016,2,11,15,45,408.5,116.5,0.65,17.0,258.5,486.8,390.52
2016,2,11,16,0,362.0,111.0,0.7,17.0,221.0,447.76,361.3
2016,2,11,16,15,399.0,90.5,0.75,16.5,193.0,453.52,367.6
2016,2,11,16,30,436.0,70.0,0.8,16.0,165.0,455.87,369.51
2016,2,11,16,45,355.0,57.5,0.85,16.0,122.0,377.66,305.08
2016,2,11,17,0,274.0,45.0,0.9,16.0,79.0,301.26,238.98
2016,2,11,17,15,163.0,28.0,0.9,15.5,46.0,194.39,128.46
2016,2,11,17,30,52.0,11.0,0.9,15.0,13.0,45.4,0.0
2016,2,11,17,45,26.0,5.5,0.95,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
