Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,14.5,0.75,12.0,24.5,12.38,0.0
2016,2,12,7,30,255.0,29.0,0.8,12.0,49.0,24.09,12.37
2016,2,12,7,45,359.5,40.5,0.85,12.5,91.0,33.17,23.22
2016,2,12,8,0,464.0,52.0,0.9,13.0,133.0,42.11,31.74
2016,2,12,8,15,530.5,59.5,0.9,13.0,179.0,47.35,36.79
2016,2,12,8,30,597.0,67.0,0.9,13.0,225.0,52.57,41.64
2016,2,12,8,45,641.5,72.5,0.9,13.5,270.5,56.01,44.68
2016,2,12,9,0,686.0,78.0,0.9,14.0,316.0,59.44,47.6
2016,2,12,9,15,716.5,82.5,0.9,14.5,358.5,61.97,49.65
2016,2,12,9,30,747.0,87.0,0.9,15.0,401.0,64.49,51.65
2016,2,12,9,45,766.0,91.0,0.95,15.5,438.0,72.67,58.58
2016,2,12,10,0,785.0,95.0,1.0,16.0,475.0,74.89,60.24
2016,2,12,10,15,608.0,148.0,1.1,16.5,454.0,101.36,82.85
2016,2,12,10,30,431.0,201.0,1.2,17.0,433.0,162.2,114.17
2016,2,12,10,45,474.5,199.0,1.3,17.5,465.0,197.61,135.63
2016,2,12,11,0,518.0,197.0,1.4,18.0,497.0,237.33,164.96
2016,2,12,11,15,440.0,226.5,1.5,18.0,487.0,274.5,199.55
2016,2,12,11,30,362.0,256.0,1.6,18.0,477.0,304.16,227.94
2016,2,12,11,45,328.5,268.0,1.7,18.0,471.0,327.01,249.02
2016,2,12,12,0,295.0,280.0,1.8,18.0,465.0,346.44,266.84
2016,2,12,12,15,455.0,232.0,1.8,18.0,518.0,403.19,311.1
2016,2,12,12,30,615.0,184.0,1.8,18.0,571.0,471.84,365.1
2016,2,12,12,45,581.0,194.0,1.8,18.0,556.5,491.28,382.2
2016,2,12,13,0,547.0,204.0,1.8,18.0,542.0,510.45,398.65
2016,2,12,13,15,537.5,202.5,1.8,17.5,528.5,530.05,415.95
2016,2,12,13,30,528.0,201.0,1.8,17.0,515.0,547.2,431.18
2016,2,12,13,45,512.5,198.5,1.8,17.0,495.0,556.91,439.87
2016,2,12,14,0,497.0,196.0,1.8,17.0,475.0,563.83,446.35
2016,2,12,14,15,364.0,211.0,1.7,16.5,409.5,487.44,388.92
2016,2,12,14,30,231.0,226.0,1.6,16.0,344.0,404.56,325.08
2016,2,12,14,45,395.5,179.0,1.5,16.0,365.0,517.07,415.67
2016,2,12,15,0,560.0,132.0,1.4,16.0,386.0,602.2,482.7
2016,2,12,15,15,535.0,123.0,1.25,15.5,348.5,582.15,468.02
2016,2,12,15,30,510.0,114.0,1.1,15.0,311.0,559.38,451.93
2016,2,12,15,45,466.0,109.0,0.95,15.0,272.0,524.27,424.86
2016,2,12,16,0,422.0,104.0,0.8,15.0,233.0,487.43,395.86
2016,2,12,16,15,382.5,90.5,0.8,14.5,193.0,441.98,361.31
2016,2,12,16,30,343.0,77.0,0.8,14.0,153.0,395.44,324.27
2016,2,12,16,45,282.5,62.0,0.8,14.0,114.5,330.46,269.87
2016,2,12,17,0,222.0,47.0,0.8,14.0,76.0,266.45,213.57
2016,2,12,17,15,111.0,31.0,0.8,13.5,45.5,148.31,102.05
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.5,1.3,10.5,28.5,11.52,0.0
2016,2,13,7,30,352.0,27.0,1.4,11.0,57.0,22.41,11.74
2016,2,13,7,45,457.5,36.0,1.55,11.5,101.5,29.51,20.19
2016,2,13,8,0,563.0,45.0,1.7,12.0,146.0,36.59,26.99
2016,2,13,8,15,625.5,51.0,1.7,12.5,194.0,40.95,31.15
2016,2,13,8,30,688.0,57.0,1.7,13.0,242.0,49.31,38.72
2016,2,13,8,45,356.0,95.0,1.75,13.5,191.5,68.54,55.82
2016,2,13,9,0,24.0,133.0,1.8,14.0,141.0,102.54,85.64
2016,2,13,9,15,76.0,158.0,1.85,14.5,189.0,115.83,96.88
2016,2,13,9,30,128.0,183.0,1.9,15.0,237.0,127.66,106.72
2016,2,13,9,45,138.5,200.0,2.0,15.5,263.5,137.96,115.14
2016,2,13,10,0,149.0,217.0,2.1,16.0,290.0,147.97,123.22
2016,2,13,10,15,530.5,145.5,2.15,16.0,429.5,99.27,81.15
2016,2,13,10,30,912.0,74.0,2.2,16.0,569.0,126.07,68.64
2016,2,13,10,45,922.5,75.0,2.25,16.5,595.0,182.38,104.85
2016,2,13,11,0,933.0,76.0,2.3,17.0,621.0,238.92,150.14
2016,2,13,11,15,939.5,76.5,2.3,17.0,639.5,294.11,198.73
2016,2,13,11,30,946.0,77.0,2.3,17.0,658.0,348.62,248.04
2016,2,13,11,45,951.5,76.5,2.35,17.5,668.5,401.03,295.09
2016,2,13,12,0,957.0,76.0,2.4,18.0,679.0,452.15,340.2
2016,2,13,12,15,958.0,76.5,2.4,18.0,681.5,500.67,382.74
2016,2,13,12,30,959.0,77.0,2.4,18.0,684.0,547.1,422.57
2016,2,13,12,45,950.5,79.5,2.45,18.5,677.0,588.13,456.64
2016,2,13,13,0,942.0,82.0,2.5,19.0,670.0,626.05,487.42
2016,2,13,13,15,937.5,81.5,2.55,19.0,655.5,660.2,515.68
2016,2,13,13,30,933.0,81.0,2.6,19.0,641.0,691.21,541.15
2016,2,13,13,45,925.5,80.0,2.65,19.0,619.0,716.43,562.04
2016,2,13,14,0,918.0,79.0,2.7,19.0,597.0,738.16,579.84
2016,2,13,14,15,906.0,77.5,2.75,18.5,567.5,752.54,592.43
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,763.18,602.54
2016,2,13,14,45,876.5,74.0,2.9,18.0,502.0,765.38,605.84
2016,2,13,15,0,859.0,72.0,3.0,18.0,466.0,770.96,611.75
2016,2,13,15,15,836.0,69.0,2.7,17.5,424.5,760.46,604.8
2016,2,13,15,30,813.0,66.0,2.4,17.0,383.0,746.3,595.02
2016,2,13,15,45,779.5,63.0,2.1,16.5,337.5,720.39,576.16
2016,2,13,16,0,746.0,60.0,1.8,16.0,292.0,691.28,554.25
2016,2,13,16,15,696.5,55.0,1.65,15.0,244.0,644.27,519.94
2016,2,13,16,30,647.0,50.0,1.5,14.0,196.0,594.97,482.03
2016,2,13,16,45,562.5,43.5,1.35,13.5,148.0,523.34,423.61
2016,2,13,17,0,478.0,37.0,1.2,13.0,100.0,445.81,356.72
2016,2,13,17,15,333.5,26.0,1.2,12.5,61.0,321.63,232.41
2016,2,13,17,30,189.0,15.0,1.2,12.0,22.0,144.96,0.0
2016,2,13,17,45,94.5,7.5,1.2,12.0,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,11.1,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,21.51,11.43
2016,2,14,7,45,479.0,34.0,1.85,12.5,103.0,27.82,18.68
2016,2,14,8,0,577.0,42.0,2.1,13.0,147.0,37.13,27.38
2016,2,14,8,15,635.5,47.0,2.15,13.5,194.0,41.07,31.14
2016,2,14,8,30,694.0,52.0,2.2,14.0,241.0,45.04,34.76
2016,2,14,8,45,631.0,72.0,2.3,14.5,267.0,55.29,43.84
2016,2,14,9,0,568.0,92.0,2.4,15.0,293.0,68.56,55.45
2016,2,14,9,15,692.5,79.0,2.6,15.5,355.0,58.93,46.73
2016,2,14,9,30,817.0,66.0,2.8,16.0,417.0,55.04,43.1
2016,2,14,9,45,641.5,118.5,3.0,17.0,409.0,83.86,67.96
2016,2,14,10,0,466.0,171.0,3.2,18.0,401.0,113.74,93.25
2016,2,14,10,15,325.5,209.5,3.35,18.0,375.5,142.14,117.27
2016,2,14,10,30,185.0,248.0,3.5,18.0,350.0,185.02,140.21
2016,2,14,10,45,382.5,213.0,3.7,18.5,435.0,201.75,142.91
2016,2,14,11,0,580.0,178.0,3.9,19.0,520.0,239.19,164.53
2016,2,14,11,15,622.5,170.0,3.95,19.0,546.5,282.91,200.86
2016,2,14,11,30,665.0,162.0,4.0,19.0,573.0,328.53,240.08
2016,2,14,11,45,645.0,172.5,4.05,19.5,576.0,370.25,277.5
2016,2,14,12,0,625.0,183.0,4.1,20.0,579.0,409.14,311.77
2016,2,14,12,15,602.5,191.5,4.1,20.0,574.5,442.36,341.29
2016,2,14,12,30,580.0,200.0,4.1,20.0,570.0,468.91,364.9
2016,2,14,12,45,742.0,141.5,4.1,20.0,610.5,538.97,421.56
2016,2,14,13,0,904.0,83.0,4.1,20.0,651.0,608.5,477.98
2016,2,14,13,15,901.0,82.5,4.05,20.0,638.0,642.22,505.85
2016,2,14,13,30,898.0,82.0,4.0,20.0,625.0,673.0,531.17
2016,2,14,13,45,740.0,126.0,3.95,20.0,563.0,649.13,513.33
2016,2,14,14,0,582.0,170.0,3.9,20.0,501.0,601.19,477.13
2016,2,14,14,15,720.5,124.5,3.8,20.0,514.0,681.35,540.89
2016,2,14,14,30,859.0,79.0,3.7,20.0,527.0,750.22,593.19
2016,2,14,14,45,839.0,78.0,3.6,20.0,491.5,751.59,594.52
2016,2,14,15,0,819.0,77.0,3.5,20.0,456.0,749.16,593.59
2016,2,14,15,15,713.0,87.5,3.3,19.5,396.0,693.18,553.76
2016,2,14,15,30,607.0,98.0,3.1,19.0,336.0,629.5,507.68
2016,2,14,15,45,565.5,94.0,2.9,18.5,295.5,596.1,483.77
2016,2,14,16,0,524.0,90.0,2.7,18.0,255.0,559.88,456.77
2016,2,14,16,15,484.0,79.5,2.55,17.5,213.0,515.46,422.54
2016,2,14,16,30,444.0,69.0,2.4,17.0,171.0,469.25,385.41
2016,2,14,16,45,380.0,57.0,2.25,16.5,129.5,398.67,326.82
2016,2,14,17,0,316.0,45.0,2.1,16.0,88.0,333.73,269.64
2016,2,14,17,15,158.0,32.5,2.05,15.5,54.0,202.62,148.27
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,22.76,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,219.5,13.0,1.6,13.5,33.0,11.5,0.0
2016,2,15,7,30,439.0,26.0,1.8,14.0,66.0,23.53,13.28
2016,2,15,7,45,537.0,33.0,2.05,14.5,112.5,29.53,20.05
2016,2,15,8,0,635.0,40.0,2.3,15.0,159.0,35.59,25.81
2016,2,15,8,15,691.0,45.0,2.35,15.5,208.0,39.66,29.64
2016,2,15,8,30,747.0,50.0,2.4,16.0,257.0,43.75,33.32
2016,2,15,8,45,783.5,53.5,2.45,16.5,304.0,46.43,35.65
2016,2,15,9,0,820.0,57.0,2.5,17.0,351.0,49.12,37.9
2016,2,15,9,15,845.0,59.5,2.45,17.0,395.0,57.05,44.79
2016,2,15,9,30,870.0,62.0,2.4,17.0,439.0,59.49,46.81
2016,2,15,9,45,888.0,64.0,2.4,17.5,477.5,61.4,48.27
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,63.24,49.65
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,72.13,57.1
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,129.41,68.34
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.5,186.49,105.93
2016,2,15,11,0,947.0,71.0,2.5,20.0,632.0,243.58,151.91
2016,2,15,11,15,952.0,71.5,2.5,20.0,650.0,299.18,200.74
2016,2,15,11,30,957.0,72.0,2.5,20.0,668.0,353.92,249.95
2016,2,15,11,45,959.0,72.5,2.55,20.0,678.0,406.52,297.37
2016,2,15,12,0,961.0,73.0,2.6,20.0,688.0,457.52,342.68
2016,2,15,12,15,961.5,73.0,2.65,20.0,689.5,505.57,384.71
2016,2,15,12,30,962.0,73.0,2.7,20.0,691.0,551.45,424.02
2016,2,15,12,45,955.0,75.5,2.75,20.5,684.0,593.36,458.49
2016,2,15,13,0,948.0,78.0,2.8,21.0,677.0,632.26,489.76
2016,2,15,13,15,943.0,77.5,2.8,21.0,663.0,666.25,517.5
2016,2,15,13,30,938.0,77.0,2.8,21.0,649.0,697.04,542.39
2016,2,15,13,45,929.5,76.5,2.8,21.0,626.5,722.16,562.78
2016,2,15,14,0,921.0,76.0,2.8,21.0,604.0,743.72,579.56
2016,2,15,14,15,910.0,74.5,2.65,20.5,575.0,758.75,591.41
2016,2,15,14,30,899.0,73.0,2.5,20.0,546.0,770.07,600.69
2016,2,15,14,45,881.5,71.5,2.45,20.0,510.0,772.72,603.39
2016,2,15,15,0,864.0,70.0,2.4,20.0,474.0,771.62,603.56
2016,2,15,15,15,842.0,67.5,2.1,19.5,432.5,769.63,602.48
2016,2,15,15,30,820.0,65.0,1.8,19.0,391.0,756.74,593.26
2016,2,15,15,45,787.0,62.0,1.55,19.0,345.5,730.99,573.78
2016,2,15,16,0,754.0,59.0,1.3,19.0,300.0,702.06,551.46
2016,2,15,16,15,707.0,54.5,1.25,18.0,252.0,657.27,520.57
2016,2,15,16,30,660.0,50.0,1.2,17.0,204.0,610.15,486.13
2016,2,15,16,45,584.5,43.5,1.15,16.5,156.0,536.9,428.64
2016,2,15,17,0,509.0,37.0,1.1,16.0,108.0,472.43,373.98
2016,2,15,17,15,373.5,27.0,1.1,16.0,67.5,354.05,262.43
2016,2,15,17,30,238.0,17.0,1.1,16.0,27.0,217.47,0.0
2016,2,15,17,45,119.0,8.5,1.1,16.0,13.5,88.55,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.0,13.5,34.0,11.36,0.0
2016,2,16,7,30,416.0,28.0,1.1,14.0,68.0,23.2,13.35
2016,2,16,7,45,510.0,36.0,1.2,14.5,114.0,32.12,22.38
2016,2,16,8,0,604.0,44.0,1.3,15.0,160.0,38.92,28.81
2016,2,16,8,15,661.5,49.5,1.3,15.5,208.5,43.27,32.87
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,47.62,36.78
2016,2,16,8,45,755.0,59.0,1.3,16.5,304.0,50.54,39.29
2016,2,16,9,0,791.0,63.0,1.3,17.0,351.0,53.44,41.71
2016,2,16,9,15,816.5,66.0,1.35,17.5,394.0,55.45,43.29
2016,2,16,9,30,842.0,69.0,1.4,18.0,437.0,57.44,44.83
2016,2,16,9,45,864.0,70.0,1.45,18.5,476.5,65.26,51.4
2016,2,16,10,0,886.0,71.0,1.5,19.0,516.0,66.4,52.14
2016,2,16,10,15,898.5,72.5,1.5,19.5,548.0,77.82,50.77
2016,2,16,10,30,911.0,74.0,1.5,20.0,580.0,134.25,71.79
2016,2,16,10,45,918.0,75.5,1.5,20.5,605.0,190.63,109.26
2016,2,16,11,0,925.0,77.0,1.5,21.0,630.0,246.89,154.39
2016,2,16,11,15,930.5,78.0,1.5,21.0,648.0,302.04,202.23
2016,2,16,11,30,936.0,79.0,1.5,21.0,666.0,356.45,250.32
2016,2,16,11,45,937.0,80.0,1.5,21.5,675.5,408.28,295.57
2016,2,16,12,0,938.0,81.0,1.5,22.0,685.0,458.47,338.42
2016,2,16,12,15,938.5,81.0,1.5,22.0,687.0,505.71,378.5
2016,2,16,12,30,939.0,81.0,1.5,22.0,689.0,550.82,415.88
2016,2,16,12,45,939.0,80.0,1.55,22.5,683.0,592.41,449.14
2016,2,16,13,0,939.0,79.0,1.6,23.0,677.0,631.43,479.64
2016,2,16,13,15,934.5,78.0,1.65,23.0,662.5,664.94,506.47
2016,2,16,13,30,930.0,77.0,1.7,23.0,648.0,695.27,530.61
2016,2,16,13,45,922.0,76.5,1.75,23.0,626.0,720.47,550.78
2016,2,16,14,0,914.0,76.0,1.8,23.0,604.0,742.17,567.38
2016,2,16,14,15,903.0,74.5,1.75,23.0,575.0,757.01,578.04
2016,2,16,14,30,892.0,73.0,1.7,23.0,546.0,768.15,586.27
2016,2,16,14,45,878.0,70.5,1.7,23.0,510.5,772.11,590.12
2016,2,16,15,0,864.0,68.0,1.7,23.0,475.0,772.37,591.55
2016,2,16,15,15,739.0,83.5,1.5,22.5,410.5,710.34,548.61
2016,2,16,15,30,614.0,99.0,1.3,22.0,346.0,641.04,500.19
2016,2,16,15,45,589.0,91.5,1.1,22.0,306.0,616.58,482.44
2016,2,16,16,0,564.0,84.0,0.9,22.0,266.0,589.43,461.75
2016,2,16,16,15,617.5,66.0,0.95,21.0,236.5,609.43,478.62
2016,2,16,16,30,671.0,48.0,1.0,20.0,207.0,618.88,486.01
2016,2,16,16,45,598.0,42.0,1.05,19.5,159.0,547.93,431.61
2016,2,16,17,0,525.0,36.0,1.1,19.0,111.0,476.39,373.43
2016,2,16,17,15,262.5,32.5,1.1,18.5,70.0,279.59,208.67
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,43.17,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,51.0,17.5,3.45,15.0,23.0,13.93,0.0
2016,2,17,7,30,102.0,35.0,3.6,15.0,46.0,27.2,16.77
2016,2,17,7,45,132.5,54.5,3.8,15.5,76.0,41.47,30.4
2016,2,17,8,0,163.0,74.0,4.0,16.0,106.0,55.35,43.08
2016,2,17,8,15,185.5,93.5,4.1,16.0,139.0,68.77,55.27
2016,2,17,8,30,208.0,113.0,4.2,16.0,172.0,81.79,66.9
2016,2,17,8,45,227.0,130.0,4.35,16.5,204.5,92.83,76.46
2016,2,17,9,0,246.0,147.0,4.5,17.0,237.0,103.52,85.54
2016,2,17,9,15,359.5,146.5,4.65,17.0,296.5,104.43,86.15
2016,2,17,9,30,473.0,146.0,4.8,17.0,356.0,100.08,82.17
2016,2,17,9,45,360.0,183.5,4.95,17.5,351.0,126.1,104.29
2016,2,17,10,0,247.0,221.0,5.1,18.0,346.0,145.41,120.37
2016,2,17,10,15,123.5,115.5,5.25,18.0,178.0,82.61,61.78
2016,2,17,10,30,0.0,10.0,5.4,18.0,10.0,8.26,1.26
2016,2,17,10,45,0.0,10.5,5.55,18.0,10.5,8.68,1.6
2016,2,17,11,0,0.0,11.0,5.7,18.0,11.0,9.1,1.94
2016,2,17,11,15,0.0,19.5,5.8,18.0,19.5,16.14,7.81
2016,2,17,11,30,0.0,28.0,5.9,18.0,28.0,23.2,13.67
2016,2,17,11,45,0.0,28.5,6.0,18.0,28.5,23.62,14.0
2016,2,17,12,0,0.0,29.0,6.1,18.0,29.0,24.04,14.34
2016,2,17,12,15,0.0,29.0,6.1,18.0,29.0,24.04,14.33
2016,2,17,12,30,0.0,29.0,6.1,18.0,29.0,24.04,14.33
2016,2,17,12,45,160.5,157.0,6.15,18.0,260.5,231.75,185.55
2016,2,17,13,0,321.0,285.0,6.2,18.0,492.0,452.39,361.8
2016,2,17,13,15,249.5,288.5,6.1,17.5,447.5,430.44,345.14
2016,2,17,13,30,178.0,292.0,6.0,17.0,403.0,392.32,315.67
2016,2,17,13,45,171.0,285.5,5.95,17.0,388.5,393.24,317.19
2016,2,17,14,0,164.0,279.0,5.9,17.0,374.0,393.12,317.77
2016,2,17,14,15,161.0,265.5,5.75,16.5,355.0,387.6,314.71
2016,2,17,14,30,158.0,252.0,5.6,16.0,336.0,380.97,310.76
2016,2,17,14,45,159.5,234.5,5.5,16.0,315.0,372.25,304.76
2016,2,17,15,0,161.0,217.0,5.4,16.0,294.0,362.45,297.86
2016,2,17,15,15,155.5,198.5,5.25,16.0,267.5,344.79,284.34
2016,2,17,15,30,150.0,180.0,5.1,16.0,241.0,325.98,269.76
2016,2,17,15,45,146.0,159.0,4.95,16.0,213.0,303.98,252.43
2016,2,17,16,0,142.0,138.0,4.8,16.0,185.0,280.75,233.79
2016,2,17,16,15,127.0,117.5,4.7,15.5,154.5,248.29,207.15
2016,2,17,16,30,112.0,97.0,4.6,15.0,124.0,214.91,179.01
2016,2,17,16,45,88.0,76.5,4.6,15.0,94.5,173.65,142.94
2016,2,17,17,0,64.0,56.0,4.6,15.0,65.0,131.54,105.44
2016,2,17,17,15,32.0,36.5,4.75,15.0,41.0,71.23,51.45
2016,2,17,17,30,0.0,17.0,4.9,15.0,17.0,14.73,0.0
2016,2,17,17,45,0.0,8.5,5.1,15.0,8.5,7.26,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,89.0,22.0,2.9,11.0,31.0,17.32,0.0
2016,2,18,7,30,178.0,44.0,3.0,11.0,62.0,33.74,22.86
2016,2,18,7,45,283.0,57.5,3.1,11.5,105.5,43.69,32.95
2016,2,18,8,0,388.0,71.0,3.2,12.0,149.0,53.6,42.29
2016,2,18,8,15,456.0,81.0,3.3,12.0,196.0,60.66,48.94
2016,2,18,8,30,524.0,91.0,3.4,12.0,243.0,70.54,57.92
2016,2,18,8,45,262.0,86.0,3.55,12.5,162.0,61.03,49.3
2016,2,18,9,0,0.0,81.0,3.7,13.0,81.0,66.51,54.02
2016,2,18,9,15,346.5,97.0,3.75,13.0,251.5,67.58,54.85
2016,2,18,9,30,693.0,113.0,3.8,13.0,422.0,81.39,66.93
2016,2,18,9,45,722.0,115.0,3.85,13.5,461.5,81.52,66.75
2016,2,18,10,0,751.0,117.0,3.9,14.0,501.0,81.8,66.7
2016,2,18,10,15,767.5,119.5,3.9,14.0,533.0,96.98,65.69
2016,2,18,10,30,784.0,122.0,3.9,14.0,565.0,149.43,89.6
2016,2,18,10,45,799.0,122.5,3.9,14.0,591.0,201.7,126.66
2016,2,18,11,0,814.0,123.0,3.9,14.0,617.0,260.22,175.44
2016,2,18,11,15,821.0,124.5,3.85,14.0,635.0,312.14,222.0
2016,2,18,11,30,828.0,126.0,3.8,14.0,653.0,363.76,269.1
2016,2,18,11,45,830.5,127.5,3.8,14.5,663.0,413.19,313.73
2016,2,18,12,0,833.0,129.0,3.8,15.0,673.0,461.4,356.41
2016,2,18,12,15,695.0,172.5,3.75,15.0,627.5,477.85,374.75
2016,2,18,12,30,557.0,216.0,3.7,15.0,582.0,479.41,379.53
2016,2,18,12,45,559.0,215.5,3.65,15.0,580.0,510.86,406.38
2016,2,18,13,0,561.0,215.0,3.6,15.0,578.0,540.88,431.52
2016,2,18,13,15,492.5,231.5,3.55,15.0,545.0,540.66,432.39
2016,2,18,13,30,424.0,248.0,3.5,15.0,512.0,534.42,428.22
2016,2,18,13,45,472.5,223.5,3.45,15.0,508.5,565.27,454.18
2016,2,18,14,0,521.0,199.0,3.4,15.0,505.0,595.71,479.64
2016,2,18,14,15,664.5,151.0,3.3,14.5,522.0,678.6,546.93
2016,2,18,14,30,808.0,103.0,3.2,14.0,539.0,751.49,604.7
2016,2,18,14,45,675.5,124.5,3.15,14.0,473.0,693.68,561.84
2016,2,18,15,0,543.0,146.0,3.1,14.0,407.0,617.51,503.85
2016,2,18,15,15,375.0,159.0,2.85,14.0,332.0,507.44,416.8
2016,2,18,15,30,207.0,172.0,2.6,14.0,257.0,361.84,299.3
2016,2,18,15,45,434.5,125.0,2.35,14.0,277.0,528.57,437.3
2016,2,18,16,0,662.0,78.0,2.1,14.0,297.0,665.75,542.86
2016,2,18,16,15,611.0,72.0,1.85,13.0,250.0,616.49,504.68
2016,2,18,16,30,560.0,66.0,1.6,12.0,203.0,565.25,464.83
2016,2,18,16,45,490.0,56.5,1.35,11.5,157.0,493.66,406.09
2016,2,18,17,0,420.0,47.0,1.1,11.0,111.0,421.94,344.44
2016,2,18,17,15,292.5,34.5,1.1,11.0,71.0,305.92,240.2
2016,2,18,17,30,165.0,22.0,1.1,11.0,31.0,178.14,29.5
2016,2,18,17,45,82.5,11.0,1.1,11.0,15.5,66.51,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.5,17.0,2.75,10.5,36.5,13.73,0.0
2016,2,19,7,30,355.0,34.0,3.0,11.0,73.0,28.0,18.23
2016,2,19,7,45,444.5,44.0,3.25,11.5,118.0,35.7,25.98
2016,2,19,8,0,534.0,54.0,3.5,12.0,163.0,43.29,33.15
2016,2,19,8,15,592.0,60.0,3.6,12.5,210.5,47.34,36.95
2016,2,19,8,30,650.0,66.0,3.7,13.0,258.0,51.39,40.6
2016,2,19,8,45,422.5,110.5,3.85,13.5,243.5,79.19,65.27
2016,2,19,9,0,195.0,155.0,4.0,14.0,229.0,111.37,93.4
2016,2,19,9,15,485.5,119.5,4.0,14.0,332.0,83.88,68.98
2016,2,19,9,30,776.0,84.0,4.0,14.0,435.0,67.53,54.42
2016,2,19,9,45,701.0,109.5,4.05,14.5,446.5,77.17,62.65
2016,2,19,10,0,626.0,135.0,4.1,15.0,458.0,92.11,75.42
2016,2,19,10,15,601.0,153.5,4.1,15.0,479.0,117.05,83.11
2016,2,19,10,30,576.0,172.0,4.1,15.0,500.0,166.9,111.07
2016,2,19,10,45,480.0,212.0,4.15,15.0,493.5,218.04,153.45
2016,2,19,11,0,384.0,252.0,4.2,15.0,487.0,262.34,194.24
2016,2,19,11,15,427.0,247.5,4.15,15.0,515.5,296.49,222.38
2016,2,19,11,30,470.0,243.0,4.1,15.0,544.0,337.42,256.93
2016,2,19,11,45,456.0,253.0,4.05,15.0,549.0,371.84,287.77
2016,2,19,12,0,442.0,263.0,4.0,15.0,554.0,404.4,316.51
2016,2,19,12,15,424.5,268.0,3.85,15.0,548.0,429.49,338.7
2016,2,19,12,30,407.0,273.0,3.7,15.0,542.0,447.4,354.71
2016,2,19,12,45,392.0,277.0,3.55,15.0,534.5,466.99,371.5
2016,2,19,13,0,377.0,281.0,3.4,15.0,527.0,484.52,386.24
2016,2,19,13,15,368.5,277.0,3.2,14.5,513.0,496.75,397.38
2016,2,19,13,30,360.0,273.0,3.0,14.0,499.0,507.07,406.87
2016,2,19,13,45,372.0,257.0,2.9,14.0,483.5,517.92,416.61
2016,2,19,14,0,384.0,241.0,2.8,14.0,468.0,527.36,425.26
2016,2,19,14,15,324.0,239.5,2.8,14.0,424.5,496.8,401.94
2016,2,19,14,30,264.0,238.0,2.8,14.0,381.0,462.6,375.56
2016,2,19,14,45,143.5,211.5,2.8,14.0,288.5,334.19,273.16
2016,2,19,15,0,23.0,185.0,2.8,14.0,196.0,186.04,150.77
2016,2,19,15,15,31.0,174.5,2.55,13.5,188.0,199.71,163.28
2016,2,19,15,30,39.0,164.0,2.3,13.0,180.0,199.71,164.19
2016,2,19,15,45,32.5,146.5,2.1,13.0,159.0,179.17,147.26
2016,2,19,16,0,26.0,129.0,1.9,13.0,138.0,158.26,129.85
2016,2,19,16,15,19.5,110.0,1.65,12.5,116.0,122.28,99.67
2016,2,19,16,30,13.0,91.0,1.4,12.0,94.0,99.68,80.34
2016,2,19,16,45,6.5,71.0,1.15,12.0,72.5,75.31,58.98
2016,2,19,17,0,0.0,51.0,0.9,12.0,51.0,50.12,36.76
2016,2,19,17,15,0.0,32.5,0.85,11.5,32.5,30.69,19.37
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,11.54,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,5.97,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,117.0,20.5,1.25,7.0,33.5,15.9,2.55
2016,2,20,7,30,234.0,41.0,1.3,7.0,67.0,31.52,21.85
2016,2,20,7,45,299.0,56.5,1.4,7.5,107.5,42.94,33.02
2016,2,20,8,0,364.0,72.0,1.5,8.0,148.0,54.08,43.52
2016,2,20,8,15,408.0,85.0,1.45,8.5,190.5,63.01,51.81
2016,2,20,8,30,452.0,98.0,1.4,9.0,233.0,71.7,59.66
2016,2,20,8,45,504.5,100.5,1.4,9.5,274.5,73.11,60.77
2016,2,20,9,0,557.0,103.0,1.4,10.0,316.0,75.61,62.78
2016,2,20,9,15,617.0,101.5,1.3,10.5,362.0,73.33,60.47
2016,2,20,9,30,677.0,100.0,1.2,11.0,408.0,71.48,58.56
2016,2,20,9,45,689.0,107.0,1.2,11.5,443.5,75.07,61.47
2016,2,20,10,0,701.0,114.0,1.2,12.0,479.0,78.56,64.27
2016,2,20,10,15,679.5,130.0,1.15,12.0,501.5,105.67,71.79
2016,2,20,10,30,658.0,146.0,1.1,12.0,524.0,159.22,101.79
2016,2,20,10,45,583.0,181.0,1.05,12.5,526.5,214.93,146.51
2016,2,20,11,0,508.0,216.0,1.0,13.0,529.0,262.32,188.5
2016,2,20,11,15,533.0,213.0,0.95,13.0,550.0,301.76,221.69
2016,2,20,11,30,558.0,210.0,0.9,13.0,571.0,342.98,256.87
2016,2,20,11,45,524.5,227.0,0.9,13.5,570.0,379.35,288.83
2016,2,20,12,0,491.0,244.0,0.9,14.0,569.0,412.05,316.78
2016,2,20,12,15,430.0,265.0,0.95,14.0,550.0,431.39,334.56
2016,2,20,12,30,369.0,286.0,1.0,14.0,531.0,440.34,343.6
2016,2,20,12,45,464.0,250.0,1.1,14.5,556.0,491.99,384.5
2016,2,20,13,0,559.0,214.0,1.2,15.0,581.0,543.22,424.81
2016,2,20,13,15,727.0,155.5,1.2,15.0,622.0,628.17,490.4
2016,2,20,13,30,895.0,97.0,1.2,15.0,663.0,706.35,550.31
2016,2,20,13,45,887.0,96.0,1.3,15.0,641.0,735.75,573.5
2016,2,20,14,0,879.0,95.0,1.4,15.0,619.0,757.14,590.87
2016,2,20,14,15,868.0,93.0,1.4,15.0,590.0,771.61,601.85
2016,2,20,14,30,857.0,91.0,1.4,15.0,561.0,782.35,610.4
2016,2,20,14,45,846.0,87.0,1.45,15.0,526.0,787.08,615.43
2016,2,20,15,0,835.0,83.0,1.5,15.0,491.0,788.08,618.01
2016,2,20,15,15,712.5,96.5,1.4,14.5,423.5,720.32,570.87
2016,2,20,15,30,590.0,110.0,1.3,14.0,356.0,643.79,516.86
2016,2,20,15,45,664.0,88.5,1.25,14.0,337.0,683.55,547.7
2016,2,20,16,0,738.0,67.0,1.2,14.0,318.0,713.3,569.36
2016,2,20,16,15,692.5,62.0,1.15,13.0,269.5,668.14,537.55
2016,2,20,16,30,647.0,57.0,1.1,12.0,221.0,627.5,508.19
2016,2,20,16,45,575.5,50.0,1.05,11.5,172.0,556.46,452.51
2016,2,20,17,0,504.0,43.0,1.0,11.0,123.0,485.37,393.6
2016,2,20,17,15,382.5,32.0,1.0,10.5,80.5,373.02,295.76
2016,2,20,17,30,261.0,21.0,1.0,10.0,38.0,252.23,107.53
2016,2,20,17,45,130.5,10.5,1.05,10.0,19.0,100.12,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,54.5,5.0,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,109.0,10.0,1.0,8.0,11.0,8.54,0.0
2016,2,21,7,15,269.5,22.5,1.2,8.5,48.0,18.58,5.59
2016,2,21,7,30,430.0,35.0,1.4,9.0,85.0,28.9,19.53
2016,2,21,7,45,521.5,43.0,1.6,10.0,133.5,34.99,25.66
2016,2,21,8,0,613.0,51.0,1.8,11.0,182.0,41.09,31.41
2016,2,21,8,15,668.0,57.0,1.85,11.5,232.0,49.36,38.98
2016,2,21,8,30,723.0,63.0,1.9,12.0,282.0,53.93,43.07
2016,2,21,8,45,763.0,66.0,2.0,12.5,330.5,55.87,44.69
2016,2,21,9,0,803.0,69.0,2.1,13.0,379.0,57.88,46.3
2016,2,21,9,15,828.0,72.5,2.1,13.0,424.0,60.12,48.18
2016,2,21,9,30,853.0,76.0,2.1,13.0,469.0,62.34,50.02
2016,2,21,9,45,872.5,77.5,2.1,13.5,508.5,63.03,50.39
2016,2,21,10,0,892.0,79.0,2.1,14.0,548.0,71.91,57.96
2016,2,21,10,15,905.0,81.0,2.1,14.0,581.5,98.47,59.63
2016,2,21,10,30,918.0,83.0,2.1,14.0,615.0,156.34,88.07
2016,2,21,10,45,927.5,84.0,2.1,14.5,641.0,213.74,129.95
2016,2,21,11,0,937.0,85.0,2.1,15.0,667.0,271.27,178.46
2016,2,21,11,15,942.5,86.0,2.1,15.0,685.5,327.62,229.03
2016,2,21,11,30,948.0,87.0,2.1,15.0,704.0,383.19,279.43
2016,2,21,11,45,951.0,87.5,2.15,15.5,714.0,436.42,326.93
2016,2,21,12,0,954.0,88.0,2.2,16.0,724.0,488.15,372.04
2016,2,21,12,15,954.5,88.0,2.2,16.0,726.0,536.54,413.95
2016,2,21,12,30,955.0,88.0,2.2,16.0,728.0,582.77,453.05
2016,2,21,12,45,953.5,87.5,2.25,16.0,721.5,625.04,488.43
2016,2,21,13,0,952.0,87.0,2.3,16.0,715.0,664.6,521.01
2016,2,21,13,15,947.5,86.5,2.35,16.0,700.5,699.36,549.44
2016,2,21,13,30,943.0,86.0,2.4,16.0,686.0,730.92,575.07
2016,2,21,13,45,932.5,86.0,2.5,16.0,663.0,755.48,595.41
2016,2,21,14,0,922.0,86.0,2.6,16.0,640.0,776.35,611.77
2016,2,21,14,15,910.5,84.5,2.6,16.0,610.0,791.13,623.26
2016,2,21,14,30,899.0,83.0,2.6,16.0,580.0,802.13,632.22
2016,2,21,14,45,880.0,82.0,2.6,16.0,542.5,811.43,640.14
2016,2,21,15,0,861.0,81.0,2.6,16.0,505.0,809.87,640.37
2016,2,21,15,15,675.0,107.0,2.4,15.5,422.0,705.09,565.01
2016,2,21,15,30,489.0,133.0,2.2,15.0,339.0,582.19,473.42
2016,2,21,15,45,463.5,123.0,2.0,14.5,301.5,554.78,454.31
2016,2,21,16,0,438.0,113.0,1.8,14.0,264.0,525.32,432.33
2016,2,21,16,15,412.0,99.0,1.65,13.5,224.0,488.63,404.26
2016,2,21,16,30,386.0,85.0,1.5,13.0,184.0,450.39,373.82
2016,2,21,16,45,341.5,70.0,1.4,12.5,144.0,395.04,328.09
2016,2,21,17,0,297.0,55.0,1.3,12.0,104.0,339.64,280.17
2016,2,21,17,15,221.5,39.0,1.3,11.5,68.5,260.09,208.53
2016,2,21,17,30,146.0,23.0,1.3,11.0,33.0,171.26,86.01
2016,2,21,17,45,73.0,11.5,1.3,10.5,16.5,61.03,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
