Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,78.0,5.5,1.0,9.5,7.5,0.0,0.0
2016,2,22,7,0,156.0,11.0,1.0,10.0,15.0,9.39,0.0
2016,2,22,7,15,312.0,22.5,1.25,10.5,53.0,18.58,6.77
2016,2,22,7,30,468.0,34.0,1.5,11.0,91.0,28.06,18.74
2016,2,22,7,45,552.0,41.5,1.75,11.5,139.0,33.8,24.48
2016,2,22,8,0,636.0,49.0,2.0,12.0,187.0,43.03,33.04
2016,2,22,8,15,688.5,54.0,2.1,12.0,237.0,46.84,36.65
2016,2,22,8,30,741.0,59.0,2.2,12.0,287.0,50.67,40.14
2016,2,22,8,45,775.5,63.0,2.35,12.5,335.5,53.5,42.56
2016,2,22,9,0,810.0,67.0,2.5,13.0,384.0,56.32,44.9
2016,2,22,9,15,834.5,70.0,2.6,13.5,428.5,58.23,46.39
2016,2,22,9,30,859.0,73.0,2.7,14.0,473.0,60.14,47.85
2016,2,22,9,45,876.0,75.5,2.85,14.5,512.0,69.28,55.66
2016,2,22,10,0,893.0,78.0,3.0,15.0,551.0,71.27,57.15
2016,2,22,10,15,905.5,79.5,3.0,15.5,584.0,100.61,59.4
2016,2,22,10,30,918.0,81.0,3.0,16.0,617.0,158.16,88.39
2016,2,22,10,45,925.5,83.0,3.05,16.5,643.0,215.98,131.13
2016,2,22,11,0,933.0,85.0,3.1,17.0,669.0,273.76,180.09
2016,2,22,11,15,939.0,86.0,3.15,17.0,687.5,330.08,230.72
2016,2,22,11,30,945.0,87.0,3.2,17.0,706.0,385.68,281.24
2016,2,22,11,45,946.5,88.0,3.25,17.5,716.0,438.65,328.62
2016,2,22,12,0,948.0,89.0,3.3,18.0,726.0,489.99,373.54
2016,2,22,12,15,803.0,138.5,3.35,18.0,679.0,512.05,396.18
2016,2,22,12,30,658.0,188.0,3.4,18.0,632.0,520.46,406.33
2016,2,22,12,45,675.5,179.5,3.45,18.0,631.5,557.95,437.8
2016,2,22,13,0,693.0,171.0,3.5,18.0,631.0,594.57,468.03
2016,2,22,13,15,613.0,194.0,3.5,18.0,595.0,596.27,470.49
2016,2,22,13,30,533.0,217.0,3.5,18.0,559.0,586.43,463.93
2016,2,22,13,45,725.0,152.5,3.5,18.0,601.0,688.58,544.76
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,778.41,613.82
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,794.21,625.17
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,806.32,634.46
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,818.25,643.75
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,819.3,645.29
2016,2,22,15,15,819.5,75.0,2.8,17.5,455.0,783.23,620.08
2016,2,22,15,30,769.0,70.0,2.5,17.0,398.0,743.01,591.77
2016,2,22,15,45,769.5,69.0,2.2,16.5,366.5,746.41,595.06
2016,2,22,16,0,770.0,68.0,1.9,16.0,335.0,746.51,594.96
2016,2,22,16,15,727.0,63.0,1.75,15.0,285.5,702.83,564.21
2016,2,22,16,30,684.0,58.0,1.6,14.0,236.0,656.57,530.3
2016,2,22,16,45,614.5,51.5,1.45,13.5,186.0,593.51,480.51
2016,2,22,17,0,545.0,45.0,1.3,13.0,136.0,523.32,422.28
2016,2,22,17,15,425.0,34.5,1.3,12.5,90.5,410.73,326.36
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,293.45,167.58
2016,2,22,17,45,152.5,12.0,1.35,12.0,22.5,117.7,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,13.66,0.0
2016,2,23,7,15,230.5,26.5,0.6,11.0,56.0,21.87,10.08
2016,2,23,7,30,461.0,37.0,0.6,11.0,96.0,30.53,21.05
2016,2,23,7,45,548.5,45.5,0.6,11.5,145.5,37.02,27.45
2016,2,23,8,0,636.0,54.0,0.6,12.0,195.0,43.48,33.52
2016,2,23,8,15,690.0,59.5,0.65,12.0,246.5,51.48,40.87
2016,2,23,8,30,744.0,65.0,0.7,12.0,298.0,55.58,44.58
2016,2,23,8,45,783.0,69.0,0.75,12.5,348.0,58.3,46.86
2016,2,23,9,0,822.0,73.0,0.8,13.0,398.0,61.03,49.09
2016,2,23,9,15,846.5,76.0,0.9,13.5,443.0,62.81,50.44
2016,2,23,9,30,871.0,79.0,1.0,14.0,488.0,64.6,51.77
2016,2,23,9,45,861.0,78.5,1.1,15.0,510.5,63.37,50.35
2016,2,23,10,0,851.0,78.0,1.2,16.0,533.0,70.62,56.32
2016,2,23,10,15,820.5,93.5,1.2,16.5,553.5,101.19,59.86
2016,2,23,10,30,790.0,109.0,1.2,17.0,574.0,160.57,94.33
2016,2,23,10,45,816.0,106.5,1.3,17.5,604.5,212.19,131.65
2016,2,23,11,0,842.0,104.0,1.4,18.0,635.0,265.94,175.89
2016,2,23,11,15,902.5,97.0,1.35,18.0,680.5,331.87,230.7
2016,2,23,11,30,963.0,90.0,1.3,18.0,726.0,397.54,285.87
2016,2,23,11,45,964.0,91.0,1.3,18.5,735.5,451.36,332.4
2016,2,23,12,0,965.0,92.0,1.3,19.0,745.0,503.48,376.29
2016,2,23,12,15,965.0,92.0,1.2,19.0,746.5,552.33,416.52
2016,2,23,12,30,965.0,92.0,1.1,19.0,748.0,598.93,453.64
2016,2,23,12,45,960.5,92.5,1.05,19.5,740.5,641.01,485.73
2016,2,23,13,0,956.0,93.0,1.0,20.0,733.0,680.14,514.62
2016,2,23,13,15,950.5,92.0,0.9,20.0,717.5,714.08,539.46
2016,2,23,13,30,945.0,91.0,0.8,20.0,702.0,744.69,561.25
2016,2,23,13,45,935.0,91.0,0.75,20.0,678.0,769.73,578.99
2016,2,23,14,0,925.0,91.0,0.7,20.0,654.0,791.1,593.09
2016,2,23,14,15,913.5,89.0,0.65,20.0,623.5,805.45,602.56
2016,2,23,14,30,902.0,87.0,0.6,20.0,593.0,815.96,609.63
2016,2,23,14,45,886.0,85.0,0.55,20.0,555.5,826.67,616.97
2016,2,23,15,0,870.0,83.0,0.5,20.0,518.0,826.3,617.05
2016,2,23,15,15,848.0,80.0,0.5,19.5,475.5,815.96,612.8
2016,2,23,15,30,826.0,77.0,0.5,19.0,433.0,801.83,606.1
2016,2,23,15,45,793.5,73.5,0.55,18.5,385.0,774.8,591.3
2016,2,23,16,0,761.0,70.0,0.6,18.0,337.0,744.42,573.69
2016,2,23,16,15,716.0,65.0,0.7,17.5,287.0,698.93,545.12
2016,2,23,16,30,671.0,60.0,0.8,17.0,237.0,658.05,518.05
2016,2,23,16,45,592.5,53.5,0.9,16.5,186.0,580.85,461.69
2016,2,23,17,0,514.0,47.0,1.0,16.0,135.0,503.57,401.53
2016,2,23,17,15,397.0,36.0,1.0,15.5,90.5,392.71,309.32
2016,2,23,17,30,280.0,25.0,1.0,15.0,46.0,279.31,170.92
2016,2,23,17,45,140.0,12.5,1.05,15.0,23.0,109.75,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,13.66,0.0
2016,2,24,7,15,193.5,28.0,0.9,10.5,53.5,21.73,10.84
2016,2,24,7,30,387.0,40.0,1.0,11.0,91.0,32.75,23.06
2016,2,24,7,45,475.0,49.0,1.1,12.0,138.0,39.47,29.57
2016,2,24,8,0,563.0,58.0,1.2,13.0,185.0,46.14,35.74
2016,2,24,8,15,617.0,64.5,1.1,13.5,234.0,50.5,39.73
2016,2,24,8,30,671.0,71.0,1.0,14.0,283.0,54.82,43.53
2016,2,24,8,45,711.5,74.5,0.95,14.5,331.0,56.75,45.09
2016,2,24,9,0,752.0,78.0,0.9,15.0,379.0,64.02,51.32
2016,2,24,9,15,777.5,81.5,0.9,15.5,423.0,66.0,52.8
2016,2,24,9,30,803.0,85.0,0.9,16.0,467.0,67.97,54.27
2016,2,24,9,45,823.5,87.0,0.9,17.0,506.0,68.78,54.6
2016,2,24,10,0,844.0,89.0,0.9,18.0,545.0,69.63,54.97
2016,2,24,10,15,857.0,91.0,0.85,18.5,577.5,104.25,59.55
2016,2,24,10,30,870.0,93.0,0.8,19.0,610.0,160.57,89.73
2016,2,24,10,45,878.5,95.0,0.8,19.5,635.0,223.36,136.38
2016,2,24,11,0,887.0,97.0,0.8,20.0,660.0,279.12,182.39
2016,2,24,11,15,893.0,98.0,0.7,20.0,678.0,333.32,229.1
2016,2,24,11,30,899.0,99.0,0.6,20.0,696.0,386.87,275.08
2016,2,24,11,45,900.0,100.0,0.55,20.5,705.5,437.62,317.65
2016,2,24,12,0,901.0,101.0,0.5,21.0,715.0,486.79,357.56
2016,2,24,12,15,901.5,101.0,0.5,21.0,716.5,533.09,395.11
2016,2,24,12,30,902.0,101.0,0.5,21.0,718.0,577.33,430.06
2016,2,24,12,45,901.5,100.0,0.5,21.0,712.0,617.86,461.45
2016,2,24,13,0,901.0,99.0,0.5,21.0,706.0,655.85,490.29
2016,2,24,13,15,896.0,98.0,0.6,21.0,691.5,688.24,516.0
2016,2,24,13,30,891.0,97.0,0.7,21.0,677.0,717.49,539.27
2016,2,24,13,45,884.5,95.5,0.8,21.0,654.5,741.94,558.86
2016,2,24,14,0,878.0,94.0,0.9,21.0,632.0,763.0,575.02
2016,2,24,14,15,866.5,92.0,0.95,20.5,602.5,783.02,591.1
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,793.12,600.64
2016,2,24,14,45,839.0,88.0,1.05,20.0,537.0,795.88,604.34
2016,2,24,15,0,823.0,86.0,1.1,20.0,501.0,794.87,605.65
2016,2,24,15,15,800.5,82.5,1.05,19.5,459.5,783.02,599.45
2016,2,24,15,30,778.0,79.0,1.0,19.0,418.0,767.53,590.79
2016,2,24,15,45,745.5,75.5,1.0,19.0,371.5,740.28,573.31
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,715.17,556.99
2016,2,24,16,15,668.5,66.5,1.0,18.0,277.0,670.36,527.75
2016,2,24,16,30,624.0,61.0,1.0,17.0,229.0,623.54,495.56
2016,2,24,16,45,555.0,54.0,1.0,16.0,180.0,553.59,443.77
2016,2,24,17,0,486.0,47.0,1.0,15.0,131.0,483.5,388.57
2016,2,24,17,15,377.0,36.0,1.0,14.5,88.0,378.86,301.14
2016,2,24,17,30,268.0,25.0,1.0,14.0,45.0,273.77,178.75
2016,2,24,17,45,134.0,12.5,1.05,13.5,22.5,105.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,49.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,99.0,14.0,0.4,13.0,17.0,11.95,0.0
2016,2,25,7,15,226.0,28.5,0.35,13.0,54.0,23.39,12.64
2016,2,25,7,30,353.0,43.0,0.3,13.0,91.0,35.12,25.06
2016,2,25,7,45,428.5,54.5,0.25,13.5,137.0,43.76,33.28
2016,2,25,8,0,504.0,66.0,0.2,14.0,183.0,52.2,41.06
2016,2,25,8,15,558.5,73.5,0.25,14.5,231.0,57.04,45.41
2016,2,25,8,30,613.0,81.0,0.3,15.0,279.0,61.83,49.55
2016,2,25,8,45,646.5,88.0,0.35,15.5,325.0,65.94,52.99
2016,2,25,9,0,680.0,95.0,0.4,16.0,371.0,69.96,56.27
2016,2,25,9,15,707.0,99.5,0.5,16.5,413.5,72.02,57.79
2016,2,25,9,30,734.0,104.0,0.6,17.0,456.0,74.06,59.29
2016,2,25,9,45,613.0,146.5,0.7,17.5,456.5,100.27,81.53
2016,2,25,10,0,492.0,189.0,0.8,18.0,457.0,122.6,100.07
2016,2,25,10,15,648.5,152.0,0.8,18.5,526.5,130.86,84.99
2016,2,25,10,30,805.0,115.0,0.8,19.0,596.0,172.4,101.33
2016,2,25,10,45,754.5,135.5,0.85,19.5,601.5,223.12,141.49
2016,2,25,11,0,704.0,156.0,0.9,20.0,607.0,274.61,186.18
2016,2,25,11,15,618.0,193.0,0.85,20.0,597.0,322.96,230.14
2016,2,25,11,30,532.0,230.0,0.8,20.0,587.0,359.84,263.93
2016,2,25,11,45,532.5,234.0,0.8,20.5,595.5,398.15,295.45
2016,2,25,12,0,533.0,238.0,0.8,21.0,604.0,435.68,325.58
2016,2,25,12,15,555.0,230.5,0.75,21.0,612.0,473.46,355.44
2016,2,25,12,30,577.0,223.0,0.7,21.0,620.0,511.54,384.92
2016,2,25,12,45,727.0,164.0,0.65,21.5,660.0,581.99,436.78
2016,2,25,13,0,877.0,105.0,0.6,22.0,700.0,650.2,486.17
2016,2,25,13,15,872.5,104.0,0.55,22.0,685.5,686.29,511.85
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,716.1,533.1
2016,2,25,13,45,859.0,102.5,0.45,22.0,649.0,740.01,549.98
2016,2,25,14,0,850.0,102.0,0.4,22.0,627.0,760.44,563.37
2016,2,25,14,15,839.0,100.0,0.3,22.0,598.0,774.15,571.43
2016,2,25,14,30,828.0,98.0,0.2,22.0,569.0,784.2,577.3
2016,2,25,14,45,808.0,96.5,0.15,22.0,533.0,783.91,577.41
2016,2,25,15,0,788.0,95.0,0.1,22.0,497.0,779.78,575.35
2016,2,25,15,15,765.5,92.0,0.15,21.5,456.0,768.18,570.87
2016,2,25,15,30,743.0,89.0,0.2,21.0,415.0,758.09,567.54
2016,2,25,15,45,709.5,85.0,0.3,20.5,369.0,729.93,552.58
2016,2,25,16,0,676.0,81.0,0.4,20.0,323.0,698.8,535.21
2016,2,25,16,15,631.0,74.5,0.5,19.0,275.5,652.34,506.94
2016,2,25,16,30,586.0,68.0,0.6,18.0,228.0,603.86,475.4
2016,2,25,16,45,525.0,59.0,0.75,17.5,180.5,537.88,427.94
2016,2,25,17,0,464.0,50.0,0.9,17.0,133.0,471.55,376.62
2016,2,25,17,15,358.0,38.5,0.9,16.5,90.0,368.51,291.6
2016,2,25,17,30,252.0,27.0,0.9,16.0,47.0,267.02,180.74
2016,2,25,17,45,126.0,13.5,0.95,16.0,23.5,101.46,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.12,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,9.89,0.0
2016,2,26,7,15,26.0,31.0,0.95,13.5,35.0,24.88,14.27
2016,2,26,7,30,52.0,50.0,1.1,14.0,58.0,38.72,28.1
2016,2,26,7,45,69.5,71.5,1.3,14.5,86.0,54.15,42.24
2016,2,26,8,0,87.0,93.0,1.5,15.0,114.0,69.17,55.8
2016,2,26,8,15,99.0,114.5,1.5,15.0,143.5,83.76,68.85
2016,2,26,8,30,111.0,136.0,1.5,15.0,173.0,97.95,81.3
2016,2,26,8,45,122.0,155.0,1.5,15.5,201.0,110.32,91.78
2016,2,26,9,0,133.0,174.0,1.5,16.0,229.0,122.34,101.76
2016,2,26,9,15,335.0,161.5,1.6,16.5,319.0,112.98,93.24
2016,2,26,9,30,537.0,149.0,1.7,17.0,409.0,101.28,82.78
2016,2,26,9,45,549.5,158.0,1.8,17.5,442.5,105.75,86.26
2016,2,26,10,0,562.0,167.0,1.9,18.0,476.0,110.1,89.6
2016,2,26,10,15,560.5,178.5,1.95,18.0,502.0,145.47,98.66
2016,2,26,10,30,559.0,190.0,2.0,18.0,528.0,191.47,127.32
2016,2,26,10,45,578.5,192.5,2.05,18.0,554.5,235.06,160.12
2016,2,26,11,0,598.0,195.0,2.1,18.0,581.0,281.54,198.55
2016,2,26,11,15,544.0,222.0,2.1,18.0,580.5,323.77,237.12
2016,2,26,11,30,490.0,249.0,2.1,18.0,580.0,361.6,271.42
2016,2,26,11,45,488.5,253.5,2.15,18.5,587.5,397.78,302.05
2016,2,26,12,0,487.0,258.0,2.2,19.0,595.0,433.08,331.33
2016,2,26,12,15,537.0,240.0,2.25,19.0,612.0,474.62,365.31
2016,2,26,12,30,587.0,222.0,2.3,19.0,629.0,518.45,400.83
2016,2,26,12,45,578.0,224.5,2.4,19.0,622.5,547.78,425.09
2016,2,26,13,0,569.0,227.0,2.5,19.0,616.0,574.84,447.3
2016,2,26,13,15,516.0,240.0,2.55,18.5,587.0,580.18,453.32
2016,2,26,13,30,463.0,253.0,2.6,18.0,558.0,580.47,455.31
2016,2,26,13,45,451.0,247.5,2.7,18.0,536.5,588.36,462.86
2016,2,26,14,0,439.0,242.0,2.8,18.0,515.0,593.61,468.32
2016,2,26,14,15,465.0,222.0,2.8,18.0,499.5,611.34,483.57
2016,2,26,14,30,491.0,202.0,2.8,18.0,484.0,627.3,497.5
2016,2,26,14,45,545.5,171.5,2.85,18.0,466.0,652.88,519.58
2016,2,26,15,0,600.0,141.0,2.9,18.0,448.0,684.21,545.74
2016,2,26,15,15,662.0,116.5,2.85,17.5,430.5,718.61,573.41
2016,2,26,15,30,724.0,92.0,2.8,17.0,413.0,748.78,597.69
2016,2,26,15,45,699.0,85.5,2.8,16.5,368.5,724.42,581.96
2016,2,26,16,0,674.0,79.0,2.8,16.0,324.0,697.06,563.94
2016,2,26,16,15,629.5,73.0,2.55,15.5,276.0,651.48,530.15
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,603.92,493.65
2016,2,26,16,45,523.0,58.5,2.1,14.5,181.0,537.55,440.99
2016,2,26,17,0,461.0,50.0,1.9,14.0,134.0,470.9,385.54
2016,2,26,17,15,354.0,39.0,1.65,13.5,91.5,367.31,297.21
2016,2,26,17,30,247.0,28.0,1.4,13.0,49.0,267.53,190.38
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.5,100.49,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,10.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,0.9,11.0,25.0,19.32,0.0
2016,2,27,7,15,220.0,33.0,1.0,11.5,65.0,25.54,15.38
2016,2,27,7,30,440.0,41.0,1.1,12.0,105.0,33.43,23.8
2016,2,27,7,45,524.5,48.5,1.25,12.5,154.0,38.95,29.18
2016,2,27,8,0,609.0,56.0,1.4,13.0,203.0,44.48,34.33
2016,2,27,8,15,658.5,61.5,1.4,13.5,252.5,48.17,37.66
2016,2,27,8,30,708.0,67.0,1.4,14.0,302.0,56.45,44.96
2016,2,27,8,45,745.5,70.0,1.45,14.5,350.0,58.27,46.4
2016,2,27,9,0,783.0,73.0,1.5,15.0,398.0,60.15,47.85
2016,2,27,9,15,806.5,76.0,1.5,15.0,441.5,61.87,49.23
2016,2,27,9,30,830.0,79.0,1.5,15.0,485.0,63.59,50.6
2016,2,27,9,45,847.0,81.5,1.55,15.5,524.0,64.85,51.46
2016,2,27,10,0,864.0,84.0,1.6,16.0,563.0,66.11,52.31
2016,2,27,10,15,876.0,86.0,1.6,16.0,595.5,119.54,68.21
2016,2,27,10,30,888.0,88.0,1.6,16.0,628.0,176.21,101.73
2016,2,27,10,45,894.5,90.0,1.6,16.5,653.0,232.59,145.48
2016,2,27,11,0,901.0,92.0,1.6,17.0,678.0,288.84,193.65
2016,2,27,11,15,906.5,93.0,1.6,17.0,696.0,343.68,242.55
2016,2,27,11,30,912.0,94.0,1.6,17.0,714.0,397.79,290.77
2016,2,27,11,45,911.5,96.0,1.6,17.5,723.0,449.39,335.64
2016,2,27,12,0,911.0,98.0,1.6,18.0,732.0,499.27,377.83
2016,2,27,12,15,768.0,154.0,1.65,18.0,689.5,522.58,400.05
2016,2,27,12,30,625.0,210.0,1.7,18.0,647.0,534.43,411.81
2016,2,27,12,45,758.5,157.5,1.75,18.0,682.5,600.44,464.08
2016,2,27,13,0,892.0,105.0,1.8,18.0,718.0,666.5,515.93
2016,2,27,13,15,747.0,153.5,1.8,18.0,659.5,660.04,511.37
2016,2,27,13,30,602.0,202.0,1.8,18.0,601.0,636.25,494.08
2016,2,27,13,45,741.5,149.0,1.85,18.0,624.5,711.87,553.1
2016,2,27,14,0,881.0,96.0,1.9,18.0,648.0,777.7,602.35
2016,2,27,14,15,870.5,94.0,1.9,17.5,618.5,798.69,618.61
2016,2,27,14,30,860.0,92.0,1.9,17.0,589.0,809.54,628.36
2016,2,27,14,45,782.5,101.5,1.9,17.0,532.5,775.11,605.18
2016,2,27,15,0,705.0,111.0,1.9,17.0,476.0,740.26,581.93
2016,2,27,15,15,749.0,95.5,1.7,16.5,455.0,769.0,603.75
2016,2,27,15,30,793.0,80.0,1.5,16.0,434.0,790.35,619.31
2016,2,27,15,45,766.0,76.0,1.35,16.0,388.5,766.73,602.12
2016,2,27,16,0,739.0,72.0,1.2,16.0,343.0,739.86,582.74
2016,2,27,16,15,697.5,67.0,1.1,15.5,293.5,702.47,556.78
2016,2,27,16,30,656.0,62.0,1.0,15.0,244.0,657.94,524.46
2016,2,27,16,45,597.5,54.5,0.95,14.5,195.5,594.52,476.78
2016,2,27,17,0,539.0,47.0,0.9,14.0,147.0,530.62,425.91
2016,2,27,17,15,432.0,37.0,0.9,13.5,101.5,426.35,340.42
2016,2,27,17,30,325.0,27.0,0.9,13.0,56.0,326.64,237.09
2016,2,27,17,45,162.5,13.5,0.95,12.5,28.0,128.51,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,10.5,10.5,8.96,0.0
2016,2,28,7,0,0.0,21.0,1.3,11.0,21.0,16.8,0.0
2016,2,28,7,15,102.5,38.0,1.5,11.5,53.5,29.3,18.82
2016,2,28,7,30,205.0,55.0,1.7,12.0,86.0,42.15,31.51
2016,2,28,7,45,249.0,73.5,1.95,12.5,125.0,55.55,43.93
2016,2,28,8,0,293.0,92.0,2.2,13.0,164.0,68.62,55.82
2016,2,28,8,15,343.0,102.0,2.2,13.0,204.0,73.68,60.48
2016,2,28,8,30,393.0,112.0,2.2,13.0,244.0,79.93,66.01
2016,2,28,8,45,375.5,134.0,2.25,13.5,275.0,93.28,77.56
2016,2,28,9,0,358.0,156.0,2.3,14.0,306.0,110.14,91.98
2016,2,28,9,15,341.0,177.5,2.3,14.0,333.0,122.5,102.47
2016,2,28,9,30,324.0,199.0,2.3,14.0,360.0,134.32,112.4
2016,2,28,9,45,240.5,227.0,2.3,14.5,351.5,148.21,123.82
2016,2,28,10,0,157.0,255.0,2.3,15.0,343.0,169.28,141.21
2016,2,28,10,15,86.5,239.0,2.3,15.0,288.5,177.46,138.67
2016,2,28,10,30,16.0,223.0,2.3,15.0,234.0,175.56,138.85
2016,2,28,10,45,229.5,240.0,2.35,15.5,391.0,212.05,158.5
2016,2,28,11,0,443.0,257.0,2.4,16.0,548.0,290.73,213.64
2016,2,28,11,15,401.0,277.5,2.45,16.0,545.5,327.26,246.46
2016,2,28,11,30,359.0,298.0,2.5,16.0,543.0,356.17,272.79
2016,2,28,11,45,354.0,304.0,2.6,16.5,548.5,385.11,297.31
2016,2,28,12,0,349.0,310.0,2.7,17.0,554.0,413.13,320.61
2016,2,28,12,15,327.5,316.0,2.7,17.0,545.5,431.95,336.89
2016,2,28,12,30,306.0,322.0,2.7,17.0,537.0,448.29,350.81
2016,2,28,12,45,296.5,321.0,2.75,17.0,527.5,463.32,363.59
2016,2,28,13,0,287.0,320.0,2.8,17.0,518.0,476.68,374.89
2016,2,28,13,15,206.0,318.5,2.75,17.0,459.5,430.56,339.75
2016,2,28,13,30,125.0,317.0,2.7,17.0,401.0,386.31,305.27
2016,2,28,13,45,312.0,270.5,2.65,17.0,470.5,500.64,397.46
2016,2,28,14,0,499.0,224.0,2.6,17.0,540.0,625.38,494.64
2016,2,28,14,15,542.0,198.0,2.55,17.0,526.0,651.12,515.15
2016,2,28,14,30,585.0,172.0,2.5,17.0,512.0,674.98,534.99
2016,2,28,14,45,616.5,150.5,2.45,17.0,489.5,700.59,555.65
2016,2,28,15,0,648.0,129.0,2.4,17.0,467.0,716.16,568.36
2016,2,28,15,15,484.5,153.0,2.15,16.5,394.5,607.43,487.06
2016,2,28,15,30,321.0,177.0,1.9,16.0,322.0,486.48,393.97
2016,2,28,15,45,160.5,142.0,1.7,16.0,214.5,295.53,242.52
2016,2,28,16,0,0.0,107.0,1.5,16.0,107.0,95.22,74.63
2016,2,28,16,15,0.0,91.5,1.35,15.5,91.5,81.27,63.5
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,67.14,51.69
2016,2,28,16,45,0.0,60.5,1.1,14.5,60.5,52.75,39.45
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,38.02,26.71
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,25.61,15.82
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.01,5.12
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.99,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,10.0,1.0,10.5,15.5,8.54,0.0
2016,2,29,7,0,199.0,20.0,1.0,11.0,31.0,16.42,0.4
2016,2,29,7,15,326.5,32.0,1.15,11.5,72.5,26.12,16.66
2016,2,29,7,30,454.0,44.0,1.3,12.0,114.0,35.68,25.98
2016,2,29,7,45,541.0,50.5,1.45,12.5,164.0,40.35,30.52
2016,2,29,8,0,628.0,57.0,1.6,13.0,214.0,45.1,34.92
2016,2,29,8,15,352.0,97.5,1.6,13.5,189.0,70.41,57.49
2016,2,29,8,30,76.0,138.0,1.6,14.0,164.0,102.34,85.46
2016,2,29,8,45,436.5,105.5,1.65,14.5,287.5,74.74,60.85
2016,2,29,9,0,797.0,73.0,1.7,15.0,411.0,60.01,47.66
2016,2,29,9,15,819.5,76.0,1.75,15.5,455.5,61.73,48.95
2016,2,29,9,30,842.0,79.0,1.8,16.0,500.0,63.44,50.2
2016,2,29,9,45,854.0,83.0,1.85,16.5,537.5,65.65,51.88
2016,2,29,10,0,866.0,87.0,1.9,17.0,575.0,67.8,53.51
2016,2,29,10,15,877.5,89.0,1.85,17.5,607.5,131.75,74.14
2016,2,29,10,30,889.0,91.0,1.8,18.0,640.0,188.71,110.05
2016,2,29,10,45,894.0,93.5,1.8,18.5,664.5,245.43,155.06
2016,2,29,11,0,899.0,96.0,1.8,19.0,689.0,301.86,203.58
2016,2,29,11,15,904.5,97.0,1.75,19.0,707.0,356.8,252.26
2016,2,29,11,30,910.0,98.0,1.7,19.0,725.0,411.02,300.0
2016,2,29,11,45,917.5,96.0,1.7,19.5,735.5,462.68,344.27
2016,2,29,12,0,925.0,94.0,1.7,20.0,746.0,513.2,386.38
2016,2,29,12,15,925.5,94.0,1.75,20.0,747.5,560.55,425.88
2016,2,29,12,30,926.0,94.0,1.8,20.0,749.0,605.76,462.79
2016,2,29,12,45,929.0,91.5,1.85,20.5,743.5,647.84,495.65
2016,2,29,13,0,932.0,89.0,1.9,21.0,738.0,687.47,525.95
2016,2,29,13,15,927.5,88.5,1.9,21.0,723.5,721.42,552.2
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,752.18,575.6
2016,2,29,13,45,786.5,130.0,1.9,21.0,647.5,731.84,561.07
2016,2,29,14,0,650.0,172.0,1.9,21.0,586.0,700.05,538.1
2016,2,29,14,15,656.5,160.0,1.8,21.0,561.5,714.33,549.68
2016,2,29,14,30,663.0,148.0,1.7,21.0,537.0,725.71,558.73
2016,2,29,14,45,752.0,116.5,1.6,21.0,532.0,780.35,597.34
2016,2,29,15,0,841.0,85.0,1.5,21.0,527.0,827.97,629.95
2016,2,29,15,15,820.0,82.0,1.35,20.5,485.0,817.46,623.18
2016,2,29,15,30,799.0,79.0,1.2,20.0,443.0,803.27,614.46
2016,2,29,15,45,761.0,77.5,1.05,20.0,395.0,772.91,593.26
2016,2,29,16,0,723.0,76.0,0.9,20.0,347.0,744.68,573.36
2016,2,29,16,15,681.0,71.0,0.9,19.5,298.0,701.4,545.25
2016,2,29,16,30,639.0,66.0,0.9,19.0,249.0,656.02,514.41
2016,2,29,16,45,569.0,59.5,0.9,18.5,199.0,583.96,462.13
2016,2,29,17,0,499.0,53.0,0.9,18.0,149.0,511.63,406.74
2016,2,29,17,15,396.5,42.0,0.9,17.5,104.0,409.03,324.53
2016,2,29,17,30,294.0,31.0,0.9,17.0,59.0,310.42,233.64
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.5,157.01,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,125.5,10.5,1.15,12.5,17.5,8.96,0.0
2016,3,1,7,0,251.0,21.0,1.1,13.0,35.0,17.3,3.1
2016,3,1,7,15,377.5,32.0,1.35,13.5,79.0,26.17,16.71
2016,3,1,7,30,504.0,43.0,1.6,14.0,123.0,34.95,25.16
2016,3,1,7,45,580.0,50.0,1.85,14.5,173.5,40.08,30.04
2016,3,1,8,0,656.0,57.0,2.1,15.0,224.0,45.21,34.73
2016,3,1,8,15,702.5,62.0,2.15,15.5,275.0,52.83,41.48
2016,3,1,8,30,749.0,67.0,2.2,16.0,326.0,56.42,44.52
2016,3,1,8,45,782.5,70.0,2.3,16.5,375.0,58.27,45.96
2016,3,1,9,0,816.0,73.0,2.4,17.0,424.0,60.15,47.39
2016,3,1,9,15,777.0,85.0,2.45,17.0,446.5,67.66,53.8
2016,3,1,9,30,738.0,97.0,2.5,17.0,469.0,74.77,59.81
2016,3,1,9,45,741.0,106.5,2.65,17.5,504.0,73.25,58.22
2016,3,1,10,0,744.0,116.0,2.8,18.0,539.0,80.26,63.99
2016,3,1,10,15,833.0,99.5,2.8,18.0,598.0,130.89,73.77
2016,3,1,10,30,922.0,83.0,2.8,18.0,657.0,191.18,110.64
2016,3,1,10,45,929.5,84.0,2.85,18.5,682.5,249.05,157.19
2016,3,1,11,0,937.0,85.0,2.9,19.0,708.0,306.82,207.46
2016,3,1,11,15,942.0,85.5,2.9,19.0,726.0,363.09,258.05
2016,3,1,11,30,947.0,86.0,2.9,19.0,744.0,418.5,307.67
2016,3,1,11,45,951.0,86.0,2.9,19.0,754.0,471.98,354.85
2016,3,1,12,0,955.0,86.0,2.9,19.0,764.0,524.02,399.73
2016,3,1,12,15,955.5,86.0,2.85,19.0,765.5,572.59,440.66
2016,3,1,12,30,956.0,86.0,2.8,19.0,767.0,618.96,478.78
2016,3,1,12,45,954.5,86.0,2.8,19.0,760.5,661.73,513.45
2016,3,1,13,0,953.0,86.0,2.8,19.0,754.0,701.77,545.33
2016,3,1,13,15,949.5,85.0,2.8,19.0,739.5,736.56,572.83
2016,3,1,13,30,946.0,84.0,2.8,19.0,725.0,768.13,597.0
2016,3,1,13,45,939.5,83.0,2.8,19.0,702.5,794.14,615.98
2016,3,1,14,0,933.0,82.0,2.8,19.0,680.0,816.57,632.53
2016,3,1,14,15,923.5,80.5,2.8,18.5,649.5,832.44,645.81
2016,3,1,14,30,914.0,79.0,2.8,18.0,619.0,844.53,656.66
2016,3,1,14,45,899.5,77.5,2.8,18.0,582.0,848.71,660.89
2016,3,1,15,0,885.0,76.0,2.8,18.0,545.0,849.07,662.63
2016,3,1,15,15,866.0,73.5,2.65,17.5,502.5,840.66,658.47
2016,3,1,15,30,847.0,71.0,2.5,17.0,460.0,837.33,657.99
2016,3,1,15,45,820.5,68.0,2.45,17.0,412.5,814.84,643.21
2016,3,1,16,0,794.0,65.0,2.4,17.0,365.0,789.03,625.89
2016,3,1,16,15,755.0,61.0,2.1,16.0,314.5,748.25,597.52
2016,3,1,16,30,716.0,57.0,1.8,15.0,264.0,704.96,566.09
2016,3,1,16,45,655.5,51.0,1.5,14.5,213.0,639.29,515.12
2016,3,1,17,0,595.0,45.0,1.2,14.0,162.0,572.67,460.96
2016,3,1,17,15,494.5,37.0,1.15,13.5,114.5,480.66,385.68
2016,3,1,17,30,394.0,29.0,1.1,13.0,67.0,385.16,296.0
2016,3,1,17,45,197.0,14.5,1.05,12.5,33.5,193.88,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,26.0,11.5,0.8,12.5,13.0,9.82,0.0
2016,3,2,7,0,52.0,23.0,0.9,13.0,26.0,18.12,5.33
2016,3,2,7,15,100.5,41.5,1.05,13.5,55.0,32.0,21.85
2016,3,2,7,30,149.0,60.0,1.2,14.0,84.0,45.55,34.53
2016,3,2,7,45,170.5,80.5,1.4,14.5,117.5,59.94,47.64
2016,3,2,8,0,192.0,101.0,1.6,15.0,151.0,73.87,60.1
2016,3,2,8,15,208.5,120.0,1.6,15.5,184.5,86.35,71.01
2016,3,2,8,30,225.0,139.0,1.6,16.0,218.0,98.41,81.31
2016,3,2,8,45,447.0,116.5,1.6,16.5,301.5,81.88,66.58
2016,3,2,9,0,669.0,94.0,1.6,17.0,385.0,67.79,54.02
2016,3,2,9,15,753.5,87.5,1.6,17.0,446.5,69.04,54.97
2016,3,2,9,30,838.0,81.0,1.6,17.0,508.0,64.57,50.93
2016,3,2,9,45,684.0,134.0,1.6,17.5,500.0,90.25,72.83
2016,3,2,10,0,530.0,187.0,1.6,18.0,492.0,124.36,101.5
2016,3,2,10,15,587.0,179.0,1.65,18.0,533.5,161.76,106.21
2016,3,2,10,30,644.0,171.0,1.7,18.0,575.0,204.11,132.36
2016,3,2,10,45,644.5,180.0,1.8,18.5,598.0,253.7,172.08
2016,3,2,11,0,645.0,189.0,1.9,19.0,621.0,303.17,214.02
2016,3,2,11,15,643.0,196.5,1.95,19.0,636.5,350.45,255.22
2016,3,2,11,30,641.0,204.0,2.0,19.0,652.0,396.96,295.48
2016,3,2,11,45,662.5,199.0,2.15,19.5,667.5,442.54,333.7
2016,3,2,12,0,684.0,194.0,2.3,20.0,683.0,488.93,371.86
2016,3,2,12,15,644.0,210.0,2.4,20.0,671.5,521.41,399.55
2016,3,2,12,30,604.0,226.0,2.5,20.0,660.0,549.03,422.74
2016,3,2,12,45,551.5,242.5,2.6,20.0,636.0,562.12,434.48
2016,3,2,13,0,499.0,259.0,2.7,20.0,612.0,572.65,443.72
2016,3,2,13,15,476.0,268.5,2.75,19.5,599.5,591.97,460.05
2016,3,2,13,30,453.0,278.0,2.8,19.0,587.0,608.32,473.95
2016,3,2,13,45,452.0,264.0,2.85,19.0,564.0,616.45,481.56
2016,3,2,14,0,451.0,250.0,2.9,19.0,541.0,622.09,487.39
2016,3,2,14,15,519.0,213.0,2.9,18.5,533.0,657.13,517.21
2016,3,2,14,30,587.0,176.0,2.9,18.0,525.0,697.47,550.72
2016,3,2,14,45,534.0,180.5,2.9,18.0,483.5,666.2,528.25
2016,3,2,15,0,481.0,185.0,2.9,18.0,442.0,638.47,508.4
2016,3,2,15,15,378.0,187.5,2.85,17.5,380.0,544.16,438.22
2016,3,2,15,30,275.0,190.0,2.8,17.0,318.0,466.81,378.82
2016,3,2,15,45,294.0,167.0,2.8,16.5,291.0,461.65,377.89
2016,3,2,16,0,313.0,144.0,2.8,16.0,264.0,454.26,374.68
2016,3,2,16,15,278.0,131.0,2.65,15.5,226.5,412.12,341.78
2016,3,2,16,30,243.0,118.0,2.5,15.0,189.0,369.76,307.91
2016,3,2,16,45,220.5,97.5,2.4,15.0,153.0,326.55,272.23
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,282.43,234.5
2016,3,2,17,15,150.0,57.0,2.1,14.5,82.5,218.23,178.59
2016,3,2,17,30,102.0,37.0,1.9,14.0,48.0,154.06,119.27
2016,3,2,17,45,51.0,18.5,1.75,14.0,24.0,76.78,4.64
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,7.68,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,14.85,4.41
2016,3,3,7,15,1.0,38.0,0.95,13.5,38.0,30.7,20.88
2016,3,3,7,30,2.0,58.0,1.0,14.0,58.0,46.07,35.06
2016,3,3,7,45,12.5,78.0,1.05,14.5,81.0,61.34,48.92
2016,3,3,8,0,23.0,98.0,1.1,15.0,104.0,74.63,60.77
2016,3,3,8,15,30.0,118.0,1.0,15.0,127.5,88.75,73.22
2016,3,3,8,30,37.0,138.0,0.9,15.0,151.0,102.59,85.18
2016,3,3,8,45,44.5,158.5,0.8,15.5,176.5,116.43,96.75
2016,3,3,9,0,52.0,179.0,0.7,16.0,202.0,129.95,107.81
2016,3,3,9,15,76.5,203.0,0.6,16.0,240.5,145.31,120.45
2016,3,3,9,30,101.0,227.0,0.5,16.0,279.0,160.25,132.55
