Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,105.0,30.0,1.8,10.5,43.0,23.37,11.4
2016,3,14,7,0,210.0,49.0,2.0,11.0,75.0,37.3,26.95
2016,3,14,7,15,293.5,64.5,2.1,11.0,120.0,48.58,37.78
2016,3,14,7,30,377.0,80.0,2.2,11.0,165.0,59.61,48.11
2016,3,14,7,45,427.0,93.5,2.3,11.5,213.0,68.72,56.38
2016,3,14,8,0,477.0,107.0,2.4,12.0,261.0,77.56,64.18
2016,3,14,8,15,561.0,99.0,2.45,12.0,309.0,73.03,60.04
2016,3,14,8,30,645.0,91.0,2.5,12.0,357.0,66.19,53.79
2016,3,14,8,45,460.5,148.5,2.55,12.5,350.0,100.85,84.16
2016,3,14,9,0,276.0,206.0,2.6,13.0,343.0,137.52,115.65
2016,3,14,9,15,259.5,229.0,2.6,13.0,366.5,149.38,125.48
2016,3,14,9,30,243.0,252.0,2.6,13.0,390.0,160.66,134.81
2016,3,14,9,45,319.0,254.0,2.6,13.0,448.5,161.98,135.57
2016,3,14,10,0,395.0,256.0,2.6,13.0,507.0,192.35,141.35
2016,3,14,10,15,374.0,276.5,2.6,13.0,523.5,232.12,169.48
2016,3,14,10,30,353.0,297.0,2.6,13.0,540.0,270.04,200.5
2016,3,14,10,45,376.5,302.0,2.6,13.5,569.0,307.28,230.51
2016,3,14,11,0,400.0,307.0,2.6,14.0,598.0,346.96,263.18
2016,3,14,11,15,315.5,336.0,2.6,14.0,569.0,366.6,283.05
2016,3,14,11,30,231.0,365.0,2.6,14.0,540.0,379.79,296.38
2016,3,14,11,45,183.0,371.5,2.6,14.5,511.0,381.95,299.15
2016,3,14,12,0,135.0,378.0,2.6,15.0,482.0,379.09,297.32
2016,3,14,12,15,147.0,379.0,2.6,15.0,492.5,401.09,315.0
2016,3,14,12,30,159.0,380.0,2.6,15.0,503.0,423.87,333.12
2016,3,14,12,45,188.0,374.5,2.65,15.0,518.5,452.86,356.35
2016,3,14,13,0,217.0,369.0,2.7,15.0,534.0,483.41,380.76
2016,3,14,13,15,340.0,326.5,2.75,15.0,579.0,560.28,441.92
2016,3,14,13,30,463.0,284.0,2.8,15.0,624.0,645.35,508.34
2016,3,14,13,45,347.5,305.5,2.85,15.0,556.0,583.76,461.36
2016,3,14,14,0,232.0,327.0,2.9,15.0,488.0,512.8,406.94
2016,3,14,14,15,220.0,313.0,2.9,15.0,460.5,500.76,399.01
2016,3,14,14,30,208.0,299.0,2.9,15.0,433.0,486.93,389.34
2016,3,14,14,45,340.0,253.0,2.95,15.0,457.5,580.55,465.54
2016,3,14,15,0,472.0,207.0,3.0,15.0,482.0,676.47,541.71
2016,3,14,15,15,584.5,167.0,2.95,14.5,481.5,742.09,594.95
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,814.13,649.96
2016,3,14,15,45,668.5,120.5,2.9,14.0,434.0,784.61,629.52
2016,3,14,16,0,640.0,114.0,2.9,14.0,387.0,752.03,607.37
2016,3,14,16,15,597.5,107.0,2.65,13.5,337.0,703.59,572.54
2016,3,14,16,30,555.0,100.0,2.4,13.0,287.0,652.88,535.14
2016,3,14,16,45,494.5,90.5,2.15,12.5,236.0,577.38,477.21
2016,3,14,17,0,434.0,81.0,1.9,12.0,185.0,509.04,422.82
2016,3,14,17,15,346.0,67.5,1.8,11.5,137.5,413.49,344.38
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,321.62,264.84
2016,3,14,17,45,148.0,35.0,1.65,10.5,53.5,208.91,158.93
2016,3,14,18,0,38.0,16.0,1.6,10.0,17.0,61.66,0.0
2016,3,14,18,15,19.0,8.0,1.6,10.0,8.5,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,8.0,13.0,10.24,0.0
2016,3,15,6,45,189.5,28.0,1.15,9.0,49.5,21.71,11.18
2016,3,15,7,0,329.0,44.0,1.2,10.0,86.0,35.95,26.03
2016,3,15,7,15,420.0,54.5,1.25,10.5,134.5,43.67,33.56
2016,3,15,7,30,511.0,65.0,1.3,11.0,183.0,51.27,40.69
2016,3,15,7,45,578.5,71.0,1.4,11.5,235.5,54.98,44.09
2016,3,15,8,0,646.0,77.0,1.5,12.0,288.0,58.73,47.36
2016,3,15,8,15,685.5,82.0,1.6,12.5,338.5,61.46,49.61
2016,3,15,8,30,725.0,87.0,1.7,13.0,389.0,64.16,51.77
2016,3,15,8,45,757.0,90.0,1.8,13.5,438.0,71.41,57.9
2016,3,15,9,0,789.0,93.0,1.9,14.0,487.0,72.73,58.76
2016,3,15,9,15,808.5,96.0,1.95,14.0,530.5,73.89,59.59
2016,3,15,9,30,828.0,99.0,2.0,14.0,574.0,75.03,60.41
2016,3,15,9,45,844.5,100.5,2.15,14.5,613.0,75.11,60.21
2016,3,15,10,0,861.0,102.0,2.3,15.0,652.0,130.1,73.6
2016,3,15,10,15,871.0,104.0,2.35,15.0,683.5,195.31,117.06
2016,3,15,10,30,881.0,106.0,2.4,15.0,715.0,252.6,163.21
2016,3,15,10,45,889.5,106.5,2.5,15.5,739.5,308.92,212.36
2016,3,15,11,0,898.0,107.0,2.6,16.0,764.0,365.23,262.59
2016,3,15,11,15,902.5,108.0,2.65,16.0,781.0,420.23,312.01
2016,3,15,11,30,907.0,109.0,2.7,16.0,798.0,474.37,359.8
2016,3,15,11,45,910.0,109.0,2.75,16.5,807.0,525.92,403.72
2016,3,15,12,0,913.0,109.0,2.8,17.0,816.0,575.98,445.16
2016,3,15,12,15,913.0,109.0,2.85,17.0,816.5,622.63,483.74
2016,3,15,12,30,913.0,109.0,2.9,17.0,817.0,667.09,519.77
2016,3,15,12,45,916.0,106.0,2.95,17.0,810.5,708.46,552.85
2016,3,15,13,0,919.0,103.0,3.0,17.0,804.0,747.35,583.55
2016,3,15,13,15,915.0,102.0,3.0,17.0,788.5,780.36,608.48
2016,3,15,13,30,911.0,101.0,3.0,17.0,773.0,810.18,630.1
2016,3,15,13,45,905.5,99.5,3.0,17.0,749.5,835.0,648.21
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,856.33,663.97
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,871.16,674.97
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,882.3,683.56
2016,3,15,14,45,869.5,92.5,2.9,17.0,628.0,885.54,687.16
2016,3,15,15,0,857.0,90.0,2.9,17.0,591.0,894.46,695.0
2016,3,15,15,15,839.5,87.5,2.7,16.5,548.0,886.02,690.51
2016,3,15,15,30,822.0,85.0,2.5,16.0,505.0,873.89,683.57
2016,3,15,15,45,798.0,81.0,2.4,16.0,457.5,850.48,668.17
2016,3,15,16,0,774.0,77.0,2.3,16.0,410.0,823.76,650.35
2016,3,15,16,15,740.0,73.0,2.0,15.5,359.5,785.05,623.05
2016,3,15,16,30,706.0,69.0,1.7,15.0,309.0,743.74,593.11
2016,3,15,16,45,657.0,63.0,1.45,14.5,257.0,691.46,554.29
2016,3,15,17,0,608.0,57.0,1.2,14.0,205.0,632.34,508.53
2016,3,15,17,15,527.0,48.5,1.2,13.0,155.0,542.9,440.03
2016,3,15,17,30,446.0,40.0,1.2,12.0,105.0,455.59,368.53
2016,3,15,17,45,308.5,28.0,1.2,11.5,64.0,323.92,248.7
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,176.88,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,67.4,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,52.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,104.0,13.0,0.9,10.0,17.0,11.1,0.0
2016,3,16,6,45,252.0,26.5,0.95,10.5,55.5,21.61,11.64
2016,3,16,7,0,400.0,40.0,1.0,11.0,94.0,32.54,23.05
2016,3,16,7,15,488.0,49.5,1.2,11.5,144.0,39.65,29.9
2016,3,16,7,30,576.0,59.0,1.4,12.0,194.0,46.67,36.43
2016,3,16,7,45,632.0,65.0,1.6,12.5,246.5,50.59,39.98
2016,3,16,8,0,688.0,71.0,1.8,13.0,299.0,54.49,43.38
2016,3,16,8,15,725.5,76.0,1.9,13.5,351.0,62.61,50.42
2016,3,16,8,30,763.0,81.0,2.0,14.0,403.0,65.75,52.95
2016,3,16,8,45,789.5,84.5,2.1,14.5,452.0,67.56,54.26
2016,3,16,9,0,816.0,88.0,2.2,15.0,501.0,69.34,55.54
2016,3,16,9,15,835.5,91.0,2.25,15.5,545.0,70.64,56.39
2016,3,16,9,30,855.0,94.0,2.3,16.0,589.0,71.91,57.22
2016,3,16,9,45,869.0,96.0,2.35,16.5,627.5,75.07,59.68
2016,3,16,10,0,883.0,98.0,2.4,17.0,666.0,141.65,80.56
2016,3,16,10,15,893.0,100.0,2.4,17.0,698.5,199.51,118.35
2016,3,16,10,30,903.0,102.0,2.4,17.0,731.0,258.03,165.58
2016,3,16,10,45,910.0,103.0,2.45,17.5,755.5,315.5,215.54
2016,3,16,11,0,917.0,104.0,2.5,18.0,780.0,372.79,266.24
2016,3,16,11,15,921.5,105.0,2.5,18.0,797.0,428.77,315.95
2016,3,16,11,30,926.0,106.0,2.5,18.0,814.0,483.85,363.9
2016,3,16,11,45,928.5,106.0,2.55,18.5,822.5,536.06,407.82
2016,3,16,12,0,931.0,106.0,2.6,19.0,831.0,586.68,449.17
2016,3,16,12,15,930.5,106.0,2.6,19.0,831.0,633.78,487.42
2016,3,16,12,30,930.0,106.0,2.6,19.0,831.0,678.61,523.0
2016,3,16,12,45,933.5,102.5,2.6,19.0,824.5,720.44,555.7
2016,3,16,13,0,937.0,99.0,2.6,19.0,818.0,759.75,585.96
2016,3,16,13,15,932.5,98.5,2.6,19.0,801.5,793.36,610.5
2016,3,16,13,30,928.0,98.0,2.6,19.0,785.0,823.71,632.06
2016,3,16,13,45,921.5,96.5,2.6,19.5,761.0,848.07,648.27
2016,3,16,14,0,915.0,95.0,2.6,20.0,737.0,868.83,662.06
2016,3,16,14,15,905.0,93.5,2.55,19.5,705.5,882.97,673.55
2016,3,16,14,30,895.0,92.0,2.5,19.0,674.0,893.32,682.67
2016,3,16,14,45,881.5,89.5,2.5,19.0,636.0,895.68,685.61
2016,3,16,15,0,868.0,87.0,2.5,19.0,598.0,894.21,686.16
2016,3,16,15,15,850.0,84.5,2.35,19.0,554.5,894.58,686.86
2016,3,16,15,30,832.0,82.0,2.2,19.0,511.0,881.88,678.55
2016,3,16,15,45,807.5,78.5,2.05,19.0,462.5,858.47,662.91
2016,3,16,16,0,783.0,75.0,1.9,19.0,414.0,831.75,644.92
2016,3,16,16,15,748.5,71.0,1.65,18.0,363.0,792.37,619.02
2016,3,16,16,30,714.0,67.0,1.4,17.0,312.0,750.45,590.48
2016,3,16,16,45,664.0,61.5,1.2,16.5,260.0,697.16,551.86
2016,3,16,17,0,614.0,56.0,1.0,16.0,208.0,637.61,506.84
2016,3,16,17,15,535.0,48.0,1.0,15.5,157.5,550.14,440.21
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,464.7,370.84
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,333.34,254.92
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,188.38,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,72.18,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,81.0,7.0,0.95,11.5,10.0,5.97,0.0
2016,3,17,6,30,162.0,14.0,1.0,12.0,20.0,11.37,0.0
2016,3,17,6,45,307.0,26.5,1.05,12.5,61.0,21.64,11.99
2016,3,17,7,0,452.0,39.0,1.1,13.0,102.0,31.77,22.24
2016,3,17,7,15,535.5,47.0,1.15,13.5,153.0,37.73,27.99
2016,3,17,7,30,619.0,55.0,1.2,14.0,204.0,43.66,33.48
2016,3,17,7,45,671.0,61.0,1.3,14.5,257.0,51.99,40.91
2016,3,17,8,0,723.0,67.0,1.4,15.0,310.0,56.36,44.68
2016,3,17,8,15,758.5,71.0,1.45,15.5,362.0,58.9,46.73
2016,3,17,8,30,794.0,75.0,1.5,16.0,414.0,61.43,48.71
2016,3,17,8,45,819.0,78.5,1.6,17.0,463.5,63.41,50.08
2016,3,17,9,0,844.0,82.0,1.7,18.0,513.0,65.35,51.39
2016,3,17,9,15,862.0,84.5,1.65,18.5,557.5,66.44,52.07
2016,3,17,9,30,880.0,87.0,1.6,19.0,602.0,76.76,60.65
2016,3,17,9,45,893.0,89.5,1.6,19.5,640.5,84.91,67.28
2016,3,17,10,0,906.0,92.0,1.6,20.0,679.0,143.56,79.14
2016,3,17,10,15,915.0,93.5,1.55,20.0,711.0,202.2,117.68
2016,3,17,10,30,924.0,95.0,1.5,20.0,743.0,261.33,165.03
2016,3,17,10,45,930.5,96.5,1.45,20.5,767.5,320.09,215.17
2016,3,17,11,0,937.0,98.0,1.4,21.0,792.0,378.61,265.62
2016,3,17,11,15,940.5,98.5,1.3,21.0,808.5,434.79,313.94
2016,3,17,11,30,944.0,99.0,1.2,21.0,825.0,489.9,360.04
2016,3,17,11,45,945.5,99.5,1.2,21.5,833.5,542.77,402.71
2016,3,17,12,0,947.0,100.0,1.2,22.0,842.0,593.93,442.61
2016,3,17,12,15,946.5,100.0,1.2,22.0,842.0,641.59,479.6
2016,3,17,12,30,946.0,100.0,1.2,22.0,842.0,686.94,513.92
2016,3,17,12,45,944.0,100.0,1.2,22.0,834.0,728.77,544.95
2016,3,17,13,0,942.0,100.0,1.2,22.0,826.0,767.81,573.4
2016,3,17,13,15,937.5,99.0,1.2,22.0,809.5,801.08,596.24
2016,3,17,13,30,933.0,98.0,1.2,22.0,793.0,831.04,616.39
2016,3,17,13,45,925.5,97.0,1.25,22.5,768.5,855.17,632.18
2016,3,17,14,0,918.0,96.0,1.3,23.0,744.0,875.66,645.7
2016,3,17,14,15,908.5,94.5,1.3,22.5,712.5,890.23,657.3
2016,3,17,14,30,899.0,93.0,1.3,22.0,681.0,901.02,666.69
2016,3,17,14,45,885.0,91.0,1.3,22.0,642.5,903.48,669.55
2016,3,17,15,0,871.0,89.0,1.3,22.0,604.0,902.12,670.18
2016,3,17,15,15,853.0,86.5,1.25,22.0,560.5,902.56,671.46
2016,3,17,15,30,835.0,84.0,1.2,22.0,517.0,889.78,664.08
2016,3,17,15,45,809.5,81.0,1.2,22.0,468.5,865.96,650.27
2016,3,17,16,0,784.0,78.0,1.2,22.0,420.0,838.83,634.16
2016,3,17,16,15,750.0,73.5,1.1,21.0,368.5,799.1,610.09
2016,3,17,16,30,716.0,69.0,1.0,20.0,317.0,756.78,583.45
2016,3,17,16,45,666.0,63.0,0.95,19.5,264.5,702.83,546.87
2016,3,17,17,0,616.0,57.0,0.9,19.0,212.0,642.31,503.61
2016,3,17,17,15,537.5,49.0,0.95,18.0,161.0,554.93,439.52
2016,3,17,17,30,459.0,41.0,1.0,17.0,110.0,469.52,372.22
2016,3,17,17,45,325.0,29.0,1.05,16.5,68.0,339.14,259.65
2016,3,17,18,0,191.0,17.0,1.1,16.0,26.0,196.86,0.0
2016,3,17,18,15,95.5,8.5,1.1,15.5,13.0,75.28,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,83.0,8.0,1.3,10.5,11.5,6.83,0.0
2016,3,18,6,30,166.0,16.0,1.5,11.0,23.0,13.05,0.0
2016,3,18,6,45,303.5,29.0,1.75,12.0,64.0,23.69,14.04
2016,3,18,7,0,441.0,42.0,2.0,13.0,105.0,34.16,24.38
2016,3,18,7,15,523.0,50.0,2.0,13.0,156.0,40.0,30.08
2016,3,18,7,30,605.0,58.0,2.0,13.0,207.0,45.82,35.55
2016,3,18,7,45,302.5,76.5,2.0,13.5,151.0,55.48,44.19
2016,3,18,8,0,0.0,95.0,2.0,14.0,95.0,76.36,62.6
2016,3,18,8,15,53.0,139.0,1.95,14.0,162.0,104.54,87.23
2016,3,18,8,30,106.0,183.0,1.9,14.0,229.0,127.75,107.15
2016,3,18,8,45,56.0,177.5,1.9,14.5,202.0,130.45,108.9
2016,3,18,9,0,6.0,172.0,1.9,15.0,175.0,133.81,111.24
2016,3,18,9,15,47.0,217.5,1.9,15.0,245.0,155.77,129.65
2016,3,18,9,30,88.0,263.0,1.9,15.0,315.0,182.22,151.62
2016,3,18,9,45,116.5,285.0,1.9,15.5,358.5,187.24,147.16
2016,3,18,10,0,145.0,307.0,1.9,16.0,402.0,216.05,165.31
2016,3,18,10,15,261.0,304.0,1.9,16.0,485.0,239.09,177.03
2016,3,18,10,30,377.0,301.0,1.9,16.0,568.0,284.64,208.35
2016,3,18,10,45,544.0,247.0,1.9,16.5,645.5,317.54,230.15
2016,3,18,11,0,711.0,193.0,1.9,17.0,723.0,370.89,270.77
2016,3,18,11,15,817.0,151.5,1.85,17.0,773.5,429.4,318.75
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,493.26,371.07
2016,3,18,11,45,784.0,176.5,1.8,17.0,787.5,528.22,402.4
2016,3,18,12,0,645.0,243.0,1.8,17.0,751.0,553.52,424.18
2016,3,18,12,15,609.0,257.5,1.8,17.0,737.5,583.19,448.19
2016,3,18,12,30,573.0,272.0,1.8,17.0,724.0,607.27,467.3
2016,3,18,12,45,617.5,250.5,1.85,17.5,733.0,653.53,502.3
2016,3,18,13,0,662.0,229.0,1.9,18.0,742.0,699.34,536.38
2016,3,18,13,15,656.0,225.0,1.9,18.0,725.0,723.27,554.53
2016,3,18,13,30,650.0,221.0,1.9,18.0,708.0,744.31,570.62
2016,3,18,13,45,653.0,210.5,1.95,18.0,686.5,763.58,586.02
2016,3,18,14,0,656.0,200.0,2.0,18.0,665.0,780.0,599.44
2016,3,18,14,15,671.5,182.5,2.05,17.5,641.0,797.17,614.97
2016,3,18,14,30,687.0,165.0,2.1,17.0,617.0,811.27,627.66
2016,3,18,14,45,682.5,154.0,2.15,17.0,582.0,811.29,629.26
2016,3,18,15,0,678.0,143.0,2.2,17.0,547.0,807.83,628.67
2016,3,18,15,15,646.5,144.5,2.2,16.5,507.0,790.4,619.07
2016,3,18,15,30,615.0,146.0,2.2,16.0,467.0,769.42,607.0
2016,3,18,15,45,559.5,140.0,2.2,16.0,411.5,706.62,563.13
2016,3,18,16,0,504.0,134.0,2.2,16.0,356.0,650.98,523.96
2016,3,18,16,15,462.5,127.5,2.0,15.5,312.5,605.96,491.66
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,559.88,457.2
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,510.36,419.5
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,459.97,379.62
2016,3,18,17,15,309.0,71.0,1.3,13.0,137.0,390.08,322.98
2016,3,18,17,30,257.0,54.0,1.2,12.0,94.0,321.43,264.55
2016,3,18,17,45,128.5,38.5,1.1,11.5,58.5,180.0,141.38
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,25.81,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,7.26,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,13.99,0.0
2016,3,19,6,45,59.5,35.5,1.35,11.5,44.5,28.06,18.05
2016,3,19,7,0,119.0,54.0,1.5,12.0,72.0,41.15,30.74
2016,3,19,7,15,146.0,75.5,1.55,12.5,106.0,56.36,44.74
2016,3,19,7,30,173.0,97.0,1.6,13.0,140.0,71.07,58.06
2016,3,19,7,45,195.5,116.5,1.65,13.5,176.0,84.0,69.5
2016,3,19,8,0,218.0,136.0,1.7,14.0,212.0,96.49,80.29
2016,3,19,8,15,406.0,124.0,1.75,14.5,292.0,86.37,71.07
2016,3,19,8,30,594.0,112.0,1.8,15.0,372.0,79.59,64.8
2016,3,19,8,45,480.0,157.0,1.85,15.5,382.5,105.5,87.0
2016,3,19,9,0,366.0,202.0,1.9,16.0,393.0,136.16,112.83
2016,3,19,9,15,594.5,148.5,1.9,16.0,488.5,97.57,79.4
2016,3,19,9,30,823.0,95.0,1.9,16.0,584.0,71.55,56.8
2016,3,19,9,45,689.5,153.0,1.95,16.5,580.5,109.38,76.29
2016,3,19,10,0,556.0,211.0,2.0,17.0,577.0,181.68,121.99
2016,3,19,10,15,707.0,159.5,2.0,17.0,647.5,208.74,133.13
2016,3,19,10,30,858.0,108.0,2.0,17.0,718.0,264.11,172.75
2016,3,19,10,45,746.5,167.5,2.05,17.5,711.0,318.62,224.15
2016,3,19,11,0,635.0,227.0,2.1,18.0,704.0,373.81,274.4
2016,3,19,11,15,650.0,222.0,2.1,18.0,719.0,418.26,312.58
2016,3,19,11,30,665.0,217.0,2.1,18.0,734.0,463.38,350.73
2016,3,19,11,45,775.5,165.0,2.15,18.0,774.5,519.78,396.62
2016,3,19,12,0,886.0,113.0,2.2,18.0,815.0,579.42,444.96
2016,3,19,12,15,725.5,195.0,2.2,18.0,770.0,602.84,463.82
2016,3,19,12,30,565.0,277.0,2.2,18.0,725.0,608.84,468.45
2016,3,19,12,45,532.5,284.0,2.2,18.0,703.0,625.57,481.94
2016,3,19,13,0,500.0,291.0,2.2,18.0,681.0,638.32,492.06
2016,3,19,13,15,513.0,275.0,2.2,18.0,668.0,660.55,509.75
2016,3,19,13,30,526.0,259.0,2.2,18.0,655.0,680.99,526.01
2016,3,19,13,45,522.5,252.5,2.2,18.0,635.5,695.27,537.39
2016,3,19,14,0,519.0,246.0,2.2,18.0,616.0,707.03,547.0
2016,3,19,14,15,480.0,251.0,2.15,18.0,582.0,697.29,540.13
2016,3,19,14,30,441.0,256.0,2.1,18.0,548.0,683.99,530.83
2016,3,19,14,45,439.5,240.5,2.1,18.0,518.0,679.96,529.67
2016,3,19,15,0,438.0,225.0,2.1,18.0,488.0,673.32,526.63
2016,3,19,15,15,348.5,225.0,2.1,17.5,424.5,581.67,460.45
2016,3,19,15,30,259.0,225.0,2.1,17.0,361.0,507.56,405.48
2016,3,19,15,45,351.0,186.5,2.15,17.0,353.0,551.67,443.86
2016,3,19,16,0,443.0,148.0,2.2,17.0,345.0,613.81,494.29
2016,3,19,16,15,421.5,134.5,2.15,16.5,303.5,578.77,469.32
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,542.12,443.12
2016,3,19,16,45,377.5,103.5,2.05,15.5,219.5,498.03,410.25
2016,3,19,17,0,355.0,86.0,2.0,15.0,177.0,452.72,374.94
2016,3,19,17,15,311.5,69.0,1.85,14.5,135.5,389.64,322.89
2016,3,19,17,30,268.0,52.0,1.7,14.0,94.0,327.21,268.97
2016,3,19,17,45,188.5,35.5,1.6,13.5,59.5,238.83,188.85
2016,3,19,18,0,109.0,19.0,1.5,13.0,25.0,137.54,37.13
2016,3,19,18,15,54.5,9.5,1.45,12.5,12.5,47.14,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,7.26,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,14.04,0.0
2016,3,20,6,45,36.5,36.5,1.65,13.0,42.0,28.8,18.78
2016,3,20,7,0,73.0,56.0,1.9,14.0,67.0,43.34,32.46
2016,3,20,7,15,90.5,78.0,2.0,14.5,97.5,59.09,46.82
2016,3,20,7,30,108.0,100.0,2.1,15.0,128.0,74.43,60.58
2016,3,20,7,45,120.0,121.5,2.25,15.5,159.0,89.02,73.38
2016,3,20,8,0,132.0,143.0,2.4,16.0,190.0,103.2,85.54
2016,3,20,8,15,260.0,151.0,2.45,16.0,260.5,106.01,87.77
2016,3,20,8,30,388.0,159.0,2.5,16.0,331.0,107.13,88.49
2016,3,20,8,45,328.0,191.0,2.65,16.5,347.5,129.83,107.6
2016,3,20,9,0,268.0,223.0,2.8,17.0,364.0,146.38,121.15
2016,3,20,9,15,371.5,219.0,2.9,17.0,432.0,144.93,119.56
2016,3,20,9,30,475.0,215.0,3.0,17.0,500.0,134.14,110.1
2016,3,20,9,45,653.0,162.5,3.15,17.5,580.0,117.15,80.89
2016,3,20,10,0,831.0,110.0,3.3,18.0,660.0,151.18,86.13
2016,3,20,10,15,443.5,212.5,3.4,18.0,507.5,206.9,143.04
2016,3,20,10,30,56.0,315.0,3.5,18.0,355.0,243.2,188.44
2016,3,20,10,45,29.5,248.0,3.65,18.5,269.5,199.25,154.49
2016,3,20,11,0,3.0,181.0,3.8,19.0,184.0,148.72,114.92
2016,3,20,11,15,1.5,162.0,3.9,18.5,163.5,133.88,103.28
2016,3,20,11,30,0.0,143.0,4.0,18.0,143.0,118.39,90.99
2016,3,20,11,45,0.0,138.0,4.1,18.0,138.0,114.57,87.88
2016,3,20,12,0,0.0,133.0,4.2,18.0,133.0,110.67,84.72
2016,3,20,12,15,95.0,264.0,4.25,18.0,339.5,281.58,221.71
2016,3,20,12,30,190.0,395.0,4.3,18.0,546.0,460.85,360.5
2016,3,20,12,45,95.0,229.5,4.35,18.0,305.0,268.92,212.14
2016,3,20,13,0,0.0,64.0,4.4,18.0,64.0,53.34,38.12
2016,3,20,13,15,0.0,73.5,4.35,18.0,73.5,61.27,44.74
2016,3,20,13,30,0.0,83.0,4.3,18.0,83.0,69.2,51.26
2016,3,20,13,45,0.0,72.5,4.3,18.0,72.5,60.38,44.11
2016,3,20,14,0,0.0,62.0,4.3,18.0,62.0,51.58,36.95
2016,3,20,14,15,0.0,51.5,4.2,17.5,51.5,42.8,29.85
2016,3,20,14,30,0.0,41.0,4.1,17.0,41.0,34.03,22.7
2016,3,20,14,45,0.0,38.5,4.05,17.0,38.5,31.93,21.02
2016,3,20,15,0,0.0,36.0,4.0,17.0,36.0,29.83,19.33
2016,3,20,15,15,0.0,28.5,3.85,16.5,28.5,23.59,14.2
2016,3,20,15,30,0.0,21.0,3.7,16.0,21.0,17.36,9.03
2016,3,20,15,45,100.5,104.5,3.55,16.0,149.5,204.12,169.03
2016,3,20,16,0,201.0,188.0,3.4,16.0,278.0,402.54,331.6
2016,3,20,16,15,192.0,166.5,3.15,15.5,244.5,372.48,308.07
2016,3,20,16,30,183.0,145.0,2.9,15.0,211.0,341.3,284.07
2016,3,20,16,45,169.0,123.0,2.7,15.0,176.5,303.92,253.79
2016,3,20,17,0,155.0,101.0,2.5,15.0,142.0,265.64,221.97
2016,3,20,17,15,132.0,79.5,2.3,15.0,109.0,219.7,182.57
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,173.06,141.56
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,107.96,83.09
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,26.68,5.21
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,10.69,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,44.0,12.0,1.3,11.5,14.5,10.24,0.0
2016,3,21,6,30,88.0,24.0,1.5,12.0,29.0,18.85,3.33
2016,3,21,6,45,193.5,41.5,1.75,12.5,68.0,31.75,21.54
2016,3,21,7,0,299.0,59.0,2.0,13.0,107.0,44.74,33.89
2016,3,21,7,15,375.0,71.5,2.15,13.0,154.5,53.69,42.36
2016,3,21,7,30,451.0,84.0,2.3,13.0,202.0,62.46,50.44
2016,3,21,7,45,537.5,81.5,2.5,13.5,252.0,61.78,49.79
2016,3,21,8,0,624.0,79.0,2.7,14.0,302.0,59.06,47.21
2016,3,21,8,15,623.0,93.0,2.8,14.0,344.0,67.7,54.75
2016,3,21,8,30,622.0,107.0,2.9,14.0,386.0,75.84,61.75
2016,3,21,8,45,482.0,159.5,3.05,14.0,389.5,106.68,88.54
2016,3,21,9,0,342.0,212.0,3.2,14.0,393.0,141.27,118.2
2016,3,21,9,15,504.5,180.5,3.35,14.0,472.5,116.11,96.11
2016,3,21,9,30,667.0,149.0,3.5,14.0,552.0,95.73,78.26
2016,3,21,9,45,743.0,136.0,3.65,14.5,610.5,106.98,70.21
2016,3,21,10,0,819.0,123.0,3.8,15.0,669.0,162.46,96.16
2016,3,21,10,15,830.0,125.0,3.9,15.0,700.5,218.04,136.77
2016,3,21,10,30,841.0,127.0,4.0,15.0,732.0,274.57,184.62
2016,3,21,10,45,422.5,155.5,4.1,15.5,459.5,226.32,165.45
2016,3,21,11,0,4.0,184.0,4.2,16.0,187.0,151.46,118.44
2016,3,21,11,15,2.5,173.5,4.35,16.0,175.5,143.45,112.04
2016,3,21,11,30,1.0,163.0,4.5,16.0,164.0,135.0,105.18
2016,3,21,11,45,9.0,222.0,4.65,16.0,229.5,187.05,147.11
2016,3,21,12,0,17.0,281.0,4.8,16.0,295.0,240.54,189.8
2016,3,21,12,15,17.0,281.0,4.9,16.0,295.5,243.01,191.79
2016,3,21,12,30,17.0,281.0,5.0,16.0,296.0,245.42,193.84
2016,3,21,12,45,8.5,159.0,5.1,16.0,166.5,138.86,108.44
2016,3,21,13,0,0.0,37.0,5.2,16.0,37.0,30.79,19.88
2016,3,21,13,15,0.0,36.5,5.1,16.0,36.5,30.36,19.57
2016,3,21,13,30,0.0,36.0,5.0,16.0,36.0,29.94,19.24
2016,3,21,13,45,0.0,34.5,4.95,16.0,34.5,28.67,18.21
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,27.41,17.2
2016,3,21,14,15,0.0,39.5,4.8,16.0,39.5,32.8,21.73
2016,3,21,14,30,0.0,46.0,4.7,16.0,46.0,38.19,26.27
2016,3,21,14,45,0.5,110.0,4.6,16.0,110.5,92.77,71.67
2016,3,21,15,0,1.0,174.0,4.5,16.0,175.0,152.75,121.15
2016,3,21,15,15,0.5,122.0,4.35,15.5,122.5,104.23,81.6
2016,3,21,15,30,0.0,70.0,4.2,15.0,70.0,58.09,43.43
2016,3,21,15,45,0.0,43.5,4.1,15.0,43.5,36.0,24.93
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.02,6.32
2016,3,21,16,15,0.0,11.0,3.75,14.5,11.0,9.06,2.12
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.11,0.0
2016,3,21,16,45,184.0,53.5,3.25,13.5,102.0,255.04,217.81
2016,3,21,17,0,368.0,102.0,3.0,13.0,199.0,487.07,408.88
2016,3,21,17,15,290.5,85.5,2.75,12.5,151.5,396.41,331.84
2016,3,21,17,30,213.0,69.0,2.5,12.0,104.0,294.5,244.93
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,211.0,169.32
2016,3,21,18,0,81.0,25.0,2.1,12.0,30.0,116.82,52.59
2016,3,21,18,15,40.5,12.5,2.0,11.5,15.0,39.83,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,18.0,10.24,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,36.0,18.69,5.5
2016,3,22,6,45,311.5,37.0,1.65,10.5,79.5,30.18,20.56
2016,3,22,7,0,442.0,50.0,1.9,11.0,123.0,40.42,30.42
2016,3,22,7,15,520.5,58.5,2.05,11.0,174.5,46.42,36.24
2016,3,22,7,30,599.0,67.0,2.2,11.0,226.0,52.37,41.8
2016,3,22,7,45,653.5,72.0,2.35,11.5,280.0,55.34,44.42
2016,3,22,8,0,708.0,77.0,2.5,12.0,334.0,58.34,46.95
2016,3,22,8,15,742.5,82.0,2.55,12.0,386.0,66.68,54.26
2016,3,22,8,30,777.0,87.0,2.6,12.0,438.0,69.63,56.71
2016,3,22,8,45,567.5,149.0,2.65,12.5,420.0,101.15,84.17
2016,3,22,9,0,358.0,211.0,2.7,13.0,402.0,140.86,118.2
2016,3,22,9,15,207.0,235.5,2.75,13.0,348.5,160.39,134.58
2016,3,22,9,30,56.0,260.0,2.8,13.0,295.0,180.86,151.67
2016,3,22,9,45,321.0,232.5,2.85,13.5,447.0,161.42,121.97
2016,3,22,10,0,586.0,205.0,2.9,14.0,599.0,188.93,126.66
2016,3,22,10,15,674.5,182.0,2.9,14.0,655.0,227.72,151.59
2016,3,22,10,30,763.0,159.0,2.9,14.0,711.0,277.17,190.22
2016,3,22,10,45,854.0,128.0,2.95,14.5,765.0,335.25,238.38
2016,3,22,11,0,945.0,97.0,3.0,15.0,819.0,400.1,293.28
2016,3,22,11,15,794.5,169.5,3.0,15.0,785.5,447.82,339.17
2016,3,22,11,30,644.0,242.0,3.0,15.0,752.0,481.25,370.88
2016,3,22,11,45,651.0,239.5,3.05,15.0,759.0,524.23,407.26
2016,3,22,12,0,658.0,237.0,3.1,15.0,766.0,566.64,442.4
2016,3,22,12,15,669.0,234.5,3.15,15.0,773.0,610.63,478.01
2016,3,22,12,30,680.0,232.0,3.2,15.0,780.0,653.89,512.45
2016,3,22,12,45,686.5,223.5,3.25,15.0,771.5,687.91,539.68
2016,3,22,13,0,693.0,215.0,3.3,15.0,763.0,719.98,565.2
2016,3,22,13,15,692.5,209.5,3.35,15.0,748.0,747.31,586.87
2016,3,22,13,30,692.0,204.0,3.4,15.0,733.0,771.95,606.45
2016,3,22,13,45,690.5,196.5,3.5,15.0,710.5,791.0,622.19
2016,3,22,14,0,689.0,189.0,3.6,15.0,688.0,806.98,635.73
2016,3,22,14,15,796.5,141.5,3.6,14.5,695.0,867.26,681.82
2016,3,22,14,30,904.0,94.0,3.6,14.0,702.0,921.46,722.65
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,924.79,726.37
2016,3,22,15,0,879.0,90.0,3.7,14.0,625.0,924.31,727.99
2016,3,22,15,15,862.0,87.5,3.6,14.0,581.0,925.41,729.99
2016,3,22,15,30,845.0,85.0,3.5,14.0,537.0,912.97,722.41
2016,3,22,15,45,820.5,82.0,3.45,14.0,488.5,889.37,707.27
2016,3,22,16,0,796.0,79.0,3.4,14.0,440.0,862.45,689.66
2016,3,22,16,15,763.5,75.0,3.15,13.5,388.0,823.85,663.24
2016,3,22,16,30,731.0,71.0,2.9,13.0,336.0,782.63,634.25
2016,3,22,16,45,683.0,66.0,2.65,13.0,283.0,730.57,594.94
2016,3,22,17,0,635.0,61.0,2.4,13.0,230.0,671.91,549.11
2016,3,22,17,15,560.0,53.5,2.15,12.5,178.5,586.43,481.29
2016,3,22,17,30,485.0,46.0,1.9,12.0,127.0,502.5,411.25
2016,3,22,17,45,357.5,34.5,1.7,11.5,82.5,374.82,301.26
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,244.03,131.04
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,92.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,12.0,1.2,8.5,14.5,10.24,0.0
2016,3,23,6,30,76.0,24.0,1.4,9.0,29.0,18.94,7.23
2016,3,23,6,45,134.5,43.0,1.6,9.5,62.0,33.24,23.47
2016,3,23,7,0,193.0,62.0,1.8,10.0,95.0,47.22,36.68
2016,3,23,7,15,225.0,81.5,1.9,10.5,133.0,61.05,49.47
2016,3,23,7,30,257.0,101.0,2.0,11.0,171.0,74.46,61.63
2016,3,23,7,45,284.5,118.0,2.15,11.5,210.5,85.84,71.69
2016,3,23,8,0,312.0,135.0,2.3,12.0,250.0,96.85,81.2
2016,3,23,8,15,368.5,146.5,2.35,12.5,301.0,100.0,83.59
2016,3,23,8,30,425.0,158.0,2.4,13.0,352.0,106.33,88.72
2016,3,23,8,45,467.0,166.5,2.5,13.5,401.0,110.39,91.81
2016,3,23,9,0,509.0,175.0,2.6,14.0,450.0,114.34,94.77
2016,3,23,9,15,539.5,180.0,2.65,14.5,492.0,115.89,95.65
2016,3,23,9,30,570.0,185.0,2.7,15.0,534.0,117.42,96.52
2016,3,23,9,45,646.0,171.0,2.8,15.5,589.5,130.91,88.23
2016,3,23,10,0,722.0,157.0,2.9,16.0,645.0,173.87,107.61
2016,3,23,10,15,819.5,130.5,2.9,16.0,709.0,227.21,143.84
2016,3,23,10,30,917.0,104.0,2.9,16.0,773.0,289.45,192.91
2016,3,23,10,45,843.5,138.0,2.9,16.5,768.5,343.16,243.39
2016,3,23,11,0,770.0,172.0,2.9,17.0,764.0,390.97,288.08
2016,3,23,11,15,788.0,169.0,2.85,17.0,785.0,448.09,337.11
2016,3,23,11,30,806.0,166.0,2.8,17.0,806.0,501.41,382.3
2016,3,23,11,45,784.0,179.5,2.75,17.5,807.0,546.8,419.75
2016,3,23,12,0,762.0,193.0,2.7,18.0,808.0,591.48,455.16
2016,3,23,12,15,699.0,224.0,2.7,18.0,788.5,622.78,480.2
2016,3,23,12,30,636.0,255.0,2.7,18.0,769.0,647.19,499.25
2016,3,23,12,45,632.5,253.0,2.7,18.0,759.5,678.51,523.62
2016,3,23,13,0,629.0,251.0,2.7,18.0,750.0,707.53,545.9
2016,3,23,13,15,649.0,235.0,2.65,18.0,741.5,739.74,570.47
2016,3,23,13,30,669.0,219.0,2.6,18.0,733.0,770.2,593.55
2016,3,23,13,45,672.0,208.5,2.6,18.0,711.0,789.77,608.81
2016,3,23,14,0,675.0,198.0,2.6,18.0,689.0,806.4,622.06
2016,3,23,14,15,678.0,185.0,2.55,17.5,661.0,817.46,632.32
2016,3,23,14,30,681.0,172.0,2.5,17.0,633.0,825.22,639.68
2016,3,23,14,45,669.5,163.5,2.5,17.0,595.5,821.28,638.14
2016,3,23,15,0,658.0,155.0,2.5,17.0,558.0,813.84,634.37
2016,3,23,15,15,728.5,129.0,2.4,17.0,546.0,859.11,667.3
2016,3,23,15,30,799.0,103.0,2.3,17.0,534.0,894.3,692.47
2016,3,23,15,45,774.5,98.5,2.2,17.0,485.0,868.88,675.41
2016,3,23,16,0,750.0,94.0,2.1,17.0,436.0,846.58,661.05
2016,3,23,16,15,714.5,89.0,1.85,16.5,384.5,804.8,632.37
2016,3,23,16,30,679.0,84.0,1.6,16.0,333.0,760.69,601.45
2016,3,23,16,45,627.0,77.5,1.4,15.5,279.5,697.97,556.38
2016,3,23,17,0,575.0,71.0,1.2,15.0,226.0,634.3,508.94
2016,3,23,17,15,497.5,62.0,1.2,14.0,175.0,545.5,442.46
2016,3,23,17,30,420.0,53.0,1.2,13.0,124.0,458.09,372.93
2016,3,23,17,45,295.5,39.5,1.2,12.5,80.5,331.65,266.33
2016,3,23,18,0,171.0,26.0,1.2,12.0,37.0,204.36,118.93
2016,3,23,18,15,85.5,13.0,1.15,11.5,18.5,72.97,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
