Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.0,1.25,9.5,19.5,11.1,0.0
2016,3,24,6,30,181.0,26.0,1.5,10.0,39.0,20.19,9.16
2016,3,24,6,45,291.0,40.0,1.75,11.0,82.0,30.89,21.39
2016,3,24,7,0,401.0,54.0,2.0,12.0,125.0,43.29,32.95
2016,3,24,7,15,474.0,64.0,2.05,12.5,175.0,50.32,39.55
2016,3,24,7,30,547.0,74.0,2.1,13.0,225.0,57.2,45.79
2016,3,24,7,45,591.0,82.0,2.2,13.5,276.0,62.08,50.06
2016,3,24,8,0,635.0,90.0,2.3,14.0,327.0,66.82,54.06
2016,3,24,8,15,670.5,96.0,2.35,14.5,378.0,69.86,56.48
2016,3,24,8,30,706.0,102.0,2.4,15.0,429.0,72.8,58.76
2016,3,24,8,45,715.5,113.0,2.45,15.5,474.0,78.63,63.54
2016,3,24,9,0,725.0,124.0,2.5,16.0,519.0,84.12,67.97
2016,3,24,9,15,745.5,128.0,2.55,16.0,562.5,84.98,68.5
2016,3,24,9,30,766.0,132.0,2.6,16.0,606.0,85.82,69.04
2016,3,24,9,45,765.5,143.0,2.65,16.5,640.5,122.42,76.69
2016,3,24,10,0,765.0,154.0,2.7,17.0,675.0,180.01,109.88
2016,3,24,10,15,737.0,169.5,2.7,17.0,690.0,236.02,153.79
2016,3,24,10,30,709.0,185.0,2.7,17.0,705.0,289.01,199.83
2016,3,24,10,45,715.5,191.5,2.7,17.5,730.5,342.52,245.93
2016,3,24,11,0,722.0,198.0,2.7,18.0,756.0,396.43,292.2
2016,3,24,11,15,726.0,201.5,2.7,18.0,772.5,447.28,335.99
2016,3,24,11,30,730.0,205.0,2.7,18.0,789.0,497.74,378.5
2016,3,24,11,45,729.5,208.0,2.75,18.0,796.5,544.9,417.65
2016,3,24,12,0,729.0,211.0,2.8,18.0,804.0,590.78,454.88
2016,3,24,12,15,730.0,211.0,2.8,18.0,804.0,633.57,488.87
2016,3,24,12,30,731.0,211.0,2.8,18.0,804.0,674.68,520.89
2016,3,24,12,45,807.0,170.5,2.85,18.5,820.0,727.09,561.03
2016,3,24,13,0,883.0,130.0,2.9,19.0,836.0,776.56,598.69
2016,3,24,13,15,879.0,129.0,2.9,19.0,819.5,808.38,621.64
2016,3,24,13,30,875.0,128.0,2.9,19.0,803.0,845.17,647.75
2016,3,24,13,45,870.5,125.0,2.9,19.0,779.5,868.99,664.76
2016,3,24,14,0,866.0,122.0,2.9,19.0,756.0,889.3,679.53
2016,3,24,14,15,856.0,120.0,2.9,18.5,724.5,902.28,690.71
2016,3,24,14,30,846.0,118.0,2.9,18.0,693.0,911.49,699.54
2016,3,24,14,45,830.5,116.5,2.9,18.0,654.5,912.47,701.57
2016,3,24,15,0,815.0,115.0,2.9,18.0,616.0,909.63,701.19
2016,3,24,15,15,796.0,111.5,2.85,17.5,572.5,897.53,695.48
2016,3,24,15,30,777.0,108.0,2.8,17.0,529.0,881.76,687.32
2016,3,24,15,45,734.0,109.5,2.75,17.0,478.5,852.99,668.67
2016,3,24,16,0,691.0,111.0,2.7,17.0,428.0,815.15,643.43
2016,3,24,16,15,655.0,104.5,2.5,16.5,377.0,771.35,613.65
2016,3,24,16,30,619.0,98.0,2.3,16.0,326.0,725.23,581.46
2016,3,24,16,45,573.5,88.5,2.15,15.5,275.0,665.18,538.07
2016,3,24,17,0,528.0,79.0,2.0,15.0,224.0,604.01,492.14
2016,3,24,17,15,455.0,68.0,1.9,14.5,173.5,517.19,424.2
2016,3,24,17,30,382.0,57.0,1.8,14.0,123.0,430.07,352.7
2016,3,24,17,45,286.0,41.0,1.7,13.5,81.0,324.98,262.16
2016,3,24,18,0,190.0,25.0,1.6,13.0,39.0,217.98,136.04
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.5,79.58,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,23.0,12.38,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,46.0,22.54,11.78
2016,3,25,6,45,319.5,43.0,1.25,10.5,90.0,35.0,25.16
2016,3,25,7,0,424.0,57.0,1.4,11.0,134.0,45.8,35.4
2016,3,25,7,15,496.0,66.5,1.5,11.5,185.0,52.35,41.58
2016,3,25,7,30,568.0,76.0,1.6,12.0,236.0,58.78,47.41
2016,3,25,7,45,613.5,83.5,1.7,12.5,288.0,63.27,51.32
2016,3,25,8,0,659.0,91.0,1.8,13.0,340.0,67.64,54.99
2016,3,25,8,15,693.0,96.0,1.9,13.5,390.5,69.94,56.76
2016,3,25,8,30,727.0,101.0,2.0,14.0,441.0,72.2,58.45
2016,3,25,8,45,761.0,102.0,2.15,14.5,490.5,71.75,57.75
2016,3,25,9,0,795.0,103.0,2.3,15.0,540.0,78.23,63.09
2016,3,25,9,15,812.5,106.0,2.3,15.0,583.0,79.07,63.63
2016,3,25,9,30,830.0,109.0,2.3,15.0,626.0,79.9,64.17
2016,3,25,9,45,845.5,110.0,2.35,15.5,664.0,116.87,68.83
2016,3,25,10,0,861.0,111.0,2.4,16.0,702.0,173.35,100.44
2016,3,25,10,15,870.5,113.0,2.4,16.0,733.0,238.41,150.57
2016,3,25,10,30,880.0,115.0,2.4,16.0,764.0,295.79,199.67
2016,3,25,10,45,885.0,117.0,2.4,16.5,787.5,352.22,249.55
2016,3,25,11,0,890.0,119.0,2.4,17.0,811.0,408.29,298.95
2016,3,25,11,15,894.5,120.0,2.4,17.0,827.0,462.88,346.82
2016,3,25,11,30,899.0,121.0,2.4,17.0,843.0,516.59,392.8
2016,3,25,11,45,902.0,121.0,2.45,17.5,851.5,567.68,434.91
2016,3,25,12,0,905.0,121.0,2.5,18.0,860.0,617.28,474.6
2016,3,25,12,15,905.0,121.0,2.5,18.0,859.5,663.36,511.3
2016,3,25,12,30,905.0,121.0,2.5,18.0,859.0,707.25,545.52
2016,3,25,12,45,912.5,115.0,2.55,18.5,853.0,748.71,576.64
2016,3,25,13,0,920.0,109.0,2.6,19.0,847.0,787.83,605.01
2016,3,25,13,15,916.0,108.0,2.6,19.0,830.5,820.31,627.86
2016,3,25,13,30,912.0,107.0,2.6,19.0,814.0,849.57,648.5
2016,3,25,13,45,908.0,104.5,2.65,19.0,790.5,873.99,666.23
2016,3,25,14,0,904.0,102.0,2.7,19.0,767.0,894.91,681.71
2016,3,25,14,15,895.0,100.5,2.7,18.5,735.5,908.95,693.56
2016,3,25,14,30,886.0,99.0,2.7,18.0,704.0,919.27,703.11
2016,3,25,14,45,875.0,96.0,2.7,18.0,666.0,922.37,706.59
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,921.7,707.72
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,922.64,711.08
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,909.83,705.01
2016,3,25,15,45,803.0,85.5,2.6,17.0,491.0,884.15,689.16
2016,3,25,16,0,776.0,83.0,2.6,17.0,442.0,855.2,670.96
2016,3,25,16,15,744.0,79.0,2.45,16.5,391.0,816.78,645.73
2016,3,25,16,30,712.0,75.0,2.3,16.0,340.0,781.85,622.46
2016,3,25,16,45,656.0,70.5,2.2,15.5,286.0,717.48,576.87
2016,3,25,17,0,600.0,66.0,2.1,15.0,232.0,652.4,528.99
2016,3,25,17,15,527.5,58.0,1.95,14.0,181.0,568.4,464.62
2016,3,25,17,30,455.0,50.0,1.8,13.0,130.0,485.81,397.72
2016,3,25,17,45,328.5,38.0,1.7,12.5,85.5,357.98,289.82
2016,3,25,18,0,202.0,26.0,1.6,12.0,41.0,230.67,152.28
2016,3,25,18,15,101.0,13.0,1.6,11.5,20.5,84.54,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.5,13.0,1.55,10.5,25.5,11.1,0.0
2016,3,26,6,30,307.0,26.0,1.8,11.0,51.0,21.31,11.36
2016,3,26,6,45,415.5,35.5,2.05,12.0,97.0,28.75,19.6
2016,3,26,7,0,524.0,45.0,2.3,13.0,143.0,36.12,26.56
2016,3,26,7,15,589.0,51.5,2.4,13.5,194.5,40.77,30.92
2016,3,26,7,30,654.0,58.0,2.5,14.0,246.0,49.38,38.65
2016,3,26,7,45,697.0,63.0,2.6,14.5,298.5,52.89,41.68
2016,3,26,8,0,740.0,68.0,2.7,15.0,351.0,56.36,44.57
2016,3,26,8,15,769.5,71.5,2.8,15.0,402.0,58.46,46.29
2016,3,26,8,30,799.0,75.0,2.9,15.0,453.0,60.53,47.96
2016,3,26,8,45,820.0,78.0,3.0,15.5,500.5,62.08,49.05
2016,3,26,9,0,841.0,81.0,3.1,16.0,548.0,72.38,57.76
2016,3,26,9,15,857.0,83.5,3.1,16.5,591.0,74.1,58.95
2016,3,26,9,30,873.0,86.0,3.1,17.0,634.0,75.71,60.05
2016,3,26,9,45,881.0,89.5,3.15,17.5,670.0,119.06,67.61
2016,3,26,10,0,889.0,93.0,3.2,18.0,706.0,177.22,101.32
2016,3,26,10,15,897.0,94.5,3.15,18.0,737.0,234.69,145.77
2016,3,26,10,30,905.0,96.0,3.1,18.0,768.0,292.53,195.59
2016,3,26,10,45,908.0,98.5,3.1,18.5,790.5,349.75,246.37
2016,3,26,11,0,911.0,101.0,3.1,19.0,813.0,406.37,296.4
2016,3,26,11,15,914.5,101.5,3.05,19.0,828.5,460.89,344.3
2016,3,26,11,30,918.0,102.0,3.0,19.0,844.0,514.36,390.14
2016,3,26,11,45,921.0,101.5,3.0,19.0,851.5,565.52,433.06
2016,3,26,12,0,924.0,101.0,3.0,19.0,859.0,615.11,473.62
2016,3,26,12,15,923.5,101.0,3.0,19.0,858.5,661.2,510.54
2016,3,26,12,30,923.0,101.0,3.0,19.0,858.0,705.0,544.91
2016,3,26,12,45,914.0,104.0,3.0,19.5,847.0,743.13,573.28
2016,3,26,13,0,905.0,107.0,3.0,20.0,836.0,778.12,598.11
2016,3,26,13,15,695.0,197.0,2.95,20.0,750.5,747.94,574.33
2016,3,26,13,30,485.0,287.0,2.9,20.0,665.0,688.32,528.64
2016,3,26,13,45,470.0,285.5,2.9,20.0,642.5,696.8,536.03
2016,3,26,14,0,455.0,284.0,2.9,20.0,620.0,702.47,540.92
2016,3,26,14,15,442.0,279.0,2.9,19.5,594.5,703.73,543.84
2016,3,26,14,30,429.0,274.0,2.9,19.0,569.0,702.31,544.91
2016,3,26,14,45,611.0,194.0,2.9,19.0,588.5,805.6,625.1
2016,3,26,15,0,793.0,114.0,2.9,19.0,608.0,892.88,687.54
2016,3,26,15,15,708.5,127.5,2.85,18.5,545.5,844.97,655.79
2016,3,26,15,30,624.0,141.0,2.8,18.0,483.0,787.58,617.91
2016,3,26,15,45,673.0,113.5,2.8,18.0,452.5,804.58,632.44
2016,3,26,16,0,722.0,86.0,2.8,18.0,422.0,810.41,638.41
2016,3,26,16,15,662.5,87.0,2.7,17.5,368.0,759.29,603.64
2016,3,26,16,30,603.0,88.0,2.6,17.0,314.0,701.34,563.33
2016,3,26,16,45,538.5,85.5,2.55,16.5,265.0,632.99,514.05
2016,3,26,17,0,474.0,83.0,2.5,16.0,216.0,557.34,457.09
2016,3,26,17,15,406.0,71.5,2.4,15.5,168.0,477.07,393.67
2016,3,26,17,30,338.0,60.0,2.3,15.0,120.0,399.19,329.11
2016,3,26,17,45,237.0,44.0,2.2,14.5,79.5,291.14,235.87
2016,3,26,18,0,136.0,28.0,2.1,14.0,39.0,185.94,126.11
2016,3,26,18,15,68.0,14.0,2.05,13.5,19.5,61.52,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,11.5,26.5,12.21,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,24.58,14.39
2016,3,27,6,45,364.5,42.0,2.65,12.5,98.5,33.96,24.18
2016,3,27,7,0,474.0,54.0,2.8,13.0,144.0,43.16,32.84
2016,3,27,7,15,543.5,61.5,2.8,13.0,196.0,48.26,37.7
2016,3,27,7,30,613.0,69.0,2.8,13.0,248.0,53.32,42.34
2016,3,27,7,45,658.5,75.5,2.85,13.5,301.0,57.33,45.8
2016,3,27,8,0,704.0,82.0,2.9,14.0,354.0,61.23,49.07
2016,3,27,8,15,736.5,86.5,2.95,14.0,406.0,63.48,50.9
2016,3,27,8,30,769.0,91.0,3.0,14.0,458.0,71.75,58.02
2016,3,27,8,45,785.5,97.5,3.05,14.5,505.0,75.3,60.82
2016,3,27,9,0,802.0,104.0,3.1,15.0,552.0,78.67,63.43
2016,3,27,9,15,601.0,178.0,3.2,15.0,528.5,114.52,94.24
2016,3,27,9,30,400.0,252.0,3.3,15.0,505.0,161.36,133.96
2016,3,27,9,45,454.5,248.0,3.4,15.5,551.0,177.6,126.96
2016,3,27,10,0,509.0,244.0,3.5,16.0,597.0,216.2,149.21
2016,3,27,10,15,613.5,215.5,3.55,16.0,660.0,253.58,174.12
2016,3,27,10,30,718.0,187.0,3.6,16.0,723.0,301.62,211.55
2016,3,27,10,45,716.5,196.0,3.7,16.0,744.5,355.01,258.92
2016,3,27,11,0,715.0,205.0,3.8,16.0,766.0,407.97,305.75
2016,3,27,11,15,809.0,165.0,3.8,16.0,812.0,466.45,354.94
2016,3,27,11,30,903.0,125.0,3.8,16.0,858.0,528.47,407.0
2016,3,27,11,45,905.5,125.5,3.85,16.0,866.5,579.9,450.73
2016,3,27,12,0,908.0,126.0,3.9,16.0,875.0,629.79,492.22
2016,3,27,12,15,908.5,126.5,3.85,16.0,875.5,676.73,530.19
2016,3,27,12,30,909.0,127.0,3.8,16.0,876.0,721.55,565.68
2016,3,27,12,45,915.0,122.5,3.8,16.0,869.5,763.57,598.71
2016,3,27,13,0,921.0,118.0,3.8,16.0,863.0,803.24,628.96
2016,3,27,13,15,829.5,155.0,3.8,16.0,816.5,811.25,634.91
2016,3,27,13,30,738.0,192.0,3.8,16.0,770.0,810.31,633.83
2016,3,27,13,45,732.5,188.0,3.8,16.0,746.5,830.18,649.62
2016,3,27,14,0,727.0,184.0,3.8,16.0,723.0,846.78,662.44
2016,3,27,14,15,734.5,169.0,3.8,15.5,694.0,860.14,674.2
2016,3,27,14,30,742.0,154.0,3.8,15.0,665.0,869.98,683.65
2016,3,27,14,45,698.5,157.5,3.8,15.0,618.0,849.92,670.5
2016,3,27,15,0,655.0,161.0,3.8,15.0,571.0,825.67,654.56
2016,3,27,15,15,683.0,138.0,3.75,14.5,539.0,835.32,664.43
2016,3,27,15,30,711.0,115.0,3.7,14.0,507.0,840.59,671.03
2016,3,27,15,45,661.5,115.5,3.7,14.0,455.0,797.96,641.51
2016,3,27,16,0,612.0,116.0,3.7,14.0,403.0,752.51,609.79
2016,3,27,16,15,495.5,123.0,3.5,13.5,338.0,641.04,527.14
2016,3,27,16,30,379.0,130.0,3.3,13.0,273.0,541.61,450.3
2016,3,27,16,45,324.0,120.0,3.15,13.0,229.5,457.32,383.73
2016,3,27,17,0,269.0,110.0,3.0,13.0,186.0,396.37,333.47
2016,3,27,17,15,230.5,90.0,2.85,12.5,145.5,336.01,283.21
2016,3,27,17,30,192.0,70.0,2.7,12.0,105.0,276.2,231.49
2016,3,27,17,45,124.5,50.0,2.55,11.5,69.5,193.92,158.52
2016,3,27,18,0,57.0,30.0,2.4,11.0,34.0,97.31,66.72
2016,3,27,18,15,28.5,15.0,2.45,11.0,17.0,33.63,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,9.0,30.5,12.6,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,25.51,15.75
2016,3,28,6,45,439.5,40.5,3.7,9.5,110.5,32.86,23.59
2016,3,28,7,0,559.0,50.0,4.0,10.0,160.0,40.2,30.62
2016,3,28,7,15,624.0,56.5,4.15,10.0,214.0,44.75,35.0
2016,3,28,7,30,689.0,63.0,4.3,10.0,268.0,53.66,43.15
2016,3,28,7,45,735.0,67.5,4.45,10.5,323.0,56.7,45.77
2016,3,28,8,0,781.0,72.0,4.6,11.0,378.0,59.74,48.3
2016,3,28,8,15,809.5,75.5,4.6,11.0,430.5,61.77,49.97
2016,3,28,8,30,838.0,79.0,4.6,11.0,483.0,63.77,51.58
2016,3,28,8,45,859.0,82.0,4.6,11.5,532.0,65.26,52.63
2016,3,28,9,0,880.0,85.0,4.6,12.0,581.0,75.58,61.46
2016,3,28,9,15,895.5,87.0,4.6,12.0,625.0,76.94,62.47
2016,3,28,9,30,911.0,89.0,4.6,12.0,669.0,78.2,63.41
2016,3,28,9,45,715.0,165.5,4.6,12.5,637.0,146.41,94.02
2016,3,28,10,0,519.0,242.0,4.6,13.0,605.0,218.65,152.59
2016,3,28,10,15,733.5,169.0,4.6,13.0,706.5,247.64,166.72
2016,3,28,10,30,948.0,96.0,4.6,13.0,808.0,310.73,213.91
2016,3,28,10,45,798.0,167.5,4.65,13.0,780.0,368.15,271.2
2016,3,28,11,0,648.0,239.0,4.7,13.0,752.0,411.08,314.28
2016,3,28,11,15,563.0,278.0,4.65,13.0,730.0,447.59,348.44
2016,3,28,11,30,478.0,317.0,4.6,13.0,708.0,474.53,373.18
2016,3,28,11,45,483.0,316.0,4.6,13.0,713.5,510.54,403.68
2016,3,28,12,0,488.0,315.0,4.6,13.0,719.0,546.09,433.25
2016,3,28,12,15,487.0,315.0,4.55,13.0,718.5,578.08,459.42
2016,3,28,12,30,486.0,315.0,4.5,13.0,718.0,608.75,484.13
2016,3,28,12,45,548.5,292.0,4.5,13.0,742.0,663.14,527.61
2016,3,28,13,0,611.0,269.0,4.5,13.0,766.0,721.37,573.49
2016,3,28,13,15,612.0,261.0,4.4,13.0,750.5,745.7,592.34
2016,3,28,13,30,613.0,253.0,4.3,13.0,735.0,767.51,609.3
2016,3,28,13,45,612.5,244.0,4.25,13.0,713.0,784.5,622.9
2016,3,28,14,0,612.0,235.0,4.2,13.0,691.0,798.6,634.37
2016,3,28,14,15,610.0,224.0,4.1,13.0,662.5,806.5,641.25
2016,3,28,14,30,608.0,213.0,4.0,13.0,634.0,811.23,645.96
2016,3,28,14,45,641.0,188.0,3.9,13.0,610.5,831.15,662.57
2016,3,28,15,0,674.0,163.0,3.8,13.0,587.0,847.54,675.45
2016,3,28,15,15,681.5,143.0,3.65,13.0,546.0,841.55,671.87
2016,3,28,15,30,689.0,123.0,3.5,13.0,505.0,831.45,665.54
2016,3,28,15,45,672.0,114.0,3.4,13.0,460.0,807.73,649.54
2016,3,28,16,0,655.0,105.0,3.3,13.0,415.0,780.97,631.29
2016,3,28,16,15,327.5,85.0,3.0,12.5,240.0,434.36,363.82
2016,3,28,16,30,0.0,65.0,2.7,12.0,65.0,53.86,40.61
2016,3,28,16,45,305.5,67.5,2.4,12.0,154.5,388.15,330.85
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,671.27,552.3
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,586.09,482.98
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,502.25,414.44
2016,3,28,17,45,355.0,41.0,1.65,10.5,94.5,384.6,314.88
2016,3,28,18,0,243.0,29.0,1.5,10.0,49.0,274.08,200.71
2016,3,28,18,15,121.5,14.5,1.5,9.5,24.5,101.36,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.5,16.5,0.95,8.5,31.5,13.37,0.0
2016,3,29,6,30,299.0,33.0,1.0,9.0,63.0,27.08,17.43
2016,3,29,6,45,416.5,42.5,1.1,9.5,111.5,34.33,25.02
2016,3,29,7,0,534.0,52.0,1.2,10.0,160.0,41.57,31.95
2016,3,29,7,15,598.5,59.0,1.35,10.5,213.0,46.41,36.49
2016,3,29,7,30,663.0,66.0,1.5,11.0,266.0,51.21,40.8
2016,3,29,7,45,715.5,69.0,1.65,11.5,321.5,57.59,46.41
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,59.48,47.87
2016,3,29,8,15,797.0,76.0,1.8,12.0,429.5,61.87,49.85
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,64.21,51.76
2016,3,29,8,45,850.5,81.5,1.85,12.5,531.5,64.67,51.88
2016,3,29,9,0,875.0,83.0,1.9,13.0,581.0,74.19,59.97
2016,3,29,9,15,890.5,85.5,1.9,13.5,625.0,75.88,61.12
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,77.45,62.2
2016,3,29,9,45,918.0,89.5,1.9,14.5,707.5,133.18,74.54
2016,3,29,10,0,930.0,91.0,1.9,15.0,746.0,192.74,111.99
2016,3,29,10,15,938.5,92.5,1.9,15.0,777.5,252.64,159.98
2016,3,29,10,30,947.0,94.0,1.9,15.0,809.0,312.94,212.58
2016,3,29,10,45,952.5,95.5,1.95,15.0,833.0,372.47,265.95
2016,3,29,11,0,958.0,97.0,2.0,15.0,857.0,431.59,318.63
2016,3,29,11,15,961.5,97.5,2.05,15.0,873.0,488.46,368.55
2016,3,29,11,30,965.0,98.0,2.1,15.0,889.0,544.21,416.25
2016,3,29,11,45,965.5,98.5,2.2,15.5,896.5,597.02,459.79
2016,3,29,12,0,966.0,99.0,2.3,16.0,904.0,647.95,500.6
2016,3,29,12,15,965.5,99.0,2.35,16.0,903.0,695.76,538.7
2016,3,29,12,30,965.0,99.0,2.4,16.0,902.0,741.17,574.2
2016,3,29,12,45,961.0,99.5,2.45,16.0,892.0,781.98,605.68
2016,3,29,13,0,957.0,100.0,2.5,16.0,882.0,819.78,633.0
2016,3,29,13,15,952.5,99.5,2.5,16.0,864.5,853.07,656.43
2016,3,29,13,30,948.0,99.0,2.5,16.0,847.0,883.02,677.55
2016,3,29,13,45,939.0,99.0,2.55,16.0,821.0,906.22,694.49
2016,3,29,14,0,930.0,99.0,2.6,16.0,795.0,925.7,709.06
2016,3,29,14,15,920.5,97.5,2.55,15.5,762.5,939.36,720.26
2016,3,29,14,30,911.0,96.0,2.5,15.0,730.0,949.19,729.06
2016,3,29,14,45,894.5,95.5,2.5,15.0,690.0,949.87,730.91
2016,3,29,15,0,878.0,95.0,2.5,15.0,650.0,946.72,730.4
2016,3,29,15,15,861.0,92.5,2.45,15.0,605.5,947.58,732.38
2016,3,29,15,30,844.0,90.0,2.4,15.0,561.0,934.38,724.72
2016,3,29,15,45,819.0,87.5,2.35,15.0,511.5,910.03,709.49
2016,3,29,16,0,794.0,85.0,2.3,15.0,462.0,882.38,691.95
2016,3,29,16,15,762.5,80.5,2.1,14.5,409.5,843.11,665.77
2016,3,29,16,30,731.0,76.0,1.9,14.0,357.0,801.22,637.18
2016,3,29,16,45,685.5,70.5,1.7,13.5,303.5,749.79,600.71
2016,3,29,17,0,640.0,65.0,1.5,13.0,250.0,691.39,557.64
2016,3,29,17,15,571.5,57.5,1.4,12.0,197.5,609.84,496.7
2016,3,29,17,30,503.0,50.0,1.3,11.0,145.0,529.53,433.14
2016,3,29,17,45,390.5,39.0,1.25,10.5,98.5,411.51,335.1
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,300.6,224.03
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,113.98,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.5,1.6,9.0,32.0,14.41,0.0
2016,3,30,6,30,262.0,37.0,1.8,9.0,64.0,28.63,18.98
2016,3,30,6,45,359.5,49.5,2.05,9.5,110.5,39.95,30.05
2016,3,30,7,0,457.0,62.0,2.3,10.0,157.0,49.29,38.89
2016,3,30,7,15,523.5,71.0,2.3,10.5,208.5,55.31,44.5
2016,3,30,7,30,590.0,80.0,2.3,11.0,260.0,61.21,49.79
2016,3,30,7,45,636.5,86.0,2.3,11.5,313.5,64.5,52.57
2016,3,30,8,0,683.0,92.0,2.3,12.0,367.0,67.74,55.22
2016,3,30,8,15,715.5,97.0,2.3,12.0,418.0,70.03,57.07
2016,3,30,8,30,748.0,102.0,2.3,12.0,469.0,72.25,58.85
2016,3,30,8,45,774.5,104.5,2.3,12.5,517.5,79.66,65.05
2016,3,30,9,0,801.0,107.0,2.3,13.0,566.0,80.18,65.17
2016,3,30,9,15,818.0,110.0,2.35,13.0,609.5,80.9,65.61
2016,3,30,9,30,835.0,113.0,2.4,13.0,653.0,82.88,67.16
2016,3,30,9,45,850.0,114.5,2.45,13.5,690.5,138.32,80.17
2016,3,30,10,0,865.0,116.0,2.5,14.0,728.0,195.54,117.41
2016,3,30,10,15,874.0,118.0,2.55,14.0,759.0,260.52,170.14
2016,3,30,10,30,883.0,120.0,2.6,14.0,790.0,318.0,220.65
2016,3,30,10,45,890.5,120.5,2.65,14.5,813.5,374.28,270.92
2016,3,30,11,0,898.0,121.0,2.7,15.0,837.0,430.41,320.6
2016,3,30,11,15,902.0,122.0,2.7,15.0,853.0,485.04,368.61
2016,3,30,11,30,906.0,123.0,2.7,15.0,869.0,538.74,414.61
2016,3,30,11,45,907.5,123.5,2.75,15.5,876.5,589.57,456.5
2016,3,30,12,0,909.0,124.0,2.8,16.0,884.0,638.76,495.88
2016,3,30,12,15,909.0,123.5,2.8,16.0,883.0,684.36,532.29
2016,3,30,12,30,909.0,123.0,2.8,16.0,882.0,727.75,566.23
2016,3,30,12,45,910.5,120.5,2.8,16.0,874.0,768.05,597.3
2016,3,30,13,0,912.0,118.0,2.8,16.0,866.0,805.76,625.09
2016,3,30,13,15,908.0,117.0,2.8,16.0,849.0,837.79,647.88
2016,3,30,13,30,904.0,116.0,2.8,16.0,832.0,866.62,668.44
2016,3,30,13,45,897.5,114.5,2.85,16.0,807.5,889.53,685.3
2016,3,30,14,0,891.0,113.0,2.9,16.0,783.0,908.89,699.88
2016,3,30,14,15,881.5,111.0,2.9,16.0,751.0,921.47,709.54
2016,3,30,14,30,872.0,109.0,2.9,16.0,719.0,930.32,716.84
2016,3,30,14,45,859.0,106.5,2.9,16.0,680.5,942.2,726.46
2016,3,30,15,0,846.0,104.0,2.9,16.0,642.0,940.06,726.51
2016,3,30,15,15,828.5,101.0,2.9,15.5,597.5,929.32,722.21
2016,3,30,15,30,811.0,98.0,2.9,15.0,553.0,914.91,715.5
2016,3,30,15,45,787.5,94.5,2.95,15.0,504.5,890.71,700.92
2016,3,30,16,0,764.0,91.0,3.0,15.0,456.0,863.25,683.93
2016,3,30,16,15,731.5,86.5,3.0,14.5,404.5,829.27,662.8
2016,3,30,16,30,699.0,82.0,3.0,14.0,353.0,787.42,635.28
2016,3,30,16,45,652.5,76.0,3.0,13.5,300.0,728.87,594.17
2016,3,30,17,0,606.0,70.0,3.0,13.0,247.0,669.29,550.53
2016,3,30,17,15,537.0,62.0,2.8,12.5,195.0,587.13,486.09
2016,3,30,17,30,468.0,54.0,2.6,12.0,143.0,506.16,419.47
2016,3,30,17,45,356.5,42.5,2.4,11.5,97.5,388.89,320.02
2016,3,30,18,0,245.0,31.0,2.2,11.0,52.0,278.3,211.39
2016,3,30,18,15,122.5,15.5,2.1,10.5,26.0,134.29,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,19.0,1.75,11.0,34.5,14.8,1.3
2016,3,31,6,30,284.0,38.0,1.8,11.0,69.0,29.43,19.69
2016,3,31,6,45,371.5,51.5,1.9,11.0,115.5,41.56,31.37
2016,3,31,7,0,459.0,65.0,2.0,11.0,162.0,51.65,40.89
2016,3,31,7,15,229.5,80.5,1.95,11.0,129.0,60.67,49.25
2016,3,31,7,30,0.0,96.0,1.9,11.0,96.0,76.37,63.38
2016,3,31,7,45,0.0,115.0,1.9,11.5,115.5,90.78,75.99
2016,3,31,8,0,0.0,134.0,1.9,12.0,135.0,105.06,88.23
2016,3,31,8,15,24.5,168.0,1.9,12.0,180.5,129.38,109.24
2016,3,31,8,30,49.0,202.0,1.9,12.0,226.0,145.1,122.49
2016,3,31,8,45,53.5,223.5,1.9,12.5,252.5,158.64,133.48
2016,3,31,9,0,58.0,245.0,1.9,13.0,279.0,171.81,144.04
2016,3,31,9,15,274.0,237.0,1.95,13.5,413.5,151.59,126.15
2016,3,31,9,30,490.0,229.0,2.0,14.0,548.0,142.23,117.7
2016,3,31,9,45,691.5,167.0,2.05,14.5,644.5,154.6,97.53
2016,3,31,10,0,893.0,105.0,2.1,15.0,741.0,204.24,122.44
2016,3,31,10,15,901.5,106.5,2.15,15.0,771.5,262.2,169.7
2016,3,31,10,30,910.0,108.0,2.2,15.0,802.0,320.57,220.96
2016,3,31,10,45,918.0,108.0,2.3,15.5,826.0,377.91,272.0
2016,3,31,11,0,926.0,108.0,2.4,16.0,850.0,435.11,322.4
2016,3,31,11,15,929.5,108.5,2.45,16.0,865.5,490.36,370.78
2016,3,31,11,30,933.0,109.0,2.5,16.0,881.0,544.54,417.05
2016,3,31,11,45,936.0,108.5,2.6,16.5,889.0,596.37,459.64
2016,3,31,12,0,939.0,108.0,2.7,17.0,897.0,646.6,499.77
2016,3,31,12,15,938.5,108.0,2.8,17.0,896.0,693.22,537.16
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,737.52,572.1
2016,3,31,12,45,941.5,104.5,3.05,17.0,887.0,779.03,604.79
2016,3,31,13,0,945.0,101.0,3.2,17.0,879.0,817.95,633.52
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.0,850.57,657.03
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,879.89,678.29
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,903.66,696.08
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,923.81,711.54
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,937.97,724.04
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,948.35,734.17
2016,3,31,14,45,894.0,92.5,3.65,16.0,692.5,950.78,737.61
2016,3,31,15,0,881.0,91.0,3.7,16.0,654.0,949.43,738.63
2016,3,31,15,15,865.5,88.5,3.7,15.5,610.0,940.84,735.81
2016,3,31,15,30,850.0,86.0,3.7,15.0,566.0,939.24,738.14
2016,3,31,15,45,826.5,84.0,3.7,15.0,517.0,916.67,724.16
2016,3,31,16,0,803.0,82.0,3.7,15.0,468.0,890.8,707.89
2016,3,31,16,15,773.5,78.0,3.55,14.5,416.0,853.7,683.63
2016,3,31,16,30,744.0,74.0,3.4,14.0,364.0,813.96,656.91
2016,3,31,16,45,699.0,69.0,3.3,13.5,310.5,756.53,616.28
2016,3,31,17,0,654.0,64.0,3.2,13.0,257.0,704.85,578.45
2016,3,31,17,15,589.0,57.0,2.85,12.5,204.5,626.35,516.65
2016,3,31,17,30,524.0,50.0,2.5,12.0,152.0,548.92,452.77
2016,3,31,17,45,415.0,40.0,2.15,11.5,105.0,433.86,355.43
2016,3,31,18,0,306.0,30.0,1.8,11.0,58.0,325.17,249.55
2016,3,31,18,15,153.0,15.0,1.7,10.5,29.0,160.87,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.0,2.45,10.0,37.5,14.44,2.83
2016,4,1,6,30,339.0,36.0,2.5,10.0,75.0,29.41,19.91
2016,4,1,6,45,430.5,47.0,2.55,10.5,123.0,37.8,28.14
2016,4,1,7,0,522.0,58.0,2.6,11.0,171.0,46.02,35.87
2016,4,1,7,15,582.5,65.5,2.6,11.0,223.5,51.03,40.59
2016,4,1,7,30,643.0,73.0,2.6,11.0,276.0,55.97,45.07
2016,4,1,7,45,685.5,78.0,2.65,11.5,329.0,58.77,47.42
2016,4,1,8,0,728.0,83.0,2.7,12.0,382.0,61.54,49.67
2016,4,1,8,15,757.0,87.0,2.65,12.5,433.5,69.23,56.22
2016,4,1,8,30,786.0,91.0,2.6,13.0,485.0,71.22,57.67
2016,4,1,8,45,808.0,94.0,2.6,13.5,532.5,72.34,58.34
2016,4,1,9,0,830.0,97.0,2.6,14.0,580.0,73.43,59.0
2016,4,1,9,15,595.5,185.0,2.6,14.0,545.0,116.87,96.44
2016,4,1,9,30,361.0,273.0,2.6,14.0,510.0,175.66,136.71
2016,4,1,9,45,623.5,189.5,2.6,14.5,625.5,166.08,108.59
2016,4,1,10,0,886.0,106.0,2.6,15.0,741.0,207.53,125.37
2016,4,1,10,15,894.5,107.5,2.55,15.0,771.5,265.07,172.75
2016,4,1,10,30,903.0,109.0,2.5,15.0,802.0,323.01,223.82
2016,4,1,10,45,909.5,109.5,2.5,15.5,825.5,379.81,274.42
2016,4,1,11,0,916.0,110.0,2.5,16.0,849.0,436.31,324.11
2016,4,1,11,15,920.0,111.0,2.45,16.0,864.5,491.59,372.17
2016,4,1,11,30,924.0,112.0,2.4,16.0,880.0,545.89,418.07
2016,4,1,11,45,926.0,112.0,2.35,16.0,887.0,597.13,460.31
2016,4,1,12,0,928.0,112.0,2.3,16.0,894.0,646.72,500.04
2016,4,1,12,15,928.0,111.5,2.25,16.0,893.5,692.75,536.05
2016,4,1,12,30,928.0,111.0,2.2,16.0,893.0,736.51,569.48
2016,4,1,12,45,928.5,109.0,2.2,16.5,884.5,776.83,598.95
2016,4,1,13,0,929.0,107.0,2.2,17.0,876.0,814.45,624.33
2016,4,1,13,15,925.0,106.0,2.2,17.0,859.0,846.59,646.72
2016,4,1,13,30,921.0,105.0,2.2,17.0,842.0,875.47,666.89
2016,4,1,13,45,916.0,103.5,2.25,17.0,817.5,899.64,684.37
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,920.28,699.61
2016,4,1,14,15,902.0,100.5,2.3,17.0,761.0,933.74,709.65
2016,4,1,14,30,893.0,99.0,2.3,17.0,729.0,943.46,717.39
2016,4,1,14,45,881.5,97.0,2.35,17.0,690.5,946.56,721.35
2016,4,1,15,0,870.0,95.0,2.4,17.0,652.0,945.93,723.02
2016,4,1,15,15,854.0,92.0,2.4,16.5,608.0,946.84,726.82
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,933.59,721.02
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.5,911.57,708.41
2016,4,1,16,0,795.0,83.0,2.5,16.0,467.0,886.27,693.44
2016,4,1,16,15,765.0,79.0,2.45,15.5,415.5,848.65,669.88
2016,4,1,16,30,735.0,75.0,2.4,15.0,364.0,808.42,643.91
2016,4,1,16,45,692.0,70.0,2.4,14.5,311.0,759.01,610.6
2016,4,1,17,0,649.0,65.0,2.4,14.0,258.0,703.0,570.79
2016,4,1,17,15,585.5,57.5,2.15,13.0,205.5,625.03,511.56
2016,4,1,17,30,522.0,50.0,1.9,12.0,153.0,548.12,449.96
2016,4,1,17,45,417.5,40.0,1.65,11.5,106.0,436.53,356.51
2016,4,1,18,0,313.0,30.0,1.4,11.0,59.0,331.08,255.98
2016,4,1,18,15,156.5,15.0,1.3,10.5,29.5,164.96,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.5,19.5,0.8,10.0,38.5,15.62,4.82
2016,4,2,6,30,317.0,39.0,0.8,10.0,77.0,31.83,22.21
2016,4,2,6,45,397.5,52.0,0.85,10.5,124.0,41.75,31.77
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,51.38,40.75
2016,4,2,7,15,272.5,97.0,0.85,11.0,161.0,72.0,59.43
2016,4,2,7,30,67.0,129.0,0.8,11.0,151.0,96.06,80.85
2016,4,2,7,45,76.0,150.5,0.75,11.5,179.0,110.87,93.54
2016,4,2,8,0,85.0,172.0,0.7,12.0,207.0,125.38,105.7
2016,4,2,8,15,135.0,195.5,0.7,12.5,260.0,135.72,114.05
2016,4,2,8,30,185.0,219.0,0.7,13.0,313.0,150.09,125.73
2016,4,2,8,45,472.0,173.0,0.7,14.0,443.0,112.18,92.44
2016,4,2,9,0,759.0,127.0,0.7,15.0,573.0,84.37,68.06
2016,4,2,9,15,777.0,130.5,0.7,15.5,615.5,84.77,68.15
2016,4,2,9,30,795.0,134.0,0.7,16.0,658.0,106.12,73.06
2016,4,2,9,45,800.5,141.0,0.7,16.5,693.5,162.26,97.07
2016,4,2,10,0,806.0,148.0,0.7,17.0,729.0,219.21,135.93
2016,4,2,10,15,815.5,150.5,0.75,17.5,759.5,274.46,179.95
2016,4,2,10,30,825.0,153.0,0.8,18.0,790.0,330.52,227.18
2016,4,2,10,45,831.0,155.0,0.85,18.5,812.5,385.64,274.19
2016,4,2,11,0,837.0,157.0,0.9,19.0,835.0,440.71,320.4
2016,4,2,11,15,841.0,158.0,0.95,19.0,850.0,493.87,364.7
2016,4,2,11,30,845.0,159.0,1.0,19.0,865.0,546.28,407.24
2016,4,2,11,45,851.0,157.0,1.1,19.5,873.0,596.38,446.55
2016,4,2,12,0,857.0,155.0,1.2,20.0,881.0,645.34,483.95
2016,4,2,12,15,856.0,155.0,1.25,20.0,879.5,690.13,517.98
2016,4,2,12,30,855.0,155.0,1.3,20.0,878.0,732.75,549.78
2016,4,2,12,45,866.5,146.0,1.4,20.0,872.0,773.9,580.81
2016,4,2,13,0,878.0,137.0,1.5,20.0,866.0,805.61,604.76
2016,4,2,13,15,729.5,205.0,1.55,20.0,802.5,799.67,599.71
2016,4,2,13,30,581.0,273.0,1.6,20.0,739.0,766.79,575.94
2016,4,2,13,45,713.0,204.0,1.7,20.0,759.0,843.37,633.76
2016,4,2,14,0,845.0,135.0,1.8,20.0,779.0,908.61,679.16
2016,4,2,14,15,737.5,170.0,1.85,20.0,715.0,877.23,658.99
2016,4,2,14,30,630.0,205.0,1.9,20.0,651.0,833.02,630.52
2016,4,2,14,45,562.0,215.0,1.95,20.0,597.0,787.11,600.17
2016,4,2,15,0,494.0,225.0,2.0,20.0,543.0,745.11,571.75
2016,4,2,15,15,617.0,175.5,2.0,19.5,545.0,824.45,632.78
2016,4,2,15,30,740.0,126.0,2.0,19.0,547.0,892.5,681.96
2016,4,2,15,45,663.5,127.0,2.05,18.5,480.5,823.41,637.03
2016,4,2,16,0,587.0,128.0,2.1,18.0,414.0,751.56,590.12
2016,4,2,16,15,531.0,130.5,2.1,17.5,367.5,690.28,549.04
2016,4,2,16,30,475.0,133.0,2.1,17.0,321.0,639.01,514.03
2016,4,2,16,45,490.5,112.5,2.1,16.5,282.5,623.24,504.64
2016,4,2,17,0,506.0,92.0,2.1,16.0,244.0,604.06,491.52
2016,4,2,17,15,439.0,80.5,2.0,15.5,194.0,522.73,428.6
2016,4,2,17,30,372.0,69.0,1.9,15.0,144.0,443.57,364.81
2016,4,2,17,45,270.5,53.5,1.8,14.5,99.0,333.49,272.3
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,230.2,177.67
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,116.24,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
