Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,8.54,0.0
2016,4,3,6,15,173.0,26.5,1.15,9.0,45.5,20.55,9.33
2016,4,3,6,30,303.0,43.0,1.2,9.0,80.0,33.18,23.59
2016,4,3,6,45,395.5,54.5,1.3,9.5,128.5,43.72,33.69
2016,4,3,7,0,488.0,66.0,1.4,10.0,177.0,52.09,41.57
2016,4,3,7,15,244.0,65.5,1.4,10.5,121.0,47.62,37.62
2016,4,3,7,30,0.0,65.0,1.4,11.0,65.0,53.87,43.19
2016,4,3,7,45,0.0,77.5,1.4,11.5,77.5,63.94,52.04
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,73.87,60.6
2016,4,3,8,15,0.0,112.0,1.4,12.5,112.0,90.74,75.12
2016,4,3,8,30,0.0,134.0,1.4,13.0,134.0,107.3,89.15
2016,4,3,8,45,5.5,167.0,1.4,13.5,170.5,131.31,109.37
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,154.64,128.67
2016,4,3,9,15,27.5,238.5,1.4,14.5,257.0,169.22,140.32
2016,4,3,9,30,44.0,277.0,1.4,15.0,307.0,193.58,152.39
2016,4,3,9,45,287.5,262.5,1.45,15.5,470.0,194.8,142.34
2016,4,3,10,0,531.0,248.0,1.5,16.0,633.0,238.13,163.78
2016,4,3,10,15,702.5,188.5,1.5,16.0,720.0,272.28,185.01
2016,4,3,10,30,874.0,129.0,1.5,16.0,807.0,330.07,228.95
2016,4,3,10,45,809.0,165.0,1.55,16.5,806.5,388.84,281.67
2016,4,3,11,0,744.0,201.0,1.6,17.0,806.0,436.24,323.84
2016,4,3,11,15,672.0,243.5,1.65,17.0,797.5,483.33,364.35
2016,4,3,11,30,600.0,286.0,1.7,17.0,789.0,523.89,398.04
2016,4,3,11,45,585.5,295.5,1.75,17.5,790.0,562.64,428.39
2016,4,3,12,0,571.0,305.0,1.8,18.0,791.0,599.25,456.25
2016,4,3,12,15,574.0,303.5,1.85,18.0,791.5,635.98,484.61
2016,4,3,12,30,577.0,302.0,1.9,18.0,792.0,671.45,511.61
2016,4,3,12,45,582.5,295.0,1.95,18.0,785.5,702.53,535.28
2016,4,3,13,0,588.0,288.0,2.0,18.0,779.0,731.88,557.52
2016,4,3,13,15,724.0,217.0,2.1,18.0,809.0,808.76,615.91
2016,4,3,13,30,860.0,146.0,2.2,18.0,839.0,878.99,666.93
2016,4,3,13,45,849.0,146.5,2.3,18.0,813.0,899.88,682.14
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,917.09,695.48
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,927.95,705.57
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,935.04,713.36
2016,4,3,14,45,807.0,137.0,2.55,17.0,685.5,936.22,715.99
2016,4,3,15,0,797.0,132.0,2.6,17.0,648.0,933.65,716.28
2016,4,3,15,15,778.5,128.0,2.6,16.5,603.5,927.36,715.09
2016,4,3,15,30,760.0,124.0,2.6,16.0,559.0,911.0,707.04
2016,4,3,15,45,727.5,111.5,2.65,16.0,499.0,867.31,678.88
2016,4,3,16,0,695.0,99.0,2.7,16.0,439.0,820.22,648.02
2016,4,3,16,15,684.0,97.0,2.6,15.5,401.5,804.45,639.51
2016,4,3,16,30,673.0,95.0,2.5,15.0,364.0,785.89,628.43
2016,4,3,16,45,637.0,86.0,2.45,14.5,312.0,732.88,591.65
2016,4,3,17,0,601.0,77.0,2.4,14.0,260.0,678.45,552.54
2016,4,3,17,15,536.0,68.5,2.15,13.0,207.5,598.38,491.55
2016,4,3,17,30,471.0,60.0,1.9,12.0,155.0,519.15,428.18
2016,4,3,17,45,369.0,47.5,1.65,11.5,108.5,407.14,334.55
2016,4,3,18,0,267.0,35.0,1.4,11.0,62.0,300.24,236.46
2016,4,3,18,15,133.5,17.5,1.3,10.5,31.0,150.2,1.68
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.1,0.0
2016,4,4,6,15,165.0,28.0,2.15,11.5,49.0,21.66,10.84
2016,4,4,6,30,330.0,43.0,2.3,12.0,85.0,35.08,25.01
2016,4,4,6,45,424.5,53.5,2.45,12.5,134.5,42.83,32.51
2016,4,4,7,0,519.0,64.0,2.6,13.0,184.0,50.47,39.62
2016,4,4,7,15,581.0,72.0,2.55,13.0,238.0,55.72,44.47
2016,4,4,7,30,643.0,80.0,2.5,13.0,292.0,60.86,49.06
2016,4,4,7,45,527.5,112.0,2.5,13.5,306.0,80.2,66.02
2016,4,4,8,0,412.0,144.0,2.5,14.0,320.0,98.44,81.71
2016,4,4,8,15,601.5,121.5,2.55,14.5,413.0,84.7,69.25
2016,4,4,8,30,791.0,99.0,2.6,15.0,506.0,76.66,61.89
2016,4,4,8,45,813.5,102.5,2.65,15.5,555.0,77.93,62.68
2016,4,4,9,0,836.0,106.0,2.7,16.0,604.0,79.16,63.42
2016,4,4,9,15,852.0,109.0,2.8,16.0,647.5,79.89,63.87
2016,4,4,9,30,868.0,112.0,2.9,16.0,691.0,101.19,63.63
2016,4,4,9,45,879.5,114.5,3.0,16.5,728.5,158.99,90.45
2016,4,4,10,0,891.0,117.0,3.1,17.0,766.0,226.07,138.91
2016,4,4,10,15,899.5,118.5,3.05,17.0,797.0,284.03,187.21
2016,4,4,10,30,908.0,120.0,3.0,17.0,828.0,342.38,238.62
2016,4,4,10,45,913.5,121.5,3.0,17.0,851.0,399.91,290.02
2016,4,4,11,0,919.0,123.0,3.0,17.0,874.0,457.07,340.48
2016,4,4,11,15,922.5,124.0,3.0,17.0,889.5,512.39,388.41
2016,4,4,11,30,926.0,125.0,3.0,17.0,905.0,566.67,434.22
2016,4,4,11,45,926.5,126.0,3.0,17.5,912.0,618.07,475.69
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,667.71,514.54
2016,4,4,12,15,926.5,127.0,3.0,18.0,918.0,713.95,550.81
2016,4,4,12,30,926.0,127.0,3.0,18.0,917.0,757.91,584.62
2016,4,4,12,45,928.5,123.5,3.0,18.0,908.5,798.54,615.48
2016,4,4,13,0,931.0,120.0,3.0,18.0,900.0,836.56,642.44
2016,4,4,13,15,926.5,119.5,3.0,18.0,882.5,868.94,665.2
2016,4,4,13,30,922.0,119.0,3.0,18.0,865.0,898.06,685.72
2016,4,4,13,45,914.0,118.0,3.0,18.0,839.0,920.28,701.56
2016,4,4,14,0,906.0,117.0,3.0,18.0,813.0,938.86,715.06
2016,4,4,14,15,896.5,115.5,3.05,18.0,780.0,951.88,725.31
2016,4,4,14,30,887.0,114.0,3.1,18.0,747.0,961.14,733.22
2016,4,4,14,45,871.0,112.5,3.2,18.0,707.0,971.64,742.59
2016,4,4,15,0,855.0,111.0,3.3,18.0,667.0,967.48,742.07
2016,4,4,15,15,837.0,108.0,3.4,17.5,621.5,955.85,738.02
2016,4,4,15,30,819.0,105.0,3.5,17.0,576.0,940.51,731.47
2016,4,4,15,45,790.5,102.5,3.6,16.5,526.0,912.12,715.63
2016,4,4,16,0,762.0,100.0,3.7,16.0,476.0,887.02,701.97
2016,4,4,16,15,729.0,95.0,3.5,15.5,423.5,845.8,674.55
2016,4,4,16,30,696.0,90.0,3.3,15.0,371.0,802.22,644.91
2016,4,4,16,45,644.5,85.0,3.15,15.0,316.5,739.66,599.34
2016,4,4,17,0,593.0,80.0,3.0,15.0,262.0,676.09,551.64
2016,4,4,17,15,524.0,71.5,2.55,14.0,209.5,592.44,487.1
2016,4,4,17,30,455.0,63.0,2.1,13.0,157.0,509.7,420.34
2016,4,4,17,45,344.5,50.5,1.7,12.5,110.0,388.7,319.37
2016,4,4,18,0,234.0,38.0,1.3,12.0,63.0,279.82,220.7
2016,4,4,18,15,117.0,19.0,1.2,11.5,31.5,142.15,22.94
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.2,10.0,17.0,11.1,0.0
2016,4,5,6,15,266.0,26.0,1.3,10.5,56.0,21.23,11.21
2016,4,5,6,30,417.0,39.0,1.4,11.0,95.0,31.77,22.34
2016,4,5,6,45,497.5,49.0,1.55,12.0,145.0,39.3,29.51
2016,4,5,7,0,578.0,59.0,1.7,13.0,195.0,46.67,36.27
2016,4,5,7,15,635.0,65.0,1.75,13.5,249.5,50.57,39.8
2016,4,5,7,30,692.0,71.0,1.8,14.0,304.0,54.44,43.16
2016,4,5,7,45,731.5,76.0,1.9,14.5,358.5,62.53,50.13
2016,4,5,8,0,771.0,81.0,2.0,15.0,413.0,65.64,52.61
2016,4,5,8,15,798.5,84.5,2.0,15.5,465.0,67.39,53.86
2016,4,5,8,30,826.0,88.0,2.0,16.0,517.0,69.11,55.06
2016,4,5,8,45,849.0,90.0,2.0,16.5,566.0,69.68,55.26
2016,4,5,9,0,872.0,92.0,2.0,17.0,615.0,79.66,63.57
2016,4,5,9,15,886.5,94.5,2.1,17.5,658.5,81.11,64.49
2016,4,5,9,30,901.0,97.0,2.2,18.0,702.0,106.85,65.1
2016,4,5,9,45,911.5,99.0,2.35,18.5,739.5,165.17,92.69
2016,4,5,10,0,922.0,101.0,2.5,19.0,777.0,224.53,135.1
2016,4,5,10,15,929.5,102.5,2.6,19.0,807.5,283.74,184.48
2016,4,5,10,30,937.0,104.0,2.7,19.0,838.0,343.2,236.73
2016,4,5,10,45,942.5,104.5,2.85,19.5,861.0,401.31,288.0
2016,4,5,11,0,948.0,105.0,3.0,20.0,884.0,458.97,338.12
2016,4,5,11,15,951.0,106.0,3.05,20.0,899.0,515.21,386.44
2016,4,5,11,30,954.0,107.0,3.1,20.0,914.0,570.29,432.59
2016,4,5,11,45,955.5,107.0,3.2,20.5,921.0,622.39,474.53
2016,4,5,12,0,957.0,107.0,3.3,21.0,928.0,672.71,513.93
2016,4,5,12,15,956.5,107.0,3.25,21.0,926.5,719.76,550.35
2016,4,5,12,30,956.0,107.0,3.2,21.0,925.0,764.43,584.18
2016,4,5,12,45,954.0,106.0,3.2,21.5,915.5,804.55,612.63
2016,4,5,13,0,952.0,105.0,3.2,22.0,906.0,841.76,637.31
2016,4,5,13,15,948.0,104.5,3.15,22.0,888.0,874.77,659.91
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,904.48,680.21
2016,4,5,13,45,938.0,102.5,3.05,22.0,845.0,928.02,696.35
2016,4,5,14,0,932.0,101.0,3.0,22.0,820.0,947.92,710.13
2016,4,5,14,15,923.5,99.5,2.9,22.0,787.0,961.85,719.61
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,971.97,726.7
2016,4,5,14,45,902.5,96.0,2.7,22.0,715.0,973.98,728.51
2016,4,5,15,0,890.0,94.0,2.6,22.0,676.0,972.15,727.99
2016,4,5,15,15,874.5,91.5,2.45,21.5,631.0,963.13,723.73
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,961.39,724.5
2016,4,5,15,45,836.5,86.5,2.2,21.0,536.5,938.55,710.2
2016,4,5,16,0,814.0,84.0,2.1,21.0,487.0,912.4,693.82
2016,4,5,16,15,785.0,80.0,1.85,20.5,434.5,875.08,669.36
2016,4,5,16,30,756.0,76.0,1.6,20.0,382.0,835.11,642.62
2016,4,5,16,45,713.5,71.0,1.4,19.5,327.5,779.12,604.41
2016,4,5,17,0,671.0,66.0,1.2,19.0,273.0,728.6,568.86
2016,4,5,17,15,608.5,59.0,1.15,18.0,219.5,651.03,514.4
2016,4,5,17,30,546.0,52.0,1.1,17.0,166.0,574.41,457.38
2016,4,5,17,45,444.0,42.5,1.1,16.5,117.5,463.84,370.1
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,358.82,278.77
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,184.04,52.39
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,1.1,13.5,9.0,5.97,0.0
2016,4,6,6,0,106.0,14.0,1.1,14.0,18.0,10.93,0.0
2016,4,6,6,15,249.0,28.0,1.15,15.0,57.0,22.83,12.66
2016,4,6,6,30,392.0,42.0,1.2,16.0,96.0,34.13,23.96
2016,4,6,6,45,480.0,51.5,1.25,17.0,146.5,41.15,30.54
2016,4,6,7,0,568.0,61.0,1.3,18.0,197.0,48.08,36.77
2016,4,6,7,15,624.5,67.5,1.35,18.5,251.5,52.29,40.49
2016,4,6,7,30,681.0,74.0,1.4,19.0,306.0,56.44,44.01
2016,4,6,7,45,719.0,79.0,1.5,19.5,360.0,59.24,46.24
2016,4,6,8,0,757.0,84.0,1.6,20.0,414.0,67.63,53.25
2016,4,6,8,15,784.5,88.5,1.65,20.5,465.5,70.02,55.0
2016,4,6,8,30,812.0,93.0,1.7,21.0,517.0,72.33,56.67
2016,4,6,8,45,831.0,96.5,1.8,21.5,565.0,73.72,57.54
2016,4,6,9,0,850.0,100.0,1.9,22.0,613.0,75.03,58.35
2016,4,6,9,15,865.0,102.5,1.95,22.5,656.5,75.56,58.51
2016,4,6,9,30,880.0,105.0,2.0,23.0,700.0,114.33,68.26
2016,4,6,9,45,888.5,108.5,2.05,23.5,736.5,172.24,96.62
2016,4,6,10,0,897.0,112.0,2.1,24.0,773.0,231.01,138.37
2016,4,6,10,15,904.5,113.5,2.05,24.0,803.0,288.91,185.7
2016,4,6,10,30,912.0,115.0,2.0,24.0,833.0,347.09,235.46
2016,4,6,10,45,914.0,118.0,1.95,24.5,854.5,404.48,284.37
2016,4,6,11,0,916.0,121.0,1.9,25.0,876.0,461.15,331.62
2016,4,6,11,15,918.5,121.5,1.8,25.5,890.5,515.31,375.37
2016,4,6,11,30,921.0,122.0,1.7,26.0,905.0,568.32,416.59
2016,4,6,11,45,920.0,124.0,1.65,26.5,911.0,619.18,454.9
2016,4,6,12,0,919.0,126.0,1.6,27.0,917.0,668.19,490.51
2016,4,6,12,15,795.0,193.0,1.55,27.0,877.0,693.43,508.01
2016,4,6,12,30,671.0,260.0,1.5,27.0,837.0,708.39,517.43
2016,4,6,12,45,670.0,256.5,1.45,27.5,827.5,741.15,539.33
2016,4,6,13,0,669.0,253.0,1.4,28.0,818.0,771.61,559.02
2016,4,6,13,15,672.0,243.5,1.3,28.0,801.0,797.48,576.08
2016,4,6,13,30,675.0,234.0,1.2,28.0,784.0,820.68,591.13
2016,4,6,13,45,685.5,220.0,1.15,28.0,764.5,843.3,606.44
2016,4,6,14,0,696.0,206.0,1.1,28.0,745.0,863.08,619.84
2016,4,6,14,15,635.5,218.0,1.05,28.0,694.5,840.72,604.78
2016,4,6,14,30,575.0,230.0,1.0,28.0,644.0,807.26,583.09
2016,4,6,14,45,472.0,250.5,0.95,28.0,578.5,745.52,541.7
2016,4,6,15,0,369.0,271.0,0.9,28.0,513.0,660.61,484.59
2016,4,6,15,15,503.0,209.0,0.85,28.0,515.5,749.51,549.08
2016,4,6,15,30,637.0,147.0,0.8,28.0,518.0,824.1,599.33
2016,4,6,15,45,568.0,152.5,0.8,28.0,462.5,765.96,562.04
2016,4,6,16,0,499.0,158.0,0.8,28.0,407.0,698.24,519.05
2016,4,6,16,15,527.0,133.0,0.75,27.5,371.0,693.51,518.74
2016,4,6,16,30,555.0,108.0,0.7,27.0,335.0,694.88,521.66
2016,4,6,16,45,500.0,103.5,0.7,26.5,286.5,622.88,474.05
2016,4,6,17,0,445.0,99.0,0.7,26.0,238.0,561.66,432.9
2016,4,6,17,15,393.5,85.0,0.75,25.0,191.0,491.32,383.96
2016,4,6,17,30,342.0,71.0,0.8,24.0,144.0,422.22,332.76
2016,4,6,17,45,265.0,55.0,0.85,23.5,101.5,331.2,260.37
2016,4,6,18,0,188.0,39.0,0.9,23.0,59.0,244.72,186.4
2016,4,6,18,15,94.0,19.5,0.85,22.5,29.5,127.72,45.31
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,14.59,0.0
2016,4,7,6,15,125.5,35.0,2.7,14.5,53.0,27.23,16.62
2016,4,7,6,30,251.0,52.0,2.9,15.0,88.0,39.52,28.78
2016,4,7,6,45,321.5,67.0,3.1,15.5,133.5,50.31,38.8
2016,4,7,7,0,392.0,82.0,3.3,16.0,179.0,60.83,48.33
2016,4,7,7,15,470.0,84.5,3.4,16.0,227.5,62.48,49.9
2016,4,7,7,30,548.0,87.0,3.5,16.0,276.0,64.74,51.86
2016,4,7,7,45,538.0,106.5,3.6,16.0,317.0,77.22,62.71
2016,4,7,8,0,528.0,126.0,3.7,16.0,358.0,87.84,71.79
2016,4,7,8,15,492.0,154.0,3.65,16.0,390.5,103.62,85.25
2016,4,7,8,30,456.0,182.0,3.6,16.0,423.0,118.44,97.74
2016,4,7,8,45,476.0,194.5,3.6,16.5,466.0,123.99,101.98
2016,4,7,9,0,496.0,207.0,3.6,17.0,509.0,129.23,105.95
2016,4,7,9,15,508.5,218.0,3.55,17.0,546.5,133.19,109.01
2016,4,7,9,30,521.0,229.0,3.5,17.0,584.0,159.49,113.04
2016,4,7,9,45,551.5,233.5,3.45,17.5,626.5,202.81,136.7
2016,4,7,10,0,582.0,238.0,3.4,18.0,669.0,249.9,170.5
2016,4,7,10,15,559.0,259.5,3.35,18.0,687.0,299.02,212.07
2016,4,7,10,30,536.0,281.0,3.3,18.0,705.0,346.04,252.97
2016,4,7,10,45,531.5,293.5,3.3,18.0,724.0,391.32,291.85
2016,4,7,11,0,527.0,306.0,3.3,18.0,743.0,436.18,329.83
2016,4,7,11,15,593.0,284.5,3.25,18.0,784.5,488.45,372.13
2016,4,7,11,30,659.0,263.0,3.2,18.0,826.0,544.52,417.07
2016,4,7,11,45,671.0,254.0,3.15,18.0,831.0,586.39,450.94
2016,4,7,12,0,683.0,245.0,3.1,18.0,836.0,627.83,483.84
2016,4,7,12,15,593.5,290.0,3.05,18.0,802.5,645.85,497.51
2016,4,7,12,30,504.0,335.0,3.0,18.0,769.0,655.88,504.57
2016,4,7,12,45,429.0,361.0,3.0,18.0,728.0,652.99,502.34
2016,4,7,13,0,354.0,387.0,3.0,18.0,687.0,636.56,490.03
2016,4,7,13,15,415.0,352.0,3.0,18.0,696.5,685.77,528.06
2016,4,7,13,30,476.0,317.0,3.0,18.0,706.0,728.32,560.89
2016,4,7,13,45,291.5,344.5,3.0,18.0,581.0,602.32,466.74
2016,4,7,14,0,107.0,372.0,3.0,18.0,456.0,446.97,348.04
2016,4,7,14,15,175.5,355.5,3.0,17.5,486.0,519.32,406.54
2016,4,7,14,30,244.0,339.0,3.0,17.0,516.0,576.48,452.52
2016,4,7,14,45,279.5,312.5,3.0,17.0,505.0,611.68,480.36
2016,4,7,15,0,315.0,286.0,3.0,17.0,494.0,626.45,493.65
2016,4,7,15,15,220.5,274.5,2.95,17.0,415.5,510.19,405.67
2016,4,7,15,30,126.0,263.0,2.9,17.0,337.0,412.79,329.84
2016,4,7,15,45,83.5,231.0,2.85,17.0,278.5,319.28,257.02
2016,4,7,16,0,41.0,199.0,2.8,17.0,220.0,245.34,197.66
2016,4,7,16,15,20.5,160.0,2.65,16.5,170.5,167.25,134.61
2016,4,7,16,30,0.0,121.0,2.5,16.0,121.0,108.55,85.88
2016,4,7,16,45,0.0,103.5,2.4,16.0,103.5,92.6,72.83
2016,4,7,17,0,0.0,86.0,2.3,16.0,86.0,76.43,59.35
2016,4,7,17,15,0.0,69.0,2.15,15.5,69.0,60.56,46.0
2016,4,7,17,30,0.0,52.0,2.0,15.0,52.0,44.35,32.12
2016,4,7,17,45,0.0,36.5,1.85,15.0,36.5,30.17,19.77
2016,4,7,18,0,0.0,21.0,1.7,15.0,21.0,17.31,8.46
2016,4,7,18,15,0.0,10.5,1.6,14.5,10.5,8.63,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.5,1.2,13.5,18.5,15.24,7.08
2016,4,8,6,30,0.0,31.0,1.4,14.0,31.0,25.6,16.85
2016,4,8,6,45,0.0,47.0,1.6,14.5,47.0,38.78,28.85
2016,4,8,7,0,0.0,63.0,1.8,15.0,63.0,51.46,40.27
2016,4,8,7,15,0.0,80.0,1.8,15.0,80.0,64.76,52.14
2016,4,8,7,30,0.0,97.0,1.8,15.0,97.0,77.93,63.7
2016,4,8,7,45,0.0,112.5,1.8,15.5,112.5,89.93,73.91
2016,4,8,8,0,0.0,128.0,1.8,16.0,128.0,101.82,83.85
2016,4,8,8,15,28.0,174.5,1.8,16.0,189.5,128.68,106.68
2016,4,8,8,30,56.0,221.0,1.8,16.0,251.0,157.08,130.46
2016,4,8,8,45,28.0,176.5,1.85,16.0,191.5,131.6,108.38
2016,4,8,9,0,0.0,132.0,1.9,16.0,132.0,107.09,87.23
2016,4,8,9,15,54.0,225.0,1.9,16.0,262.0,162.4,133.9
2016,4,8,9,30,108.0,318.0,1.9,16.0,392.0,221.98,172.35
2016,4,8,9,45,82.0,323.5,1.9,16.0,381.5,235.23,181.54
2016,4,8,10,0,56.0,329.0,1.9,16.0,371.0,244.92,189.71
2016,4,8,10,15,34.0,290.0,1.95,16.0,316.0,223.93,174.11
2016,4,8,10,30,12.0,251.0,2.0,16.0,261.0,203.72,159.02
2016,4,8,10,45,10.0,232.5,2.05,16.0,241.0,191.18,149.17
2016,4,8,11,0,8.0,214.0,2.1,16.0,221.0,177.68,138.49
2016,4,8,11,15,6.5,198.0,2.15,16.0,204.0,165.58,128.89
2016,4,8,11,30,5.0,182.0,2.2,16.0,187.0,152.91,118.8
2016,4,8,11,45,8.5,218.0,2.25,16.5,226.0,184.91,144.04
2016,4,8,12,0,12.0,254.0,2.3,17.0,265.0,217.71,169.55
2016,4,8,12,15,10.0,229.5,2.3,17.0,238.5,197.8,153.86
2016,4,8,12,30,8.0,205.0,2.3,17.0,212.0,177.17,137.67
2016,4,8,12,45,5.5,186.0,2.3,17.0,191.0,160.2,124.28
2016,4,8,13,0,3.0,167.0,2.3,17.0,170.0,142.75,110.42
2016,4,8,13,15,1.5,124.5,2.35,17.0,126.0,105.68,80.73
2016,4,8,13,30,0.0,82.0,2.4,17.0,82.0,68.47,50.62
2016,4,8,13,45,0.0,76.0,2.45,17.0,76.0,63.41,46.58
2016,4,8,14,0,0.0,70.0,2.5,17.0,70.0,58.35,42.5
2016,4,8,14,15,0.0,67.0,2.5,17.0,67.0,55.8,40.49
2016,4,8,14,30,0.0,64.0,2.5,17.0,64.0,53.26,38.48
2016,4,8,14,45,6.5,144.0,2.5,17.0,148.5,128.71,100.58
2016,4,8,15,0,13.0,224.0,2.5,17.0,233.0,211.37,167.42
2016,4,8,15,15,8.0,199.5,2.5,16.5,205.0,184.62,146.31
2016,4,8,15,30,3.0,175.0,2.5,16.0,177.0,157.51,124.87
2016,4,8,15,45,27.5,190.5,2.5,16.0,204.5,216.4,174.22
2016,4,8,16,0,52.0,206.0,2.5,16.0,232.0,264.46,214.29
2016,4,8,16,15,27.0,171.5,2.45,15.5,185.0,203.49,164.88
2016,4,8,16,30,2.0,137.0,2.4,15.0,138.0,127.9,102.34
2016,4,8,16,45,1.0,117.5,2.35,15.0,118.0,109.09,86.98
2016,4,8,17,0,0.0,98.0,2.3,15.0,98.0,90.04,71.06
2016,4,8,17,15,0.0,78.0,2.15,14.5,78.0,70.92,54.99
2016,4,8,17,30,0.0,58.0,2.0,14.0,58.0,51.28,38.17
2016,4,8,17,45,0.0,41.0,1.9,14.0,41.0,34.7,23.7
2016,4,8,18,0,0.0,24.0,1.8,14.0,24.0,19.8,10.61
2016,4,8,18,15,0.0,12.0,1.75,14.0,12.0,9.87,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,13.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,18.0,1.75,13.0,18.0,14.83,6.88
2016,4,9,6,30,0.0,29.0,1.9,13.0,29.0,23.93,15.5
2016,4,9,6,45,0.0,43.0,2.05,13.5,43.0,35.56,26.13
2016,4,9,7,0,0.0,57.0,2.2,14.0,57.0,47.05,36.53
2016,4,9,7,15,0.0,72.5,2.2,14.0,72.5,59.34,47.53
2016,4,9,7,30,0.0,88.0,2.2,14.0,88.0,71.5,58.27
2016,4,9,7,45,0.0,65.5,2.25,14.5,65.5,54.28,42.76
2016,4,9,8,0,0.0,43.0,2.3,15.0,43.0,35.56,25.99
2016,4,9,8,15,0.0,40.5,2.25,15.0,40.5,33.51,24.09
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,31.45,22.19
2016,4,9,8,45,0.0,87.0,2.2,15.5,87.0,72.34,57.76
2016,4,9,9,0,0.0,136.0,2.2,16.0,136.0,110.08,89.88
2016,4,9,9,15,2.0,161.5,2.15,16.0,163.0,129.06,105.73
2016,4,9,9,30,4.0,187.0,2.1,16.0,190.0,148.42,116.35
2016,4,9,9,45,2.0,171.5,2.1,16.0,173.5,138.23,107.87
2016,4,9,10,0,0.0,156.0,2.1,16.0,157.0,126.98,98.69
2016,4,9,10,15,6.0,204.0,2.1,16.0,209.5,165.46,129.23
2016,4,9,10,30,12.0,252.0,2.1,16.0,262.0,204.6,159.91
2016,4,9,10,45,24.5,301.0,2.1,16.0,321.5,240.28,187.46
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,285.59,222.41
2016,4,9,11,15,31.0,341.0,2.05,16.0,367.5,283.16,220.48
2016,4,9,11,30,25.0,332.0,2.0,16.0,354.0,279.44,217.65
2016,4,9,11,45,16.0,263.5,1.95,16.5,277.5,225.96,175.81
2016,4,9,12,0,7.0,195.0,1.9,17.0,201.0,166.36,128.79
2016,4,9,12,15,8.5,213.0,1.85,17.0,220.5,183.19,142.26
2016,4,9,12,30,10.0,231.0,1.8,17.0,240.0,200.42,155.83
2016,4,9,12,45,18.0,281.0,1.8,17.0,296.5,250.16,194.84
2016,4,9,13,0,26.0,331.0,1.8,17.0,353.0,311.44,242.1
2016,4,9,13,15,31.5,338.0,1.8,16.5,364.5,327.6,255.02
2016,4,9,13,30,37.0,345.0,1.8,16.0,376.0,344.5,268.78
2016,4,9,13,45,34.0,329.5,1.8,16.0,357.5,332.72,260.02
2016,4,9,14,0,31.0,314.0,1.8,16.0,339.0,320.14,250.78
2016,4,9,14,15,15.5,230.5,1.8,16.0,243.0,214.16,168.32
2016,4,9,14,30,0.0,147.0,1.8,16.0,147.0,124.83,96.9
2016,4,9,14,45,0.0,121.5,1.85,16.0,121.5,102.41,79.04
2016,4,9,15,0,0.0,96.0,1.9,16.0,96.0,80.03,60.9
2016,4,9,15,15,0.0,104.5,1.9,16.0,104.5,87.58,67.32
2016,4,9,15,30,0.0,113.0,1.9,16.0,113.0,95.47,74.02
2016,4,9,15,45,21.5,158.0,1.9,16.0,169.0,173.7,139.39
2016,4,9,16,0,43.0,203.0,1.9,16.0,225.0,251.74,203.41
2016,4,9,16,15,21.5,164.0,1.7,15.5,175.0,172.28,138.86
2016,4,9,16,30,0.0,125.0,1.5,15.0,125.0,112.54,89.37
2016,4,9,16,45,0.0,107.5,1.35,15.0,107.5,96.65,76.42
2016,4,9,17,0,0.0,90.0,1.2,15.0,90.0,80.55,63.02
2016,4,9,17,15,0.0,72.5,1.05,14.5,72.5,64.19,49.28
2016,4,9,17,30,0.0,55.0,0.9,14.0,55.0,47.46,34.96
2016,4,9,17,45,0.0,39.5,0.8,14.0,39.5,32.67,22.05
2016,4,9,18,0,0.0,24.0,0.7,14.0,24.0,19.8,10.69
2016,4,9,18,15,0.0,12.0,0.65,13.5,12.0,9.87,0.27
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,8.0,1.8,13.0,8.0,6.57,0.25
2016,4,10,7,0,0.0,11.0,1.9,13.0,11.0,9.04,2.52
2016,4,10,7,15,0.0,13.5,1.9,13.0,13.5,11.11,4.4
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,13.18,6.26
2016,4,10,7,45,0.0,18.5,1.95,13.5,18.5,15.25,8.07
2016,4,10,8,0,0.0,21.0,2.0,14.0,21.0,17.33,9.86
2016,4,10,8,15,0.0,31.5,2.0,14.0,31.5,26.04,17.57
2016,4,10,8,30,0.0,42.0,2.0,14.0,42.0,34.78,25.23
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,36.05,26.25
2016,4,10,9,0,0.0,45.0,2.1,14.0,45.0,37.32,27.28
2016,4,10,9,15,0.0,47.0,2.15,14.0,47.0,39.02,28.68
2016,4,10,9,30,0.0,49.0,2.2,14.0,49.0,40.71,28.59
2016,4,10,9,45,0.0,92.0,2.25,14.0,92.0,76.69,58.44
2016,4,10,10,0,0.0,135.0,2.3,14.0,135.0,110.81,86.35
2016,4,10,10,15,0.0,112.0,2.35,14.0,112.0,92.85,71.44
2016,4,10,10,30,0.0,89.0,2.4,14.0,89.0,74.31,56.12
2016,4,10,10,45,0.0,85.0,2.45,14.5,85.0,70.99,53.23
2016,4,10,11,0,0.0,81.0,2.5,15.0,81.0,67.67,50.34
2016,4,10,11,15,0.0,86.0,2.55,15.0,86.0,71.86,53.74
2016,4,10,11,30,0.0,91.0,2.6,15.0,91.0,76.01,57.1
2016,4,10,11,45,0.0,100.5,2.7,15.0,100.5,83.9,63.53
2016,4,10,12,0,0.0,110.0,2.8,15.0,110.0,91.85,69.99
2016,4,10,12,15,0.0,128.0,2.85,15.0,128.5,106.93,82.25
2016,4,10,12,30,0.0,146.0,2.9,15.0,147.0,122.15,94.58
2016,4,10,12,45,0.0,140.5,2.95,15.0,141.0,117.74,91.03
2016,4,10,13,0,0.0,135.0,3.0,15.0,135.0,113.27,87.46
2016,4,10,13,15,0.0,115.5,3.05,15.0,115.5,96.83,74.16
2016,4,10,13,30,0.0,96.0,3.1,15.0,96.0,80.3,60.73
2016,4,10,13,45,0.5,126.5,3.15,15.0,127.0,106.8,82.52
2016,4,10,14,0,1.0,157.0,3.2,15.0,158.0,133.95,104.73
2016,4,10,14,15,0.5,130.0,3.15,14.5,130.5,110.07,85.55
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,86.16,66.19
2016,4,10,14,45,3.5,153.5,3.1,14.0,156.0,134.42,106.25
2016,4,10,15,0,7.0,204.0,3.1,14.0,209.0,186.0,148.66
2016,4,10,15,15,3.5,184.0,3.0,14.0,186.5,164.93,131.6
2016,4,10,15,30,0.0,164.0,2.9,14.0,164.0,143.61,114.34
2016,4,10,15,45,17.5,181.5,2.85,14.0,190.5,180.29,145.72
2016,4,10,16,0,35.0,199.0,2.8,14.0,217.0,238.78,194.6
2016,4,10,16,15,17.5,130.5,2.65,13.5,139.5,132.3,106.98
2016,4,10,16,30,0.0,62.0,2.5,13.0,62.0,51.37,38.42
2016,4,10,16,45,0.0,53.0,2.45,13.0,53.0,43.86,32.15
2016,4,10,17,0,0.0,44.0,2.4,13.0,44.0,36.36,25.77
2016,4,10,17,15,0.0,35.5,2.15,12.5,35.5,29.3,19.73
2016,4,10,17,30,0.0,27.0,1.9,12.0,27.0,22.25,13.59
2016,4,10,17,45,0.0,19.5,1.7,12.0,19.5,16.05,8.08
2016,4,10,18,0,0.0,12.0,1.5,12.0,12.0,9.86,2.56
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,5.33,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.5,0.85,10.5,13.5,9.82,0.0
2016,4,11,6,0,73.0,23.0,0.9,11.0,27.0,18.12,3.92
2016,4,11,6,15,170.0,42.0,1.05,11.5,65.5,32.04,21.97
2016,4,11,6,30,267.0,61.0,1.2,12.0,104.0,46.03,35.22
2016,4,11,6,45,133.5,72.0,1.35,12.5,93.5,54.03,42.78
2016,4,11,7,0,0.0,83.0,1.5,13.0,83.0,66.08,53.67
2016,4,11,7,15,2.0,103.5,1.55,13.0,104.0,81.62,67.53
2016,4,11,7,30,4.0,124.0,1.6,13.0,125.0,97.01,81.01
2016,4,11,7,45,106.5,157.0,1.65,13.5,205.5,112.51,94.19
2016,4,11,8,0,209.0,190.0,1.7,14.0,286.0,133.58,111.96
2016,4,11,8,15,445.5,160.5,1.7,14.0,394.5,106.28,87.93
2016,4,11,8,30,682.0,131.0,1.7,14.0,503.0,88.15,71.95
2016,4,11,8,45,706.5,135.0,1.75,14.5,549.0,88.66,72.06
2016,4,11,9,0,731.0,139.0,1.8,15.0,595.0,89.15,72.12
2016,4,11,9,15,747.5,142.5,1.8,15.0,636.5,89.15,71.93
2016,4,11,9,30,764.0,146.0,1.8,15.0,678.0,132.12,80.59
2016,4,11,9,45,388.5,197.5,1.85,15.5,468.5,169.73,116.71
2016,4,11,10,0,13.0,249.0,1.9,16.0,259.0,198.03,154.8
2016,4,11,10,15,14.0,257.5,1.9,16.0,269.0,207.02,161.61
2016,4,11,10,30,15.0,266.0,1.9,16.0,279.0,216.15,168.64
2016,4,11,10,45,14.0,263.0,1.9,16.5,275.0,216.08,168.21
2016,4,11,11,0,13.0,260.0,1.9,17.0,271.0,215.66,167.53
2016,4,11,11,15,14.5,275.5,1.9,17.0,288.0,230.52,179.09
2016,4,11,11,30,16.0,291.0,1.9,17.0,305.0,245.8,190.91
2016,4,11,11,45,23.5,323.0,1.95,17.0,344.0,278.11,215.93
2016,4,11,12,0,31.0,355.0,2.0,17.0,383.0,313.09,242.8
2016,4,11,12,15,30.0,352.0,2.0,17.0,379.0,316.08,245.06
2016,4,11,12,30,29.0,349.0,2.0,17.0,375.0,318.75,247.23
2016,4,11,12,45,33.0,354.5,2.05,17.0,383.5,332.34,257.91
2016,4,11,13,0,37.0,360.0,2.1,17.0,392.0,346.45,268.98
2016,4,11,13,15,37.5,352.0,2.1,17.0,384.5,345.69,268.67
2016,4,11,13,30,38.0,344.0,2.1,17.0,377.0,344.57,268.19
2016,4,11,13,45,37.5,334.5,2.1,17.0,366.0,340.79,265.7
2016,4,11,14,0,37.0,325.0,2.1,17.0,355.0,336.61,262.95
2016,4,11,14,15,418.5,232.0,2.1,17.0,540.5,654.64,512.15
2016,4,11,14,30,800.0,139.0,2.1,17.0,726.0,931.53,708.96
2016,4,11,14,45,790.0,134.5,2.15,17.0,689.0,932.22,708.34
2016,4,11,15,0,780.0,130.0,2.2,17.0,652.0,929.28,708.42
2016,4,11,15,15,762.0,126.0,2.15,16.5,608.5,915.54,701.6
2016,4,11,15,30,744.0,122.0,2.1,16.0,565.0,905.31,697.38
2016,4,11,15,45,720.5,117.5,2.1,16.0,517.5,879.35,681.48
2016,4,11,16,0,697.0,113.0,2.1,16.0,470.0,850.44,663.56
2016,4,11,16,15,665.5,107.5,2.05,15.5,420.0,809.9,637.88
2016,4,11,16,30,634.0,102.0,2.0,15.0,370.0,767.15,610.11
2016,4,11,16,45,595.0,94.0,1.95,15.0,318.5,712.45,571.64
2016,4,11,17,0,556.0,86.0,1.9,15.0,267.0,656.57,531.12
2016,4,11,17,15,495.0,77.0,1.7,14.5,216.5,579.26,472.59
2016,4,11,17,30,434.0,68.0,1.5,14.0,166.0,502.71,412.2
2016,4,11,17,45,351.5,55.0,1.35,14.0,120.5,402.24,329.58
2016,4,11,18,0,269.0,42.0,1.2,14.0,75.0,312.07,250.85
2016,4,11,18,15,151.0,25.5,1.15,13.5,42.5,188.8,121.94
2016,4,11,18,30,33.0,9.0,1.1,13.0,10.0,31.31,0.0
2016,4,11,18,45,16.5,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,45.5,12.0,1.75,10.5,15.0,10.24,0.0
2016,4,12,6,0,91.0,24.0,2.0,11.0,30.0,18.94,6.07
2016,4,12,6,15,187.0,42.0,2.15,11.0,69.0,32.06,22.15
2016,4,12,6,30,283.0,60.0,2.3,11.0,108.0,45.33,34.78
2016,4,12,6,45,141.5,34.0,2.45,11.5,58.0,25.22,17.11
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,6.57,0.3
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,8.23,1.81
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,9.88,3.3
2016,4,12,7,45,0.0,38.5,2.5,12.5,38.5,31.82,23.01
2016,4,12,8,0,0.0,65.0,2.5,13.0,65.0,53.88,42.52
2016,4,12,8,15,0.0,98.5,2.5,13.0,98.5,81.07,66.34
2016,4,12,8,30,0.0,132.0,2.5,13.0,132.0,106.41,88.22
2016,4,12,8,45,0.0,137.0,2.5,13.5,137.0,110.54,91.31
2016,4,12,9,0,0.0,142.0,2.5,14.0,142.0,114.6,94.36
2016,4,12,9,15,0.0,149.5,2.55,14.0,149.5,120.44,99.11
2016,4,12,9,30,0.0,157.0,2.6,14.0,157.0,126.65,99.6
2016,4,12,9,45,15.5,230.0,2.65,14.0,242.0,182.49,144.02
2016,4,12,10,0,31.0,303.0,2.7,14.0,327.0,226.61,178.23
2016,4,12,10,15,17.0,237.0,2.75,14.0,250.5,192.99,151.8
2016,4,12,10,30,3.0,171.0,2.8,14.0,174.0,140.61,110.06
2016,4,12,10,45,14.5,249.5,2.9,14.0,262.0,206.19,162.55
2016,4,12,11,0,26.0,328.0,3.0,14.0,350.0,266.26,209.79
2016,4,12,11,15,17.0,270.5,3.05,14.0,285.5,227.93,179.54
2016,4,12,11,30,8.0,213.0,3.1,14.0,221.0,179.64,141.18
2016,4,12,11,45,6.5,194.5,3.2,14.5,200.5,164.88,129.19
2016,4,12,12,0,5.0,176.0,3.3,15.0,180.0,149.59,116.71
2016,4,12,12,15,4.0,169.5,3.3,15.0,173.0,144.18,112.38
2016,4,12,12,30,3.0,163.0,3.3,15.0,166.0,138.56,107.87
2016,4,12,12,45,1.5,150.0,3.35,15.0,151.5,126.91,98.47
2016,4,12,13,0,0.0,137.0,3.4,15.0,137.0,114.98,88.84
2016,4,12,13,15,6.0,195.0,3.4,15.0,200.0,169.83,133.42
2016,4,12,13,30,12.0,253.0,3.4,15.0,263.0,226.67,179.03
2016,4,12,13,45,11.5,247.5,3.45,15.0,257.0,222.87,176.12
2016,4,12,14,0,11.0,242.0,3.5,15.0,251.0,218.99,173.29
2016,4,12,14,15,10.0,233.5,3.55,15.0,241.0,211.82,167.84
2016,4,12,14,30,9.0,225.0,3.6,15.0,231.0,204.52,162.31
2016,4,12,14,45,10.0,223.0,3.65,15.0,230.0,205.26,163.31
2016,4,12,15,0,11.0,221.0,3.7,15.0,229.0,206.24,164.55
2016,4,12,15,15,29.5,234.5,3.7,14.5,253.0,258.74,208.42
2016,4,12,15,30,48.0,248.0,3.7,14.0,277.0,297.66,241.26
2016,4,12,15,45,247.0,212.5,3.7,14.0,342.0,497.77,407.56
2016,4,12,16,0,446.0,177.0,3.7,14.0,407.0,674.58,549.33
2016,4,12,16,15,455.0,154.5,3.6,13.5,368.0,656.11,537.32
2016,4,12,16,30,464.0,132.0,3.5,13.0,329.0,634.56,523.71
2016,4,12,16,45,399.0,129.5,3.45,13.0,283.0,567.09,471.35
2016,4,12,17,0,334.0,127.0,3.4,13.0,237.0,481.34,403.4
2016,4,12,17,15,288.5,109.0,3.15,12.5,192.0,414.99,349.8
2016,4,12,17,30,243.0,91.0,2.9,12.0,147.0,349.96,295.25
2016,4,12,17,45,183.0,71.0,2.65,12.0,106.5,271.26,226.76
2016,4,12,18,0,123.0,51.0,2.4,12.0,66.0,195.31,158.68
2016,4,12,18,15,61.5,29.5,2.35,11.5,37.0,99.15,65.24
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,13.5,1.75,10.5,16.5,11.52,0.0
2016,4,13,6,0,87.0,27.0,1.9,11.0,33.0,21.14,8.83
2016,4,13,6,15,188.5,45.5,2.1,11.5,73.5,34.64,24.47
2016,4,13,6,30,290.0,64.0,2.3,12.0,114.0,48.24,37.27
2016,4,13,6,45,389.5,73.5,2.55,12.5,165.0,55.08,43.76
2016,4,13,7,0,489.0,83.0,2.8,13.0,216.0,64.22,52.04
2016,4,13,7,15,543.0,91.5,2.8,13.0,269.0,69.19,56.49
