Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,30,597.0,100.0,2.8,13.0,322.0,74.03,60.69
2016,4,13,7,45,641.0,105.0,2.85,13.5,375.0,76.02,62.16
2016,4,13,8,0,685.0,110.0,2.9,14.0,428.0,78.01,63.58
2016,4,13,8,15,712.5,115.0,2.9,14.0,478.5,79.73,64.86
2016,4,13,8,30,740.0,120.0,2.9,14.0,529.0,81.36,66.06
2016,4,13,8,45,760.0,125.0,2.9,14.5,576.0,82.77,66.95
2016,4,13,9,0,780.0,130.0,2.9,15.0,623.0,92.7,75.19
2016,4,13,9,15,795.5,133.0,2.85,15.0,664.5,92.72,75.0
2016,4,13,9,30,811.0,136.0,2.8,15.0,706.0,143.6,86.47
2016,4,13,9,45,837.0,131.0,2.8,15.5,745.5,195.08,117.63
2016,4,13,10,0,863.0,126.0,2.8,16.0,785.0,249.5,159.95
2016,4,13,10,15,871.0,128.0,2.8,16.0,814.5,313.1,214.6
2016,4,13,10,30,879.0,130.0,2.8,16.0,844.0,369.71,264.98
2016,4,13,10,45,882.0,132.5,2.85,16.5,865.5,424.98,313.73
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,479.66,360.91
2016,4,13,11,15,888.5,136.0,2.9,17.0,901.0,532.74,406.16
2016,4,13,11,30,892.0,137.0,2.9,17.0,915.0,584.85,449.42
2016,4,13,11,45,893.0,137.0,2.95,17.0,921.0,633.6,489.19
2016,4,13,12,0,894.0,137.0,3.0,17.0,927.0,680.69,526.76
2016,4,13,12,15,893.5,137.0,3.05,17.0,925.5,724.91,561.41
2016,4,13,12,30,893.0,137.0,3.1,17.0,924.0,766.97,593.8
2016,4,13,12,45,889.0,137.5,3.15,17.5,913.5,804.43,620.86
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,839.12,644.44
2016,4,13,13,15,881.0,137.0,3.2,17.5,885.5,869.54,667.16
2016,4,13,13,30,877.0,136.0,3.2,17.0,868.0,896.84,687.83
2016,4,13,13,45,864.0,137.5,3.25,17.0,841.5,926.13,709.02
2016,4,13,14,0,851.0,139.0,3.3,17.0,815.0,941.77,720.86
2016,4,13,14,15,842.0,137.0,3.3,17.0,783.0,953.71,730.06
2016,4,13,14,30,833.0,135.0,3.3,17.0,751.0,961.95,736.91
2016,4,13,14,45,627.5,200.0,3.3,17.0,650.5,856.7,664.68
2016,4,13,15,0,422.0,265.0,3.3,17.0,550.0,730.12,571.16
2016,4,13,15,15,343.0,263.0,3.2,16.5,485.0,639.43,506.2
2016,4,13,15,30,264.0,261.0,3.1,16.0,420.0,567.1,452.51
2016,4,13,15,45,484.0,191.5,3.05,16.0,453.0,727.58,580.31
2016,4,13,16,0,704.0,122.0,3.0,16.0,486.0,870.6,686.16
2016,4,13,16,15,673.0,116.0,2.9,15.5,435.0,829.67,658.17
2016,4,13,16,30,642.0,110.0,2.8,15.0,384.0,786.4,629.52
2016,4,13,16,45,597.5,102.5,2.7,14.5,331.5,726.74,587.87
2016,4,13,17,0,553.0,95.0,2.6,14.0,279.0,665.92,544.0
2016,4,13,17,15,492.5,85.0,2.3,13.5,227.0,587.38,483.69
2016,4,13,17,30,432.0,75.0,2.0,13.0,175.0,506.79,419.38
2016,4,13,17,45,332.5,62.5,1.7,12.5,127.5,398.52,329.98
2016,4,13,18,0,233.0,50.0,1.4,12.0,80.0,296.66,241.25
2016,4,13,18,15,116.5,30.5,1.4,11.5,45.5,157.84,110.0
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,9.39,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,70.5,14.5,1.65,10.5,20.0,12.38,0.0
2016,4,14,6,0,141.0,29.0,1.8,11.0,40.0,22.38,10.74
2016,4,14,6,15,259.0,44.5,2.0,11.0,83.5,34.13,24.2
2016,4,14,6,30,377.0,60.0,2.2,11.0,127.0,45.73,35.25
2016,4,14,6,45,452.5,71.0,2.4,11.5,178.0,56.06,44.84
2016,4,14,7,0,528.0,82.0,2.6,12.0,229.0,63.51,51.62
2016,4,14,7,15,468.5,102.0,2.7,12.0,252.5,73.96,60.97
2016,4,14,7,30,409.0,122.0,2.8,12.0,276.0,85.62,71.23
2016,4,14,7,45,591.0,97.0,2.9,12.5,355.5,69.41,56.5
2016,4,14,8,0,773.0,72.0,3.0,13.0,435.0,58.08,46.18
2016,4,14,8,15,762.0,86.5,3.05,13.0,477.0,67.23,54.1
2016,4,14,8,30,751.0,101.0,3.1,13.0,519.0,75.84,61.48
2016,4,14,8,45,767.0,118.5,3.15,13.5,576.5,86.5,70.45
2016,4,14,9,0,783.0,136.0,3.2,14.0,634.0,87.55,71.01
2016,4,14,9,15,798.0,139.0,3.25,14.0,675.5,97.33,79.27
2016,4,14,9,30,813.0,142.0,3.3,14.0,717.0,150.8,91.67
2016,4,14,9,45,836.5,138.5,3.4,14.5,755.5,203.09,124.48
2016,4,14,10,0,860.0,135.0,3.5,15.0,794.0,258.09,167.95
2016,4,14,10,15,699.0,213.5,3.55,15.0,762.5,317.58,225.69
2016,4,14,10,30,538.0,292.0,3.6,15.0,731.0,368.27,274.8
2016,4,14,10,45,701.0,222.5,3.7,15.5,810.5,416.93,313.29
2016,4,14,11,0,864.0,153.0,3.8,16.0,890.0,484.58,368.04
2016,4,14,11,15,596.0,281.5,3.85,16.0,794.0,500.27,385.95
2016,4,14,11,30,328.0,410.0,3.9,16.0,698.0,495.61,384.56
2016,4,14,11,45,321.0,416.0,3.95,16.0,699.0,522.71,406.49
2016,4,14,12,0,314.0,422.0,4.0,16.0,700.0,548.85,427.2
2016,4,14,12,15,333.5,414.5,4.1,16.0,709.5,580.92,452.62
2016,4,14,12,30,353.0,407.0,4.2,16.0,719.0,613.44,478.23
2016,4,14,12,45,366.0,395.5,4.35,16.0,716.5,637.72,497.96
2016,4,14,13,0,379.0,384.0,4.5,16.0,714.0,661.2,517.12
2016,4,14,13,15,375.5,379.0,4.55,16.0,700.0,676.05,529.1
2016,4,14,13,30,372.0,374.0,4.6,16.0,686.0,689.07,539.76
2016,4,14,13,45,607.0,262.0,4.65,16.0,753.0,826.76,647.79
2016,4,14,14,0,842.0,150.0,4.7,16.0,820.0,946.66,737.01
2016,4,14,14,15,832.0,147.5,4.7,15.5,787.5,957.07,746.12
2016,4,14,14,30,822.0,145.0,4.7,15.0,755.0,963.75,753.53
2016,4,14,14,45,804.5,144.0,4.7,15.0,715.5,961.05,753.03
2016,4,14,15,0,787.0,143.0,4.7,15.0,676.0,962.06,755.43
2016,4,14,15,15,769.0,139.0,4.65,15.0,631.5,948.69,747.28
2016,4,14,15,30,751.0,135.0,4.6,15.0,587.0,931.84,736.84
2016,4,14,15,45,737.5,126.0,4.6,15.0,540.0,910.07,723.31
2016,4,14,16,0,724.0,117.0,4.6,15.0,493.0,885.04,707.4
2016,4,14,16,15,692.5,111.5,4.5,14.5,441.5,843.98,680.1
2016,4,14,16,30,661.0,106.0,4.4,14.0,390.0,800.58,650.63
2016,4,14,16,45,622.0,98.0,4.3,13.5,337.5,745.13,611.23
2016,4,14,17,0,583.0,90.0,4.2,13.0,285.0,688.39,569.59
2016,4,14,17,15,522.0,81.0,3.9,12.5,232.5,610.0,508.68
2016,4,14,17,30,461.0,72.0,3.6,12.0,180.0,532.21,445.88
2016,4,14,17,45,368.5,60.0,3.35,12.0,132.5,424.51,355.34
2016,4,14,18,0,276.0,48.0,3.1,12.0,85.0,327.27,269.29
2016,4,14,18,15,156.5,30.5,2.95,11.5,49.5,207.15,149.8
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,37.72,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,14.0,1.6,8.5,22.5,11.95,0.0
2016,4,15,6,0,221.0,28.0,1.7,9.0,45.0,21.79,11.2
2016,4,15,6,15,338.0,40.5,2.05,9.5,90.0,32.9,23.37
2016,4,15,6,30,455.0,53.0,2.4,10.0,135.0,42.58,32.63
2016,4,15,6,45,528.5,61.5,2.8,10.5,187.5,48.49,38.25
2016,4,15,7,0,602.0,70.0,3.2,11.0,240.0,54.32,43.56
2016,4,15,7,15,651.0,76.5,3.4,11.5,294.5,58.28,47.03
2016,4,15,7,30,700.0,83.0,3.6,12.0,349.0,62.15,50.31
2016,4,15,7,45,730.0,89.5,3.8,12.5,402.5,65.69,53.2
2016,4,15,8,0,760.0,96.0,4.0,13.0,456.0,69.05,55.88
2016,4,15,8,15,785.5,100.5,4.0,13.5,507.5,77.57,63.07
2016,4,15,8,30,811.0,105.0,4.0,14.0,559.0,79.5,64.41
2016,4,15,8,45,826.5,109.5,4.0,14.5,606.0,81.15,65.52
2016,4,15,9,0,842.0,114.0,4.0,15.0,653.0,82.69,66.53
2016,4,15,9,15,856.5,117.0,3.95,15.0,695.5,87.42,70.43
2016,4,15,9,30,871.0,120.0,3.9,15.0,738.0,144.16,83.02
2016,4,15,9,45,886.0,120.0,3.9,15.5,776.0,209.36,126.85
2016,4,15,10,0,901.0,120.0,3.9,16.0,814.0,266.88,172.92
2016,4,15,10,15,909.0,121.5,3.9,16.0,843.5,324.82,223.8
2016,4,15,10,30,917.0,123.0,3.9,16.0,873.0,383.06,276.08
2016,4,15,10,45,924.0,123.0,3.95,16.5,896.0,439.99,326.55
2016,4,15,11,0,931.0,123.0,4.0,17.0,919.0,496.63,375.67
2016,4,15,11,15,934.0,123.5,4.05,17.0,933.0,551.18,422.65
2016,4,15,11,30,937.0,124.0,4.1,17.0,947.0,604.61,467.52
2016,4,15,11,45,941.0,122.5,4.2,17.5,954.0,655.74,508.71
2016,4,15,12,0,945.0,121.0,4.3,18.0,961.0,705.32,547.68
2016,4,15,12,15,944.0,121.0,4.35,18.0,958.5,750.97,583.73
2016,4,15,12,30,943.0,121.0,4.4,18.0,956.0,794.26,617.38
2016,4,15,12,45,944.5,117.5,4.45,18.0,946.5,833.83,646.57
2016,4,15,13,0,946.0,114.0,4.5,18.0,937.0,870.65,673.21
2016,4,15,13,15,941.5,113.0,4.55,18.0,918.5,901.89,695.9
2016,4,15,13,30,937.0,112.0,4.6,18.0,900.0,929.79,716.34
2016,4,15,13,45,933.0,109.5,4.65,18.0,874.0,953.2,733.75
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,973.04,748.82
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,984.62,757.9
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,992.36,764.53
2016,4,15,14,45,897.5,101.5,4.7,18.0,741.0,993.98,767.1
2016,4,15,15,0,885.0,100.0,4.7,18.0,701.0,991.85,767.28
2016,4,15,15,15,869.0,97.0,4.55,18.0,656.0,980.87,760.15
2016,4,15,15,30,853.0,94.0,4.4,18.0,611.0,977.71,758.7
2016,4,15,15,45,830.5,91.5,4.25,18.0,561.0,953.91,743.15
2016,4,15,16,0,808.0,89.0,4.1,18.0,511.0,926.87,725.57
2016,4,15,16,15,780.5,85.0,3.8,17.5,459.0,890.09,701.41
2016,4,15,16,30,753.0,81.0,3.5,17.0,407.0,850.69,675.0
2016,4,15,16,45,716.0,76.0,3.25,16.5,353.0,798.83,639.11
2016,4,15,17,0,679.0,71.0,3.0,16.0,299.0,752.25,606.09
2016,4,15,17,15,624.0,64.5,2.75,15.5,245.5,680.54,552.6
2016,4,15,17,30,569.0,58.0,2.5,15.0,192.0,609.33,497.18
2016,4,15,17,45,487.0,48.5,2.25,14.5,143.0,512.76,418.99
2016,4,15,18,0,405.0,39.0,2.0,14.0,94.0,420.08,339.72
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,284.46,208.96
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,100.45,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.25,10.5,24.5,11.95,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,49.0,22.96,12.57
2016,4,16,6,15,359.0,40.0,1.4,11.5,94.0,32.41,22.84
2016,4,16,6,30,468.0,52.0,1.5,12.0,139.0,41.66,31.61
2016,4,16,6,45,536.5,61.0,1.6,12.5,191.0,48.01,37.54
2016,4,16,7,0,605.0,70.0,1.7,13.0,243.0,54.21,43.14
2016,4,16,7,15,652.0,76.0,1.7,13.5,297.0,57.79,46.23
2016,4,16,7,30,699.0,82.0,1.7,14.0,351.0,61.3,49.14
2016,4,16,7,45,731.5,87.5,1.7,15.0,404.5,64.18,51.33
2016,4,16,8,0,764.0,93.0,1.7,16.0,458.0,73.19,58.81
2016,4,16,8,15,788.5,97.0,1.75,16.5,509.0,74.92,59.97
2016,4,16,8,30,813.0,101.0,1.8,17.0,560.0,76.57,61.07
2016,4,16,8,45,831.0,104.5,1.85,17.5,607.0,77.69,61.72
2016,4,16,9,0,849.0,108.0,1.9,18.0,654.0,78.73,62.3
2016,4,16,9,15,863.0,110.5,1.95,18.5,696.5,86.67,68.76
2016,4,16,9,30,877.0,113.0,2.0,19.0,739.0,152.89,87.49
2016,4,16,9,45,888.5,114.5,2.1,19.5,775.5,209.53,124.33
2016,4,16,10,0,900.0,116.0,2.2,20.0,812.0,267.28,170.08
2016,4,16,10,15,907.5,117.5,2.25,20.0,841.5,324.89,219.66
2016,4,16,10,30,915.0,119.0,2.3,20.0,871.0,382.75,270.38
2016,4,16,10,45,920.5,120.0,2.35,20.5,893.0,439.54,319.34
2016,4,16,11,0,926.0,121.0,2.4,21.0,915.0,495.91,366.76
2016,4,16,11,15,929.0,121.5,2.45,21.0,929.0,550.07,411.95
2016,4,16,11,30,932.0,122.0,2.5,21.0,943.0,603.11,455.04
2016,4,16,11,45,936.5,120.0,2.55,21.5,950.0,653.77,494.34
2016,4,16,12,0,941.0,118.0,2.6,22.0,957.0,702.91,531.4
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.0,748.55,565.76
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,791.89,597.75
2016,4,16,12,45,939.5,116.0,2.65,22.0,943.0,830.96,625.16
2016,4,16,13,0,939.0,114.0,2.7,22.0,933.0,867.24,650.26
2016,4,16,13,15,935.0,113.0,2.65,22.0,915.0,898.57,671.23
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,926.61,689.98
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,948.59,705.14
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,966.96,718.05
2016,4,16,14,15,908.0,108.5,2.55,22.0,812.0,979.29,726.65
2016,4,16,14,30,899.0,107.0,2.5,22.0,779.0,987.87,732.97
2016,4,16,14,45,888.0,104.5,2.45,22.0,740.0,989.7,735.02
2016,4,16,15,0,877.0,102.0,2.4,22.0,701.0,987.79,734.83
2016,4,16,15,15,862.0,99.5,2.3,21.5,656.5,989.83,738.34
2016,4,16,15,30,847.0,97.0,2.2,21.0,612.0,976.85,731.98
2016,4,16,15,45,828.5,93.0,2.1,21.0,563.0,955.07,718.56
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,929.98,703.01
2016,4,16,16,15,783.5,85.0,1.8,20.5,462.0,894.07,680.22
2016,4,16,16,30,757.0,81.0,1.6,20.0,410.0,855.51,655.29
2016,4,16,16,45,719.0,76.0,1.45,20.0,356.0,802.58,619.16
2016,4,16,17,0,681.0,71.0,1.3,20.0,302.0,754.86,585.84
2016,4,16,17,15,627.5,64.5,1.25,19.0,249.0,684.33,537.89
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,614.25,487.58
2016,4,16,17,45,479.5,50.0,1.15,17.0,145.5,508.98,407.31
2016,4,16,18,0,385.0,42.0,1.1,16.0,95.0,407.99,325.46
2016,4,16,18,15,255.0,28.0,1.1,15.5,57.0,279.68,206.07
2016,4,16,18,30,125.0,14.0,1.1,15.0,19.0,102.16,0.0
2016,4,16,18,45,62.5,7.0,1.1,15.0,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,116.0,15.0,0.8,13.5,25.0,11.72,0.0
2016,4,17,6,0,232.0,30.0,0.8,14.0,50.0,23.32,13.11
2016,4,17,6,15,335.0,43.0,0.85,14.5,94.5,34.79,24.69
2016,4,17,6,30,438.0,56.0,0.9,15.0,139.0,44.74,33.97
2016,4,17,6,45,501.5,66.0,0.95,16.0,189.5,51.7,40.29
2016,4,17,7,0,565.0,76.0,1.0,17.0,240.0,58.46,46.18
2016,4,17,7,15,612.5,83.5,1.0,17.0,293.5,62.94,50.08
2016,4,17,7,30,660.0,91.0,1.0,17.0,347.0,67.28,53.76
2016,4,17,7,45,692.5,97.0,1.05,17.5,399.5,70.22,56.03
2016,4,17,8,0,725.0,103.0,1.1,18.0,452.0,73.03,58.15
2016,4,17,8,15,750.0,107.5,1.15,18.5,502.5,74.6,59.18
2016,4,17,8,30,775.0,112.0,1.2,19.0,553.0,83.53,66.49
2016,4,17,8,45,793.0,116.0,1.3,20.0,599.5,84.66,66.96
2016,4,17,9,0,811.0,120.0,1.4,21.0,646.0,85.71,67.38
2016,4,17,9,15,825.5,123.0,1.45,21.5,687.5,96.63,64.6
2016,4,17,9,30,840.0,126.0,1.5,22.0,729.0,151.57,85.78
2016,4,17,9,45,857.0,125.0,1.6,22.5,766.5,206.12,121.23
2016,4,17,10,0,874.0,124.0,1.7,23.0,804.0,269.94,171.02
2016,4,17,10,15,882.0,126.0,1.75,23.0,833.0,326.58,218.97
2016,4,17,10,30,890.0,128.0,1.8,23.0,862.0,383.54,267.98
2016,4,17,10,45,898.5,127.0,1.85,23.5,884.5,438.81,314.7
2016,4,17,11,0,907.0,126.0,1.9,24.0,907.0,493.94,360.16
2016,4,17,11,15,910.0,126.5,1.9,24.0,921.0,547.1,403.47
2016,4,17,11,30,913.0,127.0,1.9,24.0,935.0,599.18,444.68
2016,4,17,11,45,916.0,126.5,1.9,24.5,941.5,649.21,482.3
2016,4,17,12,0,919.0,126.0,1.9,25.0,948.0,697.7,517.65
2016,4,17,12,15,918.5,126.0,1.85,25.0,946.0,742.46,550.07
2016,4,17,12,30,918.0,126.0,1.8,25.0,944.0,784.97,580.15
2016,4,17,12,45,916.5,124.5,1.75,25.5,934.0,822.99,604.23
2016,4,17,13,0,915.0,123.0,1.7,26.0,924.0,858.23,625.68
2016,4,17,13,15,911.0,122.0,1.6,26.0,906.0,888.91,644.61
2016,4,17,13,30,907.0,121.0,1.5,26.0,888.0,916.39,661.32
2016,4,17,13,45,902.5,119.0,1.4,26.0,863.0,939.12,674.87
2016,4,17,14,0,898.0,117.0,1.3,26.0,838.0,958.4,686.18
2016,4,17,14,15,889.5,115.0,1.25,26.0,805.5,970.39,693.73
2016,4,17,14,30,881.0,113.0,1.2,26.0,773.0,978.7,699.15
2016,4,17,14,45,873.5,108.5,1.15,26.0,735.0,981.57,701.34
2016,4,17,15,0,866.0,104.0,1.1,26.0,697.0,980.71,701.42
2016,4,17,15,15,851.0,101.5,1.1,25.5,653.0,982.77,705.8
2016,4,17,15,30,836.0,99.0,1.1,25.0,609.0,969.72,700.79
2016,4,17,15,45,820.0,94.0,1.1,25.0,561.0,949.13,689.88
2016,4,17,16,0,804.0,89.0,1.1,25.0,513.0,925.22,676.91
2016,4,17,16,15,778.0,85.0,1.1,24.5,461.5,889.78,657.6
2016,4,17,16,30,752.0,81.0,1.1,24.0,410.0,851.71,636.18
2016,4,17,16,45,717.0,75.5,1.1,23.5,357.0,800.98,605.49
2016,4,17,17,0,682.0,70.0,1.1,23.0,304.0,755.09,576.99
2016,4,17,17,15,629.5,63.5,1.1,21.5,250.5,685.34,532.03
2016,4,17,17,30,577.0,57.0,1.1,20.0,197.0,616.02,484.48
2016,4,17,17,45,495.5,48.5,1.1,19.0,147.5,520.77,413.01
2016,4,17,18,0,414.0,40.0,1.1,18.0,98.0,429.29,339.6
2016,4,17,18,15,284.0,27.0,1.1,17.5,59.0,300.63,222.87
2016,4,17,18,30,154.0,14.0,1.1,17.0,20.0,156.97,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,10.0,58.71,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,138.5,15.5,0.65,15.5,28.0,12.6,0.0
2016,4,18,6,0,277.0,31.0,0.6,16.0,56.0,25.46,15.06
2016,4,18,6,15,382.0,42.5,0.6,16.0,102.0,34.41,24.29
2016,4,18,6,30,487.0,54.0,0.6,16.0,148.0,43.19,32.52
2016,4,18,6,45,556.5,62.0,0.65,16.5,201.0,48.71,37.6
2016,4,18,7,0,626.0,70.0,0.7,17.0,254.0,54.15,42.41
2016,4,18,7,15,671.0,76.0,0.7,17.5,308.5,57.75,45.44
2016,4,18,7,30,716.0,82.0,0.7,18.0,363.0,61.26,48.29
2016,4,18,7,45,747.5,87.0,0.7,18.5,416.5,69.69,55.34
2016,4,18,8,0,779.0,92.0,0.7,19.0,470.0,72.4,57.34
2016,4,18,8,15,802.5,95.5,0.8,19.5,521.0,73.79,58.21
2016,4,18,8,30,826.0,99.0,0.9,20.0,572.0,75.13,59.04
2016,4,18,8,45,843.5,102.5,1.0,20.5,619.0,76.29,59.72
2016,4,18,9,0,861.0,106.0,1.1,21.0,666.0,77.37,60.34
2016,4,18,9,15,874.0,108.0,1.2,21.5,708.0,102.17,66.4
2016,4,18,9,30,887.0,110.0,1.3,22.0,750.0,158.29,88.63
2016,4,18,9,45,900.5,110.0,1.45,23.0,786.5,214.75,125.67
2016,4,18,10,0,914.0,110.0,1.6,24.0,823.0,272.49,170.83
2016,4,18,10,15,920.5,111.5,1.65,24.0,852.0,330.41,219.94
2016,4,18,10,30,927.0,113.0,1.7,24.0,881.0,388.44,269.82
2016,4,18,10,45,932.0,113.5,1.75,24.5,902.5,445.11,317.58
2016,4,18,11,0,937.0,114.0,1.8,25.0,924.0,501.26,363.67
2016,4,18,11,15,939.0,115.0,1.8,25.0,937.5,555.57,407.6
2016,4,18,11,30,941.0,116.0,1.8,25.0,951.0,608.66,449.27
2016,4,18,11,45,941.5,116.5,1.8,25.5,956.5,659.04,486.85
2016,4,18,12,0,942.0,117.0,1.8,26.0,962.0,707.61,521.94
2016,4,18,12,15,940.5,117.0,1.75,26.0,959.5,752.41,554.1
2016,4,18,12,30,939.0,117.0,1.7,26.0,957.0,794.82,583.82
2016,4,18,12,45,932.5,118.5,1.65,26.0,945.0,832.13,607.92
2016,4,18,13,0,926.0,120.0,1.6,26.0,933.0,866.4,629.75
2016,4,18,13,15,921.0,119.5,1.55,26.0,914.5,896.91,649.01
2016,4,18,13,30,916.0,119.0,1.5,26.0,896.0,924.14,666.1
2016,4,18,13,45,905.0,120.0,1.45,26.0,868.5,944.11,678.56
2016,4,18,14,0,894.0,121.0,1.4,26.0,841.0,960.43,688.81
2016,4,18,14,15,802.5,153.5,1.4,25.5,781.0,941.85,679.2
2016,4,18,14,30,711.0,186.0,1.4,25.0,721.0,914.53,664.38
2016,4,18,14,45,694.5,182.5,1.4,25.0,683.0,909.42,662.69
2016,4,18,15,0,678.0,179.0,1.4,25.0,645.0,900.81,658.61
2016,4,18,15,15,708.0,156.0,1.35,25.0,615.0,913.17,667.65
2016,4,18,15,30,738.0,133.0,1.3,25.0,585.0,921.21,673.77
2016,4,18,15,45,739.0,114.5,1.3,25.0,536.5,901.54,662.81
2016,4,18,16,0,740.0,96.0,1.3,25.0,488.0,872.22,645.83
2016,4,18,16,15,682.5,104.5,1.3,24.5,438.0,829.11,620.71
2016,4,18,16,30,625.0,113.0,1.3,24.0,388.0,778.07,589.66
2016,4,18,16,45,579.5,106.5,1.35,23.5,336.5,718.51,552.18
2016,4,18,17,0,534.0,100.0,1.4,23.0,285.0,657.83,512.31
2016,4,18,17,15,483.5,89.0,1.3,21.5,234.5,581.17,459.4
2016,4,18,17,30,433.0,78.0,1.2,20.0,184.0,513.24,410.24
2016,4,18,17,45,354.5,64.0,1.2,19.0,137.0,419.24,337.66
2016,4,18,18,0,276.0,50.0,1.2,18.0,90.0,329.63,263.95
2016,4,18,18,15,138.0,34.5,1.2,17.0,54.5,179.54,134.42
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,19.56,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.0,13.24,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,56.0,26.31,16.14
2016,4,19,6,15,333.0,47.0,0.5,15.5,100.5,36.16,25.93
2016,4,19,6,30,433.0,60.0,0.5,16.0,145.0,47.81,36.62
2016,4,19,6,45,511.5,67.0,0.55,16.5,198.0,52.3,40.78
2016,4,19,7,0,590.0,74.0,0.6,17.0,251.0,56.83,44.76
2016,4,19,7,15,636.0,80.5,0.55,17.0,304.0,60.63,48.05
2016,4,19,7,30,682.0,87.0,0.5,17.0,357.0,64.34,51.17
2016,4,19,7,45,720.0,90.5,0.5,17.5,411.0,65.75,52.12
2016,4,19,8,0,758.0,94.0,0.5,18.0,465.0,73.45,58.47
2016,4,19,8,15,782.0,98.0,0.4,18.5,515.5,75.13,59.55
2016,4,19,8,30,806.0,102.0,0.3,19.0,566.0,76.73,60.58
2016,4,19,8,45,821.5,106.5,0.25,20.0,612.5,78.42,61.55
2016,4,19,9,0,837.0,111.0,0.2,21.0,659.0,79.98,62.41
2016,4,19,9,15,850.5,114.0,0.3,21.5,700.5,97.8,61.0
2016,4,19,9,30,864.0,117.0,0.4,22.0,742.0,153.98,85.02
2016,4,19,9,45,865.5,123.5,0.55,23.0,776.0,212.34,124.49
2016,4,19,10,0,867.0,130.0,0.7,24.0,810.0,270.93,170.52
2016,4,19,10,15,874.5,132.0,0.8,24.0,838.5,334.01,222.68
2016,4,19,10,30,882.0,134.0,0.9,24.0,867.0,390.35,270.38
2016,4,19,10,45,783.5,193.5,1.0,24.5,856.5,439.67,313.43
2016,4,19,11,0,685.0,253.0,1.1,25.0,846.0,488.21,353.3
2016,4,19,11,15,681.5,260.5,1.2,25.0,859.0,536.28,391.21
2016,4,19,11,30,678.0,268.0,1.3,25.0,872.0,583.43,427.52
2016,4,19,11,45,595.0,312.0,1.4,25.0,844.0,612.0,449.42
2016,4,19,12,0,512.0,356.0,1.5,25.0,816.0,630.79,463.65
2016,4,19,12,15,454.0,374.0,1.55,25.0,781.5,638.96,470.11
2016,4,19,12,30,396.0,392.0,1.6,25.0,747.0,637.15,469.37
2016,4,19,12,45,445.5,369.0,1.65,25.0,764.5,687.84,506.23
2016,4,19,13,0,495.0,346.0,1.7,25.0,782.0,735.1,540.18
2016,4,19,13,15,494.5,336.5,1.75,24.5,764.5,752.85,554.3
2016,4,19,13,30,494.0,327.0,1.8,24.0,747.0,768.22,567.11
2016,4,19,13,45,390.5,353.0,1.9,24.0,679.0,708.21,525.86
2016,4,19,14,0,287.0,379.0,2.0,24.0,611.0,656.42,489.48
2016,4,19,14,15,231.0,371.0,2.0,23.5,553.0,591.52,445.22
2016,4,19,14,30,175.0,363.0,2.0,23.0,495.0,540.63,409.67
2016,4,19,14,45,205.5,340.0,2.05,23.0,487.5,555.06,422.67
2016,4,19,15,0,236.0,317.0,2.1,23.0,480.0,568.51,434.67
2016,4,19,15,15,177.0,297.5,2.15,22.5,415.5,496.29,382.72
2016,4,19,15,30,118.0,278.0,2.2,22.0,351.0,422.45,328.51
2016,4,19,15,45,102.5,253.5,2.3,21.5,313.0,363.42,285.83
2016,4,19,16,0,87.0,229.0,2.4,21.0,275.0,324.79,257.52
2016,4,19,16,15,86.0,206.0,2.45,20.0,248.0,301.58,241.53
2016,4,19,16,30,85.0,183.0,2.5,19.0,221.0,277.63,224.49
2016,4,19,16,45,329.5,139.5,2.6,18.5,258.0,495.02,404.55
2016,4,19,17,0,574.0,96.0,2.7,18.0,295.0,690.81,556.59
2016,4,19,17,15,519.0,86.0,2.6,17.5,243.0,616.32,499.87
2016,4,19,17,30,464.0,76.0,2.5,17.0,191.0,542.27,443.01
2016,4,19,17,45,399.0,62.5,2.45,16.5,144.5,454.14,372.29
2016,4,19,18,0,334.0,49.0,2.4,16.0,98.0,374.25,304.53
2016,4,19,18,15,215.5,33.0,2.15,15.5,59.5,253.45,194.63
2016,4,19,18,30,97.0,17.0,1.9,15.0,21.0,118.76,0.0
2016,4,19,18,45,48.5,8.5,1.7,15.0,10.5,40.55,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,13.33,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,27.04,17.12
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.0,35.52,25.63
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,43.84,33.42
2016,4,20,6,45,569.5,61.5,1.25,15.0,209.5,48.18,37.38
2016,4,20,7,0,642.0,68.0,1.4,16.0,263.0,52.54,41.15
2016,4,20,7,15,685.0,73.5,1.35,16.5,317.0,55.84,43.92
2016,4,20,7,30,728.0,79.0,1.3,17.0,371.0,64.43,51.24
2016,4,20,7,45,760.5,83.0,1.3,17.5,424.5,66.58,52.83
2016,4,20,8,0,793.0,87.0,1.3,18.0,478.0,68.68,54.35
2016,4,20,8,15,815.0,90.5,1.35,18.5,528.5,70.21,55.36
2016,4,20,8,30,837.0,94.0,1.4,19.0,579.0,71.66,56.3
2016,4,20,8,45,852.5,97.0,1.5,19.5,625.0,72.58,56.8
2016,4,20,9,0,868.0,100.0,1.6,20.0,671.0,83.8,66.02
2016,4,20,9,15,880.0,102.5,1.65,20.0,712.0,105.39,65.45
2016,4,20,9,30,892.0,105.0,1.7,20.0,753.0,161.89,90.77
2016,4,20,9,45,902.5,105.5,1.8,20.5,789.0,218.28,129.68
2016,4,20,10,0,913.0,106.0,1.9,21.0,825.0,275.63,176.05
2016,4,20,10,15,919.5,108.0,1.95,21.0,853.5,333.61,226.1
2016,4,20,10,30,926.0,110.0,2.0,21.0,882.0,391.72,276.78
2016,4,20,10,45,921.0,116.5,2.05,21.5,901.0,448.4,325.32
2016,4,20,11,0,916.0,123.0,2.1,22.0,920.0,503.65,371.34
2016,4,20,11,15,918.5,124.0,2.15,22.0,933.5,557.1,415.32
2016,4,20,11,30,921.0,125.0,2.2,22.0,947.0,609.41,457.23
2016,4,20,11,45,912.0,131.5,2.3,22.0,950.0,657.69,495.28
2016,4,20,12,0,903.0,138.0,2.4,22.0,953.0,703.56,530.67
2016,4,20,12,15,902.0,137.5,2.45,22.0,950.0,746.89,563.38
2016,4,20,12,30,901.0,137.0,2.5,22.0,947.0,787.97,593.89
2016,4,20,12,45,900.0,135.5,2.55,22.0,937.0,825.76,620.63
2016,4,20,13,0,899.0,134.0,2.6,22.0,927.0,860.88,644.92
2016,4,20,13,15,894.0,133.0,2.65,22.0,908.5,890.23,665.32
2016,4,20,13,30,889.0,132.0,2.7,22.0,890.0,916.38,683.65
2016,4,20,13,45,881.0,131.0,2.75,22.0,864.0,936.51,698.06
2016,4,20,14,0,873.0,130.0,2.8,22.0,838.0,953.13,710.31
2016,4,20,14,15,863.5,128.0,2.85,21.5,805.0,975.56,728.01
2016,4,20,14,30,854.0,126.0,2.9,21.0,772.0,982.93,735.81
2016,4,20,14,45,839.5,124.0,2.95,21.0,732.5,981.73,736.78
2016,4,20,15,0,825.0,122.0,3.0,21.0,693.0,976.77,735.46
2016,4,20,15,15,808.5,119.0,3.0,20.5,649.0,965.06,730.75
2016,4,20,15,30,792.0,116.0,3.0,20.0,605.0,949.81,723.77
2016,4,20,15,45,771.0,111.5,3.0,20.0,556.5,924.99,708.89
2016,4,20,16,0,750.0,107.0,3.0,20.0,508.0,903.73,696.5
2016,4,20,16,15,721.0,102.0,2.9,19.5,457.0,864.95,672.25
2016,4,20,16,30,692.0,97.0,2.8,19.0,406.0,823.83,646.03
2016,4,20,16,45,655.5,90.5,2.7,18.5,353.5,771.71,611.16
2016,4,20,17,0,619.0,84.0,2.6,18.0,301.0,718.27,574.26
2016,4,20,17,15,565.0,76.0,2.3,17.0,249.0,646.29,521.86
2016,4,20,17,30,511.0,68.0,2.0,16.0,197.0,574.77,467.52
2016,4,20,17,45,433.0,57.5,1.7,15.5,148.5,481.19,392.44
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,391.0,316.74
2016,4,20,18,15,177.5,35.0,1.3,14.5,61.5,227.64,175.53
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,26.57,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,93.5,19.5,0.3,14.0,29.5,15.1,0.0
2016,4,21,6,0,187.0,39.0,0.4,14.0,59.0,29.89,19.66
2016,4,21,6,15,277.0,54.5,0.5,14.5,102.5,41.38,30.72
2016,4,21,6,30,367.0,70.0,0.6,15.0,146.0,52.63,41.07
2016,4,21,6,45,430.5,82.0,0.75,15.5,195.5,60.97,48.61
2016,4,21,7,0,494.0,94.0,0.9,16.0,245.0,69.1,55.74
2016,4,21,7,15,388.5,124.0,1.0,16.0,256.5,87.35,71.64
2016,4,21,7,30,283.0,154.0,1.1,16.0,268.0,108.08,89.43
2016,4,21,7,45,334.5,167.5,1.25,16.5,320.5,116.52,96.21
2016,4,21,8,0,386.0,181.0,1.4,17.0,373.0,118.49,97.4
2016,4,21,8,15,360.0,209.0,1.5,17.0,402.5,139.68,115.11
2016,4,21,8,30,334.0,237.0,1.6,17.0,432.0,153.75,126.59
2016,4,21,8,45,231.0,271.0,1.75,17.5,411.0,179.66,147.63
2016,4,21,9,0,128.0,305.0,1.9,18.0,390.0,194.61,159.32
2016,4,21,9,15,228.5,313.0,2.0,18.0,476.0,209.69,159.59
2016,4,21,9,30,329.0,321.0,2.1,18.0,562.0,232.05,168.19
2016,4,21,9,45,300.5,346.0,2.25,18.0,574.0,268.19,195.81
2016,4,21,10,0,272.0,371.0,2.4,18.0,586.0,301.92,223.72
2016,4,21,10,15,279.0,384.0,2.45,18.0,611.5,335.98,251.16
2016,4,21,10,30,286.0,397.0,2.5,18.0,637.0,371.25,279.75
2016,4,21,10,45,379.5,371.5,2.55,18.5,698.0,416.37,313.85
2016,4,21,11,0,473.0,346.0,2.6,19.0,759.0,464.96,351.31
2016,4,21,11,15,440.0,365.5,2.65,19.0,754.5,496.97,377.64
2016,4,21,11,30,407.0,385.0,2.7,19.0,750.0,525.82,400.8
2016,4,21,11,45,423.0,374.5,2.75,19.0,756.0,558.95,426.95
2016,4,21,12,0,439.0,364.0,2.8,19.0,762.0,592.37,452.99
2016,4,21,12,15,224.5,295.5,2.85,19.0,499.0,413.43,320.45
2016,4,21,12,30,10.0,227.0,2.9,19.0,236.0,197.63,152.15
2016,4,21,12,45,9.5,222.0,3.0,19.0,230.5,194.18,150.03
2016,4,21,13,0,9.0,217.0,3.1,19.0,225.0,190.58,147.33
2016,4,21,13,15,8.5,213.0,3.2,19.0,220.5,187.69,145.22
2016,4,21,13,30,8.0,209.0,3.3,19.0,216.0,184.7,143.02
2016,4,21,13,45,447.0,161.0,3.4,19.5,525.0,592.26,467.17
2016,4,21,14,0,886.0,113.0,3.5,20.0,834.0,949.55,721.33
2016,4,21,14,15,878.0,111.5,3.55,19.5,802.0,961.84,729.56
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,970.56,738.41
2016,4,21,14,45,733.0,158.5,3.65,19.0,695.5,923.97,707.9
2016,4,21,15,0,596.0,207.0,3.7,19.0,621.0,852.26,659.39
2016,4,21,15,15,346.0,242.0,3.7,18.5,479.0,621.51,490.19
2016,4,21,15,30,96.0,277.0,3.7,18.0,337.0,377.91,300.59
2016,4,21,15,45,94.0,255.5,3.7,18.0,310.5,357.06,286.17
2016,4,21,16,0,92.0,234.0,3.7,18.0,284.0,335.53,270.29
2016,4,21,16,15,413.0,158.5,3.6,17.5,347.5,624.77,506.08
2016,4,21,16,30,734.0,83.0,3.5,17.0,411.0,840.49,669.0
2016,4,21,16,45,697.0,78.5,3.4,17.0,358.5,795.2,635.59
2016,4,21,17,0,660.0,74.0,3.3,17.0,306.0,743.21,598.35
2016,4,21,17,15,608.0,67.5,3.0,16.5,254.0,674.1,547.03
2016,4,21,17,30,556.0,61.0,2.7,16.0,202.0,605.42,493.96
2016,4,21,17,45,479.0,52.0,2.4,15.5,153.5,513.39,420.05
2016,4,21,18,0,402.0,43.0,2.1,15.0,105.0,424.82,345.44
2016,4,21,18,15,201.0,34.5,1.95,14.5,65.5,244.02,190.47
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,32.72,0.0
2016,4,21,18,45,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.9,13.5,3.0,2.46,0.0
2016,4,22,6,0,0.0,6.0,3.2,14.0,6.0,4.92,0.0
2016,4,22,6,15,0.0,11.0,3.3,14.0,11.0,9.03,2.32
2016,4,22,6,30,0.0,16.0,3.4,14.0,16.0,13.16,6.11
2016,4,22,6,45,0.0,21.5,3.5,14.0,21.5,17.7,10.26
2016,4,22,7,0,0.0,27.0,3.6,14.0,27.0,22.26,14.37
2016,4,22,7,15,0.0,32.5,3.65,14.0,32.5,26.82,18.44
2016,4,22,7,30,0.0,38.0,3.7,14.0,38.0,31.4,22.47
2016,4,22,7,45,166.0,116.0,3.75,14.5,199.0,82.33,67.34
2016,4,22,8,0,332.0,194.0,3.8,15.0,360.0,131.42,109.62
2016,4,22,8,15,166.0,130.0,3.9,15.0,213.0,89.57,72.97
2016,4,22,8,30,0.0,66.0,4.0,15.0,66.0,54.79,42.5
2016,4,22,8,45,0.0,57.0,4.1,15.0,57.0,47.32,35.86
2016,4,22,9,0,0.0,48.0,4.2,15.0,48.0,39.85,29.24
2016,4,22,9,15,0.0,93.5,4.45,15.0,93.5,77.92,59.33
2016,4,22,9,30,0.0,139.0,4.7,15.0,139.0,113.5,88.45
2016,4,22,9,45,140.0,255.0,4.95,15.5,366.0,202.3,153.77
2016,4,22,10,0,280.0,371.0,5.2,16.0,593.0,304.82,229.45
2016,4,22,10,15,250.0,391.5,5.3,16.0,595.0,333.39,254.45
2016,4,22,10,30,220.0,412.0,5.4,16.0,597.0,368.57,284.41
2016,4,22,10,45,379.0,370.5,5.5,16.0,699.0,416.74,321.16
2016,4,22,11,0,538.0,329.0,5.6,16.0,801.0,483.93,374.53
2016,4,22,11,15,533.0,338.5,5.6,15.5,812.0,526.0,410.56
2016,4,22,11,30,528.0,348.0,5.6,15.0,823.0,567.31,445.43
2016,4,22,11,45,329.5,402.0,5.65,15.0,699.5,525.14,413.7
2016,4,22,12,0,131.0,456.0,5.7,15.0,576.0,462.89,364.36
2016,4,22,12,15,69.0,326.5,5.65,15.0,390.0,323.58,256.22
2016,4,22,12,30,7.0,197.0,5.6,15.0,204.0,170.26,133.46
2016,4,22,12,45,252.0,273.5,5.6,15.0,497.0,448.34,359.95
2016,4,22,13,0,497.0,350.0,5.6,15.0,790.0,743.59,587.49
2016,4,22,13,15,536.5,326.0,5.45,14.5,793.5,782.21,617.46
2016,4,22,13,30,576.0,302.0,5.3,14.0,797.0,819.97,647.84
2016,4,22,13,45,410.5,347.0,5.2,14.0,694.5,736.56,582.63
2016,4,22,14,0,245.0,392.0,5.1,14.0,592.0,631.97,500.76
2016,4,22,14,15,537.5,263.5,4.9,14.0,679.5,809.31,642.57
2016,4,22,14,30,830.0,135.0,4.7,14.0,767.0,972.2,762.62
2016,4,22,14,45,818.5,132.5,4.55,14.0,730.0,973.06,762.25
2016,4,22,15,0,807.0,130.0,4.4,14.0,693.0,970.27,760.57
2016,4,22,15,15,792.0,127.0,4.4,14.0,650.5,959.89,755.01
2016,4,22,15,30,777.0,124.0,4.4,14.0,608.0,946.01,747.13
2016,4,22,15,45,772.5,114.0,4.45,14.0,563.5,931.28,739.17
2016,4,22,16,0,768.0,104.0,4.5,14.0,519.0,913.06,728.7
2016,4,22,16,15,741.0,99.5,4.4,13.5,468.0,882.74,709.5
2016,4,22,16,30,714.0,95.0,4.3,13.0,417.0,843.81,683.68
2016,4,22,16,45,682.5,88.5,4.2,13.0,365.0,795.89,649.32
2016,4,22,17,0,651.0,82.0,4.1,13.0,313.0,746.42,613.11
2016,4,22,17,15,597.0,75.0,3.7,12.5,260.0,674.87,558.56
2016,4,22,17,30,543.0,68.0,3.3,12.0,207.0,603.68,502.23
2016,4,22,17,45,451.0,59.5,2.9,12.0,157.0,499.52,416.24
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,397.25,328.71
2016,4,22,18,15,232.5,36.5,2.25,11.5,67.5,271.52,216.22
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,138.3,34.23
2016,4,22,18,45,53.0,11.0,1.8,11.0,14.0,45.91,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,34.5,15.54,3.13
2016,4,23,6,0,264.0,40.0,1.9,12.0,69.0,30.85,20.91
2016,4,23,6,15,361.0,51.5,2.0,12.0,115.0,41.43,31.14
