Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,30,458.0,63.0,2.1,12.0,161.0,49.89,39.16
2016,4,23,6,45,518.0,72.5,2.25,12.5,212.0,56.25,45.0
2016,4,23,7,0,578.0,82.0,2.4,13.0,263.0,62.42,50.47
2016,4,23,7,15,622.5,88.5,2.4,13.0,316.0,65.97,53.55
2016,4,23,7,30,667.0,95.0,2.4,13.0,369.0,69.42,56.46
2016,4,23,7,45,512.5,142.5,2.4,13.5,369.5,97.65,81.0
2016,4,23,8,0,358.0,190.0,2.4,14.0,370.0,129.44,108.14
2016,4,23,8,15,219.5,223.0,2.45,14.0,337.0,153.55,128.46
2016,4,23,8,30,81.0,256.0,2.5,14.0,304.0,178.42,149.19
2016,4,23,8,45,452.0,186.0,2.6,14.5,484.5,114.97,94.4
2016,4,23,9,0,823.0,116.0,2.7,15.0,665.0,82.3,66.01
2016,4,23,9,15,836.0,118.0,2.75,15.0,705.5,111.24,67.76
2016,4,23,9,30,849.0,120.0,2.8,15.0,746.0,165.8,96.03
2016,4,23,9,45,591.0,238.5,2.85,15.5,684.0,244.24,166.73
2016,4,23,10,0,333.0,357.0,2.9,16.0,622.0,309.82,229.8
2016,4,23,10,15,221.0,383.0,2.95,16.0,561.5,331.54,252.11
2016,4,23,10,30,109.0,409.0,3.0,16.0,501.0,338.89,261.82
2016,4,23,10,45,193.5,416.0,3.1,16.5,584.0,382.14,293.95
2016,4,23,11,0,278.0,423.0,3.2,17.0,667.0,437.33,335.76
2016,4,23,11,15,331.0,411.0,3.2,17.0,705.5,480.49,369.54
2016,4,23,11,30,384.0,399.0,3.2,17.0,744.0,528.05,406.69
2016,4,23,11,45,394.5,391.0,3.2,17.0,748.0,556.97,429.65
2016,4,23,12,0,405.0,383.0,3.2,17.0,752.0,586.97,453.19
2016,4,23,12,15,658.0,253.0,3.2,17.0,850.5,687.24,531.97
2016,4,23,12,30,911.0,123.0,3.2,17.0,949.0,789.39,611.18
2016,4,23,12,45,905.0,124.5,3.25,17.5,937.5,825.65,635.4
2016,4,23,13,0,899.0,126.0,3.3,18.0,926.0,859.0,657.93
2016,4,23,13,15,894.5,125.0,3.35,18.0,907.5,888.3,678.84
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,914.43,697.64
2016,4,23,13,45,877.0,126.5,3.5,18.0,862.0,933.0,711.65
2016,4,23,14,0,864.0,129.0,3.6,18.0,835.0,947.99,723.4
2016,4,23,14,15,854.5,127.0,3.65,17.5,802.5,958.19,733.1
2016,4,23,14,30,845.0,125.0,3.7,17.0,770.0,976.99,748.98
2016,4,23,14,45,827.5,125.0,3.8,17.0,730.5,974.71,749.34
2016,4,23,15,0,810.0,125.0,3.9,17.0,691.0,968.73,747.45
2016,4,23,15,15,793.5,122.0,3.85,16.5,647.5,956.76,741.99
2016,4,23,15,30,777.0,119.0,3.8,16.0,604.0,941.31,734.22
2016,4,23,15,45,749.0,117.0,3.8,16.0,555.0,919.14,720.69
2016,4,23,16,0,721.0,115.0,3.8,16.0,506.0,887.87,700.64
2016,4,23,16,15,692.0,110.0,3.75,15.5,456.0,849.23,676.08
2016,4,23,16,30,663.0,105.0,3.7,15.0,406.0,808.32,649.43
2016,4,23,16,45,619.0,100.0,3.65,15.0,353.5,751.25,608.83
2016,4,23,17,0,575.0,95.0,3.6,15.0,301.0,693.07,566.36
2016,4,23,17,15,520.5,86.5,3.35,14.5,250.0,620.58,511.64
2016,4,23,17,30,466.0,78.0,3.1,14.0,199.0,548.44,455.08
2016,4,23,17,45,377.0,67.5,2.85,13.5,150.5,443.56,369.72
2016,4,23,18,0,288.0,57.0,2.6,13.0,102.0,349.55,289.21
2016,4,23,18,15,183.5,39.5,2.45,12.5,64.5,238.84,190.16
2016,4,23,18,30,79.0,22.0,2.3,12.0,27.0,105.01,35.21
2016,4,23,18,45,39.5,11.0,2.15,12.0,13.5,36.64,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,19.26,6.6
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,37.32,26.58
2016,4,24,6,15,221.0,67.5,2.9,12.0,109.0,50.99,39.62
2016,4,24,6,30,305.0,86.0,2.9,12.0,153.0,63.57,51.38
2016,4,24,6,45,376.5,99.0,2.95,12.5,203.5,72.31,59.33
2016,4,24,7,0,448.0,112.0,3.0,13.0,254.0,80.82,66.84
2016,4,24,7,15,497.5,122.0,2.95,13.0,306.5,86.86,72.08
2016,4,24,7,30,547.0,132.0,2.9,13.0,359.0,92.71,77.04
2016,4,24,7,45,467.0,158.5,2.9,13.0,370.5,107.11,89.43
2016,4,24,8,0,387.0,185.0,2.9,13.0,382.0,120.43,100.73
2016,4,24,8,15,249.5,224.5,2.9,13.5,356.5,146.35,122.57
2016,4,24,8,30,112.0,264.0,2.9,14.0,331.0,173.66,145.23
2016,4,24,8,45,454.0,199.5,2.95,14.5,500.0,122.56,100.94
2016,4,24,9,0,796.0,135.0,3.0,15.0,669.0,94.0,76.06
2016,4,24,9,15,810.5,138.0,3.0,15.5,710.0,125.45,78.54
2016,4,24,9,30,825.0,141.0,3.0,16.0,751.0,179.45,107.24
2016,4,24,9,45,848.5,136.5,3.05,16.5,789.5,231.9,145.32
2016,4,24,10,0,872.0,132.0,3.1,17.0,828.0,286.93,190.94
2016,4,24,10,15,471.5,262.0,3.1,17.0,640.0,309.81,227.2
2016,4,24,10,30,71.0,392.0,3.1,17.0,452.0,315.41,243.85
2016,4,24,10,45,152.5,413.5,3.1,17.5,546.5,364.87,280.41
2016,4,24,11,0,234.0,435.0,3.1,18.0,641.0,432.9,331.35
2016,4,24,11,15,568.0,287.5,3.25,18.0,797.5,510.14,390.97
2016,4,24,11,30,902.0,140.0,3.4,18.0,954.0,618.74,476.02
2016,4,24,11,45,898.5,143.0,3.6,18.0,958.5,666.6,514.64
2016,4,24,12,0,895.0,146.0,3.8,18.0,963.0,712.51,551.35
2016,4,24,12,15,894.5,146.0,3.95,18.0,960.5,756.09,585.56
2016,4,24,12,30,894.0,146.0,4.1,18.0,958.0,797.53,617.69
2016,4,24,12,45,879.0,153.0,4.35,18.0,944.5,831.09,643.21
2016,4,24,13,0,864.0,160.0,4.6,18.0,931.0,871.85,673.99
2016,4,24,13,15,664.0,250.5,4.7,17.5,836.0,826.5,641.36
2016,4,24,13,30,464.0,341.0,4.8,17.0,741.0,759.57,591.03
2016,4,24,13,45,443.5,338.0,4.95,17.0,712.0,759.66,592.82
2016,4,24,14,0,423.0,335.0,5.1,17.0,683.0,756.64,591.96
2016,4,24,14,15,507.0,289.0,5.15,16.5,689.5,807.79,634.59
2016,4,24,14,30,591.0,243.0,5.2,16.0,696.0,862.3,679.41
2016,4,24,14,45,602.5,222.5,5.3,16.0,664.5,866.59,684.98
2016,4,24,15,0,614.0,202.0,5.4,16.0,633.0,867.52,688.42
2016,4,24,15,15,639.5,177.0,5.35,15.5,601.0,874.04,695.9
2016,4,24,15,30,665.0,152.0,5.3,15.0,569.0,876.44,700.51
2016,4,24,15,45,629.0,164.5,5.3,14.5,534.0,856.32,688.88
2016,4,24,16,0,593.0,177.0,5.3,14.0,499.0,826.13,669.74
2016,4,24,16,15,560.0,168.0,5.2,13.5,449.0,781.18,638.65
2016,4,24,16,30,527.0,159.0,5.1,13.0,399.0,734.62,605.82
2016,4,24,16,45,503.5,143.0,5.0,13.0,349.5,687.21,570.53
2016,4,24,17,0,480.0,127.0,4.9,13.0,300.0,638.44,533.35
2016,4,24,17,15,423.5,114.0,4.65,12.5,248.5,562.84,473.73
2016,4,24,17,30,367.0,101.0,4.4,12.0,197.0,488.67,412.98
2016,4,24,17,45,306.5,83.0,4.2,12.0,150.5,406.6,343.01
2016,4,24,18,0,246.0,65.0,4.0,12.0,104.0,327.54,273.23
2016,4,24,18,15,153.0,44.5,3.9,11.5,65.5,207.61,166.95
2016,4,24,18,30,60.0,24.0,3.8,11.0,27.0,96.06,39.66
2016,4,24,18,45,30.0,12.0,3.75,11.0,13.5,30.97,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,68.0,10.0,2.0,8.0,11.0,8.54,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,18.79,7.44
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,29.41,20.15
2016,4,25,6,15,475.5,45.0,2.9,9.5,131.0,36.22,26.89
2016,4,25,6,30,568.0,54.0,3.2,10.0,180.0,42.95,33.27
2016,4,25,6,45,629.0,60.0,3.55,10.5,233.5,47.01,37.04
2016,4,25,7,0,690.0,66.0,3.9,11.0,287.0,55.6,44.73
2016,4,25,7,15,729.5,70.5,4.0,11.0,342.0,58.5,47.25
2016,4,25,7,30,769.0,75.0,4.1,11.0,397.0,61.35,49.67
2016,4,25,7,45,797.0,79.0,4.2,11.5,450.5,63.62,51.42
2016,4,25,8,0,825.0,83.0,4.3,12.0,504.0,65.81,53.08
2016,4,25,8,15,846.0,86.0,4.3,12.5,555.0,67.11,53.93
2016,4,25,8,30,867.0,89.0,4.3,13.0,606.0,77.74,62.96
2016,4,25,8,45,883.0,92.0,4.3,13.5,653.0,79.54,64.21
2016,4,25,9,0,899.0,95.0,4.3,14.0,700.0,81.2,65.34
2016,4,25,9,15,911.0,97.0,4.35,14.0,742.0,118.51,69.62
2016,4,25,9,30,923.0,99.0,4.4,14.0,784.0,176.18,101.18
2016,4,25,9,45,930.5,101.5,4.45,14.5,819.5,234.73,145.63
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,293.94,196.39
2016,4,25,10,15,944.5,105.0,4.55,15.0,884.0,352.29,249.13
2016,4,25,10,30,951.0,106.0,4.6,15.0,913.0,410.7,302.27
2016,4,25,10,45,955.5,107.0,4.65,15.0,934.5,468.16,354.04
2016,4,25,11,0,960.0,108.0,4.7,15.0,956.0,525.02,404.22
2016,4,25,11,15,962.0,108.5,4.7,15.0,969.0,579.44,451.15
2016,4,25,11,30,964.0,109.0,4.7,15.0,982.0,632.57,495.81
2016,4,25,11,45,963.5,110.5,4.75,15.5,987.0,683.46,536.76
2016,4,25,12,0,963.0,112.0,4.8,16.0,992.0,732.47,575.17
2016,4,25,12,15,962.0,111.5,4.7,16.0,989.5,777.4,610.07
2016,4,25,12,30,961.0,111.0,4.6,16.0,987.0,819.9,641.54
2016,4,25,12,45,949.5,116.0,4.6,16.0,973.5,856.44,667.83
2016,4,25,13,0,938.0,121.0,4.6,16.0,960.0,889.68,691.72
2016,4,25,13,15,933.5,120.0,4.5,16.0,941.0,919.99,712.76
2016,4,25,13,30,929.0,119.0,4.4,16.0,922.0,947.01,731.39
2016,4,25,13,45,922.5,118.0,4.3,16.0,895.5,968.81,746.35
2016,4,25,14,0,916.0,117.0,4.2,16.0,869.0,987.06,759.31
2016,4,25,14,15,907.0,115.5,4.15,16.0,836.0,998.81,768.14
2016,4,25,14,30,898.0,114.0,4.1,16.0,803.0,1006.86,774.6
2016,4,25,14,45,886.0,112.0,4.05,16.0,763.5,1007.73,776.29
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,1004.91,775.65
2016,4,25,15,15,858.5,107.0,3.95,16.0,679.5,1005.96,777.91
2016,4,25,15,30,843.0,104.0,3.9,16.0,635.0,991.34,769.39
2016,4,25,15,45,823.5,100.5,3.9,16.0,586.0,968.66,755.75
2016,4,25,16,0,804.0,97.0,3.9,16.0,537.0,942.75,739.85
2016,4,25,16,15,777.0,93.0,3.75,15.5,484.5,905.84,716.43
2016,4,25,16,30,750.0,89.0,3.6,15.0,432.0,866.33,690.82
2016,4,25,16,45,713.0,84.0,3.5,14.5,378.0,820.55,660.29
2016,4,25,17,0,676.0,79.0,3.4,14.0,324.0,767.26,623.23
2016,4,25,17,15,624.0,72.5,3.15,13.5,270.5,697.45,571.48
2016,4,25,17,30,572.0,66.0,2.9,13.0,217.0,627.93,517.91
2016,4,25,17,45,489.5,58.0,2.65,12.5,166.5,531.52,440.53
2016,4,25,18,0,407.0,50.0,2.4,12.0,116.0,438.33,362.24
2016,4,25,18,15,286.0,36.5,2.25,11.5,75.0,314.26,253.71
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,186.2,94.11
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,66.87,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.24,0.0
2016,4,26,5,45,143.5,27.5,1.3,9.5,45.5,21.24,9.96
2016,4,26,6,0,287.0,43.0,1.4,10.0,79.0,33.12,23.42
2016,4,26,6,15,378.0,54.5,1.45,10.5,125.5,43.68,33.5
2016,4,26,6,30,469.0,66.0,1.5,11.0,172.0,52.04,41.34
2016,4,26,6,45,521.0,76.0,1.55,11.5,222.5,58.68,47.39
2016,4,26,7,0,573.0,86.0,1.6,12.0,273.0,65.07,53.04
2016,4,26,7,15,616.0,93.0,1.65,12.5,325.5,68.86,56.2
2016,4,26,7,30,659.0,100.0,1.7,13.0,378.0,72.52,59.16
2016,4,26,7,45,685.5,107.0,1.75,13.5,428.5,75.82,61.74
2016,4,26,8,0,712.0,114.0,1.8,14.0,479.0,78.91,64.11
2016,4,26,8,15,572.0,167.0,1.8,14.0,479.0,109.76,90.68
2016,4,26,8,30,432.0,220.0,1.8,14.0,479.0,136.44,113.25
2016,4,26,8,45,606.0,178.5,1.8,14.5,572.0,110.92,90.84
2016,4,26,9,0,780.0,137.0,1.8,15.0,665.0,94.61,76.5
2016,4,26,9,15,620.0,208.5,1.8,15.0,644.0,153.69,104.27
2016,4,26,9,30,460.0,280.0,1.8,15.0,623.0,220.2,154.36
2016,4,26,9,45,446.0,301.0,1.8,15.5,646.0,263.69,187.55
2016,4,26,10,0,432.0,322.0,1.8,16.0,669.0,306.31,222.46
2016,4,26,10,15,485.5,316.5,1.9,16.0,719.0,351.24,258.33
2016,4,26,10,30,539.0,311.0,2.0,16.0,769.0,401.93,299.43
2016,4,26,10,45,536.0,323.5,2.1,16.5,788.5,447.24,336.88
2016,4,26,11,0,533.0,336.0,2.2,17.0,808.0,492.34,373.29
2016,4,26,11,15,555.5,333.0,2.3,17.0,831.5,539.24,410.91
2016,4,26,11,30,578.0,330.0,2.4,17.0,855.0,587.66,449.08
2016,4,26,11,45,468.5,375.5,2.55,17.0,803.0,592.92,454.34
2016,4,26,12,0,359.0,421.0,2.7,17.0,751.0,588.38,451.52
2016,4,26,12,15,372.0,412.5,2.8,17.0,753.5,617.1,474.14
2016,4,26,12,30,385.0,404.0,2.9,17.0,756.0,645.52,496.19
2016,4,26,12,45,361.0,410.5,3.05,17.0,737.5,657.49,505.63
2016,4,26,13,0,337.0,417.0,3.2,17.0,719.0,666.82,513.11
2016,4,26,13,15,564.0,300.5,3.3,17.0,794.0,786.43,605.92
2016,4,26,13,30,791.0,184.0,3.4,17.0,869.0,899.05,690.18
2016,4,26,13,45,794.5,175.5,3.5,17.0,846.5,921.27,706.08
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,940.3,720.65
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.5,949.17,729.4
2016,4,26,14,30,778.0,162.0,3.7,16.0,761.0,954.46,735.93
2016,4,26,14,45,771.0,155.5,3.75,16.0,724.5,955.04,738.01
2016,4,26,15,0,764.0,149.0,3.8,16.0,688.0,960.01,743.38
2016,4,26,15,15,747.0,145.0,3.8,15.5,645.0,946.67,737.1
2016,4,26,15,30,730.0,141.0,3.8,15.0,602.0,929.99,728.68
2016,4,26,15,45,715.5,133.5,3.8,15.0,556.5,908.45,715.48
2016,4,26,16,0,701.0,126.0,3.8,15.0,511.0,883.86,700.1
2016,4,26,16,15,672.0,120.5,3.75,14.5,460.5,844.65,674.95
2016,4,26,16,30,643.0,115.0,3.7,14.0,410.0,803.17,647.74
2016,4,26,16,45,612.0,106.0,3.65,14.0,359.5,753.63,612.66
2016,4,26,17,0,581.0,97.0,3.6,14.0,309.0,702.62,575.59
2016,4,26,17,15,527.5,88.5,3.4,13.5,258.0,630.72,521.52
2016,4,26,17,30,474.0,80.0,3.2,13.0,207.0,559.12,465.65
2016,4,26,17,45,395.5,69.0,3.0,12.5,159.0,461.49,386.31
2016,4,26,18,0,317.0,58.0,2.8,12.0,111.0,374.06,311.7
2016,4,26,18,15,213.0,41.5,2.65,11.5,72.0,263.58,213.62
2016,4,26,18,30,109.0,25.0,2.5,11.0,33.0,150.27,82.87
2016,4,26,18,45,54.5,12.5,2.4,11.0,16.5,48.41,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,9.39,0.0
2016,4,27,5,45,167.5,26.5,2.35,11.5,46.5,20.52,9.93
2016,4,27,6,0,297.0,42.0,2.6,12.0,80.0,32.39,22.63
2016,4,27,6,15,386.0,53.0,2.65,12.0,126.5,42.29,32.07
2016,4,27,6,30,475.0,64.0,2.7,12.0,173.0,50.28,39.6
2016,4,27,6,45,237.5,70.0,2.75,12.5,124.5,50.68,40.04
2016,4,27,7,0,0.0,76.0,2.8,13.0,76.0,62.26,50.31
2016,4,27,7,15,2.0,109.0,2.85,13.0,110.0,87.03,72.21
2016,4,27,7,30,4.0,142.0,2.9,13.0,144.0,110.99,93.08
2016,4,27,7,45,19.0,171.0,3.0,13.5,181.0,131.9,110.79
2016,4,27,8,0,34.0,200.0,3.1,14.0,218.0,144.44,121.01
2016,4,27,8,15,42.0,224.5,3.3,14.0,248.5,159.75,133.76
2016,4,27,8,30,50.0,249.0,3.5,14.0,279.0,174.62,146.04
2016,4,27,8,45,29.0,228.0,3.7,14.0,246.0,163.52,136.19
2016,4,27,9,0,8.0,207.0,3.9,14.0,213.0,161.33,134.01
2016,4,27,9,15,19.0,251.0,4.0,14.0,265.0,193.78,153.64
2016,4,27,9,30,30.0,295.0,4.1,14.0,317.0,213.78,168.58
2016,4,27,9,45,15.0,218.0,4.25,14.0,229.0,176.06,138.6
2016,4,27,10,0,0.0,141.0,4.4,14.0,141.0,115.79,90.15
2016,4,27,10,15,77.0,282.0,4.5,14.0,347.5,236.56,185.25
2016,4,27,10,30,154.0,423.0,4.6,14.0,554.0,356.36,278.16
2016,4,27,10,45,85.0,357.0,4.7,14.0,430.0,308.13,242.26
2016,4,27,11,0,16.0,291.0,4.8,14.0,306.0,242.55,191.46
2016,4,27,11,15,90.0,375.5,4.85,14.0,457.5,342.98,270.88
2016,4,27,11,30,164.0,460.0,4.9,14.0,609.0,455.38,358.38
2016,4,27,11,45,517.0,312.5,4.95,14.0,787.0,576.24,455.67
2016,4,27,12,0,870.0,165.0,5.0,14.0,965.0,721.58,571.43
2016,4,27,12,15,870.5,165.0,5.0,14.0,963.5,766.35,606.35
2016,4,27,12,30,871.0,165.0,5.0,14.0,962.0,809.07,639.6
2016,4,27,12,45,605.0,294.0,5.0,14.0,845.0,756.64,596.68
2016,4,27,13,0,339.0,423.0,5.0,14.0,728.0,674.48,530.48
2016,4,27,13,15,340.5,413.0,4.95,14.0,714.0,688.0,541.75
2016,4,27,13,30,342.0,403.0,4.9,14.0,700.0,699.81,551.29
2016,4,27,13,45,585.5,285.0,4.9,14.0,776.0,840.85,662.88
2016,4,27,14,0,829.0,167.0,4.9,14.0,852.0,970.44,759.85
2016,4,27,14,15,819.0,164.5,4.85,14.0,819.5,979.86,766.39
2016,4,27,14,30,809.0,162.0,4.8,14.0,787.0,985.59,771.27
2016,4,27,14,45,799.0,157.0,4.8,14.0,748.5,985.09,772.34
2016,4,27,15,0,789.0,152.0,4.8,14.0,710.0,989.19,776.9
2016,4,27,15,15,597.5,198.5,4.7,13.5,606.0,856.92,683.5
2016,4,27,15,30,406.0,245.0,4.6,13.0,502.0,714.46,575.82
2016,4,27,15,45,550.5,191.5,4.55,13.0,511.5,801.88,648.12
2016,4,27,16,0,695.0,138.0,4.5,13.0,521.0,892.87,717.0
2016,4,27,16,15,663.5,132.0,4.35,13.0,469.5,850.56,686.24
2016,4,27,16,30,632.0,126.0,4.2,13.0,418.0,805.96,654.38
2016,4,27,16,45,620.0,103.5,4.05,13.0,361.0,758.73,620.35
2016,4,27,17,0,608.0,81.0,3.9,13.0,304.0,707.87,582.78
2016,4,27,17,15,502.5,88.0,3.7,12.5,253.0,608.02,506.56
2016,4,27,17,30,397.0,95.0,3.5,12.0,202.0,507.23,426.74
2016,4,27,17,45,335.5,79.5,3.3,12.0,156.5,426.18,358.71
2016,4,27,18,0,274.0,64.0,3.1,12.0,111.0,348.22,290.64
2016,4,27,18,15,176.0,45.5,3.0,11.5,72.0,224.49,182.59
2016,4,27,18,30,78.0,27.0,2.9,11.0,33.0,116.86,68.47
2016,4,27,18,45,39.0,13.5,2.8,11.0,16.5,38.56,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,1.8,9.5,7.5,5.55,0.0
2016,4,28,5,30,56.0,13.0,2.1,10.0,15.0,11.1,0.0
2016,4,28,5,45,183.5,28.0,2.4,10.5,50.0,21.69,11.38
2016,4,28,6,0,311.0,43.0,2.7,11.0,85.0,33.18,23.49
2016,4,28,6,15,399.5,54.0,2.75,11.0,131.5,43.09,32.95
2016,4,28,6,30,488.0,65.0,2.8,11.0,178.0,51.07,40.49
2016,4,28,6,45,546.5,72.5,2.85,11.5,229.5,55.82,44.83
2016,4,28,7,0,605.0,80.0,2.9,12.0,281.0,60.49,48.92
2016,4,28,7,15,646.5,86.0,2.9,12.5,334.0,63.75,51.63
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,66.91,54.18
2016,4,28,7,45,722.5,95.5,2.9,13.5,439.5,68.17,54.99
2016,4,28,8,0,757.0,99.0,2.9,14.0,492.0,75.99,61.55
2016,4,28,8,15,779.5,102.5,2.9,14.5,541.5,77.14,62.21
2016,4,28,8,30,802.0,106.0,2.9,15.0,591.0,78.22,62.82
2016,4,28,8,45,821.0,108.0,2.9,15.5,637.0,78.19,62.48
2016,4,28,9,0,840.0,110.0,2.9,16.0,683.0,78.14,62.14
2016,4,28,9,15,853.0,112.5,2.9,16.5,724.0,122.02,69.88
2016,4,28,9,30,866.0,115.0,2.9,17.0,765.0,186.94,109.87
2016,4,28,9,45,886.5,111.0,2.95,17.5,802.5,240.59,150.29
2016,4,28,10,0,907.0,107.0,3.0,18.0,840.0,296.13,197.05
2016,4,28,10,15,914.0,108.0,3.05,18.0,868.5,352.67,247.26
2016,4,28,10,30,921.0,109.0,3.1,18.0,897.0,409.36,297.68
2016,4,28,10,45,923.0,111.5,3.15,18.5,917.5,464.97,345.92
2016,4,28,11,0,925.0,114.0,3.2,19.0,938.0,519.81,392.2
2016,4,28,11,15,928.0,115.0,3.25,19.0,951.5,573.11,436.72
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,625.32,479.23
2016,4,28,11,45,930.5,117.5,3.35,19.5,970.5,674.46,517.41
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,721.81,553.22
2016,4,28,12,15,929.5,119.0,3.5,20.0,973.5,765.96,587.2
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,807.86,618.31
2016,4,28,12,45,930.0,116.5,3.7,20.0,961.5,846.32,645.71
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,882.12,671.23
2016,4,28,13,15,927.5,113.5,3.85,19.5,934.5,913.09,694.47
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,940.89,715.68
2016,4,28,13,45,918.0,112.0,3.95,19.0,891.5,962.62,731.48
2016,4,28,14,0,912.0,111.0,4.0,19.0,866.0,980.85,745.06
2016,4,28,14,15,904.0,109.5,4.0,19.0,834.0,993.09,754.39
2016,4,28,14,30,896.0,108.0,4.0,19.0,802.0,1001.69,761.44
2016,4,28,14,45,883.0,107.0,4.05,19.0,763.0,1002.29,763.54
2016,4,28,15,0,870.0,106.0,4.1,19.0,724.0,999.26,763.38
2016,4,28,15,15,855.5,103.5,4.1,18.5,680.0,1001.47,768.18
2016,4,28,15,30,841.0,101.0,4.1,18.0,636.0,988.24,762.42
2016,4,28,15,45,816.0,100.0,4.1,17.5,587.0,962.96,748.39
2016,4,28,16,0,791.0,99.0,4.1,17.0,538.0,934.56,732.11
2016,4,28,16,15,765.5,95.0,4.05,16.5,486.5,899.12,710.32
2016,4,28,16,30,740.0,91.0,4.0,16.0,435.0,867.37,690.87
2016,4,28,16,45,696.5,88.0,3.95,15.5,381.0,812.01,653.47
2016,4,28,17,0,653.0,85.0,3.9,15.0,327.0,755.5,614.19
2016,4,28,17,15,602.5,78.5,3.75,14.0,274.5,687.35,565.15
2016,4,28,17,30,552.0,72.0,3.6,13.0,222.0,619.34,513.96
2016,4,28,17,45,463.5,64.0,3.5,12.5,171.0,517.86,432.59
2016,4,28,18,0,375.0,56.0,3.4,12.0,120.0,417.67,348.65
2016,4,28,18,15,262.0,41.5,3.2,11.5,79.0,300.59,245.81
2016,4,28,18,30,149.0,27.0,3.0,11.0,38.0,185.73,118.41
2016,4,28,18,45,74.5,13.5,2.85,11.0,19.0,63.24,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.73,0.0
2016,4,29,5,45,81.5,35.0,2.45,11.0,46.5,26.99,15.98
2016,4,29,6,0,163.0,57.0,2.5,11.0,80.0,43.15,32.3
2016,4,29,6,15,244.5,75.0,2.55,11.0,125.0,56.39,44.84
2016,4,29,6,30,326.0,93.0,2.6,11.0,170.0,68.36,56.0
2016,4,29,6,45,396.5,104.0,2.65,11.5,221.0,75.58,62.53
2016,4,29,7,0,467.0,115.0,2.7,12.0,272.0,82.63,68.69
2016,4,29,7,15,512.0,124.5,2.7,12.0,323.5,88.24,73.52
2016,4,29,7,30,557.0,134.0,2.7,12.0,375.0,93.65,78.07
2016,4,29,7,45,595.0,140.0,2.75,12.0,426.0,97.71,81.39
2016,4,29,8,0,633.0,146.0,2.8,12.0,477.0,99.28,82.48
2016,4,29,8,15,658.5,152.0,2.8,12.0,525.0,100.56,83.33
2016,4,29,8,30,684.0,158.0,2.8,12.0,573.0,101.73,84.08
2016,4,29,8,45,705.0,161.5,2.85,12.5,618.0,101.12,83.14
2016,4,29,9,0,726.0,165.0,2.9,13.0,663.0,100.48,82.21
2016,4,29,9,15,740.5,169.0,2.9,13.0,702.5,143.21,90.71
2016,4,29,9,30,755.0,173.0,2.9,13.0,742.0,194.81,122.37
2016,4,29,9,45,789.0,162.5,2.95,13.5,781.0,250.34,164.62
2016,4,29,10,0,823.0,152.0,3.0,14.0,820.0,300.54,206.82
2016,4,29,10,15,831.0,153.5,3.0,14.0,847.5,354.65,255.11
2016,4,29,10,30,839.0,155.0,3.0,14.0,875.0,409.26,303.8
2016,4,29,10,45,846.0,155.0,3.0,14.5,896.0,462.66,350.19
2016,4,29,11,0,853.0,155.0,3.0,15.0,917.0,515.98,395.25
2016,4,29,11,15,856.5,156.0,3.15,15.0,930.5,567.93,439.15
2016,4,29,11,30,860.0,157.0,3.3,15.0,944.0,619.05,481.37
2016,4,29,11,45,860.0,158.5,3.5,15.5,949.0,667.35,519.74
2016,4,29,12,0,860.0,160.0,3.7,16.0,954.0,714.09,556.05
2016,4,29,12,15,860.0,160.0,3.8,16.0,952.0,757.79,590.13
2016,4,29,12,30,860.0,160.0,3.9,16.0,950.0,799.43,622.17
2016,4,29,12,45,863.0,156.0,4.05,16.0,942.0,837.58,650.99
2016,4,29,13,0,866.0,152.0,4.2,16.0,934.0,863.14,669.99
2016,4,29,13,15,862.5,151.0,4.2,16.0,916.5,903.47,698.88
2016,4,29,13,30,859.0,150.0,4.2,16.0,899.0,930.6,718.31
2016,4,29,13,45,850.0,150.0,4.25,16.0,873.5,950.46,733.08
2016,4,29,14,0,841.0,150.0,4.3,16.0,848.0,966.8,745.52
2016,4,29,14,15,831.5,147.5,4.3,16.0,816.0,976.5,753.25
2016,4,29,14,30,822.0,145.0,4.3,16.0,784.0,982.56,758.65
2016,4,29,14,45,749.0,163.5,4.35,16.0,723.5,952.72,739.57
2016,4,29,15,0,676.0,182.0,4.4,16.0,663.0,911.75,712.7
2016,4,29,15,15,719.0,158.0,4.35,15.5,641.5,935.94,732.91
2016,4,29,15,30,762.0,134.0,4.3,15.0,620.0,955.75,749.72
2016,4,29,15,45,734.5,131.5,4.25,15.0,571.5,926.98,730.76
2016,4,29,16,0,707.0,129.0,4.2,15.0,523.0,895.31,710.04
2016,4,29,16,15,678.5,123.5,4.1,14.5,472.5,856.39,684.9
2016,4,29,16,30,650.0,118.0,4.0,14.0,422.0,815.17,657.67
2016,4,29,16,45,611.0,111.5,3.95,14.0,370.0,760.74,618.94
2016,4,29,17,0,572.0,105.0,3.9,14.0,318.0,704.99,578.29
2016,4,29,17,15,518.5,96.5,3.7,13.5,266.5,632.86,524.1
2016,4,29,17,30,465.0,88.0,3.5,13.0,215.0,557.44,465.29
2016,4,29,17,45,388.5,76.0,3.3,12.5,166.5,466.02,391.04
2016,4,29,18,0,312.0,64.0,3.1,12.0,118.0,378.79,316.5
2016,4,29,18,15,208.5,47.0,2.95,11.5,78.0,268.18,219.13
2016,4,29,18,30,105.0,30.0,2.8,11.0,38.0,144.46,95.25
2016,4,29,18,45,52.5,15.0,2.7,11.0,19.0,49.29,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,6.4,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,11.7,0.0
2016,4,30,5,45,233.5,29.0,2.8,11.5,57.0,23.65,13.6
2016,4,30,6,0,361.0,43.0,3.0,12.0,94.0,34.89,25.0
2016,4,30,6,15,446.5,53.0,3.25,12.5,142.5,42.27,32.08
2016,4,30,6,30,532.0,63.0,3.5,13.0,191.0,49.51,38.79
2016,4,30,6,45,589.5,70.0,3.75,13.5,244.0,54.01,42.85
2016,4,30,7,0,647.0,77.0,4.0,14.0,297.0,58.42,46.68
2016,4,30,7,15,686.5,83.0,4.15,14.5,350.5,61.81,49.48
2016,4,30,7,30,726.0,89.0,4.3,15.0,404.0,65.09,52.12
2016,4,30,7,45,755.0,93.0,4.5,15.5,456.5,72.97,58.74
2016,4,30,8,0,784.0,97.0,4.7,16.0,509.0,74.74,59.95
2016,4,30,8,15,805.0,100.5,4.7,16.5,559.0,75.95,60.68
2016,4,30,8,30,826.0,104.0,4.7,17.0,609.0,77.08,61.33
2016,4,30,8,45,842.0,107.0,4.7,17.5,654.5,77.71,61.57
2016,4,30,9,0,858.0,110.0,4.7,18.0,700.0,78.26,61.75
2016,4,30,9,15,870.0,112.0,4.7,18.0,740.5,137.98,80.19
2016,4,30,9,30,882.0,114.0,4.7,18.0,781.0,193.24,113.61
2016,4,30,9,45,898.0,112.0,4.75,18.5,817.5,248.11,155.94
2016,4,30,10,0,914.0,110.0,4.8,19.0,854.0,304.44,203.97
2016,4,30,10,15,920.0,111.5,4.8,19.0,881.5,361.31,254.81
2016,4,30,10,30,926.0,113.0,4.8,19.0,909.0,418.21,305.71
2016,4,30,10,45,930.0,114.0,4.8,19.5,929.5,473.77,354.16
2016,4,30,11,0,934.0,115.0,4.8,20.0,950.0,528.72,400.8
2016,4,30,11,15,936.0,115.5,4.75,20.0,963.0,581.45,445.11
2016,4,30,11,30,938.0,116.0,4.7,20.0,976.0,632.96,487.24
2016,4,30,11,45,939.0,116.0,4.7,20.0,981.0,682.04,526.64
2016,4,30,12,0,940.0,116.0,4.7,20.0,986.0,729.38,563.84
2016,4,30,12,15,938.5,116.0,4.65,20.0,983.0,773.02,597.29
2016,4,30,12,30,937.0,116.0,4.6,20.0,980.0,814.32,627.39
2016,4,30,12,45,934.0,116.0,4.55,20.5,968.5,851.89,652.42
2016,4,30,13,0,931.0,116.0,4.5,21.0,957.0,886.65,675.23
2016,4,30,13,15,926.5,115.0,4.45,21.0,938.5,916.2,695.63
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,942.5,713.86
2016,4,30,13,45,916.5,112.0,4.35,21.0,894.0,963.54,728.63
2016,4,30,14,0,911.0,110.0,4.3,21.0,868.0,981.05,741.1
2016,4,30,14,15,902.5,108.5,4.2,21.0,835.5,992.64,749.37
2016,4,30,14,30,894.0,107.0,4.1,21.0,803.0,1000.57,755.33
2016,4,30,14,45,884.0,104.5,4.05,21.0,764.5,1002.3,757.54
2016,4,30,15,0,874.0,102.0,4.0,21.0,726.0,1000.39,757.5
2016,4,30,15,15,859.5,99.5,3.9,21.0,682.0,990.41,751.82
2016,4,30,15,30,845.0,97.0,3.8,21.0,638.0,988.83,752.1
2016,4,30,15,45,828.0,93.5,3.7,21.0,590.5,968.3,739.45
2016,4,30,16,0,811.0,90.0,3.6,21.0,543.0,944.56,724.76
2016,4,30,16,15,786.5,86.5,3.4,20.5,491.5,910.44,703.5
2016,4,30,16,30,762.0,83.0,3.2,20.0,440.0,873.74,680.19
2016,4,30,16,45,730.5,78.0,3.0,20.0,387.5,826.15,647.4
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,776.84,612.73
2016,4,30,17,15,652.5,67.5,2.6,19.0,282.0,718.49,572.57
2016,4,30,17,30,606.0,62.0,2.4,18.0,229.0,654.37,526.2
2016,4,30,17,45,537.0,54.0,2.2,17.5,179.0,568.23,459.61
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,484.87,391.94
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,368.49,294.66
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,257.88,175.58
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,95.56,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.55,12.5,11.0,6.83,0.0
2016,5,1,5,30,135.0,16.0,0.4,13.0,22.0,13.01,0.0
2016,5,1,5,45,266.0,28.5,0.3,13.5,59.5,23.2,13.45
2016,5,1,6,0,397.0,41.0,0.2,14.0,97.0,33.21,23.5
2016,5,1,6,15,479.0,49.5,0.3,14.5,145.5,39.44,29.45
2016,5,1,6,30,561.0,58.0,0.4,15.0,194.0,45.6,35.1
2016,5,1,6,45,613.5,64.5,0.5,15.5,246.0,49.87,38.9
2016,5,1,7,0,666.0,71.0,0.6,16.0,298.0,54.06,42.49
2016,5,1,7,15,703.5,75.5,0.65,16.5,351.5,61.67,48.97
2016,5,1,7,30,741.0,80.0,0.7,17.0,405.0,64.33,51.02
2016,5,1,7,45,768.0,84.0,0.8,17.5,456.5,66.4,52.53
2016,5,1,8,0,795.0,88.0,0.9,18.0,508.0,68.4,53.95
2016,5,1,8,15,815.0,91.5,0.85,18.5,557.5,69.84,54.88
2016,5,1,8,30,835.0,95.0,0.8,19.0,607.0,71.19,55.74
2016,5,1,8,45,850.0,97.5,0.8,20.0,652.0,82.04,64.52
2016,5,1,9,0,865.0,100.0,0.8,21.0,697.0,83.2,65.03
2016,5,1,9,15,876.5,102.5,0.75,21.5,737.5,135.25,75.46
2016,5,1,9,30,888.0,105.0,0.7,22.0,778.0,190.91,108.45
2016,5,1,9,45,894.5,107.5,0.7,22.5,812.0,246.91,150.64
2016,5,1,10,0,901.0,110.0,0.7,23.0,846.0,303.45,197.02
2016,5,1,10,15,907.5,111.5,0.8,23.0,873.5,359.65,244.94
2016,5,1,10,30,914.0,113.0,0.9,23.0,901.0,415.95,292.81
2016,5,1,10,45,917.0,114.5,1.0,23.0,921.0,470.69,338.77
2016,5,1,11,0,920.0,116.0,1.1,23.0,941.0,524.75,383.09
2016,5,1,11,15,922.5,117.0,1.25,23.0,954.5,577.3,425.49
2016,5,1,11,30,925.0,118.0,1.4,23.0,968.0,628.73,466.03
2016,5,1,11,45,924.0,119.0,1.55,23.5,972.5,676.66,502.23
2016,5,1,12,0,923.0,120.0,1.7,24.0,977.0,722.76,536.25
2016,5,1,12,15,922.5,120.0,1.8,24.0,974.0,766.38,568.54
2016,5,1,12,30,922.0,120.0,1.9,24.0,971.0,807.79,597.98
2016,5,1,12,45,918.0,120.5,2.05,24.0,960.0,844.46,623.63
2016,5,1,13,0,914.0,121.0,2.2,24.0,949.0,878.31,647.45
2016,5,1,13,15,910.5,120.0,2.3,23.5,931.0,908.24,669.59
2016,5,1,13,30,907.0,119.0,2.4,23.0,913.0,935.03,689.84
2016,5,1,13,45,898.5,119.0,2.55,23.0,887.0,954.97,704.85
2016,5,1,14,0,890.0,119.0,2.7,23.0,861.0,971.41,717.73
2016,5,1,14,15,508.5,245.5,2.75,22.5,666.5,769.13,580.47
2016,5,1,14,30,127.0,372.0,2.8,22.0,472.0,504.6,384.61
2016,5,1,14,45,126.0,354.0,2.85,22.0,449.0,493.03,378.56
2016,5,1,15,0,125.0,336.0,2.9,22.0,426.0,480.38,370.4
2016,5,1,15,15,470.5,222.5,2.9,21.5,529.5,750.2,578.82
2016,5,1,15,30,816.0,109.0,2.9,21.0,633.0,975.01,738.1
2016,5,1,15,45,792.5,107.0,2.95,21.0,584.5,949.96,721.43
2016,5,1,16,0,769.0,105.0,3.0,21.0,536.0,921.83,704.89
2016,5,1,16,15,743.0,101.0,2.9,20.5,485.5,892.43,687.54
2016,5,1,16,30,717.0,97.0,2.8,20.0,435.0,854.71,664.08
2016,5,1,16,45,676.5,92.5,2.75,20.0,381.5,800.42,627.45
2016,5,1,17,0,636.0,88.0,2.7,20.0,328.0,744.95,589.12
2016,5,1,17,15,586.5,81.0,2.45,19.0,276.0,677.31,541.53
2016,5,1,17,30,537.0,74.0,2.2,18.0,224.0,609.84,492.08
2016,5,1,17,45,459.5,65.0,1.95,17.5,174.5,516.81,419.67
2016,5,1,18,0,382.0,56.0,1.7,17.0,125.0,426.72,346.51
2016,5,1,18,15,275.5,42.5,1.6,16.5,83.5,311.66,249.93
2016,5,1,18,30,169.0,29.0,1.5,16.0,42.0,207.66,144.42
2016,5,1,18,45,84.5,14.5,1.45,15.5,21.0,71.24,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,7.68,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,14.32,0.0
2016,5,2,5,45,178.0,34.5,1.35,12.5,57.0,26.53,16.43
2016,5,2,6,0,288.0,51.0,1.5,13.0,93.0,38.93,28.57
2016,5,2,6,15,145.0,67.0,1.5,13.5,88.5,50.59,39.4
2016,5,2,6,30,2.0,83.0,1.5,14.0,84.0,65.54,52.91
2016,5,2,6,45,9.5,103.0,1.55,14.5,106.5,80.74,66.35
2016,5,2,7,0,17.0,123.0,1.6,15.0,129.0,95.84,79.42
2016,5,2,7,15,112.0,151.5,1.5,15.0,200.0,108.97,90.65
2016,5,2,7,30,207.0,180.0,1.4,15.0,271.0,127.56,106.42
2016,5,2,7,45,197.0,205.0,1.35,15.5,300.5,142.3,118.43
2016,5,2,8,0,187.0,230.0,1.3,16.0,330.0,156.44,129.74
2016,5,2,8,15,466.5,179.0,1.25,16.5,458.5,114.34,93.35
2016,5,2,8,30,746.0,128.0,1.2,17.0,587.0,83.22,66.45
2016,5,2,8,45,763.0,131.5,1.2,17.5,631.5,92.03,73.67
2016,5,2,9,0,780.0,135.0,1.2,18.0,676.0,92.54,73.75
2016,5,2,9,15,793.5,138.0,1.2,18.5,715.5,143.23,84.75
2016,5,2,9,30,807.0,141.0,1.2,19.0,755.0,195.83,117.14
2016,5,2,9,45,829.0,136.5,1.25,19.5,791.5,246.85,155.81
2016,5,2,10,0,851.0,132.0,1.3,20.0,828.0,306.88,205.06
2016,5,2,10,15,858.0,134.0,1.25,20.5,855.5,360.98,251.11
2016,5,2,10,30,865.0,136.0,1.2,21.0,883.0,415.29,296.83
2016,5,2,10,45,867.5,138.0,1.15,21.5,902.5,467.75,340.04
2016,5,2,11,0,870.0,140.0,1.1,22.0,922.0,519.55,381.25
2016,5,2,11,15,872.5,141.0,1.1,22.0,935.0,569.85,420.98
2016,5,2,11,30,875.0,142.0,1.1,22.0,948.0,619.14,458.76
2016,5,2,11,45,872.0,145.0,1.1,22.5,951.5,665.27,492.27
2016,5,2,12,0,869.0,148.0,1.1,23.0,955.0,709.61,523.48
2016,5,2,12,15,868.0,148.0,1.2,23.0,952.5,751.11,554.1
2016,5,2,12,30,867.0,148.0,1.3,23.0,950.0,790.53,582.86
2016,5,2,12,45,859.5,150.0,1.4,23.0,938.0,824.17,606.16
2016,5,2,13,0,852.0,152.0,1.5,23.0,926.0,865.2,634.3
2016,5,2,13,15,667.0,247.5,1.6,22.5,846.5,834.52,614.47
2016,5,2,13,30,482.0,343.0,1.7,22.0,767.0,783.13,578.84
2016,5,2,13,45,529.0,314.5,1.85,22.0,767.5,821.13,608.57
2016,5,2,14,0,576.0,286.0,2.0,22.0,768.0,857.7,636.51
2016,5,2,14,15,687.0,217.0,2.1,21.5,770.0,919.58,683.69
2016,5,2,14,30,798.0,148.0,2.2,21.0,772.0,964.73,716.5
2016,5,2,14,45,777.5,149.0,2.35,21.0,733.0,959.56,715.49
2016,5,2,15,0,757.0,150.0,2.5,21.0,694.0,958.64,717.89
2016,5,2,15,15,740.0,146.0,2.55,20.5,651.0,944.96,712.2
2016,5,2,15,30,723.0,142.0,2.6,20.0,608.0,928.01,704.45
2016,5,2,15,45,662.0,144.0,2.7,20.0,546.0,870.93,668.05
2016,5,2,16,0,601.0,146.0,2.8,20.0,484.0,811.3,629.33
2016,5,2,16,15,569.5,139.5,2.8,19.0,436.0,769.15,603.96
2016,5,2,16,30,538.0,133.0,2.8,18.0,388.0,715.39,569.2
2016,5,2,16,45,477.5,133.0,2.85,17.5,339.5,652.06,525.4
2016,5,2,17,0,417.0,133.0,2.9,17.0,291.0,589.25,479.84
2016,5,2,17,15,375.5,118.5,2.85,16.5,244.5,526.41,432.68
2016,5,2,17,30,334.0,104.0,2.8,16.0,198.0,464.25,384.22
2016,5,2,17,45,296.0,87.0,2.75,15.5,157.5,402.97,334.53
2016,5,2,18,0,258.0,70.0,2.7,15.0,117.0,343.17,283.73
2016,5,2,18,15,175.0,50.5,2.55,14.5,78.0,229.82,186.69
2016,5,2,18,30,92.0,31.0,2.4,14.0,39.0,137.41,97.4
2016,5,2,18,45,46.0,15.5,2.25,13.5,19.5,45.32,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
