Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,15,0.0,5.0,0.55,11.5,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.22,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,21.88,12.77
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,34.93,25.16
2016,5,3,6,15,1.0,64.0,0.6,13.0,64.0,51.06,39.97
2016,5,3,6,30,2.0,85.0,0.5,13.0,85.0,67.0,54.44
2016,5,3,6,45,10.5,105.0,0.45,13.5,108.0,82.19,67.85
2016,5,3,7,0,19.0,125.0,0.4,14.0,131.0,97.29,80.83
2016,5,3,7,15,41.0,151.5,0.4,14.0,168.5,112.12,93.47
2016,5,3,7,30,63.0,178.0,0.4,14.0,206.0,129.61,108.18
2016,5,3,7,45,147.5,202.5,0.45,14.5,278.5,140.3,116.69
2016,5,3,8,0,232.0,227.0,0.5,15.0,351.0,155.63,129.02
2016,5,3,8,15,152.5,247.5,0.6,15.5,332.5,165.76,136.86
2016,5,3,8,30,73.0,268.0,0.7,16.0,314.0,185.63,152.75
2016,5,3,8,45,186.5,286.5,0.85,16.5,414.0,186.77,153.03
2016,5,3,9,0,300.0,305.0,1.0,17.0,514.0,185.26,151.24
2016,5,3,9,15,341.5,313.0,1.05,17.0,564.0,217.12,157.89
2016,5,3,9,30,383.0,321.0,1.1,17.0,614.0,253.93,181.05
2016,5,3,9,45,261.5,360.5,1.2,17.5,564.5,281.71,207.03
2016,5,3,10,0,140.0,400.0,1.3,18.0,515.0,308.6,232.59
2016,5,3,10,15,151.0,415.0,1.25,18.0,543.0,336.99,254.23
2016,5,3,10,30,162.0,430.0,1.2,18.0,571.0,367.06,277.12
2016,5,3,10,45,213.0,434.5,1.2,18.5,624.0,408.87,307.7
2016,5,3,11,0,264.0,439.0,1.2,19.0,677.0,449.12,337.21
2016,5,3,11,15,384.0,404.5,1.15,19.0,756.0,512.01,383.63
2016,5,3,11,30,504.0,370.0,1.1,19.0,835.0,582.49,435.25
2016,5,3,11,45,320.0,419.5,1.1,19.5,716.0,540.76,404.42
2016,5,3,12,0,136.0,469.0,1.1,20.0,597.0,480.36,359.33
2016,5,3,12,15,295.5,425.5,1.1,20.0,700.5,577.79,432.12
2016,5,3,12,30,455.0,382.0,1.1,20.0,804.0,689.74,512.1
2016,5,3,12,45,460.5,375.0,1.1,20.0,798.5,717.08,530.56
2016,5,3,13,0,466.0,368.0,1.1,20.0,793.0,742.9,548.74
2016,5,3,13,15,460.5,360.0,1.2,20.0,773.0,756.63,559.7
2016,5,3,13,30,455.0,352.0,1.3,20.0,753.0,767.79,569.07
2016,5,3,13,45,490.5,329.0,1.4,20.0,749.5,800.04,593.68
2016,5,3,14,0,526.0,306.0,1.5,20.0,746.0,830.8,617.13
2016,5,3,14,15,451.0,321.0,1.6,19.5,688.5,791.11,591.62
2016,5,3,14,30,376.0,336.0,1.7,19.0,631.0,730.02,551.7
2016,5,3,14,45,372.0,319.5,1.8,19.0,599.5,720.03,547.5
2016,5,3,15,0,368.0,303.0,1.9,19.0,568.0,707.83,541.24
2016,5,3,15,15,359.0,284.5,2.0,18.5,530.0,686.21,529.21
2016,5,3,15,30,350.0,266.0,2.1,18.0,492.0,662.46,515.53
2016,5,3,15,45,367.5,239.5,2.25,18.0,461.5,653.76,512.71
2016,5,3,16,0,385.0,213.0,2.4,18.0,431.0,642.43,507.82
2016,5,3,16,15,261.5,207.5,2.45,17.5,349.5,515.66,412.82
2016,5,3,16,30,138.0,202.0,2.5,17.0,268.0,370.19,299.75
2016,5,3,16,45,321.5,153.5,2.55,16.5,283.0,506.73,414.77
2016,5,3,17,0,505.0,105.0,2.6,16.0,298.0,634.77,517.04
2016,5,3,17,15,424.5,105.0,2.5,15.5,250.5,553.22,454.79
2016,5,3,17,30,344.0,105.0,2.4,15.0,203.0,474.42,392.72
2016,5,3,17,45,291.5,87.5,2.3,15.0,158.5,399.78,331.69
2016,5,3,18,0,239.0,70.0,2.2,15.0,114.0,310.28,256.83
2016,5,3,18,15,163.0,51.0,2.0,14.5,76.5,220.67,179.13
2016,5,3,18,30,87.0,32.0,1.8,14.0,39.0,134.94,97.24
2016,5,3,18,45,43.5,16.0,1.6,14.0,19.5,44.04,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,13.21,0.0
2016,5,4,5,45,40.0,37.5,2.1,12.5,43.5,29.42,19.21
2016,5,4,6,0,80.0,59.0,2.2,13.0,71.0,45.18,34.13
2016,5,4,6,15,116.5,81.5,2.2,13.0,106.5,61.25,48.96
2016,5,4,6,30,153.0,104.0,2.2,13.0,142.0,76.99,63.31
2016,5,4,6,45,204.0,117.5,2.2,13.0,181.0,84.71,70.27
2016,5,4,7,0,255.0,131.0,2.2,13.0,220.0,93.76,78.22
2016,5,4,7,15,274.0,151.5,2.15,13.0,261.5,106.48,89.21
2016,5,4,7,30,293.0,172.0,2.1,13.0,303.0,118.7,99.59
2016,5,4,7,45,221.0,203.0,2.1,13.5,309.0,141.69,118.97
2016,5,4,8,0,149.0,234.0,2.1,14.0,315.0,158.04,132.3
2016,5,4,8,15,279.0,235.5,2.0,14.0,403.0,152.1,126.74
2016,5,4,8,30,409.0,237.0,1.9,14.0,491.0,144.26,119.67
2016,5,4,8,45,394.0,261.5,1.8,14.5,521.0,165.23,136.84
2016,5,4,9,0,379.0,286.0,1.7,15.0,551.0,178.74,147.46
2016,5,4,9,15,345.5,315.0,1.6,15.0,567.0,219.6,161.11
2016,5,4,9,30,312.0,344.0,1.5,15.0,583.0,257.67,188.76
2016,5,4,9,45,321.5,358.0,1.4,15.5,614.0,293.01,215.14
2016,5,4,10,0,331.0,372.0,1.3,16.0,645.0,329.89,243.86
2016,5,4,10,15,317.0,390.5,1.3,16.0,659.0,363.7,271.89
2016,5,4,10,30,303.0,409.0,1.3,16.0,673.0,396.57,298.86
2016,5,4,10,45,327.5,412.0,1.3,16.5,703.5,434.69,328.13
2016,5,4,11,0,352.0,415.0,1.3,17.0,734.0,475.34,358.89
2016,5,4,11,15,268.5,441.0,1.4,17.0,686.0,477.54,362.28
2016,5,4,11,30,185.0,467.0,1.5,17.0,638.0,475.65,361.77
2016,5,4,11,45,240.0,459.5,1.65,17.5,683.0,522.89,397.33
2016,5,4,12,0,295.0,452.0,1.8,18.0,728.0,575.2,436.07
2016,5,4,12,15,318.0,444.5,1.85,18.0,740.5,609.89,461.91
2016,5,4,12,30,341.0,437.0,1.9,18.0,753.0,645.3,488.27
2016,5,4,12,45,383.5,409.0,2.0,18.5,761.5,678.77,513.13
2016,5,4,13,0,426.0,381.0,2.1,19.0,770.0,721.36,544.1
2016,5,4,13,15,371.0,397.0,2.15,19.0,731.0,702.76,530.79
2016,5,4,13,30,316.0,413.0,2.2,19.0,692.0,689.01,520.95
2016,5,4,13,45,299.5,404.5,2.3,19.0,663.0,683.27,518.11
2016,5,4,14,0,283.0,396.0,2.4,19.0,634.0,675.11,513.46
2016,5,4,14,15,355.5,355.0,2.5,19.0,642.0,716.95,547.02
2016,5,4,14,30,428.0,314.0,2.6,19.0,650.0,776.39,592.16
2016,5,4,14,45,413.5,303.5,2.75,19.0,616.0,763.28,584.47
2016,5,4,15,0,399.0,293.0,2.9,19.0,582.0,727.87,561.87
2016,5,4,15,15,312.0,292.5,2.95,18.5,510.0,648.19,505.09
2016,5,4,15,30,225.0,292.0,3.0,18.0,438.0,545.0,429.65
2016,5,4,15,45,328.0,247.5,3.05,18.0,442.5,623.76,493.68
2016,5,4,16,0,431.0,203.0,3.1,18.0,447.0,699.29,553.6
2016,5,4,16,15,301.0,202.5,3.15,17.5,365.5,548.31,440.47
2016,5,4,16,30,171.0,202.0,3.2,17.0,284.0,402.06,326.79
2016,5,4,16,45,144.5,178.5,3.3,16.5,242.5,350.27,287.43
2016,5,4,17,0,118.0,155.0,3.4,16.0,201.0,298.34,246.46
2016,5,4,17,15,97.0,135.0,3.3,15.5,169.0,256.69,212.83
2016,5,4,17,30,76.0,115.0,3.2,15.0,137.0,198.61,164.79
2016,5,4,17,45,59.5,92.0,3.15,14.5,107.5,157.91,130.25
2016,5,4,18,0,43.0,69.0,3.1,14.0,78.0,116.75,94.5
2016,5,4,18,15,21.5,48.0,2.9,13.5,52.5,74.34,57.05
2016,5,4,18,30,0.0,27.0,2.7,13.0,27.0,24.93,13.48
2016,5,4,18,45,0.0,13.5,2.55,13.0,13.5,11.14,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.12,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,9.88,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,24.22,14.95
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,37.95,27.84
2016,5,5,6,15,4.0,68.0,2.15,13.0,69.0,54.03,42.61
2016,5,5,6,30,8.0,89.0,2.2,13.0,91.0,69.95,57.08
2016,5,5,6,45,17.0,109.5,2.3,13.5,115.0,85.45,70.81
2016,5,5,7,0,26.0,130.0,2.4,14.0,139.0,97.52,81.22
2016,5,5,7,15,13.0,132.0,2.4,14.0,136.5,103.66,86.39
2016,5,5,7,30,0.0,134.0,2.4,14.0,134.0,106.09,88.23
2016,5,5,7,45,39.5,181.5,2.45,14.5,203.0,133.12,111.18
2016,5,5,8,0,79.0,229.0,2.5,15.0,272.0,162.0,135.27
2016,5,5,8,15,52.5,232.0,2.5,15.0,262.0,164.77,137.12
2016,5,5,8,30,26.0,235.0,2.5,15.0,252.0,178.54,148.35
2016,5,5,8,45,47.0,272.0,2.55,15.5,304.5,188.65,156.12
2016,5,5,9,0,68.0,309.0,2.6,16.0,357.0,210.52,173.62
2016,5,5,9,15,139.5,337.0,2.6,16.0,442.0,228.2,174.69
2016,5,5,9,30,211.0,365.0,2.6,16.0,527.0,268.59,201.74
2016,5,5,9,45,237.5,378.0,2.6,16.5,568.0,300.92,225.19
2016,5,5,10,0,264.0,391.0,2.6,17.0,609.0,324.63,243.1
2016,5,5,10,15,153.0,382.0,2.6,17.0,509.5,318.77,243.37
2016,5,5,10,30,42.0,373.0,2.6,17.0,410.0,295.93,228.91
2016,5,5,10,45,30.0,342.5,2.6,17.5,369.5,276.93,214.24
2016,5,5,11,0,18.0,312.0,2.6,18.0,329.0,260.33,201.24
2016,5,5,11,15,18.5,316.0,2.6,18.0,333.5,266.5,206.04
2016,5,5,11,30,19.0,320.0,2.6,18.0,338.0,272.72,210.82
2016,5,5,11,45,82.5,396.5,2.6,18.0,474.0,375.66,290.0
2016,5,5,12,0,146.0,473.0,2.6,18.0,610.0,490.77,376.14
2016,5,5,12,15,111.5,459.5,2.6,18.0,564.5,471.01,360.85
2016,5,5,12,30,77.0,446.0,2.6,18.0,519.0,440.9,338.35
2016,5,5,12,45,91.0,448.0,2.65,18.0,532.5,463.42,355.95
2016,5,5,13,0,105.0,450.0,2.7,18.0,546.0,486.84,373.99
2016,5,5,13,15,156.0,444.0,2.7,18.0,584.0,548.21,420.7
2016,5,5,13,30,207.0,438.0,2.7,18.0,622.0,601.4,460.96
2016,5,5,13,45,163.0,423.5,2.7,18.0,565.5,560.36,430.44
2016,5,5,14,0,119.0,409.0,2.7,18.0,509.0,515.9,397.54
2016,5,5,14,15,120.5,392.0,2.65,17.5,490.0,509.87,394.83
2016,5,5,14,30,122.0,375.0,2.6,17.0,471.0,502.78,391.15
2016,5,5,14,45,246.5,339.0,2.6,17.0,521.5,616.92,480.29
2016,5,5,15,0,371.0,303.0,2.6,17.0,572.0,711.15,552.75
2016,5,5,15,15,188.5,249.0,2.6,17.0,385.5,452.83,359.05
2016,5,5,15,30,6.0,195.0,2.6,17.0,199.0,178.16,140.03
2016,5,5,15,45,3.5,179.5,2.65,17.0,182.0,162.13,128.0
2016,5,5,16,0,1.0,164.0,2.7,17.0,165.0,146.01,115.23
2016,5,5,16,15,0.5,149.5,2.6,16.5,150.0,132.84,105.03
2016,5,5,16,30,0.0,135.0,2.5,16.0,135.0,119.61,94.66
2016,5,5,16,45,0.0,96.0,2.45,16.0,96.0,81.88,63.55
2016,5,5,17,0,0.0,57.0,2.4,16.0,57.0,47.19,34.52
2016,5,5,17,15,0.0,48.0,2.15,15.5,48.0,39.69,28.32
2016,5,5,17,30,0.0,39.0,1.9,15.0,39.0,32.21,22.0
2016,5,5,17,45,0.0,30.5,1.65,15.0,30.5,25.15,15.9
2016,5,5,18,0,0.0,22.0,1.4,15.0,22.0,18.11,9.76
2016,5,5,18,15,0.0,15.0,1.25,14.5,15.0,12.33,4.68
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,6.56,0.0
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.28,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.0,0.5,0.41,0.0
2016,5,6,6,0,0.0,1.0,1.8,12.0,1.0,0.82,0.0
2016,5,6,6,15,0.0,2.0,1.75,12.0,2.0,1.64,0.0
2016,5,6,6,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,5,6,6,45,0.0,3.5,1.7,12.5,3.5,2.88,0.0
2016,5,6,7,0,0.0,4.0,1.7,13.0,4.0,3.29,0.0
2016,5,6,7,15,61.5,96.5,1.7,13.0,124.5,73.81,60.46
2016,5,6,7,30,123.0,189.0,1.7,13.0,245.0,131.71,110.91
2016,5,6,7,45,62.5,177.0,1.7,13.5,206.0,130.87,109.46
2016,5,6,8,0,2.0,165.0,1.7,14.0,167.0,129.62,107.82
2016,5,6,8,15,45.5,221.0,1.75,14.0,250.0,158.57,132.21
2016,5,6,8,30,89.0,277.0,1.8,14.0,333.0,190.83,159.01
2016,5,6,8,45,87.0,297.5,1.85,14.0,355.5,202.65,168.39
2016,5,6,9,0,85.0,318.0,1.9,14.0,378.0,216.03,170.51
2016,5,6,9,15,47.0,269.0,1.95,14.0,302.5,196.31,153.52
2016,5,6,9,30,9.0,220.0,2.0,14.0,227.0,175.34,137.85
2016,5,6,9,45,8.0,210.5,2.05,14.5,217.0,169.97,133.17
2016,5,6,10,0,7.0,201.0,2.1,15.0,207.0,164.01,128.05
2016,5,6,10,15,3.5,143.5,2.1,15.0,146.5,119.23,92.06
2016,5,6,10,30,0.0,86.0,2.1,15.0,86.0,71.84,53.61
2016,5,6,10,45,0.0,104.0,2.15,15.5,104.0,86.59,65.51
2016,5,6,11,0,0.0,122.0,2.2,16.0,122.0,101.38,77.27
2016,5,6,11,15,3.5,155.0,2.15,16.0,158.5,130.33,100.5
2016,5,6,11,30,7.0,188.0,2.1,16.0,195.0,159.78,123.94
2016,5,6,11,45,12.0,247.0,2.1,16.0,258.5,212.0,165.13
2016,5,6,12,0,17.0,306.0,2.1,16.0,322.0,265.36,206.61
2016,5,6,12,15,19.5,324.0,2.05,16.0,342.5,284.44,221.19
2016,5,6,12,30,22.0,342.0,2.0,16.0,363.0,304.1,236.3
2016,5,6,12,45,11.5,244.0,2.0,16.0,255.5,214.89,167.17
2016,5,6,13,0,1.0,146.0,2.0,16.0,148.0,123.66,94.96
2016,5,6,13,15,0.5,107.0,1.95,16.0,108.0,90.25,68.25
2016,5,6,13,30,0.0,68.0,1.9,16.0,68.0,56.85,41.15
2016,5,6,13,45,0.0,92.0,1.85,16.0,92.0,77.04,57.72
2016,5,6,14,0,0.0,116.0,1.8,16.0,116.0,97.53,74.42
2016,5,6,14,15,0.0,103.5,1.8,15.5,103.5,86.76,65.89
2016,5,6,14,30,0.0,91.0,1.8,15.0,91.0,75.97,57.31
2016,5,6,14,45,0.0,81.5,1.8,15.0,81.5,67.95,50.83
2016,5,6,15,0,0.0,72.0,1.8,15.0,72.0,59.95,44.34
2016,5,6,15,15,0.0,71.0,1.7,15.0,71.0,59.07,43.74
2016,5,6,15,30,0.0,70.0,1.6,15.0,70.0,58.19,43.14
2016,5,6,15,45,0.0,57.0,1.55,15.0,57.0,47.31,34.18
2016,5,6,16,0,0.0,44.0,1.5,15.0,44.0,36.46,25.18
2016,5,6,16,15,0.0,60.5,1.35,15.0,60.5,50.17,36.85
2016,5,6,16,30,0.0,77.0,1.2,15.0,77.0,63.91,48.56
2016,5,6,16,45,0.0,56.5,1.1,15.0,56.5,46.79,34.24
2016,5,6,17,0,0.0,36.0,1.0,15.0,36.0,29.73,19.84
2016,5,6,17,15,0.0,30.0,0.85,14.5,30.0,24.75,15.68
2016,5,6,17,30,0.0,24.0,0.7,14.0,24.0,19.77,11.45
2016,5,6,17,45,0.0,19.0,0.55,14.0,19.0,15.64,7.85
2016,5,6,18,0,0.0,14.0,0.4,14.0,14.0,11.51,4.22
2016,5,6,18,15,0.0,9.5,0.45,13.5,9.5,7.8,0.93
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.1,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.05,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,10.0,1.15,11.5,10.0,8.54,0.0
2016,5,7,5,30,0.0,20.0,1.4,12.0,20.0,16.44,3.63
2016,5,7,5,45,31.0,41.0,1.65,12.5,46.0,32.42,22.17
2016,5,7,6,0,62.0,62.0,1.9,13.0,72.0,47.31,36.15
2016,5,7,6,15,90.0,84.5,1.95,13.0,105.0,63.25,50.83
2016,5,7,6,30,118.0,107.0,2.0,13.0,138.0,78.83,64.98
2016,5,7,6,45,156.0,123.5,2.1,13.0,174.0,90.65,75.54
2016,5,7,7,0,194.0,140.0,2.2,13.0,210.0,102.26,85.68
2016,5,7,7,15,208.0,162.5,2.25,13.0,248.0,116.79,98.21
2016,5,7,7,30,222.0,185.0,2.3,13.0,286.0,125.31,105.31
2016,5,7,7,45,179.5,211.5,2.35,13.5,299.5,145.85,122.52
2016,5,7,8,0,137.0,238.0,2.4,14.0,313.0,160.06,134.02
2016,5,7,8,15,187.5,258.0,2.4,14.5,370.5,171.86,143.34
2016,5,7,8,30,238.0,278.0,2.4,15.0,428.0,183.32,152.28
2016,5,7,8,45,199.5,303.5,2.4,15.5,435.5,195.32,161.58
2016,5,7,9,0,161.0,329.0,2.4,16.0,443.0,210.47,164.07
2016,5,7,9,15,84.5,273.0,2.35,16.0,333.0,202.31,155.91
2016,5,7,9,30,8.0,217.0,2.3,16.0,223.0,173.12,135.14
2016,5,7,9,45,22.5,279.5,2.3,16.5,298.0,222.62,173.25
2016,5,7,10,0,37.0,342.0,2.3,17.0,373.0,260.0,201.23
2016,5,7,10,15,29.0,329.0,2.25,17.0,353.5,255.75,198.04
2016,5,7,10,30,21.0,316.0,2.2,17.0,334.0,258.66,200.47
2016,5,7,10,45,10.5,224.0,2.2,17.5,233.0,186.91,144.38
2016,5,7,11,0,0.0,132.0,2.2,18.0,132.0,109.53,83.03
2016,5,7,11,15,3.0,156.0,2.15,18.0,159.0,130.89,100.13
2016,5,7,11,30,6.0,180.0,2.1,18.0,186.0,152.7,117.38
2016,5,7,11,45,10.5,235.0,2.05,18.0,245.0,201.31,155.51
2016,5,7,12,0,15.0,290.0,2.0,18.0,304.0,250.93,193.87
2016,5,7,12,15,7.5,215.0,1.95,18.0,222.5,185.15,142.6
2016,5,7,12,30,0.0,140.0,1.9,18.0,141.0,117.37,89.13
2016,5,7,12,45,5.0,182.0,1.9,18.0,187.0,157.08,120.93
2016,5,7,13,0,10.0,224.0,1.9,18.0,233.0,197.77,153.01
2016,5,7,13,15,9.0,213.0,1.9,18.0,221.5,188.4,145.68
2016,5,7,13,30,8.0,202.0,1.9,18.0,210.0,178.79,138.28
2016,5,7,13,45,4.0,147.0,1.95,18.0,151.0,127.89,98.05
2016,5,7,14,0,0.0,92.0,2.0,18.0,92.0,76.99,57.2
2016,5,7,14,15,0.0,119.0,2.0,18.0,119.0,100.13,76.05
2016,5,7,14,30,0.0,146.0,2.0,18.0,146.0,123.82,95.21
2016,5,7,14,45,0.0,129.0,2.05,18.0,129.0,108.98,83.41
2016,5,7,15,0,0.0,112.0,2.1,18.0,112.0,94.08,71.57
2016,5,7,15,15,5.0,161.5,2.1,17.5,165.0,144.04,112.61
2016,5,7,15,30,10.0,211.0,2.1,17.0,218.0,197.82,156.42
2016,5,7,15,45,5.0,176.0,2.1,17.0,179.5,160.04,126.17
2016,5,7,16,0,0.0,141.0,2.1,17.0,141.0,122.25,95.68
2016,5,7,16,15,0.0,138.5,2.05,16.5,138.5,121.12,95.33
2016,5,7,16,30,0.0,136.0,2.0,16.0,136.0,120.44,95.27
2016,5,7,16,45,0.0,87.5,1.95,16.0,87.5,73.53,56.52
2016,5,7,17,0,0.0,39.0,1.9,16.0,39.0,32.22,21.83
2016,5,7,17,15,0.0,33.0,1.8,15.5,33.0,27.23,17.7
2016,5,7,17,30,0.0,27.0,1.7,15.0,27.0,22.26,13.49
2016,5,7,17,45,171.5,46.0,1.65,15.0,79.5,233.03,196.5
2016,5,7,18,0,343.0,65.0,1.6,15.0,132.0,404.67,334.45
2016,5,7,18,15,252.0,50.0,1.45,14.5,91.5,304.14,247.58
2016,5,7,18,30,161.0,35.0,1.3,14.0,51.0,210.59,161.18
2016,5,7,18,45,80.5,17.5,1.2,14.0,25.5,105.14,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.0,0.85,12.5,15.5,10.24,0.0
2016,5,8,5,30,100.0,24.0,1.0,13.0,31.0,18.96,6.05
2016,5,8,5,45,199.5,40.0,1.15,13.5,68.0,30.62,20.64
2016,5,8,6,0,299.0,56.0,1.3,14.0,105.0,42.51,31.85
2016,5,8,6,15,149.5,59.0,1.35,14.0,83.5,45.2,34.69
2016,5,8,6,30,0.0,62.0,1.4,14.0,62.0,50.91,39.99
2016,5,8,6,45,0.0,77.5,1.45,14.5,77.5,63.13,50.8
2016,5,8,7,0,0.0,93.0,1.5,15.0,93.0,75.25,61.31
2016,5,8,7,15,0.0,103.5,1.45,15.0,103.5,83.67,68.51
2016,5,8,7,30,0.0,114.0,1.4,15.0,114.0,92.02,75.56
2016,5,8,7,45,9.0,155.0,1.4,15.5,160.0,121.95,100.96
2016,5,8,8,0,18.0,196.0,1.4,16.0,206.0,150.71,124.84
2016,5,8,8,15,152.0,233.0,1.4,16.0,328.5,158.25,130.71
2016,5,8,8,30,286.0,270.0,1.4,16.0,451.0,168.9,139.23
2016,5,8,8,45,202.0,299.0,1.45,16.5,431.0,193.21,158.78
2016,5,8,9,0,118.0,328.0,1.5,17.0,411.0,209.15,162.17
2016,5,8,9,15,97.0,340.5,1.55,17.0,411.5,241.35,184.92
2016,5,8,9,30,76.0,353.0,1.6,17.0,412.0,257.13,196.95
2016,5,8,9,45,138.0,378.5,1.7,17.5,491.5,282.8,213.64
2016,5,8,10,0,200.0,404.0,1.8,18.0,571.0,329.28,247.11
2016,5,8,10,15,110.0,358.5,1.9,18.0,451.0,291.78,222.26
2016,5,8,10,30,20.0,313.0,2.0,18.0,331.0,256.17,197.51
2016,5,8,10,45,14.0,255.5,2.1,18.5,268.5,212.9,163.98
2016,5,8,11,0,8.0,198.0,2.2,19.0,206.0,166.53,127.67
2016,5,8,11,15,13.5,262.0,2.3,19.0,275.0,221.57,170.7
2016,5,8,11,30,19.0,326.0,2.4,19.0,344.0,277.66,213.75
2016,5,8,11,45,20.5,326.5,2.5,19.0,346.0,281.81,216.88
2016,5,8,12,0,22.0,327.0,2.6,19.0,348.0,286.03,220.27
2016,5,8,12,15,22.0,326.5,2.65,19.0,347.0,288.41,222.2
2016,5,8,12,30,22.0,326.0,2.7,19.0,346.0,290.68,224.09
2016,5,8,12,45,21.5,323.0,2.8,19.0,343.0,290.34,224.04
2016,5,8,13,0,21.0,320.0,2.9,19.0,340.0,289.83,223.88
2016,5,8,13,15,432.5,232.5,2.9,19.0,617.0,616.39,479.8
2016,5,8,13,30,844.0,145.0,2.9,19.0,894.0,908.79,689.08
2016,5,8,13,45,836.0,144.0,2.95,19.0,869.0,939.2,708.27
2016,5,8,14,0,828.0,143.0,3.0,19.0,844.0,954.51,719.64
2016,5,8,14,15,819.0,141.0,3.0,18.5,813.0,964.37,728.58
2016,5,8,14,30,810.0,139.0,3.0,18.0,782.0,970.71,735.36
2016,5,8,14,45,804.0,133.5,3.0,18.0,746.0,972.74,738.03
2016,5,8,15,0,798.0,128.0,3.0,18.0,710.0,971.26,738.52
2016,5,8,15,15,783.0,125.0,2.95,18.0,668.0,960.09,732.17
2016,5,8,15,30,768.0,122.0,2.9,18.0,626.0,945.59,723.74
2016,5,8,15,45,750.5,117.5,2.9,18.0,580.0,923.65,710.68
2016,5,8,16,0,733.0,113.0,2.9,18.0,534.0,905.42,700.27
2016,5,8,16,15,708.0,108.5,2.85,17.5,485.0,870.65,679.07
2016,5,8,16,30,683.0,104.0,2.8,17.0,436.0,833.59,656.03
2016,5,8,16,45,654.0,97.0,2.8,17.0,386.0,787.46,625.05
2016,5,8,17,0,625.0,90.0,2.8,17.0,336.0,739.81,592.23
2016,5,8,17,15,579.5,83.0,2.75,16.5,285.5,675.92,546.95
2016,5,8,17,30,534.0,76.0,2.7,16.0,235.0,612.08,499.95
2016,5,8,17,45,475.5,66.5,2.65,15.5,187.0,534.57,439.98
2016,5,8,18,0,417.0,57.0,2.6,15.0,139.0,459.02,378.64
2016,5,8,18,15,321.5,45.0,2.45,14.5,97.5,354.37,290.5
2016,5,8,18,30,226.0,33.0,2.3,14.0,56.0,254.43,198.08
2016,5,8,18,45,113.0,16.5,2.2,14.0,28.0,126.37,4.06
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,13.5,1.9,11.0,17.5,11.52,0.0
2016,5,9,5,30,116.0,27.0,2.0,11.0,35.0,20.83,8.18
2016,5,9,5,45,226.0,41.5,2.1,11.5,74.0,31.82,21.92
2016,5,9,6,0,336.0,56.0,2.2,12.0,113.0,42.67,32.27
2016,5,9,6,15,168.0,61.0,2.2,12.0,89.5,46.72,36.35
2016,5,9,6,30,0.0,66.0,2.2,12.0,66.0,53.91,43.01
2016,5,9,6,45,0.0,82.5,2.25,12.0,82.5,66.82,54.61
2016,5,9,7,0,0.0,99.0,2.3,12.0,99.0,79.62,65.94
2016,5,9,7,15,0.0,116.5,2.3,12.5,116.5,93.03,77.48
2016,5,9,7,30,0.0,134.0,2.3,13.0,134.0,106.31,88.71
2016,5,9,7,45,9.0,165.0,2.3,13.5,170.0,128.8,107.76
2016,5,9,8,0,18.0,196.0,2.3,14.0,206.0,150.78,126.05
2016,5,9,8,15,29.0,225.5,2.3,14.0,243.0,161.0,134.32
2016,5,9,8,30,40.0,255.0,2.3,14.0,280.0,178.58,148.8
2016,5,9,8,45,34.5,264.5,2.35,14.5,287.5,184.6,153.14
2016,5,9,9,0,29.0,274.0,2.4,15.0,295.0,192.16,151.45
2016,5,9,9,15,23.0,270.5,2.4,15.0,287.5,209.26,164.32
2016,5,9,9,30,17.0,267.0,2.4,15.0,280.0,209.83,164.51
2016,5,9,9,45,30.5,311.5,2.45,15.5,336.5,233.2,181.81
2016,5,9,10,0,44.0,356.0,2.5,16.0,393.0,271.06,210.44
2016,5,9,10,15,97.5,396.0,2.55,16.0,481.0,321.57,248.07
2016,5,9,10,30,151.0,436.0,2.6,16.0,569.0,369.46,284.09
2016,5,9,10,45,237.0,432.0,2.65,16.5,646.0,420.71,322.27
2016,5,9,11,0,323.0,428.0,2.7,17.0,723.0,473.4,362.05
2016,5,9,11,15,334.0,423.5,2.75,17.0,732.5,502.69,385.37
2016,5,9,11,30,345.0,419.0,2.8,17.0,742.0,532.5,408.95
2016,5,9,11,45,626.5,272.5,2.85,17.5,862.0,622.57,479.28
2016,5,9,12,0,908.0,126.0,2.9,18.0,982.0,727.29,559.76
2016,5,9,12,15,907.5,126.0,2.95,18.0,979.0,769.84,591.69
2016,5,9,12,30,907.0,126.0,3.0,18.0,976.0,810.26,620.97
2016,5,9,12,45,904.5,125.5,3.05,18.5,965.5,846.32,645.16
2016,5,9,13,0,902.0,125.0,3.1,19.0,955.0,879.7,667.37
2016,5,9,13,15,898.5,124.5,3.15,19.0,937.5,909.35,688.25
2016,5,9,13,30,895.0,124.0,3.2,19.0,920.0,935.96,707.12
2016,5,9,13,45,888.5,123.0,3.25,19.0,895.0,956.14,721.73
2016,5,9,14,0,882.0,122.0,3.3,19.0,870.0,972.94,734.2
2016,5,9,14,15,874.5,120.0,3.3,18.5,838.5,984.31,744.21
2016,5,9,14,30,867.0,118.0,3.3,18.0,807.0,992.16,752.07
2016,5,9,14,45,856.5,116.0,3.35,18.0,769.5,993.54,754.69
2016,5,9,15,0,846.0,114.0,3.4,18.0,732.0,1003.93,763.69
2016,5,9,15,15,832.5,111.0,3.35,17.5,689.5,994.26,759.78
2016,5,9,15,30,819.0,108.0,3.3,17.0,647.0,981.15,753.79
2016,5,9,15,45,801.5,105.0,3.3,17.0,600.5,960.7,741.79
2016,5,9,16,0,784.0,102.0,3.3,17.0,554.0,937.15,727.69
2016,5,9,16,15,760.5,98.0,3.2,16.5,504.0,903.51,707.06
2016,5,9,16,30,737.0,94.0,3.1,16.0,454.0,867.33,684.4
2016,5,9,16,45,704.5,89.0,3.05,16.0,402.0,825.57,656.36
2016,5,9,17,0,672.0,84.0,3.0,16.0,350.0,776.25,622.14
2016,5,9,17,15,628.0,78.0,2.85,15.5,298.5,713.97,577.82
2016,5,9,17,30,584.0,72.0,2.7,15.0,247.0,651.59,531.81
2016,5,9,17,45,513.5,65.0,2.55,14.5,196.5,565.53,465.27
2016,5,9,18,0,443.0,58.0,2.4,14.0,146.0,481.84,397.6
2016,5,9,18,15,344.5,46.5,2.1,13.5,103.0,374.28,307.22
2016,5,9,18,30,246.0,35.0,1.8,13.0,60.0,272.69,213.96
2016,5,9,18,45,123.0,17.5,1.55,12.5,30.0,136.26,23.12
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.5,1.8,11.0,18.0,11.52,0.0
2016,5,10,5,30,122.0,27.0,1.9,11.0,36.0,20.83,8.9
2016,5,10,5,45,235.0,41.5,2.0,11.5,76.0,31.83,22.01
2016,5,10,6,0,348.0,56.0,2.1,12.0,116.0,42.71,32.34
2016,5,10,6,15,174.0,52.5,2.05,12.0,82.5,40.8,31.06
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,40.53,31.0
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,50.11,39.56
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,59.66,47.94
2016,5,10,7,15,0.0,77.5,1.85,13.5,77.5,64.29,51.8
2016,5,10,7,30,0.0,83.0,1.8,14.0,83.0,68.87,55.56
2016,5,10,7,45,0.0,107.5,1.75,14.5,107.5,87.85,71.83
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,106.42,87.47
2016,5,10,8,15,1.0,153.5,1.55,15.5,154.5,122.5,100.73
2016,5,10,8,30,2.0,175.0,1.4,16.0,177.0,138.34,113.58
2016,5,10,8,45,9.0,210.5,1.3,16.5,217.0,163.58,134.12
2016,5,10,9,0,16.0,246.0,1.2,17.0,257.0,188.98,147.46
2016,5,10,9,15,20.0,268.0,1.2,17.5,283.0,207.47,160.74
2016,5,10,9,30,24.0,290.0,1.2,18.0,309.0,226.69,174.67
2016,5,10,9,45,91.0,349.0,1.25,18.5,424.5,268.99,203.78
2016,5,10,10,0,158.0,408.0,1.3,19.0,540.0,321.45,240.93
2016,5,10,10,15,494.5,285.5,1.35,19.5,717.5,350.72,255.06
2016,5,10,10,30,831.0,163.0,1.4,20.0,895.0,429.99,311.55
2016,5,10,10,45,837.5,163.5,1.45,20.5,915.0,482.44,354.64
2016,5,10,11,0,844.0,164.0,1.5,21.0,935.0,534.81,396.55
2016,5,10,11,15,847.0,165.0,1.55,21.0,948.0,585.36,436.72
2016,5,10,11,30,850.0,166.0,1.6,21.0,961.0,635.08,475.22
2016,5,10,11,45,853.5,164.5,1.7,21.5,966.5,682.13,510.32
2016,5,10,12,0,857.0,163.0,1.8,22.0,972.0,727.88,543.65
2016,5,10,12,15,856.5,163.0,1.9,22.0,969.0,770.44,575.11
2016,5,10,12,30,856.0,163.0,2.0,22.0,966.0,810.95,604.71
2016,5,10,12,45,860.5,157.5,2.15,22.0,957.5,848.31,631.43
2016,5,10,13,0,865.0,152.0,2.3,22.0,949.0,872.68,649.05
2016,5,10,13,15,860.5,150.5,2.4,22.0,931.0,900.09,668.48
2016,5,10,13,30,856.0,149.0,2.5,22.0,913.0,936.5,693.92
2016,5,10,13,45,849.0,147.5,2.6,22.0,887.5,955.98,708.1
2016,5,10,14,0,842.0,146.0,2.7,22.0,862.0,972.03,720.3
2016,5,10,14,15,692.5,210.0,2.75,22.0,784.5,922.12,688.28
2016,5,10,14,30,543.0,274.0,2.8,22.0,707.0,850.58,638.78
2016,5,10,14,45,673.5,204.5,2.9,22.0,715.5,928.02,696.89
2016,5,10,15,0,804.0,135.0,3.0,22.0,724.0,985.95,737.4
2016,5,10,15,15,789.0,132.0,3.05,21.5,681.5,974.85,732.9
2016,5,10,15,30,774.0,129.0,3.1,21.0,639.0,960.36,726.82
2016,5,10,15,45,757.5,123.5,3.2,21.0,593.0,945.38,719.45
2016,5,10,16,0,741.0,118.0,3.3,21.0,547.0,920.49,705.22
2016,5,10,16,15,716.0,113.5,3.35,20.5,497.5,885.65,684.93
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,848.46,662.62
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,802.2,633.18
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,754.36,601.71
2016,5,10,17,15,587.5,88.0,3.45,18.0,295.5,690.17,557.41
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,625.9,511.15
2016,5,10,17,45,480.5,71.5,3.35,16.5,195.5,545.33,448.85
2016,5,10,18,0,419.0,62.0,3.3,16.0,147.0,466.7,385.16
2016,5,10,18,15,324.0,49.5,3.1,15.5,103.5,359.05,294.66
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,263.24,206.98
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,133.11,36.4
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.0,11.1,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,40.0,20.22,8.98
2016,5,11,5,45,303.0,38.0,2.15,12.5,81.0,30.8,21.09
2016,5,11,6,0,413.0,50.0,2.4,13.0,122.0,40.1,29.93
2016,5,11,6,15,485.0,58.5,2.35,13.0,170.5,46.07,35.64
2016,5,11,6,30,557.0,67.0,2.3,13.0,219.0,51.93,41.07
2016,5,11,6,45,278.5,73.5,2.25,13.5,149.5,52.81,41.8
2016,5,11,7,0,0.0,80.0,2.2,14.0,80.0,65.75,53.14
2016,5,11,7,15,0.0,95.5,2.1,14.5,95.5,77.9,63.58
2016,5,11,7,30,0.0,111.0,2.0,15.0,111.0,89.94,73.74
2016,5,11,7,45,0.0,130.5,1.95,15.5,130.5,104.74,86.15
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,119.36,98.21
2016,5,11,8,15,7.5,184.5,1.85,16.5,189.5,144.24,118.8
2016,5,11,8,30,15.0,219.0,1.8,17.0,229.0,168.43,138.45
2016,5,11,8,45,49.0,270.0,1.75,17.5,305.0,187.93,153.91
2016,5,11,9,0,83.0,321.0,1.7,18.0,381.0,219.77,170.1
2016,5,11,9,15,95.5,344.5,1.65,18.0,416.5,244.64,186.68
2016,5,11,9,30,108.0,368.0,1.6,18.0,452.0,271.49,205.8
2016,5,11,9,45,337.0,328.0,1.6,18.5,606.5,284.71,206.22
2016,5,11,10,0,566.0,288.0,1.6,19.0,761.0,337.71,240.41
2016,5,11,10,15,719.0,214.0,1.6,19.0,835.0,373.82,267.97
2016,5,11,10,30,872.0,140.0,1.6,19.0,909.0,434.54,316.1
2016,5,11,10,45,876.5,141.5,1.6,19.5,929.0,487.23,359.86
2016,5,11,11,0,881.0,143.0,1.6,20.0,949.0,539.46,401.93
2016,5,11,11,15,883.5,143.5,1.65,20.0,961.5,589.31,442.0
2016,5,11,11,30,886.0,144.0,1.7,20.0,974.0,638.14,480.26
2016,5,11,11,45,889.5,143.0,1.8,20.5,979.5,685.32,515.77
2016,5,11,12,0,893.0,142.0,1.9,21.0,985.0,731.17,549.45
2016,5,11,12,15,892.0,141.5,1.95,21.0,982.0,772.58,580.02
2016,5,11,12,30,891.0,141.0,2.0,21.0,979.0,811.87,608.01
2016,5,11,12,45,896.0,135.0,2.05,21.5,970.0,849.06,632.23
2016,5,11,13,0,901.0,129.0,2.1,22.0,961.0,883.8,654.65
2016,5,11,13,15,897.0,128.0,2.15,22.0,943.0,912.55,674.32
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,938.21,692.04
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,958.79,707.04
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,976.01,720.01
2016,5,11,14,15,873.5,122.0,2.45,22.0,842.0,986.4,728.17
2016,5,11,14,30,865.0,120.0,2.5,22.0,810.0,993.24,734.24
2016,5,11,14,45,853.5,118.0,2.55,22.0,772.0,993.59,736.22
2016,5,11,15,0,842.0,116.0,2.6,22.0,734.0,1003.1,744.48
2016,5,11,15,15,828.0,113.0,2.6,21.5,691.5,992.9,740.75
2016,5,11,15,30,814.0,110.0,2.6,21.0,649.0,979.27,735.02
2016,5,11,15,45,795.5,106.5,2.6,21.0,602.0,957.22,722.31
2016,5,11,16,0,777.0,103.0,2.6,21.0,555.0,932.09,707.57
2016,5,11,16,15,753.0,99.0,2.55,20.5,505.0,898.02,687.53
2016,5,11,16,30,729.0,95.0,2.5,20.0,455.0,867.59,669.79
2016,5,11,16,45,697.5,90.0,2.45,19.5,403.0,820.82,640.09
2016,5,11,17,0,666.0,85.0,2.4,19.0,351.0,772.57,608.64
2016,5,11,17,15,622.0,79.0,2.25,18.5,299.5,710.41,565.25
2016,5,11,17,30,578.0,73.0,2.1,18.0,248.0,648.16,520.27
2016,5,11,17,45,515.0,64.5,1.95,17.5,198.5,566.75,458.67
2016,5,11,18,0,452.0,56.0,1.8,17.0,149.0,487.53,395.95
2016,5,11,18,15,358.0,45.0,1.6,16.0,106.0,383.83,311.34
2016,5,11,18,30,264.0,34.0,1.4,15.0,63.0,286.73,225.11
2016,5,11,18,45,132.0,17.0,1.25,14.5,31.5,142.58,51.66
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,11.95,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,21.59,10.53
2016,5,12,5,45,229.0,43.5,2.0,11.5,77.5,33.27,23.39
2016,5,12,6,0,322.0,59.0,2.3,12.0,116.0,44.72,34.19
2016,5,12,6,15,393.5,70.5,2.3,12.5,163.0,52.95,41.87
2016,5,12,6,30,465.0,82.0,2.3,13.0,210.0,61.02,49.18
2016,5,12,6,45,232.5,77.5,2.35,13.5,141.5,55.07,43.8
2016,5,12,7,0,0.0,73.0,2.4,14.0,73.0,60.47,48.44
2016,5,12,7,15,0.0,96.0,2.4,14.0,96.0,78.3,64.06
2016,5,12,7,30,0.0,119.0,2.4,14.0,119.0,95.78,79.16
2016,5,12,7,45,2.5,147.0,2.4,14.5,148.5,116.51,96.7
2016,5,12,8,0,5.0,175.0,2.4,15.0,178.0,136.79,113.59
2016,5,12,8,15,18.0,211.0,2.35,15.5,223.0,162.1,134.47
2016,5,12,8,30,31.0,247.0,2.3,16.0,268.0,174.19,143.92
2016,5,12,8,45,99.5,290.5,2.3,16.5,361.0,199.74,164.53
2016,5,12,9,0,168.0,334.0,2.3,17.0,454.0,216.3,166.68
2016,5,12,9,15,294.5,323.0,2.25,17.0,547.0,226.29,165.75
2016,5,12,9,30,421.0,312.0,2.2,17.0,640.0,252.35,178.74
2016,5,12,9,45,626.5,228.0,2.2,17.5,740.5,272.58,186.84
2016,5,12,10,0,832.0,144.0,2.2,18.0,841.0,320.03,220.34
2016,5,12,10,15,839.0,146.0,2.15,18.0,867.5,373.71,267.36
2016,5,12,10,30,846.0,148.0,2.1,18.0,894.0,427.74,314.11
2016,5,12,10,45,849.0,150.0,2.1,18.5,913.5,480.19,358.14
2016,5,12,11,0,852.0,152.0,2.1,19.0,933.0,532.34,400.57
2016,5,12,11,15,854.5,153.0,2.1,19.0,945.5,581.13,440.05
2016,5,12,11,30,857.0,154.0,2.1,19.0,958.0,628.97,477.75
2016,5,12,11,45,857.0,155.0,2.1,19.5,962.5,674.12,511.54
2016,5,12,12,0,857.0,156.0,2.1,20.0,967.0,717.78,543.31
2016,5,12,12,15,856.5,156.0,2.1,20.0,964.5,758.67,573.4
2016,5,12,12,30,856.0,156.0,2.1,20.0,962.0,797.61,601.48
2016,5,12,12,45,837.5,165.5,2.15,20.5,947.0,838.26,628.31
2016,5,12,13,0,819.0,175.0,2.2,21.0,932.0,866.8,646.74
2016,5,12,13,15,814.5,174.0,2.25,21.0,914.5,894.5,665.94
2016,5,12,13,30,810.0,173.0,2.3,21.0,897.0,919.17,683.17
2016,5,12,13,45,809.0,168.0,2.4,21.0,874.0,940.11,698.5
2016,5,12,14,0,808.0,163.0,2.5,21.0,851.0,957.83,711.86
2016,5,12,14,15,798.5,160.5,2.55,21.0,820.0,966.56,718.94
2016,5,12,14,30,789.0,158.0,2.6,21.0,789.0,971.77,723.94
2016,5,12,14,45,783.5,151.5,2.7,21.0,753.5,973.32,727.15
2016,5,12,15,0,778.0,145.0,2.8,21.0,718.0,971.39,728.2
2016,5,12,15,15,762.5,141.5,2.8,20.5,676.0,959.17,723.02
2016,5,12,15,30,747.0,138.0,2.8,20.0,634.0,951.54,721.14
2016,5,12,15,45,733.0,131.5,2.85,19.5,589.0,931.17,711.01
2016,5,12,16,0,719.0,125.0,2.9,19.0,544.0,907.8,698.83
2016,5,12,16,15,693.5,120.0,2.9,18.5,494.5,872.07,677.47
2016,5,12,16,30,668.0,115.0,2.9,18.0,445.0,834.06,654.18
2016,5,12,16,45,637.5,108.0,2.95,17.5,395.0,786.75,623.91
2016,5,12,17,0,607.0,101.0,3.0,17.0,345.0,737.96,591.65
2016,5,12,17,15,561.0,93.0,3.0,16.5,294.0,672.58,545.42
2016,5,12,17,30,515.0,85.0,3.0,16.0,243.0,607.21,497.4
2016,5,12,17,45,450.5,75.5,3.05,15.5,194.5,518.5,428.89
2016,5,12,18,0,386.0,66.0,3.1,15.0,146.0,441.18,366.32
2016,5,12,18,15,296.0,52.5,3.0,14.5,103.5,341.51,281.78
2016,5,12,18,30,206.0,39.0,2.9,14.0,61.0,248.64,197.84
2016,5,12,18,45,103.0,19.5,2.85,13.5,30.5,128.43,55.46
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,12.8,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,23.14,12.1
2016,5,13,5,45,260.5,44.0,2.55,11.5,82.5,33.74,23.85
2016,5,13,6,0,368.0,58.0,2.7,12.0,123.0,44.22,33.76
2016,5,13,6,15,439.0,68.0,2.75,12.0,171.5,53.48,42.44
2016,5,13,6,30,510.0,78.0,2.8,12.0,220.0,60.21,48.66
2016,5,13,6,45,306.0,113.5,2.9,12.5,204.0,83.19,69.08
2016,5,13,7,0,102.0,149.0,3.0,13.0,188.0,106.89,89.77
