Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,51.0,138.0,3.0,13.0,157.5,104.8,87.64
2016,5,13,7,30,0.0,127.0,3.0,13.0,127.0,101.54,84.5
2016,5,13,7,45,0.0,125.5,3.0,13.5,125.5,101.19,83.74
2016,5,13,8,0,0.0,124.0,3.0,14.0,124.0,100.62,82.81
2016,5,13,8,15,0.0,121.0,3.0,14.0,121.0,98.77,80.93
2016,5,13,8,30,0.0,118.0,3.0,14.0,118.0,96.76,78.95
2016,5,13,8,45,1.0,144.0,3.0,14.5,145.0,116.5,95.54
2016,5,13,9,0,2.0,170.0,3.0,15.0,172.0,136.12,106.84
2016,5,13,9,15,4.0,183.0,3.0,15.5,186.5,146.82,114.91
2016,5,13,9,30,6.0,196.0,3.0,16.0,201.0,157.85,123.2
2016,5,13,9,45,7.0,205.5,3.05,16.5,211.5,166.4,129.54
2016,5,13,10,0,8.0,215.0,3.1,17.0,222.0,175.13,136.05
2016,5,13,10,15,10.0,237.5,3.15,17.0,246.5,194.23,151.0
2016,5,13,10,30,12.0,260.0,3.2,17.0,271.0,213.8,166.26
2016,5,13,10,45,21.5,315.5,3.3,17.0,335.5,262.22,203.93
2016,5,13,11,0,31.0,371.0,3.4,17.0,400.0,304.84,236.75
2016,5,13,11,15,47.0,403.5,3.5,17.0,448.0,344.01,266.85
2016,5,13,11,30,63.0,436.0,3.6,17.0,496.0,386.01,299.02
2016,5,13,11,45,65.5,436.5,3.75,17.5,498.5,397.29,307.24
2016,5,13,12,0,68.0,437.0,3.9,18.0,501.0,408.67,315.64
2016,5,13,12,15,490.0,281.5,3.95,18.0,743.5,608.7,474.02
2016,5,13,12,30,912.0,126.0,4.0,18.0,986.0,817.15,631.72
2016,5,13,12,45,909.0,126.0,4.1,18.0,975.5,853.22,656.54
2016,5,13,13,0,906.0,126.0,4.2,18.0,965.0,886.6,680.6
2016,5,13,13,15,902.5,125.5,4.25,17.5,947.5,916.23,703.15
2016,5,13,13,30,899.0,125.0,4.3,17.0,930.0,942.82,723.71
2016,5,13,13,45,895.5,122.5,4.4,17.0,906.0,964.32,740.0
2016,5,13,14,0,892.0,120.0,4.5,17.0,882.0,982.47,754.23
2016,5,13,14,15,884.5,118.5,4.5,16.5,850.5,994.36,764.89
2016,5,13,14,30,877.0,117.0,4.5,16.0,819.0,1002.74,773.35
2016,5,13,14,45,869.5,113.5,4.5,16.0,782.5,1005.48,776.58
2016,5,13,15,0,862.0,110.0,4.5,16.0,746.0,1004.66,777.56
2016,5,13,15,15,849.0,107.5,4.4,16.0,703.5,995.94,772.26
2016,5,13,15,30,836.0,105.0,4.3,16.0,661.0,996.23,773.48
2016,5,13,15,45,824.0,100.0,4.25,16.0,615.0,978.76,763.04
2016,5,13,16,0,812.0,95.0,4.2,16.0,569.0,958.03,750.42
2016,5,13,16,15,790.0,91.5,4.1,15.5,519.5,926.18,730.95
2016,5,13,16,30,768.0,88.0,4.0,15.0,470.0,891.72,709.42
2016,5,13,16,45,745.0,82.0,3.95,15.0,419.0,850.79,681.74
2016,5,13,17,0,722.0,76.0,3.9,15.0,368.0,807.83,652.0
2016,5,13,17,15,681.5,71.0,3.75,14.5,315.5,754.38,614.23
2016,5,13,17,30,641.0,66.0,3.6,14.0,263.0,695.16,570.65
2016,5,13,17,45,587.5,58.5,3.45,13.5,213.0,621.39,513.72
2016,5,13,18,0,534.0,51.0,3.3,13.0,163.0,549.16,455.22
2016,5,13,18,15,441.5,42.5,3.0,12.5,117.5,446.98,369.26
2016,5,13,18,30,349.0,34.0,2.7,12.0,72.0,350.82,282.38
2016,5,13,18,45,174.5,17.0,2.45,12.0,36.0,181.35,91.59
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,14.0,1.4,12.0,23.0,11.95,0.0
2016,5,14,5,30,216.0,28.0,1.6,12.0,46.0,21.77,11.33
2016,5,14,5,45,329.0,38.5,1.85,12.5,87.5,31.11,21.52
2016,5,14,6,0,442.0,49.0,2.1,13.0,129.0,39.18,29.2
2016,5,14,6,15,511.0,57.0,2.15,13.5,177.5,44.81,34.49
2016,5,14,6,30,580.0,65.0,2.2,14.0,226.0,50.35,39.51
2016,5,14,6,45,621.5,72.0,2.25,14.5,277.5,54.75,43.35
2016,5,14,7,0,663.0,79.0,2.3,15.0,329.0,59.01,46.94
2016,5,14,7,15,391.0,138.0,2.3,15.0,291.5,94.45,77.95
2016,5,14,7,30,119.0,197.0,2.3,15.0,254.0,136.45,114.06
2016,5,14,7,45,86.5,213.0,2.3,15.5,257.0,152.4,127.02
2016,5,14,8,0,54.0,229.0,2.3,16.0,260.0,162.34,134.76
2016,5,14,8,15,96.0,260.0,2.25,16.5,320.0,181.19,149.9
2016,5,14,8,30,138.0,291.0,2.2,17.0,380.0,187.95,154.75
2016,5,14,8,45,83.5,284.0,2.15,17.5,339.0,196.16,160.79
2016,5,14,9,0,29.0,277.0,2.1,18.0,298.0,194.96,151.54
2016,5,14,9,15,81.0,325.5,2.15,18.0,388.5,234.06,179.31
2016,5,14,9,30,133.0,374.0,2.2,18.0,479.0,266.61,201.46
2016,5,14,9,45,290.5,351.5,2.25,18.5,592.5,290.25,213.07
2016,5,14,10,0,448.0,329.0,2.3,19.0,706.0,333.4,242.15
2016,5,14,10,15,440.5,345.0,2.35,19.0,725.0,373.65,275.97
2016,5,14,10,30,433.0,361.0,2.4,19.0,744.0,413.56,309.15
2016,5,14,10,45,497.5,350.5,2.5,19.5,800.5,467.26,350.76
2016,5,14,11,0,562.0,340.0,2.6,20.0,857.0,527.11,396.66
2016,5,14,11,15,502.5,365.0,2.65,20.0,832.0,550.48,416.08
2016,5,14,11,30,443.0,390.0,2.7,20.0,807.0,568.29,430.61
2016,5,14,11,45,434.0,395.5,2.8,20.5,805.5,598.79,453.38
2016,5,14,12,0,425.0,401.0,2.9,21.0,804.0,628.05,474.7
2016,5,14,12,15,441.5,384.0,2.95,20.5,802.0,656.88,497.69
2016,5,14,12,30,458.0,367.0,3.0,20.0,800.0,685.05,520.17
2016,5,14,12,45,670.5,253.0,3.1,20.0,878.5,786.93,598.12
2016,5,14,13,0,883.0,139.0,3.2,20.0,957.0,879.08,665.28
2016,5,14,13,15,878.5,138.0,3.25,20.0,939.0,906.97,684.43
2016,5,14,13,30,874.0,137.0,3.3,20.0,921.0,931.81,702.06
2016,5,14,13,45,868.5,135.0,3.4,20.0,896.5,951.61,716.71
2016,5,14,14,0,863.0,133.0,3.5,20.0,872.0,968.08,729.28
2016,5,14,14,15,854.5,131.5,3.55,20.0,840.5,978.77,737.75
2016,5,14,14,30,846.0,130.0,3.6,20.0,809.0,998.99,752.89
2016,5,14,14,45,833.5,128.0,3.7,20.0,771.0,998.5,754.44
2016,5,14,15,0,821.0,126.0,3.8,20.0,733.0,994.45,753.88
2016,5,14,15,15,806.0,123.5,3.8,19.5,690.5,983.83,749.76
2016,5,14,15,30,791.0,121.0,3.8,19.0,648.0,969.84,743.47
2016,5,14,15,45,771.5,117.5,3.85,19.0,601.5,946.91,729.95
2016,5,14,16,0,752.0,114.0,3.9,19.0,555.0,920.95,714.32
2016,5,14,16,15,727.5,110.0,3.8,18.5,505.5,893.7,698.17
2016,5,14,16,30,703.0,106.0,3.7,18.0,456.0,857.49,675.4
2016,5,14,16,45,667.0,101.5,3.65,17.5,404.5,807.48,642.45
2016,5,14,17,0,631.0,97.0,3.6,17.0,353.0,756.14,607.71
2016,5,14,17,15,586.5,90.0,3.4,16.5,302.0,692.88,562.23
2016,5,14,17,30,542.0,83.0,3.2,16.0,251.0,629.51,515.15
2016,5,14,17,45,477.5,74.0,3.05,16.0,202.0,546.88,450.36
2016,5,14,18,0,413.0,65.0,2.9,16.0,153.0,461.86,381.18
2016,5,14,18,15,321.5,53.0,2.6,15.5,110.0,362.04,297.47
2016,5,14,18,30,230.0,41.0,2.3,15.0,67.0,269.28,214.66
2016,5,14,18,45,115.0,20.5,2.05,14.5,33.5,140.42,75.59
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,13.0,22.0,12.74,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.61,13.76
2016,5,15,5,45,250.5,45.5,2.4,13.5,84.5,34.79,24.64
2016,5,15,6,0,358.0,59.0,2.6,14.0,125.0,44.85,34.09
2016,5,15,6,15,429.0,69.0,2.55,14.0,172.5,52.05,40.85
2016,5,15,6,30,500.0,79.0,2.5,14.0,220.0,60.75,48.76
2016,5,15,6,45,555.0,85.5,2.45,14.5,271.5,64.36,51.87
2016,5,15,7,0,610.0,92.0,2.4,15.0,323.0,67.92,54.81
2016,5,15,7,15,646.5,97.5,2.35,15.5,374.5,70.46,56.76
2016,5,15,7,30,683.0,103.0,2.3,16.0,426.0,72.9,58.59
2016,5,15,7,45,714.5,106.0,2.25,16.5,477.0,73.51,58.78
2016,5,15,8,0,746.0,109.0,2.2,17.0,528.0,74.11,58.98
2016,5,15,8,15,766.0,113.0,2.15,17.0,575.5,82.49,65.99
2016,5,15,8,30,786.0,117.0,2.1,17.0,623.0,83.53,66.67
2016,5,15,8,45,803.5,119.0,2.1,17.5,667.0,83.13,66.01
2016,5,15,9,0,821.0,121.0,2.1,18.0,711.0,108.57,66.39
2016,5,15,9,15,833.0,123.0,2.1,18.0,750.0,160.12,91.52
2016,5,15,9,30,845.0,125.0,2.1,18.0,789.0,213.32,129.37
2016,5,15,9,45,869.5,118.0,2.15,18.5,826.5,272.92,177.26
2016,5,15,10,0,894.0,111.0,2.2,19.0,864.0,326.03,222.6
2016,5,15,10,15,900.0,112.5,2.3,19.5,891.0,380.62,270.32
2016,5,15,10,30,906.0,114.0,2.4,20.0,918.0,435.27,317.45
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.0,489.0,362.81
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,542.14,406.41
2016,5,15,11,15,915.5,118.5,2.75,21.0,970.5,592.89,448.01
2016,5,15,11,30,918.0,119.0,2.9,21.0,983.0,642.54,487.82
2016,5,15,11,45,917.5,120.5,3.1,21.0,988.0,689.75,525.16
2016,5,15,12,0,917.0,122.0,3.3,21.0,993.0,735.29,560.59
2016,5,15,12,15,916.5,121.5,3.45,21.0,990.5,777.37,592.8
2016,5,15,12,30,916.0,121.0,3.6,21.0,988.0,817.3,621.64
2016,5,15,12,45,920.0,117.0,3.75,21.0,979.5,855.51,648.92
2016,5,15,13,0,924.0,113.0,3.9,21.0,971.0,891.25,674.49
2016,5,15,13,15,921.0,112.0,4.0,20.5,953.5,920.99,697.02
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,947.63,717.61
2016,5,15,13,45,912.0,110.5,4.2,20.0,911.5,968.78,733.21
2016,5,15,14,0,906.0,110.0,4.3,20.0,887.0,986.53,746.65
2016,5,15,14,15,899.0,108.5,4.3,20.0,856.0,998.84,755.97
2016,5,15,14,30,892.0,107.0,4.3,20.0,825.0,1007.62,763.07
2016,5,15,14,45,883.0,105.0,4.3,20.0,788.0,1010.35,766.24
2016,5,15,15,0,874.0,103.0,4.3,20.0,751.0,1009.55,767.2
2016,5,15,15,15,861.5,100.5,4.3,19.5,708.5,1001.17,764.62
2016,5,15,15,30,849.0,98.0,4.3,19.0,666.0,989.41,759.88
2016,5,15,15,45,831.0,96.0,4.35,18.5,619.0,981.47,758.21
2016,5,15,16,0,813.0,94.0,4.4,18.0,572.0,958.39,746.08
2016,5,15,16,15,791.0,90.5,4.35,17.5,522.0,926.53,726.91
2016,5,15,16,30,769.0,87.0,4.3,17.0,472.0,892.07,705.68
2016,5,15,16,45,735.0,84.0,4.25,17.0,419.5,844.33,673.16
2016,5,15,17,0,701.0,81.0,4.2,17.0,367.0,801.13,643.38
2016,5,15,17,15,659.5,75.5,4.0,16.5,315.0,741.09,600.63
2016,5,15,17,30,618.0,70.0,3.8,16.0,263.0,680.81,556.28
2016,5,15,17,45,552.0,63.5,3.65,15.5,212.5,598.27,492.82
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,517.92,428.27
2016,5,15,18,15,394.0,47.0,3.2,14.5,117.5,415.54,342.7
2016,5,15,18,30,302.0,37.0,2.9,14.0,73.0,319.13,257.04
2016,5,15,18,45,168.5,23.0,2.65,13.5,41.5,184.69,108.81
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,31.04,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.5,1.7,12.0,23.0,12.05,0.0
2016,5,16,5,30,162.0,31.0,1.8,12.0,46.0,23.89,13.52
2016,5,16,5,45,257.0,45.0,1.95,12.5,85.5,34.43,24.49
2016,5,16,6,0,352.0,59.0,2.1,13.0,125.0,44.8,34.22
2016,5,16,6,15,422.0,69.5,2.05,13.5,172.0,52.34,41.21
2016,5,16,6,30,492.0,80.0,2.0,14.0,219.0,61.41,49.35
2016,5,16,6,45,541.5,87.5,2.0,14.5,269.0,65.71,53.06
2016,5,16,7,0,591.0,95.0,2.0,15.0,319.0,69.88,56.53
2016,5,16,7,15,627.0,101.0,2.05,15.5,370.0,72.66,58.68
2016,5,16,7,30,663.0,107.0,2.1,16.0,421.0,75.32,60.69
2016,5,16,7,45,694.0,110.5,2.15,16.5,471.5,76.11,61.03
2016,5,16,8,0,725.0,114.0,2.2,17.0,522.0,76.87,61.35
2016,5,16,8,15,745.5,117.5,2.25,17.5,569.0,85.15,68.14
2016,5,16,8,30,766.0,121.0,2.3,18.0,616.0,85.72,68.27
2016,5,16,8,45,786.0,122.5,2.4,18.5,660.5,84.93,67.27
2016,5,16,9,0,806.0,124.0,2.5,19.0,705.0,111.09,67.79
2016,5,16,9,15,818.0,126.5,2.55,19.0,743.5,162.07,93.14
2016,5,16,9,30,830.0,129.0,2.6,19.0,782.0,214.72,130.79
2016,5,16,9,45,852.0,123.5,2.65,19.5,818.0,273.67,178.26
2016,5,16,10,0,874.0,118.0,2.7,20.0,854.0,326.16,223.1
2016,5,16,10,15,880.5,119.5,2.75,20.5,881.0,379.84,269.9
2016,5,16,10,30,887.0,121.0,2.8,21.0,908.0,433.63,316.15
2016,5,16,10,45,891.5,121.5,2.9,21.5,928.0,485.79,360.22
2016,5,16,11,0,896.0,122.0,3.0,22.0,948.0,537.45,402.68
2016,5,16,11,15,899.0,123.0,3.05,22.0,961.0,587.95,443.74
2016,5,16,11,30,902.0,124.0,3.1,22.0,974.0,637.47,483.02
2016,5,16,11,45,903.0,124.0,3.2,22.5,979.0,683.79,518.27
2016,5,16,12,0,904.0,124.0,3.3,23.0,984.0,728.55,551.52
2016,5,16,12,15,904.0,124.0,3.4,23.0,982.0,770.83,583.4
2016,5,16,12,30,904.0,124.0,3.5,23.0,980.0,811.08,612.08
2016,5,16,12,45,904.0,122.5,3.6,23.0,970.5,847.8,637.88
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,881.99,661.93
2016,5,16,13,15,901.0,120.0,3.75,23.0,944.0,911.28,682.39
2016,5,16,13,30,898.0,119.0,3.8,23.0,927.0,937.55,700.86
2016,5,16,13,45,896.0,116.0,3.85,23.0,904.0,959.66,716.61
2016,5,16,14,0,894.0,113.0,3.9,23.0,881.0,978.47,730.29
2016,5,16,14,15,887.0,111.5,3.9,22.5,850.0,990.62,740.76
2016,5,16,14,30,880.0,110.0,3.9,22.0,819.0,999.28,749.11
2016,5,16,14,45,870.0,108.0,3.95,22.0,782.0,1000.93,751.82
2016,5,16,15,0,860.0,106.0,4.0,22.0,745.0,999.09,752.38
2016,5,16,15,15,847.0,104.0,3.95,21.5,703.0,990.79,749.55
2016,5,16,15,30,834.0,102.0,3.9,21.0,661.0,991.43,753.02
2016,5,16,15,45,812.0,101.0,3.9,21.0,613.5,968.73,739.42
2016,5,16,16,0,790.0,100.0,3.9,21.0,566.0,943.01,723.91
2016,5,16,16,15,767.5,96.5,3.8,20.5,516.5,910.92,704.65
2016,5,16,16,30,745.0,93.0,3.7,20.0,467.0,876.29,683.38
2016,5,16,16,45,708.0,90.0,3.65,19.5,414.5,832.26,655.23
2016,5,16,17,0,671.0,87.0,3.6,19.0,362.0,781.31,621.35
2016,5,16,17,15,629.0,81.0,3.45,18.5,311.0,720.83,578.88
2016,5,16,17,30,587.0,75.0,3.3,18.0,260.0,660.15,534.78
2016,5,16,17,45,523.0,68.0,3.2,17.5,210.0,579.41,473.44
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,500.67,410.9
2016,5,16,18,15,368.5,50.0,2.9,16.0,116.0,399.01,327.51
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,300.94,241.99
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,178.02,109.94
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,27.91,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,15.0,1.2,12.5,25.5,11.72,0.0
2016,5,17,5,30,240.0,30.0,1.4,13.0,51.0,24.58,14.22
2016,5,17,5,45,346.5,40.5,1.65,14.0,93.5,32.72,22.89
2016,5,17,6,0,453.0,51.0,1.9,15.0,136.0,40.73,30.37
2016,5,17,6,15,520.5,58.5,1.95,15.5,185.0,45.92,35.21
2016,5,17,6,30,588.0,66.0,2.0,16.0,234.0,51.03,39.79
2016,5,17,6,45,639.0,71.0,2.1,16.5,287.0,54.02,42.34
2016,5,17,7,0,690.0,76.0,2.2,17.0,340.0,56.99,44.78
2016,5,17,7,15,723.5,80.5,2.35,17.5,392.5,64.76,51.33
2016,5,17,7,30,757.0,85.0,2.5,18.0,445.0,67.26,53.21
2016,5,17,7,45,784.5,88.0,2.7,19.0,497.0,68.51,53.88
2016,5,17,8,0,812.0,91.0,2.9,20.0,549.0,69.72,54.51
2016,5,17,8,15,830.5,94.0,2.95,20.5,597.5,70.72,55.06
2016,5,17,8,30,849.0,97.0,3.0,21.0,646.0,81.82,64.18
2016,5,17,8,45,864.5,99.0,3.1,22.0,691.0,82.72,64.48
2016,5,17,9,0,880.0,101.0,3.2,23.0,736.0,112.97,66.02
2016,5,17,9,15,890.5,103.0,3.25,23.0,775.5,166.63,92.32
2016,5,17,9,30,901.0,105.0,3.3,23.0,815.0,221.62,131.3
2016,5,17,9,45,909.0,107.0,3.35,23.5,849.0,277.19,176.45
2016,5,17,10,0,917.0,109.0,3.4,24.0,883.0,333.44,224.46
2016,5,17,10,15,922.5,110.0,3.35,24.0,910.0,388.65,272.61
2016,5,17,10,30,928.0,111.0,3.3,24.0,937.0,443.82,320.19
2016,5,17,10,45,932.0,112.0,3.25,24.5,957.0,498.08,365.35
2016,5,17,11,0,936.0,113.0,3.2,25.0,977.0,551.74,408.62
2016,5,17,11,15,938.0,113.5,3.15,25.0,989.5,603.16,449.73
2016,5,17,11,30,940.0,114.0,3.1,25.0,1002.0,653.39,488.78
2016,5,17,11,45,940.0,115.0,3.05,25.5,1006.5,701.37,524.11
2016,5,17,12,0,940.0,116.0,3.0,26.0,1011.0,747.64,557.16
2016,5,17,12,15,939.0,115.5,2.95,26.0,1008.0,790.09,587.83
2016,5,17,12,30,938.0,115.0,2.9,26.0,1005.0,830.3,614.65
2016,5,17,12,45,937.5,113.5,2.85,26.0,994.5,867.6,639.29
2016,5,17,13,0,937.0,112.0,2.8,26.0,984.0,902.24,662.0
2016,5,17,13,15,933.0,111.0,2.75,26.0,966.0,931.42,681.01
2016,5,17,13,30,929.0,110.0,2.7,26.0,948.0,957.41,697.93
2016,5,17,13,45,922.5,109.5,2.7,26.0,922.5,978.29,711.99
2016,5,17,14,0,916.0,109.0,2.7,26.0,897.0,995.73,723.95
2016,5,17,14,15,908.5,107.5,2.7,26.0,865.0,1007.67,732.51
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,1016.05,738.96
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.5,1017.88,741.37
2016,5,17,15,0,880.0,103.0,2.7,26.0,758.0,1016.15,741.72
2016,5,17,15,15,867.0,100.5,2.7,25.5,715.0,1007.29,739.06
2016,5,17,15,30,854.0,98.0,2.7,25.0,672.0,995.01,734.36
2016,5,17,15,45,838.0,95.0,2.7,25.0,625.0,987.83,731.7
2016,5,17,16,0,822.0,92.0,2.7,25.0,578.0,965.46,719.03
2016,5,17,16,15,800.0,88.5,2.65,24.5,528.0,933.5,700.96
2016,5,17,16,30,778.0,85.0,2.6,24.0,478.0,898.93,680.95
2016,5,17,16,45,748.5,81.0,2.55,23.5,426.0,854.15,653.49
2016,5,17,17,0,719.0,77.0,2.5,23.0,374.0,807.58,624.13
2016,5,17,17,15,679.0,72.0,2.35,22.0,322.0,754.57,589.66
2016,5,17,17,30,639.0,67.0,2.2,21.0,270.0,695.85,549.59
2016,5,17,17,45,578.0,61.0,2.1,20.5,219.0,617.73,492.44
2016,5,17,18,0,517.0,55.0,2.0,20.0,168.0,541.52,434.0
2016,5,17,18,15,429.5,45.5,1.85,19.0,123.0,442.24,355.17
2016,5,17,18,30,342.0,36.0,1.7,18.0,78.0,348.61,275.95
2016,5,17,18,45,206.0,23.5,1.6,17.5,45.0,218.78,139.77
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,56.22,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,16.0,1.95,13.5,25.5,12.46,0.0
2016,5,18,5,30,204.0,32.0,2.2,14.0,51.0,24.74,14.44
2016,5,18,5,45,305.0,44.0,2.45,14.5,92.0,33.86,23.84
2016,5,18,6,0,406.0,56.0,2.7,15.0,133.0,44.63,33.81
2016,5,18,6,15,473.5,65.0,2.6,15.5,181.0,50.82,39.54
2016,5,18,6,30,541.0,74.0,2.5,16.0,229.0,56.86,44.94
2016,5,18,6,45,590.5,80.0,2.45,16.5,280.5,60.27,47.84
2016,5,18,7,0,640.0,86.0,2.4,17.0,332.0,63.62,50.58
2016,5,18,7,15,674.0,91.5,2.3,17.5,383.5,66.34,52.7
2016,5,18,7,30,708.0,97.0,2.2,18.0,435.0,68.95,54.67
2016,5,18,7,45,734.5,100.5,2.1,19.0,485.0,70.01,55.16
2016,5,18,8,0,761.0,104.0,2.0,20.0,535.0,77.84,61.43
2016,5,18,8,15,780.5,107.5,1.95,20.5,582.5,78.78,61.89
2016,5,18,8,30,800.0,111.0,1.9,21.0,630.0,79.64,62.29
2016,5,18,8,45,815.5,113.5,1.9,22.0,673.5,79.68,61.9
2016,5,18,9,0,831.0,116.0,1.9,23.0,717.0,109.99,64.0
2016,5,18,9,15,842.0,118.5,1.95,23.5,755.5,162.11,90.06
2016,5,18,9,30,853.0,121.0,2.0,24.0,794.0,224.57,134.66
2016,5,18,9,45,865.5,120.5,2.1,24.5,828.0,277.07,176.69
2016,5,18,10,0,878.0,120.0,2.2,25.0,862.0,330.67,221.81
2016,5,18,10,15,883.5,121.0,2.3,25.0,888.5,383.8,267.71
2016,5,18,10,30,889.0,122.0,2.4,25.0,915.0,436.93,313.16
2016,5,18,10,45,891.5,124.5,2.5,25.5,934.0,489.54,356.64
2016,5,18,11,0,894.0,127.0,2.6,26.0,953.0,541.5,398.38
2016,5,18,11,15,896.0,127.5,2.65,26.0,965.0,590.96,437.8
2016,5,18,11,30,898.0,128.0,2.7,26.0,977.0,639.32,475.41
2016,5,18,11,45,896.5,130.0,2.8,26.0,981.0,685.3,510.61
2016,5,18,12,0,895.0,132.0,2.9,26.0,985.0,729.6,543.88
2016,5,18,12,15,894.5,131.5,2.95,26.0,982.5,770.84,574.23
2016,5,18,12,30,894.0,131.0,3.0,26.0,980.0,810.02,601.6
2016,5,18,12,45,892.0,130.5,3.05,26.0,970.0,845.72,625.98
2016,5,18,13,0,890.0,130.0,3.1,26.0,960.0,878.84,648.59
2016,5,18,13,15,886.5,129.0,3.15,26.0,942.5,907.45,668.19
2016,5,18,13,30,883.0,128.0,3.2,26.0,925.0,933.05,685.87
2016,5,18,13,45,880.5,125.0,3.25,26.0,901.5,954.55,700.93
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,972.79,713.98
2016,5,18,14,15,870.0,120.5,3.3,25.5,847.0,983.87,723.53
2016,5,18,14,30,862.0,119.0,3.3,25.0,816.0,991.5,731.04
2016,5,18,14,45,854.0,115.5,3.35,25.0,779.5,993.56,734.0
2016,5,18,15,0,846.0,112.0,3.4,25.0,743.0,992.12,734.86
2016,5,18,15,15,832.5,110.0,3.4,24.5,701.0,995.95,740.49
2016,5,18,15,30,819.0,108.0,3.4,24.0,659.0,983.96,735.67
2016,5,18,15,45,798.5,106.0,3.4,23.5,612.5,961.64,724.09
2016,5,18,16,0,778.0,104.0,3.4,23.0,566.0,936.31,710.46
2016,5,18,16,15,755.0,100.5,3.3,22.5,516.5,903.87,691.15
2016,5,18,16,30,732.0,97.0,3.2,22.0,467.0,875.01,674.16
2016,5,18,16,45,699.5,92.5,3.1,21.5,416.0,827.91,643.93
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,779.36,612.05
2016,5,18,17,15,625.5,82.0,2.9,20.0,313.5,719.43,571.95
2016,5,18,17,30,584.0,76.0,2.8,19.0,262.0,659.29,530.06
2016,5,18,17,45,530.5,67.5,2.75,18.5,213.5,585.75,475.14
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,513.75,418.76
2016,5,18,18,15,390.0,49.0,2.65,17.0,120.5,415.46,339.31
2016,5,18,18,30,303.0,39.0,2.6,16.0,76.0,322.65,259.43
2016,5,18,18,45,179.5,25.0,2.6,15.5,44.5,199.14,132.94
2016,5,18,19,0,56.0,11.0,2.6,15.0,13.0,46.9,0.0
2016,5,18,19,15,28.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,18.5,4.25,12.0,26.5,14.36,0.0
2016,5,19,5,30,172.0,37.0,4.4,12.0,53.0,28.42,17.74
2016,5,19,5,45,272.5,50.5,4.55,12.0,94.5,38.53,28.2
2016,5,19,6,0,373.0,64.0,4.7,12.0,136.0,48.5,37.68
2016,5,19,6,15,442.0,74.0,4.75,12.0,184.0,55.62,44.41
2016,5,19,6,30,511.0,84.0,4.8,12.0,232.0,64.57,52.58
2016,5,19,6,45,561.5,91.0,4.9,12.5,283.0,68.4,55.89
2016,5,19,7,0,612.0,98.0,5.0,13.0,334.0,72.14,58.99
2016,5,19,7,15,647.5,103.5,4.85,13.0,385.5,74.5,60.9
2016,5,19,7,30,683.0,109.0,4.7,13.0,437.0,76.77,62.7
2016,5,19,7,45,715.5,112.0,4.55,13.5,488.0,77.22,62.75
2016,5,19,8,0,748.0,115.0,4.4,14.0,539.0,77.68,62.81
2016,5,19,8,15,769.5,118.5,4.35,14.5,587.5,86.04,69.75
2016,5,19,8,30,791.0,122.0,4.3,15.0,636.0,86.63,69.9
2016,5,19,8,45,705.5,164.0,4.3,15.5,646.0,99.31,80.47
2016,5,19,9,0,620.0,206.0,4.3,16.0,656.0,145.77,99.49
2016,5,19,9,15,740.5,167.5,4.3,16.0,733.0,174.4,106.89
2016,5,19,9,30,861.0,129.0,4.3,16.0,810.0,223.34,138.26
2016,5,19,9,45,868.0,133.5,4.3,16.5,844.5,286.54,190.83
2016,5,19,10,0,875.0,138.0,4.3,17.0,879.0,341.95,239.34
2016,5,19,10,15,883.0,139.5,4.25,17.0,907.0,396.27,287.83
2016,5,19,10,30,891.0,141.0,4.2,17.0,935.0,450.87,336.05
2016,5,19,10,45,901.0,139.5,4.2,17.5,958.0,504.5,381.93
2016,5,19,11,0,911.0,138.0,4.2,18.0,981.0,558.13,426.56
2016,5,19,11,15,913.5,138.5,4.2,18.0,993.5,608.86,468.62
2016,5,19,11,30,916.0,139.0,4.2,18.0,1006.0,658.53,508.79
2016,5,19,11,45,916.0,140.0,4.25,18.0,1011.0,705.74,546.31
2016,5,19,12,0,916.0,141.0,4.3,18.0,1016.0,751.36,581.87
2016,5,19,12,15,915.5,141.0,4.3,18.0,1013.0,794.06,614.43
2016,5,19,12,30,915.0,141.0,4.3,18.0,1010.0,834.71,643.95
2016,5,19,12,45,919.5,135.5,4.35,18.0,1001.5,872.56,671.01
2016,5,19,13,0,924.0,130.0,4.4,18.0,993.0,907.91,696.29
2016,5,19,13,15,920.5,129.0,4.45,18.0,975.0,937.59,717.61
2016,5,19,13,30,917.0,128.0,4.5,18.0,957.0,964.15,736.86
2016,5,19,13,45,785.5,193.0,4.55,18.0,890.0,944.11,723.87
2016,5,19,14,0,654.0,258.0,4.6,18.0,823.0,914.8,703.44
2016,5,19,14,15,634.0,255.0,4.7,17.5,786.0,911.69,704.5
2016,5,19,14,30,614.0,252.0,4.8,17.0,749.0,905.0,702.87
2016,5,19,14,45,740.0,186.0,4.9,17.0,758.0,977.06,757.39
2016,5,19,15,0,866.0,120.0,5.0,17.0,767.0,1034.26,799.39
2016,5,19,15,15,627.0,194.5,4.9,16.5,649.0,890.41,699.21
2016,5,19,15,30,388.0,269.0,4.8,16.0,531.0,704.66,560.77
2016,5,19,15,45,419.5,239.5,4.75,16.0,504.5,729.01,582.15
2016,5,19,16,0,451.0,210.0,4.7,16.0,478.0,728.99,584.88
2016,5,19,16,15,455.0,188.0,4.7,15.5,439.0,706.75,571.67
2016,5,19,16,30,459.0,166.0,4.7,15.0,400.0,681.8,556.34
2016,5,19,16,45,458.5,146.5,4.75,14.5,359.0,652.92,537.71
2016,5,19,17,0,458.0,127.0,4.8,14.0,318.0,621.68,516.43
2016,5,19,17,15,406.0,121.0,4.7,13.5,273.5,558.52,467.77
2016,5,19,17,30,354.0,115.0,4.6,13.0,229.0,496.64,418.48
2016,5,19,17,45,308.5,99.0,4.6,12.5,185.5,429.15,363.56
2016,5,19,18,0,263.0,83.0,4.6,12.0,142.0,345.57,293.65
2016,5,19,18,15,205.0,65.5,4.55,12.0,104.5,271.12,228.03
2016,5,19,18,30,147.0,48.0,4.5,12.0,67.0,200.12,163.52
2016,5,19,18,45,73.5,30.0,4.45,12.0,39.5,118.13,80.14
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.0,4.2,11.0,27.0,14.73,0.0
2016,5,20,5,30,169.0,38.0,4.3,11.0,54.0,29.16,18.59
2016,5,20,5,45,278.0,50.5,4.4,11.5,96.0,38.54,28.31
2016,5,20,6,0,387.0,63.0,4.5,12.0,138.0,47.84,37.11
2016,5,20,6,15,457.0,72.5,4.5,12.0,187.0,56.78,45.46
2016,5,20,6,30,527.0,82.0,4.5,12.0,236.0,63.01,51.18
2016,5,20,6,45,580.0,88.5,4.5,12.5,288.0,66.57,54.24
2016,5,20,7,0,633.0,95.0,4.5,13.0,340.0,70.07,57.14
2016,5,20,7,15,668.5,100.5,4.5,13.0,392.0,72.55,59.16
2016,5,20,7,30,704.0,106.0,4.5,13.0,444.0,74.93,61.06
2016,5,20,7,45,733.5,109.5,4.5,13.5,495.5,75.78,61.47
2016,5,20,8,0,763.0,113.0,4.5,14.0,547.0,76.6,61.86
2016,5,20,8,15,582.0,182.5,4.5,14.0,530.0,116.51,96.32
2016,5,20,8,30,401.0,252.0,4.5,14.0,513.0,150.21,124.95
2016,5,20,8,45,367.5,282.0,4.5,14.5,533.5,174.03,144.59
2016,5,20,9,0,334.0,312.0,4.5,15.0,554.0,204.23,153.74
2016,5,20,9,15,181.5,310.0,4.55,15.0,442.5,225.57,171.22
2016,5,20,9,30,29.0,308.0,4.6,15.0,331.0,226.36,177.67
2016,5,20,9,45,99.0,361.5,4.7,15.0,445.0,280.88,217.94
2016,5,20,10,0,169.0,415.0,4.8,15.0,559.0,332.15,256.2
2016,5,20,10,15,312.0,386.0,4.8,15.0,661.0,368.46,282.14
2016,5,20,10,30,455.0,357.0,4.8,15.0,763.0,422.5,324.02
2016,5,20,10,45,450.5,369.0,4.85,15.5,778.5,461.54,356.4
2016,5,20,11,0,446.0,381.0,4.9,16.0,794.0,500.37,387.9
2016,5,20,11,15,455.0,378.0,4.9,16.0,804.5,535.94,417.03
2016,5,20,11,30,464.0,375.0,4.9,16.0,815.0,571.91,446.04
2016,5,20,11,45,410.5,406.0,4.95,16.0,796.5,592.92,462.6
2016,5,20,12,0,357.0,437.0,5.0,16.0,778.0,610.51,475.98
2016,5,20,12,15,214.0,443.5,4.95,16.0,648.0,534.47,417.39
2016,5,20,12,30,71.0,450.0,4.9,16.0,518.0,440.46,343.63
2016,5,20,12,45,111.5,460.0,4.9,16.0,565.0,499.54,390.02
2016,5,20,13,0,152.0,470.0,4.9,16.0,612.0,555.52,433.34
2016,5,20,13,15,225.5,449.5,4.9,16.0,656.0,615.04,480.26
2016,5,20,13,30,299.0,429.0,4.9,16.0,700.0,690.97,538.75
2016,5,20,13,45,267.5,423.5,4.9,16.0,661.5,673.53,525.57
2016,5,20,14,0,236.0,418.0,4.9,16.0,623.0,636.01,498.11
2016,5,20,14,15,237.5,401.0,4.9,15.5,600.5,632.13,497.45
2016,5,20,14,30,239.0,384.0,4.9,15.0,578.0,626.78,495.59
2016,5,20,14,45,237.5,366.5,4.9,15.0,552.0,616.44,489.02
2016,5,20,15,0,236.0,349.0,4.9,15.0,526.0,604.63,481.4
2016,5,20,15,15,177.5,330.5,4.85,15.0,459.5,532.45,425.78
2016,5,20,15,30,119.0,312.0,4.8,15.0,393.0,458.8,368.22
2016,5,20,15,45,117.0,290.5,4.75,15.0,365.5,438.06,353.34
2016,5,20,16,0,115.0,269.0,4.7,15.0,338.0,416.37,337.45
2016,5,20,16,15,117.5,243.5,4.6,14.5,308.5,393.25,321.07
2016,5,20,16,30,120.0,218.0,4.5,14.0,279.0,368.92,303.52
2016,5,20,16,45,389.5,157.5,4.4,14.0,326.0,599.91,495.98
2016,5,20,17,0,659.0,97.0,4.3,14.0,373.0,784.04,639.65
2016,5,20,17,15,615.0,90.5,4.15,13.5,321.0,721.27,592.62
2016,5,20,17,30,571.0,84.0,4.0,13.0,269.0,658.28,545.74
2016,5,20,17,45,509.5,76.0,3.85,12.5,219.0,578.56,483.67
2016,5,20,18,0,448.0,68.0,3.7,12.0,169.0,500.52,420.34
2016,5,20,18,15,358.5,57.0,3.45,12.0,124.5,396.94,332.53
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,305.1,250.25
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,191.35,135.8
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,34.78,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,51.5,18.0,1.65,12.0,23.0,14.31,0.0
2016,5,21,5,30,103.0,36.0,1.8,12.0,46.0,27.91,17.63
2016,5,21,5,45,161.5,53.5,2.0,12.0,80.0,40.92,30.4
2016,5,21,6,0,220.0,71.0,2.2,12.0,114.0,53.7,42.36
2016,5,21,6,15,260.5,88.5,2.25,12.0,154.0,66.1,53.8
2016,5,21,6,30,301.0,106.0,2.3,12.0,194.0,78.18,64.74
2016,5,21,6,45,342.5,117.0,2.4,12.5,235.5,82.65,68.55
2016,5,21,7,0,384.0,128.0,2.5,13.0,277.0,89.01,73.89
2016,5,21,7,15,324.5,160.0,2.55,13.0,298.5,112.03,93.91
2016,5,21,7,30,265.0,192.0,2.6,13.0,320.0,129.61,108.89
2016,5,21,7,45,204.0,221.5,2.7,13.5,326.0,152.1,127.72
2016,5,21,8,0,143.0,251.0,2.8,14.0,332.0,167.26,140.0
2016,5,21,8,15,73.0,214.0,2.85,14.0,255.5,155.63,129.63
2016,5,21,8,30,3.0,177.0,2.9,14.0,179.0,140.03,115.97
2016,5,21,8,45,8.0,207.5,3.0,14.5,213.5,161.86,134.02
2016,5,21,9,0,13.0,238.0,3.1,15.0,248.0,184.66,145.64
2016,5,21,9,15,36.0,294.0,3.15,15.0,322.0,212.86,166.63
2016,5,21,9,30,59.0,350.0,3.2,15.0,396.0,256.25,199.48
2016,5,21,9,45,172.5,373.5,3.25,15.0,518.0,292.5,223.23
2016,5,21,10,0,286.0,397.0,3.3,15.0,640.0,342.68,259.42
2016,5,21,10,15,246.5,419.0,3.3,15.0,633.0,366.87,280.86
2016,5,21,10,30,207.0,441.0,3.3,15.0,626.0,397.91,306.8
2016,5,21,10,45,224.5,448.5,3.3,15.0,653.5,430.02,332.24
2016,5,21,11,0,242.0,456.0,3.3,15.0,681.0,456.39,353.3
2016,5,21,11,15,144.0,436.5,3.25,15.0,570.5,417.48,324.56
2016,5,21,11,30,46.0,417.0,3.2,15.0,460.0,361.93,281.93
2016,5,21,11,45,27.5,314.0,3.2,15.0,340.0,276.21,216.08
2016,5,21,12,0,9.0,211.0,3.2,15.0,220.0,182.05,142.04
2016,5,21,12,15,16.0,281.5,3.2,15.0,297.0,246.92,193.63
2016,5,21,12,30,23.0,352.0,3.2,15.0,374.0,313.61,245.57
2016,5,21,12,45,23.0,348.5,3.2,15.0,370.0,313.52,245.44
2016,5,21,13,0,23.0,345.0,3.2,15.0,366.0,313.28,245.44
2016,5,21,13,15,49.0,385.5,3.2,15.0,430.0,388.04,303.91
2016,5,21,13,30,75.0,426.0,3.2,15.0,494.0,456.51,356.56
2016,5,21,13,45,125.5,425.5,3.2,15.0,536.0,527.28,411.33
2016,5,21,14,0,176.0,425.0,3.2,15.0,578.0,585.62,456.41
2016,5,21,14,15,209.5,404.5,3.15,15.0,580.0,608.36,474.71
2016,5,21,14,30,243.0,384.0,3.1,15.0,582.0,650.42,507.11
2016,5,21,14,45,248.5,364.0,3.1,15.0,558.5,645.39,504.6
2016,5,21,15,0,254.0,344.0,3.1,15.0,535.0,638.63,501.2
2016,5,21,15,15,193.5,327.5,3.05,14.5,468.0,545.12,432.16
2016,5,21,15,30,133.0,311.0,3.0,14.0,401.0,471.66,376.66
2016,5,21,15,45,266.0,267.5,2.95,14.0,432.0,584.0,468.23
2016,5,21,16,0,399.0,224.0,2.9,14.0,463.0,692.54,553.89
2016,5,21,16,15,296.5,220.0,2.85,14.0,389.5,564.38,456.15
2016,5,21,16,30,194.0,216.0,2.8,14.0,316.0,438.89,358.46
2016,5,21,16,45,185.0,196.0,2.75,14.0,283.0,408.15,335.85
2016,5,21,17,0,176.0,176.0,2.7,14.0,250.0,376.81,311.89
2016,5,21,17,15,367.0,129.5,2.55,13.5,257.5,533.54,442.59
2016,5,21,17,30,558.0,83.0,2.4,13.0,265.0,645.68,531.14
2016,5,21,17,45,507.5,73.5,2.3,13.0,217.0,574.15,474.36
2016,5,21,18,0,457.0,64.0,2.2,13.0,169.0,503.93,417.74
2016,5,21,18,15,374.0,53.5,1.95,12.5,125.0,408.58,338.68
2016,5,21,18,30,291.0,43.0,1.7,12.0,81.0,316.32,258.27
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,206.62,149.46
2016,5,21,19,0,62.0,14.0,1.2,11.0,16.0,53.63,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.0,8.0,25.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,18.5,1.35,11.0,28.5,14.36,0.0
2016,5,22,5,30,205.0,37.0,1.6,11.0,57.0,28.49,18.32
2016,5,22,5,45,301.5,49.5,1.85,11.5,99.0,37.87,27.82
2016,5,22,6,0,398.0,62.0,2.1,12.0,141.0,47.15,36.56
2016,5,22,6,15,242.0,89.0,2.1,12.5,141.0,66.3,53.9
2016,5,22,6,30,86.0,116.0,2.1,13.0,141.0,85.01,70.54
2016,5,22,6,45,100.0,136.5,2.1,13.5,171.0,98.7,82.44
2016,5,22,7,0,114.0,157.0,2.1,14.0,201.0,112.05,93.78
2016,5,22,7,15,111.0,180.0,2.05,14.0,228.0,126.19,105.79
2016,5,22,7,30,108.0,203.0,2.0,14.0,255.0,139.84,117.2
2016,5,22,7,45,105.0,225.5,1.95,14.5,281.0,159.98,133.78
2016,5,22,8,0,102.0,248.0,1.9,15.0,307.0,173.76,144.69
2016,5,22,8,15,80.5,262.5,1.9,15.0,311.5,182.65,151.7
2016,5,22,8,30,59.0,277.0,1.9,15.0,316.0,191.2,158.4
2016,5,22,8,45,34.0,246.5,1.95,15.5,269.5,174.94,144.1
2016,5,22,9,0,9.0,216.0,2.0,16.0,223.0,169.49,132.71
2016,5,22,9,15,16.0,254.0,2.05,16.0,267.0,198.83,155.36
2016,5,22,9,30,23.0,292.0,2.1,16.0,311.0,229.22,178.6
2016,5,22,9,45,69.0,351.0,2.15,16.5,409.5,268.13,206.44
2016,5,22,10,0,115.0,410.0,2.2,17.0,508.0,314.48,240.27
2016,5,22,10,15,110.0,422.5,2.25,17.0,518.5,345.51,264.53
2016,5,22,10,30,105.0,435.0,2.3,17.0,529.0,364.15,279.26
2016,5,22,10,45,107.5,441.5,2.4,17.5,540.0,381.81,292.61
2016,5,22,11,0,110.0,448.0,2.5,18.0,551.0,392.97,301.02
2016,5,22,11,15,147.0,463.0,2.6,18.0,602.5,437.93,335.27
2016,5,22,11,30,184.0,478.0,2.7,18.0,654.0,487.18,372.51
2016,5,22,11,45,541.0,305.5,2.85,18.0,823.5,602.0,462.8
2016,5,22,12,0,898.0,133.0,3.0,18.0,993.0,733.98,565.1
2016,5,22,12,15,897.5,133.0,3.1,18.0,990.5,775.59,596.27
2016,5,22,12,30,897.0,133.0,3.2,18.0,988.0,815.2,625.03
2016,5,22,12,45,461.0,240.0,3.3,18.0,679.5,607.58,471.57
2016,5,22,13,0,25.0,347.0,3.4,18.0,371.0,326.63,252.17
2016,5,22,13,15,24.0,341.5,3.5,17.5,364.5,325.54,252.97
2016,5,22,13,30,23.0,336.0,3.6,17.0,358.0,310.6,242.27
2016,5,22,13,45,26.0,338.0,3.7,17.0,361.5,333.27,260.24
2016,5,22,14,0,29.0,340.0,3.8,17.0,365.0,342.71,267.96
2016,5,22,14,15,29.0,327.5,3.85,17.0,352.5,334.96,262.44
2016,5,22,14,30,29.0,315.0,3.9,17.0,340.0,326.81,256.68
2016,5,22,14,45,130.0,332.0,3.95,17.0,431.5,471.27,371.93
2016,5,22,15,0,231.0,349.0,4.0,17.0,523.0,599.31,471.55
2016,5,22,15,15,323.5,306.0,3.95,16.5,534.5,674.72,531.75
2016,5,22,15,30,416.0,263.0,3.9,16.0,546.0,747.71,589.97
2016,5,22,15,45,347.0,258.0,3.9,16.0,483.0,654.8,521.26
2016,5,22,16,0,278.0,253.0,3.9,16.0,420.0,583.04,467.41
2016,5,22,16,15,290.5,227.5,3.8,15.5,389.0,567.57,458.87
2016,5,22,16,30,303.0,202.0,3.7,15.0,358.0,549.83,448.22
2016,5,22,16,45,485.0,141.0,3.6,14.5,360.0,671.78,548.87
2016,5,22,17,0,667.0,80.0,3.5,14.0,362.0,769.18,624.28
2016,5,22,17,15,603.0,83.0,3.35,13.5,312.5,700.91,573.98
2016,5,22,17,30,539.0,86.0,3.2,13.0,263.0,632.57,523.15
2016,5,22,17,45,504.5,75.0,3.1,13.0,217.5,573.62,477.01
2016,5,22,18,0,470.0,64.0,3.0,13.0,172.0,515.04,429.06
2016,5,22,18,15,388.5,53.5,2.65,12.5,128.0,420.42,349.95
2016,5,22,18,30,307.0,43.0,2.3,12.0,84.0,328.19,269.29
2016,5,22,18,45,153.5,30.5,2.0,12.0,51.0,193.63,141.93
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,18.46,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
