Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,61.5,18.5,2.15,12.0,24.5,14.72,0.0
2016,5,23,5,30,123.0,37.0,2.3,12.0,49.0,28.72,18.51
2016,5,23,5,45,187.0,54.0,2.5,12.5,85.0,41.42,30.82
2016,5,23,6,0,251.0,71.0,2.7,13.0,121.0,52.79,41.41
2016,5,23,6,15,297.0,87.0,2.75,13.0,162.5,63.71,51.48
2016,5,23,6,30,343.0,103.0,2.8,13.0,204.0,74.24,60.99
2016,5,23,6,45,396.0,110.5,2.85,13.5,249.0,78.7,64.79
2016,5,23,7,0,449.0,118.0,2.9,14.0,294.0,83.05,68.36
2016,5,23,7,15,549.0,116.5,2.9,14.0,361.5,82.45,67.61
2016,5,23,7,30,649.0,115.0,2.9,14.0,429.0,80.21,65.42
2016,5,23,7,45,486.5,172.0,2.9,14.5,422.0,112.86,93.48
2016,5,23,8,0,324.0,229.0,2.9,15.0,415.0,149.54,124.43
2016,5,23,8,15,535.5,180.0,2.9,15.0,517.5,114.03,93.6
2016,5,23,8,30,747.0,131.0,2.9,15.0,620.0,82.91,66.6
2016,5,23,8,45,534.5,223.5,2.95,15.5,585.5,133.32,109.42
2016,5,23,9,0,322.0,316.0,3.0,16.0,551.0,207.1,154.89
2016,5,23,9,15,259.5,348.0,3.0,16.0,543.5,241.58,179.32
2016,5,23,9,30,197.0,380.0,3.0,16.0,536.0,283.67,213.96
2016,5,23,9,45,517.5,259.0,3.05,16.5,693.5,279.99,198.76
2016,5,23,10,0,838.0,138.0,3.1,17.0,851.0,328.64,229.81
2016,5,23,10,15,582.5,276.0,3.15,17.0,779.0,378.45,280.16
2016,5,23,10,30,327.0,414.0,3.2,17.0,707.0,418.1,317.92
2016,5,23,10,45,341.5,410.0,3.25,17.0,722.5,448.24,342.6
2016,5,23,11,0,356.0,406.0,3.3,17.0,738.0,479.47,367.94
2016,5,23,11,15,611.5,274.5,3.3,17.0,852.5,544.53,419.75
2016,5,23,11,30,867.0,143.0,3.3,17.0,967.0,633.78,490.36
2016,5,23,11,45,871.5,141.0,3.35,17.0,973.0,679.27,526.23
2016,5,23,12,0,876.0,139.0,3.4,17.0,979.0,723.57,560.73
2016,5,23,12,15,875.5,139.0,3.45,17.0,976.5,764.34,591.99
2016,5,23,12,30,875.0,139.0,3.5,17.0,974.0,803.19,620.48
2016,5,23,12,45,845.0,157.5,3.55,17.0,957.0,841.29,647.64
2016,5,23,13,0,815.0,176.0,3.6,17.0,940.0,867.87,666.63
2016,5,23,13,15,679.0,258.0,3.55,17.0,887.0,863.23,661.49
2016,5,23,13,30,543.0,340.0,3.5,17.0,834.0,841.44,643.04
2016,5,23,13,45,566.0,310.5,3.5,17.0,813.0,857.64,656.58
2016,5,23,14,0,589.0,281.0,3.5,17.0,792.0,874.13,670.06
2016,5,23,14,15,687.0,220.0,3.45,17.0,795.5,929.52,711.88
2016,5,23,14,30,785.0,159.0,3.4,17.0,799.0,971.17,740.91
2016,5,23,14,45,778.5,153.0,3.35,17.0,764.0,972.16,742.16
2016,5,23,15,0,772.0,147.0,3.3,17.0,729.0,969.73,741.56
2016,5,23,15,15,757.5,143.5,3.2,16.5,688.0,958.52,736.09
2016,5,23,15,30,743.0,140.0,3.1,16.0,647.0,951.89,733.97
2016,5,23,15,45,729.0,134.0,3.05,16.0,602.5,932.21,721.86
2016,5,23,16,0,715.0,128.0,3.0,16.0,558.0,909.59,707.84
2016,5,23,16,15,691.0,123.0,2.95,16.0,510.0,875.49,685.67
2016,5,23,16,30,667.0,118.0,2.9,16.0,462.0,839.09,661.75
2016,5,23,16,45,642.0,110.0,2.9,16.0,413.0,796.0,632.94
2016,5,23,17,0,617.0,102.0,2.9,16.0,364.0,751.24,602.33
2016,5,23,17,15,575.5,95.0,2.8,15.5,314.0,691.1,559.91
2016,5,23,17,30,534.0,88.0,2.7,15.0,264.0,630.72,515.94
2016,5,23,17,45,484.0,78.0,2.6,15.0,216.5,559.64,460.98
2016,5,23,18,0,434.0,68.0,2.5,15.0,169.0,489.85,404.86
2016,5,23,18,15,353.5,56.5,2.35,14.5,125.5,391.9,324.29
2016,5,23,18,30,273.0,45.0,2.2,14.0,82.0,305.63,249.17
2016,5,23,18,45,169.5,30.0,2.1,13.5,50.0,203.44,150.74
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,74.16,0.0
2016,5,23,19,15,33.0,7.5,2.0,12.5,9.0,27.28,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.35,12.0,29.5,13.99,0.0
2016,5,24,5,30,226.0,36.0,2.5,12.0,59.0,27.78,17.8
2016,5,24,5,45,325.0,47.0,2.7,12.5,101.0,36.11,26.19
2016,5,24,6,0,424.0,58.0,2.9,13.0,143.0,46.07,35.46
2016,5,24,6,15,488.0,66.5,2.9,13.0,191.0,51.8,40.87
2016,5,24,6,30,552.0,75.0,2.9,13.0,239.0,57.41,45.99
2016,5,24,6,45,429.5,108.5,2.95,13.5,251.0,77.65,63.87
2016,5,24,7,0,307.0,142.0,3.0,14.0,263.0,101.08,84.24
2016,5,24,7,15,506.5,120.5,3.0,14.0,352.5,84.09,69.04
2016,5,24,7,30,706.0,99.0,3.0,14.0,442.0,69.98,56.42
2016,5,24,7,45,730.5,103.5,3.05,14.5,491.5,71.61,57.55
2016,5,24,8,0,755.0,108.0,3.1,15.0,541.0,80.23,64.74
2016,5,24,8,15,774.0,111.5,3.1,15.0,588.0,81.05,65.23
2016,5,24,8,30,793.0,115.0,3.1,15.0,635.0,81.78,65.66
2016,5,24,8,45,808.5,117.5,3.15,15.5,678.5,81.7,65.29
2016,5,24,9,0,824.0,120.0,3.2,16.0,722.0,118.34,70.02
2016,5,24,9,15,835.5,122.5,3.2,16.0,760.5,169.81,98.55
2016,5,24,9,30,847.0,125.0,3.2,16.0,799.0,231.48,145.17
2016,5,24,9,45,650.0,228.5,3.25,16.5,758.5,287.72,199.97
2016,5,24,10,0,453.0,332.0,3.3,17.0,718.0,341.89,251.86
2016,5,24,10,15,386.0,374.0,3.35,17.0,710.5,387.27,291.3
2016,5,24,10,30,319.0,416.0,3.4,17.0,703.0,416.43,317.02
2016,5,24,10,45,247.5,441.0,3.45,17.0,666.5,426.71,327.32
2016,5,24,11,0,176.0,466.0,3.5,17.0,630.0,438.24,337.36
2016,5,24,11,15,530.5,303.5,3.5,17.0,806.5,525.51,405.85
2016,5,24,11,30,885.0,141.0,3.5,17.0,983.0,643.45,498.22
2016,5,24,11,45,888.0,140.0,3.55,17.5,988.5,689.46,533.33
2016,5,24,12,0,891.0,139.0,3.6,18.0,994.0,734.15,566.99
2016,5,24,12,15,660.5,270.5,3.6,17.5,903.5,725.49,558.84
2016,5,24,12,30,430.0,402.0,3.6,17.0,813.0,693.23,532.67
2016,5,24,12,45,445.0,383.0,3.65,17.0,804.5,717.47,551.9
2016,5,24,13,0,460.0,364.0,3.7,17.0,796.0,740.22,569.68
2016,5,24,13,15,667.0,251.5,3.7,17.0,865.0,846.87,651.74
2016,5,24,13,30,874.0,139.0,3.7,17.0,934.0,936.01,715.64
2016,5,24,13,45,869.0,136.5,3.7,17.0,909.5,955.69,729.23
2016,5,24,14,0,864.0,134.0,3.7,17.0,885.0,972.06,741.19
2016,5,24,14,15,856.0,132.5,3.7,17.0,854.0,983.16,749.68
2016,5,24,14,30,848.0,131.0,3.7,17.0,823.0,990.87,756.03
2016,5,24,14,45,841.0,126.5,3.7,17.0,787.0,1006.21,767.81
2016,5,24,15,0,834.0,122.0,3.7,17.0,751.0,1004.89,768.27
2016,5,24,15,15,820.5,119.5,3.65,17.0,709.5,995.82,763.34
2016,5,24,15,30,807.0,117.0,3.6,17.0,668.0,983.39,756.3
2016,5,24,15,45,793.0,112.0,3.6,17.0,622.5,964.29,745.1
2016,5,24,16,0,779.0,107.0,3.6,17.0,577.0,942.07,731.8
2016,5,24,16,15,756.5,103.0,3.55,16.5,528.0,909.63,712.28
2016,5,24,16,30,734.0,99.0,3.5,16.0,479.0,880.79,695.16
2016,5,24,16,45,707.5,93.5,3.45,16.0,428.5,838.19,666.48
2016,5,24,17,0,681.0,88.0,3.4,16.0,378.0,793.89,636.1
2016,5,24,17,15,641.0,82.5,3.3,15.5,327.0,735.75,595.48
2016,5,24,17,30,601.0,77.0,3.2,15.0,276.0,677.27,553.29
2016,5,24,17,45,547.5,69.5,3.15,14.5,227.0,604.53,498.42
2016,5,24,18,0,494.0,62.0,3.1,14.0,178.0,533.18,442.13
2016,5,24,18,15,412.0,52.5,2.95,13.5,133.0,438.59,364.12
2016,5,24,18,30,330.0,43.0,2.8,13.0,88.0,348.75,286.33
2016,5,24,18,45,208.5,29.5,2.65,13.0,54.0,229.82,173.43
2016,5,24,19,0,87.0,16.0,2.5,13.0,20.0,101.98,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,10.0,34.38,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.0,2.25,12.0,30.0,13.99,0.0
2016,5,25,5,30,229.0,36.0,2.4,12.0,60.0,27.78,17.88
2016,5,25,5,45,326.0,47.0,2.55,12.5,102.0,36.11,26.21
2016,5,25,6,0,423.0,58.0,2.7,13.0,144.0,46.01,35.43
2016,5,25,6,15,225.0,83.5,2.7,13.0,130.5,62.58,50.49
2016,5,25,6,30,27.0,109.0,2.7,13.0,117.0,82.59,68.41
2016,5,25,6,45,33.5,129.0,2.7,13.5,141.0,96.66,80.66
2016,5,25,7,0,40.0,149.0,2.7,14.0,165.0,110.48,92.44
2016,5,25,7,15,69.0,176.0,2.7,14.0,208.0,128.37,107.74
2016,5,25,7,30,98.0,203.0,2.7,14.0,251.0,145.83,122.45
2016,5,25,7,45,84.5,222.5,2.75,14.5,267.0,158.18,132.38
2016,5,25,8,0,71.0,242.0,2.8,15.0,283.0,170.19,141.9
2016,5,25,8,15,167.0,264.5,2.9,15.0,371.5,175.13,145.65
2016,5,25,8,30,263.0,287.0,3.0,15.0,460.0,176.16,146.1
2016,5,25,8,45,251.5,310.5,3.1,15.5,485.0,185.73,153.5
2016,5,25,9,0,240.0,334.0,3.2,16.0,510.0,226.31,172.04
2016,5,25,9,15,242.5,351.5,3.25,16.0,537.5,242.07,180.38
2016,5,25,9,30,245.0,369.0,3.3,16.0,565.0,273.02,203.7
2016,5,25,9,45,560.5,244.0,3.35,16.5,715.0,277.6,195.5
2016,5,25,10,0,876.0,119.0,3.4,17.0,865.0,334.92,233.89
2016,5,25,10,15,882.0,120.0,3.45,17.0,891.5,387.67,281.15
2016,5,25,10,30,888.0,121.0,3.5,17.0,918.0,440.46,327.96
2016,5,25,10,45,891.5,122.5,3.55,17.0,937.5,492.34,373.16
2016,5,25,11,0,895.0,124.0,3.6,17.0,957.0,543.65,416.81
2016,5,25,11,15,897.5,124.5,3.6,17.0,969.5,592.97,457.73
2016,5,25,11,30,900.0,125.0,3.6,17.0,982.0,641.26,496.81
2016,5,25,11,45,903.5,124.0,3.6,17.0,987.5,687.9,533.74
2016,5,25,12,0,907.0,123.0,3.6,17.0,993.0,733.21,568.88
2016,5,25,12,15,906.5,122.5,3.6,17.0,991.0,774.46,600.35
2016,5,25,12,30,906.0,122.0,3.6,17.0,989.0,813.65,628.27
2016,5,25,12,45,897.5,126.0,3.65,17.0,977.0,847.9,652.68
2016,5,25,13,0,889.0,130.0,3.7,17.0,965.0,879.33,675.1
2016,5,25,13,15,885.0,129.0,3.75,17.0,948.0,907.34,695.15
2016,5,25,13,30,881.0,128.0,3.8,17.0,931.0,932.33,713.17
2016,5,25,13,45,879.5,124.5,3.85,17.0,908.0,954.16,729.09
2016,5,25,14,0,878.0,121.0,3.9,17.0,885.0,972.76,742.92
2016,5,25,14,15,871.0,119.0,3.95,17.0,854.5,984.24,752.0
2016,5,25,14,30,864.0,117.0,4.0,17.0,824.0,992.29,758.93
2016,5,25,14,45,858.0,113.0,4.05,17.0,788.5,995.79,762.91
2016,5,25,15,0,852.0,109.0,4.1,17.0,753.0,995.82,764.7
2016,5,25,15,15,839.5,106.5,4.1,17.0,711.5,987.53,760.59
2016,5,25,15,30,827.0,104.0,4.1,17.0,670.0,988.34,763.04
2016,5,25,15,45,812.5,100.5,4.1,17.0,625.0,970.3,752.39
2016,5,25,16,0,798.0,97.0,4.1,17.0,580.0,949.16,739.75
2016,5,25,16,15,777.0,94.0,4.05,16.5,531.5,919.24,721.95
2016,5,25,16,30,756.0,91.0,4.0,16.0,483.0,886.77,702.14
2016,5,25,16,45,728.0,87.0,3.95,16.0,432.5,843.94,673.18
2016,5,25,17,0,700.0,83.0,3.9,16.0,382.0,805.25,646.8
2016,5,25,17,15,662.0,78.0,3.8,15.5,331.5,749.22,607.66
2016,5,25,17,30,624.0,73.0,3.7,15.0,281.0,692.75,566.94
2016,5,25,17,45,565.0,67.0,3.6,14.5,231.0,616.64,509.22
2016,5,25,18,0,506.0,61.0,3.5,14.0,181.0,542.21,450.32
2016,5,25,18,15,424.5,52.0,3.35,13.5,136.0,448.24,372.75
2016,5,25,18,30,343.0,43.0,3.2,13.0,91.0,358.93,295.46
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.0,233.15,177.85
2016,5,25,19,0,79.0,18.0,2.9,13.0,21.0,89.72,0.0
2016,5,25,19,15,39.5,9.0,2.9,12.5,10.5,32.73,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,20.0,2.75,12.0,29.5,15.47,0.78
2016,5,26,5,30,180.0,40.0,2.8,12.0,59.0,30.63,20.34
2016,5,26,5,45,272.0,53.5,2.9,12.5,100.0,40.65,30.21
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,50.51,39.43
2016,5,26,6,15,429.5,77.0,3.0,13.0,188.0,57.53,46.0
2016,5,26,6,30,495.0,87.0,3.0,13.0,235.0,66.4,54.01
2016,5,26,6,45,542.5,94.5,3.0,13.5,285.0,70.5,57.51
2016,5,26,7,0,590.0,102.0,3.0,14.0,335.0,74.47,60.77
2016,5,26,7,15,624.5,108.0,2.95,14.5,385.0,77.04,62.72
2016,5,26,7,30,659.0,114.0,2.9,15.0,435.0,79.5,64.53
2016,5,26,7,45,687.5,118.0,2.9,15.5,484.5,80.39,64.95
2016,5,26,8,0,716.0,122.0,2.9,16.0,534.0,81.22,65.32
2016,5,26,8,15,736.5,126.0,2.85,16.0,581.0,81.84,65.64
2016,5,26,8,30,757.0,130.0,2.8,16.0,628.0,90.89,73.22
2016,5,26,8,45,774.5,132.5,2.8,16.5,671.0,90.42,72.46
2016,5,26,9,0,792.0,135.0,2.8,17.0,714.0,127.31,77.22
2016,5,26,9,15,804.0,137.5,2.75,17.5,752.5,177.04,104.8
2016,5,26,9,30,816.0,140.0,2.7,18.0,791.0,228.46,142.84
2016,5,26,9,45,820.0,145.5,2.7,18.5,822.5,281.49,187.01
2016,5,26,10,0,824.0,151.0,2.7,19.0,854.0,335.0,233.2
2016,5,26,10,15,831.5,152.5,2.7,19.0,880.5,387.29,279.0
2016,5,26,10,30,839.0,154.0,2.7,19.0,907.0,440.0,324.57
2016,5,26,10,45,844.0,155.0,2.7,19.5,927.0,491.45,367.58
2016,5,26,11,0,849.0,156.0,2.7,20.0,947.0,542.65,409.12
2016,5,26,11,15,852.0,157.0,2.7,20.0,960.0,590.4,447.75
2016,5,26,11,30,855.0,158.0,2.7,20.0,973.0,637.65,484.99
2016,5,26,11,45,857.0,158.0,2.75,20.5,978.0,682.58,518.89
2016,5,26,12,0,859.0,158.0,2.8,21.0,983.0,726.26,551.02
2016,5,26,12,15,859.0,157.5,2.85,21.0,981.0,766.67,581.22
2016,5,26,12,30,859.0,157.0,2.9,21.0,979.0,805.24,609.31
2016,5,26,12,45,866.0,150.5,2.95,21.0,972.0,842.62,635.3
2016,5,26,13,0,873.0,144.0,3.0,21.0,965.0,877.8,659.71
2016,5,26,13,15,869.5,143.0,3.05,21.0,948.0,906.13,679.45
2016,5,26,13,30,866.0,142.0,3.1,21.0,931.0,931.52,697.3
2016,5,26,13,45,862.0,139.5,3.15,21.0,907.5,952.01,711.94
2016,5,26,14,0,858.0,137.0,3.2,21.0,884.0,969.28,724.56
2016,5,26,14,15,850.5,135.5,3.25,21.0,854.0,980.84,733.52
2016,5,26,14,30,843.0,134.0,3.3,21.0,824.0,1002.38,749.36
2016,5,26,14,45,832.0,132.0,3.4,21.0,787.5,1003.39,751.91
2016,5,26,15,0,821.0,130.0,3.5,21.0,751.0,1000.91,752.43
2016,5,26,15,15,807.5,127.0,3.5,20.5,710.0,991.35,749.04
2016,5,26,15,30,794.0,124.0,3.5,20.0,669.0,978.45,743.54
2016,5,26,15,45,776.0,121.0,3.55,20.0,623.5,957.76,731.72
2016,5,26,16,0,758.0,118.0,3.6,20.0,578.0,934.05,717.84
2016,5,26,16,15,735.0,114.0,3.55,19.5,529.5,908.49,703.34
2016,5,26,16,30,712.0,110.0,3.5,19.0,481.0,873.82,682.23
2016,5,26,16,45,681.5,105.0,3.5,18.5,430.0,828.47,653.39
2016,5,26,17,0,651.0,100.0,3.5,18.0,379.0,781.56,622.72
2016,5,26,17,15,610.0,93.5,3.4,17.0,328.5,721.8,582.15
2016,5,26,17,30,569.0,87.0,3.3,16.0,278.0,661.69,539.81
2016,5,26,17,45,507.0,79.5,3.25,15.5,228.5,582.14,479.66
2016,5,26,18,0,445.0,72.0,3.2,15.0,179.0,504.22,418.2
2016,5,26,18,15,363.0,61.0,3.05,14.5,134.5,406.37,337.64
2016,5,26,18,30,281.0,50.0,2.9,14.0,90.0,319.4,261.86
2016,5,26,18,45,168.0,34.0,2.75,13.5,55.5,208.61,159.39
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,73.51,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,25.14,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,87.0,20.5,2.2,12.0,30.0,16.3,1.78
2016,5,27,5,30,174.0,41.0,2.2,12.0,60.0,31.35,21.03
2016,5,27,5,45,269.5,55.0,2.25,12.5,101.5,41.73,31.19
2016,5,27,6,0,365.0,69.0,2.3,13.0,143.0,51.95,40.72
2016,5,27,6,15,430.5,79.0,2.25,13.0,191.0,58.94,47.26
2016,5,27,6,30,496.0,89.0,2.2,13.0,239.0,65.8,53.48
2016,5,27,6,45,551.0,95.5,2.15,13.5,290.5,71.31,58.23
2016,5,27,7,0,606.0,102.0,2.1,14.0,342.0,74.61,60.88
2016,5,27,7,15,640.5,107.5,2.0,14.5,392.5,76.84,62.53
2016,5,27,7,30,675.0,113.0,1.9,15.0,443.0,78.99,64.06
2016,5,27,7,45,706.5,116.0,1.8,16.0,494.0,79.31,63.86
2016,5,27,8,0,738.0,119.0,1.7,17.0,545.0,79.64,63.66
2016,5,27,8,15,758.0,123.0,1.6,17.5,592.0,80.35,63.93
2016,5,27,8,30,778.0,127.0,1.5,18.0,639.0,89.24,71.18
2016,5,27,8,45,796.5,128.0,1.4,18.5,683.0,87.95,69.72
2016,5,27,9,0,815.0,129.0,1.3,19.0,727.0,125.61,74.2
2016,5,27,9,15,826.5,131.5,1.25,19.5,765.0,176.49,102.17
2016,5,27,9,30,838.0,134.0,1.2,20.0,803.0,228.98,140.44
2016,5,27,9,45,855.0,131.0,1.2,20.5,838.0,287.97,187.9
2016,5,27,10,0,872.0,128.0,1.2,21.0,873.0,340.4,231.99
2016,5,27,10,15,878.0,129.5,1.2,21.5,899.0,393.26,276.85
2016,5,27,10,30,884.0,131.0,1.2,22.0,925.0,446.19,320.89
2016,5,27,10,45,890.0,130.5,1.3,23.0,945.5,497.68,362.42
2016,5,27,11,0,896.0,130.0,1.4,24.0,966.0,548.82,402.32
2016,5,27,11,15,898.5,131.0,1.55,24.0,978.5,598.55,441.87
2016,5,27,11,30,901.0,132.0,1.7,24.0,991.0,647.27,479.79
2016,5,27,11,45,903.0,131.5,1.85,24.5,996.0,693.43,514.15
2016,5,27,12,0,905.0,131.0,2.0,25.0,1001.0,738.17,546.74
2016,5,27,12,15,904.5,130.5,2.15,25.0,998.5,779.48,577.42
2016,5,27,12,30,904.0,130.0,2.3,25.0,996.0,818.76,605.07
2016,5,27,12,45,900.5,130.5,2.45,25.5,985.5,854.2,628.55
2016,5,27,13,0,897.0,131.0,2.6,26.0,975.0,887.03,650.23
2016,5,27,13,15,893.0,130.0,2.7,25.5,957.5,915.3,671.11
2016,5,27,13,30,889.0,129.0,2.8,25.0,940.0,940.54,690.18
2016,5,27,13,45,882.0,128.5,2.95,25.0,915.5,960.33,704.84
2016,5,27,14,0,875.0,128.0,3.1,25.0,891.0,976.81,717.5
2016,5,27,14,15,867.0,126.5,3.15,25.0,860.0,987.97,726.04
2016,5,27,14,30,859.0,125.0,3.2,25.0,829.0,995.7,732.54
2016,5,27,14,45,847.5,123.5,3.3,25.0,792.5,996.54,735.05
2016,5,27,15,0,836.0,122.0,3.4,25.0,756.0,1007.08,744.19
2016,5,27,15,15,823.0,119.0,3.4,24.5,714.5,998.0,741.12
2016,5,27,15,30,810.0,116.0,3.4,24.0,673.0,985.55,736.08
2016,5,27,15,45,793.0,113.0,3.45,24.0,627.5,965.82,725.15
2016,5,27,16,0,776.0,110.0,3.5,24.0,582.0,943.03,712.2
2016,5,27,16,15,754.0,106.0,3.45,23.5,533.5,911.21,693.71
2016,5,27,16,30,732.0,102.0,3.4,23.0,485.0,883.27,677.76
2016,5,27,16,45,702.5,97.5,3.35,22.5,434.5,839.23,650.14
2016,5,27,17,0,673.0,93.0,3.3,22.0,384.0,793.58,620.83
2016,5,27,17,15,634.0,87.5,3.15,21.0,333.0,736.56,582.98
2016,5,27,17,30,595.0,82.0,3.0,20.0,282.0,679.09,543.42
2016,5,27,17,45,539.5,74.5,2.85,19.5,232.5,604.67,488.28
2016,5,27,18,0,484.0,67.0,2.7,19.0,183.0,531.65,431.89
2016,5,27,18,15,404.5,56.5,2.35,18.0,138.0,437.93,356.8
2016,5,27,18,30,325.0,46.0,2.0,17.0,93.0,346.09,279.74
2016,5,27,18,45,211.5,32.5,1.7,16.5,58.0,236.57,179.94
2016,5,27,19,0,98.0,19.0,1.4,16.0,23.0,117.17,0.0
2016,5,27,19,15,49.0,9.5,1.3,15.5,11.5,39.25,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,0.8,13.5,31.0,14.36,1.35
2016,5,28,5,30,224.0,37.0,0.9,14.0,62.0,28.5,18.52
2016,5,28,5,45,317.0,49.0,1.05,15.0,104.0,37.52,27.24
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,48.34,37.09
2016,5,28,6,15,473.0,70.0,1.3,16.5,193.5,54.38,42.59
2016,5,28,6,30,536.0,79.0,1.4,17.0,241.0,60.26,47.76
2016,5,28,6,45,583.5,85.5,1.55,17.5,291.5,63.9,50.81
2016,5,28,7,0,631.0,92.0,1.7,18.0,342.0,67.45,53.67
2016,5,28,7,15,664.5,97.0,1.75,18.5,393.0,69.64,55.29
2016,5,28,7,30,698.0,102.0,1.8,19.0,444.0,71.75,56.8
2016,5,28,7,45,724.5,106.0,1.85,19.5,494.0,72.99,57.55
2016,5,28,8,0,751.0,110.0,1.9,20.0,544.0,81.41,64.42
2016,5,28,8,15,770.5,114.0,1.9,20.5,591.0,82.52,65.01
2016,5,28,8,30,790.0,118.0,1.9,21.0,638.0,83.51,65.51
2016,5,28,8,45,805.0,120.5,1.9,22.0,681.5,83.34,64.92
2016,5,28,9,0,820.0,123.0,1.9,23.0,725.0,122.76,70.45
2016,5,28,9,15,751.0,167.0,1.9,23.5,740.5,182.0,108.0
2016,5,28,9,30,682.0,211.0,1.9,24.0,756.0,242.98,155.85
2016,5,28,9,45,674.0,228.5,1.95,24.5,785.5,294.9,197.59
2016,5,28,10,0,666.0,246.0,2.0,25.0,815.0,346.42,240.09
2016,5,28,10,15,770.0,191.0,2.0,25.0,868.5,393.09,277.03
2016,5,28,10,30,874.0,136.0,2.0,25.0,922.0,445.74,319.45
2016,5,28,10,45,877.5,138.0,2.05,25.5,941.5,497.25,361.45
2016,5,28,11,0,881.0,140.0,2.1,26.0,961.0,548.24,401.8
2016,5,28,11,15,883.5,140.5,2.1,26.0,974.0,596.98,439.98
2016,5,28,11,30,886.0,141.0,2.1,26.0,987.0,644.75,476.41
2016,5,28,11,45,886.5,142.0,2.15,26.5,992.0,690.46,509.72
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,734.75,541.15
2016,5,28,12,15,886.5,143.0,2.25,27.0,995.0,775.95,570.88
2016,5,28,12,30,886.0,143.0,2.3,27.0,993.0,815.22,597.98
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,848.28,620.56
2016,5,28,13,0,865.0,153.0,2.5,27.0,968.0,878.52,641.32
2016,5,28,13,15,861.0,152.0,2.55,26.5,951.0,906.39,661.49
2016,5,28,13,30,857.0,151.0,2.6,26.0,934.0,931.34,679.86
2016,5,28,13,45,849.5,150.5,2.7,26.0,909.5,963.58,702.21
2016,5,28,14,0,842.0,150.0,2.8,26.0,885.0,979.95,714.24
2016,5,28,14,15,833.5,148.0,2.85,26.0,854.5,990.41,722.27
2016,5,28,14,30,825.0,146.0,2.9,26.0,824.0,997.38,728.25
2016,5,28,14,45,813.5,143.5,3.0,26.0,787.0,997.36,730.26
2016,5,28,15,0,802.0,141.0,3.1,26.0,750.0,993.86,730.19
2016,5,28,15,15,788.0,138.0,3.15,25.5,709.0,983.88,727.03
2016,5,28,15,30,774.0,135.0,3.2,25.0,668.0,970.57,721.79
2016,5,28,15,45,713.0,139.5,3.25,24.5,604.5,923.01,693.45
2016,5,28,16,0,652.0,144.0,3.3,24.0,541.0,865.78,658.14
2016,5,28,16,15,601.5,144.5,3.3,23.5,487.0,812.32,624.39
2016,5,28,16,30,551.0,145.0,3.3,23.0,433.0,757.08,588.56
2016,5,28,16,45,505.0,144.5,3.3,22.5,388.0,695.91,547.49
2016,5,28,17,0,459.0,144.0,3.3,22.0,343.0,644.74,512.42
2016,5,28,17,15,435.0,128.0,3.05,21.0,297.0,594.75,477.61
2016,5,28,17,30,411.0,112.0,2.8,20.0,251.0,544.12,441.12
2016,5,28,17,45,428.0,92.5,2.6,19.5,216.0,524.04,426.52
2016,5,28,18,0,445.0,73.0,2.4,19.0,181.0,500.73,407.64
2016,5,28,18,15,365.5,61.5,2.1,18.0,136.5,409.08,333.86
2016,5,28,18,30,286.0,50.0,1.8,17.0,92.0,322.87,260.88
2016,5,28,18,45,183.0,34.5,1.55,16.5,57.5,219.44,167.5
2016,5,28,19,0,80.0,19.0,1.3,16.0,23.0,92.83,4.51
2016,5,28,19,15,40.0,9.5,1.3,15.5,11.5,33.56,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.75,1.98
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,29.28,19.28
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.5,37.94,27.77
2016,5,29,6,0,425.0,61.0,2.5,14.0,149.0,48.39,37.43
2016,5,29,6,15,488.5,69.5,2.45,14.5,197.0,54.05,42.64
2016,5,29,6,30,552.0,78.0,2.4,15.0,245.0,59.57,47.54
2016,5,29,6,45,599.0,84.0,2.35,15.5,296.5,62.89,50.33
2016,5,29,7,0,646.0,90.0,2.3,16.0,348.0,66.13,52.95
2016,5,29,7,15,440.0,145.0,2.25,16.5,331.5,98.87,81.2
2016,5,29,7,30,234.0,200.0,2.2,17.0,315.0,133.64,110.59
2016,5,29,7,45,498.5,154.5,2.15,17.5,432.5,102.07,82.98
2016,5,29,8,0,763.0,109.0,2.1,18.0,550.0,80.88,64.45
2016,5,29,8,15,782.0,112.5,2.1,18.5,597.0,81.68,64.82
2016,5,29,8,30,801.0,116.0,2.1,19.0,644.0,82.39,65.1
2016,5,29,8,45,815.5,119.0,2.1,19.5,687.5,82.59,64.95
2016,5,29,9,0,830.0,122.0,2.1,20.0,731.0,123.32,71.3
2016,5,29,9,15,841.0,124.0,2.15,20.5,769.5,174.51,99.74
2016,5,29,9,30,852.0,126.0,2.2,21.0,808.0,235.76,145.2
2016,5,29,9,45,859.5,129.0,2.3,21.5,840.5,288.64,188.7
2016,5,29,10,0,867.0,132.0,2.4,22.0,873.0,342.17,234.46
2016,5,29,10,15,873.5,133.5,2.45,22.0,899.5,394.87,280.29
2016,5,29,10,30,880.0,135.0,2.5,22.0,926.0,447.71,325.68
2016,5,29,10,45,882.5,137.0,2.65,22.5,945.5,499.03,368.56
2016,5,29,11,0,885.0,139.0,2.8,23.0,965.0,549.72,409.79
2016,5,29,11,15,888.0,139.5,2.85,23.0,978.0,598.88,449.31
2016,5,29,11,30,891.0,140.0,2.9,23.0,991.0,647.11,487.15
2016,5,29,11,45,890.0,141.5,2.95,23.0,995.5,692.39,521.97
2016,5,29,12,0,889.0,143.0,3.0,23.0,1000.0,736.13,554.95
2016,5,29,12,15,888.5,143.5,3.0,23.0,998.0,777.76,585.57
2016,5,29,12,30,888.0,144.0,3.0,23.0,996.0,817.51,613.48
2016,5,29,12,45,878.0,148.5,3.05,23.5,984.0,850.65,635.1
2016,5,29,13,0,868.0,153.0,3.1,24.0,972.0,880.98,654.75
2016,5,29,13,15,864.5,152.0,3.15,24.0,955.5,909.4,674.36
2016,5,29,13,30,861.0,151.0,3.2,24.0,939.0,934.9,692.08
2016,5,29,13,45,855.5,149.5,3.25,24.0,915.0,968.12,715.01
2016,5,29,14,0,850.0,148.0,3.3,24.0,891.0,985.51,727.44
2016,5,29,14,15,842.5,146.0,3.3,23.5,861.0,997.06,737.33
2016,5,29,14,30,835.0,144.0,3.3,23.0,831.0,1005.15,745.14
2016,5,29,14,45,825.5,141.0,3.3,23.0,795.0,1006.7,747.38
2016,5,29,15,0,816.0,138.0,3.3,23.0,759.0,1004.77,747.51
2016,5,29,15,15,802.5,135.0,3.25,22.5,717.5,995.35,743.89
2016,5,29,15,30,789.0,132.0,3.2,22.0,676.0,982.58,738.19
2016,5,29,15,45,773.5,127.5,3.15,22.0,631.0,962.88,726.49
2016,5,29,16,0,758.0,123.0,3.1,22.0,586.0,947.37,717.76
2016,5,29,16,15,735.0,118.5,3.05,21.5,537.0,914.57,698.52
2016,5,29,16,30,712.0,114.0,3.0,21.0,488.0,879.35,677.47
2016,5,29,16,45,684.5,108.0,2.95,21.0,438.0,835.71,648.87
2016,5,29,17,0,657.0,102.0,2.9,21.0,388.0,790.38,618.58
2016,5,29,17,15,616.5,95.5,2.75,20.0,336.5,730.98,578.99
2016,5,29,17,30,576.0,89.0,2.6,19.0,285.0,671.16,537.7
2016,5,29,17,45,521.5,80.5,2.5,18.5,235.5,596.74,482.8
2016,5,29,18,0,467.0,72.0,2.4,18.0,186.0,523.61,426.55
2016,5,29,18,15,386.0,61.0,2.25,17.0,141.0,424.73,347.86
2016,5,29,18,30,305.0,50.0,2.1,16.0,96.0,337.23,274.19
2016,5,29,18,45,194.5,35.0,2.0,15.5,60.5,228.27,176.35
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,97.89,14.7
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,35.3,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,14.77,2.39
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,29.37,19.5
2016,5,30,5,45,359.5,48.5,1.95,12.5,110.0,39.07,28.91
2016,5,30,6,0,455.0,59.0,2.1,13.0,153.0,46.85,36.23
2016,5,30,6,15,518.0,66.5,2.05,13.5,202.0,51.8,40.82
2016,5,30,6,30,581.0,74.0,2.0,14.0,251.0,56.67,45.16
2016,5,30,6,45,626.5,79.5,2.0,15.0,302.5,59.76,47.66
2016,5,30,7,0,672.0,85.0,2.0,16.0,354.0,62.79,50.02
2016,5,30,7,15,704.0,90.0,2.0,16.5,405.5,65.22,51.88
2016,5,30,7,30,736.0,95.0,2.0,17.0,457.0,67.54,53.61
2016,5,30,7,45,761.0,98.5,2.0,17.5,507.0,75.17,59.91
2016,5,30,8,0,786.0,102.0,2.0,18.0,557.0,76.37,60.61
2016,5,30,8,15,804.5,105.5,2.0,18.5,604.5,77.38,61.14
2016,5,30,8,30,823.0,109.0,2.0,19.0,652.0,78.27,61.6
2016,5,30,8,45,837.5,111.5,2.05,20.0,696.0,78.36,61.25
2016,5,30,9,0,852.0,114.0,2.1,21.0,740.0,130.7,76.14
2016,5,30,9,15,863.0,116.0,2.1,21.5,778.5,182.29,104.52
2016,5,30,9,30,874.0,118.0,2.1,22.0,817.0,235.25,143.26
2016,5,30,9,45,879.0,121.5,2.15,22.5,849.5,288.94,187.38
2016,5,30,10,0,884.0,125.0,2.2,23.0,882.0,343.0,233.48
2016,5,30,10,15,890.5,126.5,2.25,23.0,908.5,396.5,279.76
2016,5,30,10,30,897.0,128.0,2.3,23.0,935.0,450.11,325.55
2016,5,30,10,45,901.0,128.5,2.35,23.5,955.0,501.88,368.32
2016,5,30,11,0,905.0,129.0,2.4,24.0,975.0,553.1,409.42
2016,5,30,11,15,907.5,130.0,2.4,24.0,987.5,603.13,449.06
2016,5,30,11,30,910.0,131.0,2.4,24.0,1000.0,652.16,486.88
2016,5,30,11,45,910.5,131.0,2.45,24.5,1005.0,698.0,520.74
2016,5,30,12,0,911.0,131.0,2.5,25.0,1010.0,742.32,552.63
2016,5,30,12,15,910.5,131.0,2.5,25.0,1007.5,784.2,582.91
2016,5,30,12,30,910.0,131.0,2.5,25.0,1005.0,824.09,609.98
2016,5,30,12,45,906.0,132.0,2.55,25.5,994.5,859.76,632.88
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,892.81,653.92
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,921.29,673.2
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,946.74,690.57
2016,5,30,13,45,889.5,129.0,2.8,26.0,926.0,967.64,705.49
2016,5,30,14,0,885.0,127.0,2.9,26.0,902.0,985.25,718.42
2016,5,30,14,15,877.5,125.5,2.95,26.0,871.0,997.09,727.34
2016,5,30,14,30,870.0,124.0,3.0,26.0,840.0,1005.5,734.23
2016,5,30,14,45,861.0,121.5,3.1,26.0,804.0,1007.94,737.83
2016,5,30,15,0,852.0,119.0,3.2,26.0,768.0,1006.94,739.38
2016,5,30,15,15,839.0,116.0,3.25,25.5,726.0,1010.88,745.41
2016,5,30,15,30,826.0,113.0,3.3,25.0,684.0,998.49,740.77
2016,5,30,15,45,811.0,109.5,3.4,25.0,638.5,980.2,731.31
2016,5,30,16,0,796.0,106.0,3.5,25.0,593.0,958.8,719.78
2016,5,30,16,15,774.5,102.5,3.45,24.5,544.0,927.97,702.16
2016,5,30,16,30,753.0,99.0,3.4,24.0,495.0,894.54,682.6
2016,5,30,16,45,726.5,94.0,3.4,23.5,444.5,858.34,661.06
2016,5,30,17,0,700.0,89.0,3.4,23.0,394.0,814.47,633.55
2016,5,30,17,15,662.0,83.5,3.15,22.0,343.0,757.84,595.92
2016,5,30,17,30,624.0,78.0,2.9,21.0,292.0,700.7,556.66
2016,5,30,17,45,572.0,71.0,2.7,20.5,242.0,629.26,504.26
2016,5,30,18,0,520.0,64.0,2.5,20.0,192.0,559.03,450.62
2016,5,30,18,15,441.5,55.0,2.2,19.0,146.0,466.76,377.78
2016,5,30,18,30,363.0,46.0,1.9,18.0,100.0,378.75,305.05
2016,5,30,18,45,246.5,33.0,1.6,17.0,64.0,261.66,202.03
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,142.6,35.17
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,50.0,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,7.68,0.0
2016,5,31,5,15,155.0,23.0,1.7,12.5,39.0,17.88,4.41
2016,5,31,5,30,280.0,37.0,1.8,13.0,69.0,28.67,18.84
2016,5,31,5,45,373.0,47.5,1.95,13.5,112.0,38.24,28.06
2016,5,31,6,0,466.0,58.0,2.1,14.0,155.0,46.05,35.37
2016,5,31,6,15,528.5,65.0,2.0,14.5,204.0,50.64,39.63
2016,5,31,6,30,591.0,72.0,1.9,15.0,253.0,55.18,43.65
2016,5,31,6,45,635.5,77.5,1.85,16.0,304.0,58.34,46.22
2016,5,31,7,0,680.0,83.0,1.8,17.0,355.0,61.43,48.62
2016,5,31,7,15,711.5,87.5,1.75,17.5,406.5,63.57,50.23
2016,5,31,7,30,743.0,92.0,1.7,18.0,458.0,71.76,57.04
2016,5,31,7,45,767.5,95.5,1.7,19.0,508.0,73.11,57.76
2016,5,31,8,0,792.0,99.0,1.7,20.0,558.0,74.39,58.42
2016,5,31,8,15,810.0,102.0,1.7,20.5,605.5,75.14,58.74
2016,5,31,8,30,828.0,105.0,1.7,21.0,653.0,75.8,59.0
2016,5,31,8,45,842.0,108.0,1.75,21.5,696.5,76.28,59.12
2016,5,31,9,0,856.0,111.0,1.8,22.0,740.0,129.66,74.7
2016,5,31,9,15,866.5,113.0,1.85,22.5,778.5,181.32,103.09
2016,5,31,9,30,877.0,115.0,1.9,23.0,817.0,234.29,141.74
2016,5,31,9,45,887.0,115.5,1.95,24.0,850.5,287.37,184.67
2016,5,31,10,0,897.0,116.0,2.0,25.0,884.0,341.3,229.81
2016,5,31,10,15,903.0,117.5,2.1,25.0,911.0,395.17,276.14
2016,5,31,10,30,909.0,119.0,2.2,25.0,938.0,449.1,321.95
2016,5,31,10,45,913.0,120.0,2.3,25.5,958.0,501.66,365.13
2016,5,31,11,0,917.0,121.0,2.4,26.0,978.0,553.67,406.66
2016,5,31,11,15,919.5,121.5,2.4,26.0,991.0,603.79,446.11
2016,5,31,11,30,922.0,122.0,2.4,26.0,1004.0,652.86,483.71
2016,5,31,11,45,923.0,122.5,2.45,26.5,1009.5,699.75,518.04
2016,5,31,12,0,924.0,123.0,2.5,27.0,1015.0,745.14,550.41
2016,5,31,12,15,924.0,122.5,2.5,27.0,1013.0,787.33,580.67
2016,5,31,12,30,924.0,122.0,2.5,27.0,1011.0,827.51,607.44
2016,5,31,12,45,925.0,120.0,2.5,27.5,1002.0,864.98,630.94
2016,5,31,13,0,926.0,118.0,2.5,28.0,993.0,899.97,652.61
2016,5,31,13,15,923.0,117.5,2.55,28.0,976.5,930.11,672.73
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,957.25,690.98
2016,5,31,13,45,915.0,115.5,2.7,28.5,936.0,978.42,704.5
2016,5,31,14,0,910.0,114.0,2.8,29.0,912.0,996.23,715.99
2016,5,31,14,15,903.5,113.0,2.8,28.5,881.5,1009.69,726.83
2016,5,31,14,30,897.0,112.0,2.8,28.0,851.0,1019.71,735.67
2016,5,31,14,45,888.0,110.0,2.85,28.0,815.0,1022.7,739.21
2016,5,31,15,0,879.0,108.0,2.9,28.0,779.0,1022.2,740.71
2016,5,31,15,15,867.0,106.0,2.9,27.5,737.5,1015.22,739.25
2016,5,31,15,30,855.0,104.0,2.9,27.0,696.0,1004.89,735.79
2016,5,31,15,45,839.0,101.5,2.95,27.0,650.0,999.02,734.36
2016,5,31,16,0,823.0,99.0,3.0,27.0,604.0,977.63,722.77
2016,5,31,16,15,803.0,95.5,2.9,26.5,555.0,948.04,706.02
2016,5,31,16,30,783.0,92.0,2.8,26.0,506.0,915.77,687.35
2016,5,31,16,45,756.0,88.0,2.75,25.5,455.0,873.65,662.05
2016,5,31,17,0,729.0,84.0,2.7,25.0,404.0,829.59,634.89
2016,5,31,17,15,692.0,79.5,2.45,24.0,352.0,780.41,603.19
2016,5,31,17,30,655.0,75.0,2.2,23.0,300.0,724.82,565.76
2016,5,31,17,45,603.0,68.5,1.95,22.5,249.5,653.2,514.08
2016,5,31,18,0,551.0,62.0,1.7,22.0,199.0,582.75,461.21
2016,5,31,18,15,472.5,53.5,1.5,21.0,152.0,490.11,390.1
2016,5,31,18,30,394.0,45.0,1.3,20.0,105.0,401.71,318.81
2016,5,31,18,45,273.0,33.0,1.15,19.0,67.5,284.2,217.78
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,160.22,50.41
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,57.5,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,7.68,0.0
2016,6,1,5,15,162.0,23.5,2.9,13.5,40.5,18.27,4.9
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,31.18,20.89
2016,6,1,5,45,384.5,48.5,3.2,14.5,115.0,39.13,28.71
2016,6,1,6,0,478.0,59.0,3.4,15.0,159.0,46.94,36.0
2016,6,1,6,15,541.0,66.5,3.4,15.5,208.5,51.92,40.59
2016,6,1,6,30,604.0,74.0,3.4,16.0,258.0,56.83,44.92
2016,6,1,6,45,650.0,79.0,3.4,16.5,310.5,59.59,47.21
2016,6,1,7,0,696.0,84.0,3.4,17.0,363.0,62.31,49.39
2016,6,1,7,15,728.0,88.5,3.35,17.5,415.0,64.46,51.01
2016,6,1,7,30,760.0,93.0,3.3,18.0,467.0,72.72,57.89
2016,6,1,7,45,784.5,96.5,3.3,18.5,518.0,74.07,58.73
2016,6,1,8,0,809.0,100.0,3.3,19.0,569.0,75.35,59.5
2016,6,1,8,15,827.0,103.5,3.25,19.5,617.5,76.42,60.1
2016,6,1,8,30,845.0,107.0,3.2,20.0,666.0,77.38,60.61
2016,6,1,8,45,859.0,109.0,3.2,20.5,710.0,77.22,60.19
2016,6,1,9,0,873.0,111.0,3.2,21.0,754.0,131.15,75.68
2016,6,1,9,15,884.0,113.5,3.2,21.5,793.0,184.05,105.17
2016,6,1,9,30,895.0,116.0,3.2,22.0,832.0,238.35,145.21
2016,6,1,9,45,904.0,117.0,3.2,22.5,866.0,292.47,189.87
2016,6,1,10,0,913.0,118.0,3.2,23.0,900.0,347.35,236.91
2016,6,1,10,15,919.0,119.5,3.2,23.5,927.5,402.07,284.05
2016,6,1,10,30,925.0,121.0,3.2,24.0,955.0,456.85,330.44
2016,6,1,10,45,927.0,123.0,3.25,24.5,974.5,510.02,374.58
2016,6,1,11,0,929.0,125.0,3.3,25.0,994.0,562.45,416.85
2016,6,1,11,15,931.5,125.5,3.35,25.0,1007.0,613.2,457.51
2016,6,1,11,30,934.0,126.0,3.4,25.0,1020.0,662.89,496.35
2016,6,1,11,45,932.5,128.0,3.5,25.0,1024.5,709.89,532.51
2016,6,1,12,0,931.0,130.0,3.6,25.0,1029.0,755.21,566.72
2016,6,1,12,15,930.5,130.0,3.65,25.0,1027.0,797.88,598.3
2016,6,1,12,30,930.0,130.0,3.7,25.0,1025.0,838.53,626.52
2016,6,1,12,45,916.0,137.5,3.75,25.5,1011.5,872.17,648.38
2016,6,1,13,0,902.0,145.0,3.8,26.0,998.0,902.73,668.07
2016,6,1,13,15,898.0,144.0,3.8,25.5,980.5,931.56,688.98
2016,6,1,13,30,894.0,143.0,3.8,25.0,963.0,957.37,707.95
2016,6,1,13,45,885.5,143.5,3.8,25.0,938.0,977.22,721.67
2016,6,1,14,0,877.0,144.0,3.8,25.0,913.0,993.73,733.3
2016,6,1,14,15,869.5,142.0,3.75,25.0,882.0,1005.42,741.56
2016,6,1,14,30,862.0,140.0,3.7,25.0,851.0,1027.46,756.79
2016,6,1,14,45,850.0,138.5,3.7,25.0,814.0,1028.45,758.54
2016,6,1,15,0,838.0,137.0,3.7,25.0,777.0,1025.88,758.28
2016,6,1,15,15,824.5,134.0,3.65,24.5,735.0,1016.64,754.9
2016,6,1,15,30,811.0,131.0,3.6,24.0,693.0,1003.99,749.4
2016,6,1,15,45,793.5,127.5,3.55,24.0,647.0,983.42,737.24
2016,6,1,16,0,776.0,124.0,3.5,24.0,601.0,959.72,723.06
2016,6,1,16,15,578.0,159.0,3.35,23.5,498.0,805.43,618.86
2016,6,1,16,30,380.0,194.0,3.2,23.0,395.0,614.81,481.92
2016,6,1,16,45,293.0,185.5,3.1,22.5,331.5,518.54,411.44
2016,6,1,17,0,206.0,177.0,3.0,22.0,268.0,404.11,324.3
2016,6,1,17,15,184.5,159.5,2.8,21.0,233.0,363.16,294.19
2016,6,1,17,30,163.0,142.0,2.6,20.0,198.0,322.65,263.23
2016,6,1,17,45,149.0,120.0,2.45,19.5,164.5,282.48,231.49
2016,6,1,18,0,135.0,98.0,2.3,19.0,131.0,241.98,198.5
2016,6,1,18,15,110.0,77.0,2.05,18.0,100.0,193.87,158.19
2016,6,1,18,30,85.0,56.0,1.8,17.0,69.0,145.89,116.94
2016,6,1,18,45,42.5,38.0,1.6,16.5,44.5,90.8,67.78
2016,6,1,19,0,0.0,20.0,1.4,16.0,20.0,18.13,1.71
2016,6,1,19,15,0.0,10.0,1.4,15.5,10.0,8.54,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
