Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,8.54,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.5,18.67,5.51
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,31.2,21.15
2016,6,2,5,45,400.5,47.5,2.1,13.0,117.0,38.32,28.21
2016,6,2,6,0,496.0,57.0,2.3,14.0,162.0,45.35,34.76
2016,6,2,6,15,558.5,64.5,2.2,14.5,212.0,50.43,39.44
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,55.42,43.86
2016,6,2,6,45,475.0,107.0,2.05,15.5,268.0,76.93,62.71
2016,6,2,7,0,329.0,142.0,2.0,16.0,274.0,101.31,83.7
2016,6,2,7,15,550.5,116.5,1.95,16.5,373.0,81.99,66.46
2016,6,2,7,30,772.0,91.0,1.9,17.0,472.0,71.4,56.94
2016,6,2,7,45,796.0,94.5,1.9,18.0,523.0,72.81,57.74
2016,6,2,8,0,820.0,98.0,1.9,19.0,574.0,74.15,58.45
2016,6,2,8,15,837.5,101.5,1.85,19.5,622.5,75.27,59.1
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,76.29,59.66
2016,6,2,8,45,868.5,107.5,1.8,21.0,715.0,87.45,68.63
2016,6,2,9,0,882.0,110.0,1.8,22.0,759.0,131.46,75.13
2016,6,2,9,15,892.5,112.0,1.8,22.5,798.0,184.45,104.39
2016,6,2,9,30,903.0,114.0,1.8,23.0,837.0,238.76,144.03
2016,6,2,9,45,904.5,119.0,1.8,23.5,869.0,293.98,189.24
2016,6,2,10,0,906.0,124.0,1.8,24.0,901.0,349.21,236.02
2016,6,2,10,15,911.5,125.5,1.85,24.5,928.0,403.42,281.99
2016,6,2,10,30,917.0,127.0,1.9,25.0,955.0,457.64,327.15
2016,6,2,10,45,920.5,128.5,1.95,25.5,974.5,510.76,370.35
2016,6,2,11,0,924.0,130.0,2.0,26.0,994.0,563.31,411.79
2016,6,2,11,15,926.5,130.5,2.0,26.0,1007.0,613.85,451.17
2016,6,2,11,30,929.0,131.0,2.0,26.0,1020.0,663.36,488.7
2016,6,2,11,45,929.0,131.5,2.05,26.5,1024.5,710.05,522.56
2016,6,2,12,0,929.0,132.0,2.1,27.0,1029.0,755.17,554.42
2016,6,2,12,15,928.0,132.0,2.15,27.0,1026.5,797.43,584.72
2016,6,2,12,30,927.0,132.0,2.2,27.0,1024.0,837.63,611.82
2016,6,2,12,45,932.5,126.5,2.3,27.5,1016.0,876.24,636.64
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,912.46,659.76
2016,6,2,13,15,934.5,120.0,2.4,28.0,990.5,942.19,679.07
2016,6,2,13,30,931.0,119.0,2.4,28.0,973.0,968.82,696.43
2016,6,2,13,45,925.0,118.0,2.45,28.0,948.5,989.91,710.8
2016,6,2,14,0,919.0,117.0,2.5,28.0,924.0,1007.59,723.15
2016,6,2,14,15,911.5,115.5,2.5,28.0,893.0,1019.86,731.73
2016,6,2,14,30,904.0,114.0,2.5,28.0,862.0,1028.6,738.25
2016,6,2,14,45,894.5,112.5,2.55,28.0,825.0,1031.82,741.97
2016,6,2,15,0,885.0,111.0,2.6,28.0,788.0,1031.53,743.67
2016,6,2,15,15,872.5,108.5,2.6,27.5,745.5,1023.64,741.66
2016,6,2,15,30,860.0,106.0,2.6,27.0,703.0,1012.37,737.66
2016,6,2,15,45,843.5,103.0,2.65,27.0,656.5,1005.57,735.73
2016,6,2,16,0,827.0,100.0,2.7,27.0,610.0,983.11,723.62
2016,6,2,16,15,806.5,97.0,2.7,26.5,560.5,953.68,707.93
2016,6,2,16,30,786.0,94.0,2.7,26.0,511.0,921.57,690.27
2016,6,2,16,45,758.0,90.0,2.7,25.5,459.5,878.48,664.81
2016,6,2,17,0,730.0,86.0,2.7,25.0,408.0,839.51,641.63
2016,6,2,17,15,693.5,81.0,2.55,24.0,356.0,784.33,606.44
2016,6,2,17,30,657.0,76.0,2.4,23.0,304.0,728.48,569.59
2016,6,2,17,45,605.0,69.5,2.3,22.5,253.0,656.82,518.73
2016,6,2,18,0,553.0,63.0,2.2,22.0,202.0,586.29,466.47
2016,6,2,18,15,476.5,54.5,1.9,21.0,155.0,495.12,395.84
2016,6,2,18,30,400.0,46.0,1.6,20.0,108.0,408.0,325.1
2016,6,2,18,45,283.5,34.0,1.35,19.0,70.0,293.25,226.64
2016,6,2,19,0,167.0,22.0,1.1,18.0,32.0,173.67,73.38
2016,6,2,19,15,83.5,11.0,1.05,17.5,16.0,62.85,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,8.54,0.0
2016,6,3,5,15,184.5,23.0,0.9,14.5,42.0,17.93,5.18
2016,6,3,5,30,317.0,36.0,1.0,15.0,73.0,29.43,19.41
2016,6,3,5,45,407.5,45.5,1.1,16.0,116.5,36.62,26.39
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,43.69,32.89
2016,6,3,6,15,558.0,62.0,1.15,17.0,209.5,48.42,37.28
2016,6,3,6,30,618.0,69.0,1.1,17.0,259.0,53.07,41.44
2016,6,3,6,45,659.0,75.0,1.1,17.5,310.5,56.69,44.49
2016,6,3,7,0,700.0,81.0,1.1,18.0,362.0,60.19,47.34
2016,6,3,7,15,730.5,85.0,1.05,18.5,413.5,67.77,53.66
2016,6,3,7,30,761.0,89.0,1.0,19.0,465.0,69.76,55.06
2016,6,3,7,45,784.0,92.5,0.95,20.0,515.0,71.19,55.86
2016,6,3,8,0,807.0,96.0,0.9,21.0,565.0,72.55,56.58
2016,6,3,8,15,736.0,127.5,0.85,22.0,582.5,82.5,64.53
2016,6,3,8,30,665.0,159.0,0.8,23.0,600.0,97.76,76.74
2016,6,3,8,45,501.0,237.0,0.8,24.0,581.5,139.48,110.34
2016,6,3,9,0,337.0,315.0,0.8,25.0,563.0,210.53,149.62
2016,6,3,9,15,348.0,330.5,0.85,26.0,598.5,245.31,169.84
2016,6,3,9,30,359.0,346.0,0.9,27.0,634.0,281.85,194.79
2016,6,3,9,45,637.5,225.5,0.95,28.0,762.5,285.5,187.88
2016,6,3,10,0,916.0,105.0,1.0,29.0,891.0,340.03,223.02
2016,6,3,10,15,921.5,106.5,0.95,29.5,917.5,394.5,267.63
2016,6,3,10,30,927.0,108.0,0.9,30.0,944.0,448.96,311.16
2016,6,3,10,45,929.5,109.5,0.9,30.5,963.5,501.88,352.48
2016,6,3,11,0,932.0,111.0,0.9,31.0,983.0,554.08,391.85
2016,6,3,11,15,934.0,111.5,1.0,31.0,995.5,604.41,430.21
2016,6,3,11,30,936.0,112.0,1.1,31.0,1008.0,653.61,466.84
2016,6,3,11,45,935.5,113.0,1.2,31.5,1012.5,700.3,499.92
2016,6,3,12,0,935.0,114.0,1.3,32.0,1017.0,745.33,531.08
2016,6,3,12,15,934.0,114.0,1.4,32.0,1015.0,787.39,560.58
2016,6,3,12,30,933.0,114.0,1.5,32.0,1013.0,827.35,586.88
2016,6,3,12,45,918.0,122.0,1.6,32.0,999.0,860.45,608.76
2016,6,3,13,0,903.0,130.0,1.7,32.0,985.0,890.4,628.72
2016,6,3,13,15,899.0,129.5,1.8,32.0,968.0,919.29,648.08
2016,6,3,13,30,895.0,129.0,1.9,32.0,951.0,945.2,665.62
2016,6,3,13,45,889.0,128.0,2.0,32.0,926.5,965.66,679.88
2016,6,3,14,0,883.0,127.0,2.1,32.0,902.0,982.83,692.24
2016,6,3,14,15,875.5,125.0,2.15,31.5,871.5,994.21,702.03
2016,6,3,14,30,868.0,123.0,2.2,31.0,841.0,1002.15,709.9
2016,6,3,14,45,857.5,121.0,2.3,31.0,805.0,1003.66,713.04
2016,6,3,15,0,847.0,119.0,2.4,31.0,769.0,1001.74,714.2
2016,6,3,15,15,834.5,116.5,2.4,30.5,727.5,1006.87,720.42
2016,6,3,15,30,822.0,114.0,2.4,30.0,686.0,995.7,716.38
2016,6,3,15,45,804.5,111.0,2.4,30.0,640.0,975.62,705.44
2016,6,3,16,0,787.0,108.0,2.4,30.0,594.0,952.49,692.62
2016,6,3,16,15,765.5,104.5,2.35,29.5,545.5,921.88,675.79
2016,6,3,16,30,744.0,101.0,2.3,29.0,497.0,888.71,657.13
2016,6,3,16,45,715.0,96.5,2.3,29.0,446.5,851.17,634.37
2016,6,3,17,0,686.0,92.0,2.3,29.0,396.0,805.95,605.95
2016,6,3,17,15,648.5,86.5,2.05,28.0,345.0,750.18,570.04
2016,6,3,17,30,611.0,81.0,1.8,27.0,294.0,693.89,532.6
2016,6,3,17,45,558.5,74.0,1.6,26.0,244.5,622.39,483.02
2016,6,3,18,0,506.0,67.0,1.4,25.0,195.0,552.09,432.13
2016,6,3,18,15,431.0,57.5,1.3,24.0,149.5,462.35,364.57
2016,6,3,18,30,356.0,48.0,1.2,23.0,104.0,376.65,296.64
2016,6,3,18,45,248.0,35.0,1.1,22.0,67.5,265.44,203.12
2016,6,3,19,0,140.0,22.0,1.0,21.0,31.0,155.72,70.7
2016,6,3,19,15,70.0,11.0,0.95,20.5,15.5,54.26,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,18.0,6.0,5.12,0.0
2016,6,4,5,15,8.0,22.0,0.85,18.5,23.0,18.01,5.24
2016,6,4,5,30,16.0,38.0,0.8,19.0,40.0,30.39,19.87
2016,6,4,5,45,34.5,57.5,0.75,19.5,64.0,44.99,33.19
2016,6,4,6,0,53.0,77.0,0.7,20.0,88.0,59.4,46.06
2016,6,4,6,15,65.5,98.5,0.95,20.0,116.0,74.83,59.68
2016,6,4,6,30,78.0,120.0,1.2,20.0,144.0,90.01,72.87
2016,6,4,6,45,89.0,141.0,1.45,20.5,173.0,104.65,85.2
2016,6,4,7,0,100.0,162.0,1.7,21.0,202.0,115.02,93.65
2016,6,4,7,15,112.0,185.0,1.7,21.0,236.0,129.22,105.37
2016,6,4,7,30,124.0,208.0,1.7,21.0,270.0,142.97,116.53
2016,6,4,7,45,77.5,215.0,1.7,21.5,255.0,154.19,125.22
2016,6,4,8,0,31.0,222.0,1.7,22.0,240.0,158.73,128.29
2016,6,4,8,15,276.0,216.0,1.7,22.0,398.0,139.94,112.37
2016,6,4,8,30,521.0,210.0,1.7,22.0,556.0,127.92,102.15
2016,6,4,8,45,422.0,264.5,1.7,22.5,556.5,152.88,122.22
2016,6,4,9,0,323.0,319.0,1.7,23.0,557.0,211.73,152.74
2016,6,4,9,15,204.5,345.0,1.75,23.0,499.0,249.76,182.06
2016,6,4,9,30,86.0,371.0,1.8,23.0,441.0,274.21,204.8
2016,6,4,9,45,58.0,354.0,1.9,23.0,402.0,268.26,201.43
2016,6,4,10,0,30.0,337.0,2.0,23.0,363.0,257.49,194.4
2016,6,4,10,15,26.5,335.5,2.05,23.0,359.0,261.14,197.32
2016,6,4,10,30,23.0,334.0,2.1,23.0,355.0,274.01,207.11
2016,6,4,10,45,156.0,391.5,2.15,23.5,537.0,362.19,271.36
2016,6,4,11,0,289.0,449.0,2.2,24.0,719.0,475.18,353.07
2016,6,4,11,15,259.0,463.0,2.25,24.5,708.0,492.91,365.73
2016,6,4,11,30,229.0,477.0,2.3,25.0,697.0,512.98,379.97
2016,6,4,11,45,367.0,436.0,2.4,25.5,790.5,588.81,435.44
2016,6,4,12,0,505.0,395.0,2.5,26.0,884.0,679.26,500.2
2016,6,4,12,15,278.5,414.5,2.5,26.5,684.5,559.52,413.54
2016,6,4,12,30,52.0,434.0,2.5,27.0,485.0,411.25,303.94
2016,6,4,12,45,130.5,453.5,2.5,27.5,578.5,508.02,374.96
2016,6,4,13,0,209.0,473.0,2.5,28.0,672.0,605.02,443.36
2016,6,4,13,15,343.0,420.5,2.45,28.0,739.5,701.65,512.67
2016,6,4,13,30,477.0,368.0,2.4,28.0,807.0,805.61,585.27
2016,6,4,13,45,664.5,252.0,2.4,28.5,846.0,896.08,648.87
2016,6,4,14,0,852.0,136.0,2.4,29.0,885.0,961.7,690.92
2016,6,4,14,15,845.0,134.0,2.35,29.0,855.5,973.25,698.09
2016,6,4,14,30,838.0,132.0,2.3,29.0,826.0,981.48,703.76
2016,6,4,14,45,832.0,127.5,2.3,29.0,791.5,998.02,715.39
2016,6,4,15,0,826.0,123.0,2.3,29.0,757.0,997.92,716.5
2016,6,4,15,15,813.5,120.5,2.3,28.5,716.5,990.1,714.44
2016,6,4,15,30,801.0,118.0,2.3,28.0,676.0,978.99,710.46
2016,6,4,15,45,787.0,114.0,2.3,28.0,632.0,961.42,700.99
2016,6,4,16,0,773.0,110.0,2.3,28.0,588.0,940.79,689.63
2016,6,4,16,15,752.0,106.0,2.3,27.5,540.5,910.27,673.09
2016,6,4,16,30,731.0,102.0,2.3,27.0,493.0,883.35,658.81
2016,6,4,16,45,705.0,97.0,2.3,26.5,443.5,842.27,634.6
2016,6,4,17,0,679.0,92.0,2.3,26.0,394.0,799.47,608.7
2016,6,4,17,15,642.0,86.5,2.25,25.0,343.5,744.35,574.11
2016,6,4,17,30,605.0,81.0,2.2,24.0,293.0,688.71,537.82
2016,6,4,17,45,555.5,73.5,2.15,23.5,244.0,619.38,488.78
2016,6,4,18,0,506.0,66.0,2.1,23.0,195.0,551.13,438.36
2016,6,4,18,15,433.5,56.5,2.0,22.0,150.0,463.46,371.06
2016,6,4,18,30,361.0,47.0,1.9,21.0,105.0,379.73,303.52
2016,6,4,18,45,256.5,34.5,1.85,20.0,68.5,270.43,210.3
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,164.47,81.72
2016,6,4,19,15,76.0,11.0,1.95,18.0,16.0,58.17,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,9.0,1.6,13.0,11.0,7.68,0.0
2016,6,5,5,15,180.0,22.5,1.7,13.5,41.5,17.54,5.3
2016,6,5,5,30,302.0,36.0,1.8,14.0,72.0,29.35,19.44
2016,6,5,5,45,391.0,46.0,1.95,14.5,115.0,36.94,26.84
2016,6,5,6,0,480.0,56.0,2.1,15.0,158.0,44.38,33.77
2016,6,5,6,15,539.5,63.5,2.1,15.5,207.0,49.45,38.41
2016,6,5,6,30,599.0,71.0,2.1,16.0,256.0,54.41,42.79
2016,6,5,6,45,303.5,103.5,2.1,16.5,197.5,72.76,58.8
2016,6,5,7,0,8.0,136.0,2.1,17.0,139.0,106.23,87.64
2016,6,5,7,15,20.0,161.5,2.05,17.5,171.0,124.8,103.11
2016,6,5,7,30,32.0,187.0,2.0,18.0,203.0,136.12,112.16
2016,6,5,7,45,110.5,220.5,2.0,18.5,283.5,150.29,123.51
2016,6,5,8,0,189.0,254.0,2.0,19.0,364.0,169.74,139.1
2016,6,5,8,15,508.5,180.0,2.0,19.5,509.0,113.11,91.01
2016,6,5,8,30,828.0,106.0,2.0,20.0,654.0,76.37,59.68
2016,6,5,8,45,841.5,108.5,2.05,21.0,697.5,76.51,59.44
2016,6,5,9,0,855.0,111.0,2.1,22.0,741.0,130.72,75.16
2016,6,5,9,15,865.5,113.0,2.2,22.5,779.5,182.1,103.72
2016,6,5,9,30,876.0,115.0,2.3,23.0,818.0,234.8,142.38
2016,6,5,9,45,890.5,113.0,2.45,23.5,852.5,287.1,185.13
2016,6,5,10,0,905.0,111.0,2.6,24.0,887.0,340.68,230.74
2016,6,5,10,15,910.5,112.0,2.7,24.0,913.5,394.22,277.3
2016,6,5,10,30,916.0,113.0,2.8,24.0,940.0,447.76,323.33
2016,6,5,10,45,919.0,114.5,2.9,24.5,960.0,500.32,367.0
2016,6,5,11,0,922.0,116.0,3.0,25.0,980.0,552.24,408.94
2016,6,5,11,15,924.5,116.5,3.05,25.0,992.5,602.38,449.08
2016,6,5,11,30,927.0,117.0,3.1,25.0,1005.0,651.46,487.43
2016,6,5,11,45,927.0,118.0,3.15,25.0,1010.5,698.1,523.12
2016,6,5,12,0,927.0,119.0,3.2,25.0,1016.0,743.18,556.91
2016,6,5,12,15,927.0,119.0,3.25,25.0,1014.0,785.73,588.31
2016,6,5,12,30,927.0,119.0,3.3,25.0,1012.0,826.32,616.19
2016,6,5,12,45,919.0,122.5,3.35,25.5,1001.0,861.17,638.81
2016,6,5,13,0,911.0,126.0,3.4,26.0,990.0,893.22,659.44
2016,6,5,13,15,908.0,125.5,3.4,26.0,973.5,923.17,679.61
2016,6,5,13,30,905.0,125.0,3.4,26.0,957.0,950.16,697.83
2016,6,5,13,45,901.0,123.5,3.4,26.0,934.0,972.19,712.83
2016,6,5,14,0,897.0,122.0,3.4,26.0,911.0,990.98,725.8
2016,6,5,14,15,890.0,120.0,3.4,25.5,881.0,1003.02,735.94
2016,6,5,14,30,883.0,118.0,3.4,25.0,851.0,1011.6,744.02
2016,6,5,14,45,874.5,116.0,3.4,25.0,815.0,1015.22,747.58
2016,6,5,15,0,866.0,114.0,3.4,25.0,779.0,1015.41,749.08
2016,6,5,15,15,854.0,111.5,3.35,24.5,738.0,1008.12,746.9
2016,6,5,15,30,842.0,109.0,3.3,24.0,697.0,1010.15,751.11
2016,6,5,15,45,827.5,106.0,3.3,24.0,652.0,993.09,741.61
2016,6,5,16,0,813.0,103.0,3.3,24.0,607.0,972.9,730.22
2016,6,5,16,15,792.5,99.5,3.25,23.5,558.0,943.11,713.37
2016,6,5,16,30,772.0,96.0,3.2,23.0,509.0,910.68,694.59
2016,6,5,16,45,746.5,91.5,3.15,22.5,458.5,869.74,669.58
2016,6,5,17,0,721.0,87.0,3.1,22.0,408.0,832.91,646.98
2016,6,5,17,15,685.0,82.0,2.95,21.5,356.5,778.47,610.49
2016,6,5,17,30,649.0,77.0,2.8,21.0,305.0,723.36,572.49
2016,6,5,17,45,600.0,70.0,2.7,20.5,255.0,653.91,522.59
2016,6,5,18,0,551.0,63.0,2.6,20.0,205.0,585.45,471.28
2016,6,5,18,15,478.0,54.5,2.5,19.0,158.0,497.16,402.83
2016,6,5,18,30,405.0,46.0,2.4,18.0,111.0,412.72,333.94
2016,6,5,18,45,295.0,34.5,2.3,17.0,73.0,302.78,239.1
2016,6,5,19,0,185.0,23.0,2.2,16.0,35.0,189.78,102.13
2016,6,5,19,15,92.5,11.5,2.3,15.5,17.5,69.26,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,13.0,11.0,8.54,0.0
2016,6,6,5,15,183.0,22.5,2.95,13.5,41.0,18.35,5.92
2016,6,6,5,30,305.0,35.0,3.0,14.0,71.0,28.46,18.68
2016,6,6,5,45,391.0,44.5,3.05,14.5,113.5,35.65,25.69
2016,6,6,6,0,477.0,54.0,3.1,15.0,156.0,42.7,32.27
2016,6,6,6,15,244.0,80.0,3.05,15.5,133.0,60.42,48.12
2016,6,6,6,30,11.0,106.0,3.0,16.0,110.0,83.08,68.05
2016,6,6,6,45,16.0,125.0,3.0,16.5,131.5,97.43,80.38
2016,6,6,7,0,21.0,144.0,3.0,17.0,153.0,111.7,92.4
2016,6,6,7,15,175.0,165.5,2.95,17.5,251.0,119.01,98.21
2016,6,6,7,30,329.0,187.0,2.9,18.0,349.0,127.45,104.91
2016,6,6,7,45,549.5,142.0,2.9,18.5,447.0,94.2,75.96
2016,6,6,8,0,770.0,97.0,2.9,19.0,545.0,72.58,57.1
2016,6,6,8,15,787.0,100.0,2.95,19.5,590.5,73.33,57.46
2016,6,6,8,30,804.0,103.0,3.0,20.0,636.0,74.0,57.73
2016,6,6,8,45,818.0,105.0,3.05,20.5,678.0,73.89,57.37
2016,6,6,9,0,832.0,107.0,3.1,21.0,720.0,126.89,73.12
2016,6,6,9,15,842.0,109.0,3.1,21.0,757.5,176.84,101.33
2016,6,6,9,30,852.0,111.0,3.1,21.0,795.0,228.06,139.58
2016,6,6,9,45,860.0,112.5,3.15,21.5,827.0,279.59,182.4
2016,6,6,10,0,868.0,114.0,3.2,22.0,859.0,331.81,227.5
2016,6,6,10,15,874.0,115.5,3.25,22.0,885.5,383.85,273.21
2016,6,6,10,30,880.0,117.0,3.3,22.0,912.0,435.97,318.48
2016,6,6,10,45,884.0,118.0,3.35,22.5,931.5,486.76,361.17
2016,6,6,11,0,888.0,119.0,3.4,23.0,951.0,537.06,402.27
2016,6,6,11,15,891.0,119.5,3.4,23.0,963.5,585.78,441.73
2016,6,6,11,30,894.0,120.0,3.4,23.0,976.0,633.57,479.48
2016,6,6,11,45,895.0,120.0,3.45,23.5,981.5,678.6,513.51
2016,6,6,12,0,896.0,120.0,3.5,24.0,987.0,722.2,545.64
2016,6,6,12,15,895.5,120.0,3.5,24.0,985.5,763.09,576.01
2016,6,6,12,30,895.0,120.0,3.5,24.0,984.0,802.05,603.03
2016,6,6,12,45,885.0,125.0,3.55,24.0,972.5,835.36,626.14
2016,6,6,13,0,875.0,130.0,3.6,24.0,961.0,865.89,647.35
2016,6,6,13,15,872.0,129.5,3.6,24.0,945.0,894.82,667.21
2016,6,6,13,30,869.0,129.0,3.6,24.0,929.0,920.89,685.15
2016,6,6,13,45,863.5,128.0,3.65,24.0,905.5,941.21,699.58
2016,6,6,14,0,858.0,127.0,3.7,24.0,882.0,958.36,712.02
2016,6,6,14,15,851.0,125.0,3.7,23.5,853.0,969.82,721.9
2016,6,6,14,30,844.0,123.0,3.7,23.0,824.0,977.95,729.74
2016,6,6,14,45,834.0,121.5,3.75,23.0,789.0,980.29,732.8
2016,6,6,15,0,824.0,120.0,3.8,23.0,754.0,992.31,742.58
2016,6,6,15,15,812.0,117.5,3.8,22.5,714.0,985.02,740.54
2016,6,6,15,30,800.0,115.0,3.8,22.0,674.0,974.45,736.55
2016,6,6,15,45,784.0,112.0,3.8,22.0,630.0,956.07,725.91
2016,6,6,16,0,768.0,109.0,3.8,22.0,586.0,934.69,713.3
2016,6,6,16,15,747.5,105.5,3.75,21.5,539.0,905.38,696.23
2016,6,6,16,30,727.0,102.0,3.7,21.0,492.0,879.63,681.54
2016,6,6,16,45,701.0,97.0,3.65,20.5,443.0,838.68,655.74
2016,6,6,17,0,675.0,92.0,3.6,20.0,394.0,796.02,628.25
2016,6,6,17,15,639.0,86.5,3.55,19.0,344.0,741.98,592.75
2016,6,6,17,30,603.0,81.0,3.5,18.0,294.0,687.36,555.52
2016,6,6,17,45,555.0,74.0,3.45,17.5,245.5,620.09,505.92
2016,6,6,18,0,507.0,67.0,3.4,17.0,197.0,553.76,454.92
2016,6,6,18,15,435.0,57.5,3.3,16.5,152.0,466.4,384.64
2016,6,6,18,30,363.0,48.0,3.2,16.0,107.0,382.91,314.48
2016,6,6,18,45,261.0,35.5,3.1,15.5,70.5,275.22,219.83
2016,6,6,19,0,159.0,23.0,3.0,15.0,34.0,172.45,97.46
2016,6,6,19,15,79.5,11.5,3.0,14.5,17.0,60.97,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,8.54,0.0
2016,6,7,5,15,158.5,24.0,2.35,14.0,40.5,18.64,6.19
2016,6,7,5,30,272.0,38.0,2.4,14.0,70.0,29.38,19.47
2016,6,7,5,45,363.0,48.0,2.45,14.5,112.0,38.49,28.2
2016,6,7,6,0,454.0,58.0,2.5,15.0,154.0,45.86,35.07
2016,6,7,6,15,513.0,65.5,2.45,15.5,201.5,50.83,39.63
2016,6,7,6,30,572.0,73.0,2.4,16.0,249.0,55.69,43.92
2016,6,7,6,45,288.0,103.0,2.4,16.5,192.0,72.25,58.35
2016,6,7,7,0,4.0,133.0,2.4,17.0,135.0,104.18,85.88
2016,6,7,7,15,19.0,160.5,2.4,17.5,169.5,124.14,102.59
2016,6,7,7,30,34.0,188.0,2.4,18.0,204.0,136.73,112.75
2016,6,7,7,45,49.5,215.5,2.4,18.5,242.5,154.05,126.76
2016,6,7,8,0,65.0,243.0,2.4,19.0,281.0,170.85,140.14
2016,6,7,8,15,133.5,271.0,2.4,19.5,357.0,177.85,145.22
2016,6,7,8,30,202.0,299.0,2.4,20.0,433.0,193.17,157.14
2016,6,7,8,45,516.5,206.0,2.4,20.5,579.0,122.8,98.24
2016,6,7,9,0,831.0,113.0,2.4,21.0,725.0,119.81,67.35
2016,6,7,9,15,841.5,115.0,2.45,21.5,763.0,180.28,103.77
2016,6,7,9,30,852.0,117.0,2.5,22.0,801.0,231.61,141.56
2016,6,7,9,45,865.5,116.0,2.6,22.5,835.5,282.93,183.7
2016,6,7,10,0,879.0,115.0,2.7,23.0,870.0,335.46,228.58
2016,6,7,10,15,885.5,116.0,2.8,23.0,896.5,387.92,274.36
2016,6,7,10,30,892.0,117.0,2.9,23.0,923.0,440.51,319.76
2016,6,7,10,45,893.5,119.5,3.0,23.5,942.5,491.8,362.64
2016,6,7,11,0,895.0,122.0,3.1,24.0,962.0,542.37,403.74
2016,6,7,11,15,898.0,123.0,3.2,24.0,975.0,591.83,443.7
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,640.36,482.02
2016,6,7,11,45,902.5,124.0,3.4,24.0,994.0,686.12,517.52
2016,6,7,12,0,904.0,124.0,3.5,24.0,1000.0,730.48,551.31
2016,6,7,12,15,904.5,124.0,3.55,24.0,998.5,772.54,582.66
2016,6,7,12,30,905.0,124.0,3.6,24.0,997.0,812.74,610.81
2016,6,7,12,45,902.5,124.0,3.65,24.0,988.0,848.42,635.51
2016,6,7,13,0,900.0,124.0,3.7,24.0,979.0,881.58,658.47
2016,6,7,13,15,897.5,123.5,3.75,23.5,963.0,911.59,680.6
2016,6,7,13,30,895.0,123.0,3.8,23.0,947.0,938.71,700.9
2016,6,7,13,45,887.5,123.5,3.85,23.0,923.0,959.12,715.43
2016,6,7,14,0,880.0,124.0,3.9,23.0,899.0,976.26,727.92
2016,6,7,14,15,873.0,122.5,3.9,22.5,869.5,988.59,738.44
2016,6,7,14,30,866.0,121.0,3.9,22.0,840.0,997.55,746.91
2016,6,7,14,45,853.0,120.5,3.95,22.0,804.0,998.19,748.83
2016,6,7,15,0,840.0,120.0,4.0,22.0,768.0,995.44,748.68
2016,6,7,15,15,828.0,117.5,3.95,21.5,727.5,1001.25,755.34
2016,6,7,15,30,816.0,115.0,3.9,21.0,687.0,990.75,751.0
2016,6,7,15,45,797.5,113.0,3.9,20.5,641.5,971.01,740.86
2016,6,7,16,0,779.0,111.0,3.9,20.0,596.0,948.26,728.68
2016,6,7,16,15,758.0,107.5,3.8,19.5,548.0,918.39,710.87
2016,6,7,16,30,737.0,104.0,3.7,19.0,500.0,892.29,695.6
2016,6,7,16,45,706.5,100.5,3.65,19.0,450.0,848.83,666.65
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,803.76,636.16
2016,6,7,17,15,638.5,91.0,3.5,18.5,349.5,747.65,597.76
2016,6,7,17,30,601.0,85.0,3.4,18.0,299.0,690.97,557.79
2016,6,7,17,45,545.5,78.5,3.3,17.5,249.0,617.71,503.59
2016,6,7,18,0,490.0,72.0,3.2,17.0,199.0,545.68,448.15
2016,6,7,18,15,416.0,62.5,3.05,16.5,154.0,456.97,376.81
2016,6,7,18,30,342.0,53.0,2.9,16.0,109.0,369.93,303.62
2016,6,7,18,45,235.0,39.5,2.75,15.5,72.0,263.42,210.2
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,157.81,92.01
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,52.33,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,9.39,0.0
2016,6,8,5,15,206.5,23.5,2.65,13.0,44.0,19.27,6.72
2016,6,8,5,30,336.0,36.0,2.7,13.0,75.0,29.43,19.62
2016,6,8,5,45,425.0,44.5,2.75,13.5,118.5,35.8,25.95
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,42.1,31.89
2016,6,8,6,15,274.0,83.5,2.8,14.5,143.0,60.82,48.67
2016,6,8,6,30,34.0,114.0,2.8,15.0,124.0,86.05,70.94
2016,6,8,6,45,40.0,134.0,2.85,15.5,148.5,100.05,82.98
2016,6,8,7,0,46.0,154.0,2.9,16.0,173.0,113.8,94.58
2016,6,8,7,15,144.5,177.5,2.95,16.0,247.0,125.48,104.38
2016,6,8,7,30,243.0,201.0,3.0,16.0,321.0,134.28,111.6
2016,6,8,7,45,458.0,163.5,3.05,16.5,419.5,106.79,87.41
2016,6,8,8,0,673.0,126.0,3.1,17.0,518.0,82.76,66.34
2016,6,8,8,15,756.0,111.5,3.15,17.0,585.5,80.4,64.12
2016,6,8,8,30,839.0,97.0,3.2,17.0,653.0,81.41,64.8
2016,6,8,8,45,850.0,100.0,3.3,17.5,695.5,82.74,65.62
2016,6,8,9,0,861.0,103.0,3.4,18.0,738.0,126.4,72.82
2016,6,8,9,15,871.5,105.0,3.45,18.0,776.5,177.88,102.2
2016,6,8,9,30,882.0,107.0,3.5,18.0,815.0,230.7,142.11
2016,6,8,9,45,878.5,115.0,3.55,18.5,844.5,285.16,188.29
2016,6,8,10,0,875.0,123.0,3.6,19.0,874.0,339.15,235.73
2016,6,8,10,15,881.0,124.5,3.65,19.0,901.0,391.62,282.37
2016,6,8,10,30,887.0,126.0,3.7,19.0,928.0,444.18,328.58
2016,6,8,10,45,888.0,129.0,3.8,19.0,946.5,495.4,372.98
2016,6,8,11,0,889.0,132.0,3.9,19.0,965.0,545.87,415.74
2016,6,8,11,15,891.5,133.0,3.95,19.0,978.0,594.89,456.25
2016,6,8,11,30,894.0,134.0,4.0,19.0,991.0,642.96,495.07
2016,6,8,11,45,892.5,136.0,4.1,19.5,995.5,688.09,529.94
2016,6,8,12,0,891.0,138.0,4.2,20.0,1000.0,731.67,562.83
2016,6,8,12,15,890.5,137.5,4.25,20.0,998.5,772.4,593.95
2016,6,8,12,30,890.0,137.0,4.3,20.0,997.0,811.22,622.22
2016,6,8,12,45,862.5,153.5,4.35,20.0,980.0,839.76,642.48
2016,6,8,13,0,835.0,170.0,4.4,20.0,963.0,877.19,669.16
2016,6,8,13,15,831.0,169.0,4.4,20.0,946.5,905.46,689.01
2016,6,8,13,30,827.0,168.0,4.4,20.0,930.0,930.8,706.89
2016,6,8,13,45,622.5,264.5,4.4,20.0,830.0,867.47,661.32
2016,6,8,14,0,418.0,361.0,4.4,20.0,730.0,782.82,597.33
2016,6,8,14,15,494.0,320.0,4.35,19.5,742.0,833.49,637.89
2016,6,8,14,30,570.0,279.0,4.3,19.0,754.0,882.34,676.44
2016,6,8,14,45,681.5,212.5,4.25,19.0,756.0,945.6,723.87
2016,6,8,15,0,793.0,146.0,4.2,19.0,758.0,989.56,754.91
2016,6,8,15,15,779.5,143.0,4.1,18.5,717.5,980.44,750.67
2016,6,8,15,30,766.0,140.0,4.0,18.0,677.0,968.04,744.67
2016,6,8,15,45,739.0,133.5,3.95,17.5,624.0,942.39,729.78
2016,6,8,16,0,712.0,127.0,3.9,17.0,571.0,906.39,707.59
2016,6,8,16,15,693.5,119.0,3.85,16.5,523.0,874.49,688.14
2016,6,8,16,30,675.0,111.0,3.8,16.0,475.0,840.12,666.62
2016,6,8,16,45,666.0,107.0,3.75,16.0,437.0,817.97,652.55
2016,6,8,17,0,657.0,103.0,3.7,16.0,399.0,793.53,636.5
2016,6,8,17,15,619.0,97.0,3.6,15.5,348.5,737.34,597.27
2016,6,8,17,30,581.0,91.0,3.5,15.0,298.0,680.59,556.6
2016,6,8,17,45,538.5,81.5,3.45,15.0,250.0,615.49,507.14
2016,6,8,18,0,496.0,72.0,3.4,15.0,202.0,551.03,456.3
2016,6,8,18,15,422.0,62.5,3.3,14.5,156.5,462.12,384.31
2016,6,8,18,30,348.0,53.0,3.2,14.0,111.0,374.57,310.26
2016,6,8,18,45,249.5,39.5,3.1,14.0,74.0,273.86,220.52
2016,6,8,19,0,151.0,26.0,3.0,14.0,37.0,174.19,106.06
2016,6,8,19,15,75.5,13.0,2.95,14.0,18.5,59.79,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,13.0,12.0,9.39,0.0
2016,6,9,5,15,145.5,26.0,3.2,13.0,41.5,20.13,7.32
2016,6,9,5,30,254.0,41.0,3.3,13.0,71.0,31.56,21.43
2016,6,9,5,45,347.0,51.5,3.45,13.5,113.5,39.46,29.16
2016,6,9,6,0,440.0,62.0,3.6,14.0,156.0,49.12,38.1
2016,6,9,6,15,235.5,87.5,3.6,14.0,139.5,65.37,52.8
2016,6,9,6,30,31.0,113.0,3.6,14.0,123.0,85.41,70.66
2016,6,9,6,45,37.5,133.5,3.6,14.5,147.5,99.72,83.05
2016,6,9,7,0,44.0,154.0,3.6,15.0,172.0,113.78,94.97
2016,6,9,7,15,32.0,165.5,3.55,15.0,179.5,122.07,101.87
2016,6,9,7,30,20.0,177.0,3.5,15.0,187.0,136.53,114.02
2016,6,9,7,45,34.0,206.0,3.5,15.5,225.0,148.47,123.64
2016,6,9,8,0,48.0,235.0,3.5,16.0,263.0,166.24,138.1
2016,6,9,8,15,174.0,258.5,3.45,16.5,372.0,172.24,142.44
2016,6,9,8,30,300.0,282.0,3.4,17.0,481.0,174.04,143.26
2016,6,9,8,45,343.5,291.0,3.4,17.5,533.0,177.55,145.54
2016,6,9,9,0,387.0,300.0,3.4,18.0,585.0,206.11,150.07
2016,6,9,9,15,620.0,212.0,3.4,18.0,697.0,195.1,126.22
2016,6,9,9,30,853.0,124.0,3.4,18.0,809.0,235.63,147.16
2016,6,9,9,45,867.0,122.5,3.4,18.5,843.5,286.87,189.94
2016,6,9,10,0,881.0,121.0,3.4,19.0,878.0,339.36,235.53
2016,6,9,10,15,887.0,122.5,3.4,19.0,904.5,392.11,282.32
2016,6,9,10,30,893.0,124.0,3.4,19.0,931.0,444.94,328.62
2016,6,9,10,45,901.0,122.5,3.45,19.5,952.0,496.57,372.44
2016,6,9,11,0,909.0,121.0,3.5,20.0,973.0,548.04,414.91
2016,6,9,11,15,911.5,121.5,3.5,20.0,986.0,597.52,455.43
2016,6,9,11,30,914.0,122.0,3.5,20.0,999.0,646.0,494.14
2016,6,9,11,45,917.5,120.5,3.55,20.5,1005.0,692.48,529.64
2016,6,9,12,0,921.0,119.0,3.6,21.0,1011.0,737.66,563.29
2016,6,9,12,15,920.5,118.5,3.65,21.0,1009.0,779.19,594.68
2016,6,9,12,30,920.0,118.0,3.7,21.0,1007.0,818.73,622.51
2016,6,9,12,45,921.0,116.0,3.8,21.0,998.5,855.97,648.84
2016,6,9,13,0,922.0,114.0,3.9,21.0,990.0,890.78,673.46
2016,6,9,13,15,918.5,113.0,3.95,20.5,973.5,919.91,695.24
2016,6,9,13,30,915.0,112.0,4.0,20.0,957.0,946.0,715.1
2016,6,9,13,45,910.5,111.0,4.1,20.0,933.5,968.03,731.22
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,986.8,745.25
2016,6,9,14,15,899.0,108.5,4.2,19.5,880.0,999.3,756.03
2016,6,9,14,30,892.0,107.0,4.2,19.0,850.0,1008.35,764.68
2016,6,9,14,45,882.5,105.5,4.25,19.0,814.0,1011.46,768.31
2016,6,9,15,0,873.0,104.0,4.3,19.0,778.0,1011.13,769.79
2016,6,9,15,15,861.5,102.0,4.3,18.5,737.5,1004.83,768.51
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,995.22,765.12
2016,6,9,15,45,832.5,98.5,4.3,18.0,651.5,976.93,754.35
2016,6,9,16,0,815.0,97.0,4.3,18.0,606.0,967.78,750.14
2016,6,9,16,15,796.0,94.0,4.2,17.5,558.0,940.22,733.77
2016,6,9,16,30,777.0,91.0,4.1,17.0,510.0,910.01,715.51
2016,6,9,16,45,750.0,87.5,4.1,17.0,460.0,868.95,688.37
2016,6,9,17,0,723.0,84.0,4.1,17.0,410.0,825.98,659.41
2016,6,9,17,15,688.5,79.5,4.0,16.5,359.0,779.14,627.69
2016,6,9,17,30,654.0,75.0,3.9,16.0,308.0,726.12,590.29
2016,6,9,17,45,602.5,69.5,3.85,15.5,258.0,656.45,538.85
2016,6,9,18,0,551.0,64.0,3.8,15.0,208.0,587.85,486.07
2016,6,9,18,15,480.5,56.0,3.65,14.5,162.0,502.16,416.84
2016,6,9,18,30,410.0,48.0,3.5,14.0,116.0,419.98,347.43
2016,6,9,18,45,302.0,37.0,3.4,14.0,78.0,311.41,251.52
2016,6,9,19,0,194.0,26.0,3.3,14.0,40.0,204.38,128.84
2016,6,9,19,15,97.0,13.0,3.25,13.5,20.0,73.74,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,18.41,6.22
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,27.74,18.08
2016,6,10,5,45,439.0,42.5,3.55,14.5,119.0,34.18,24.41
2016,6,10,6,0,523.0,51.0,3.8,15.0,162.0,40.52,30.35
2016,6,10,6,15,578.0,57.0,3.85,15.0,210.0,44.6,34.17
2016,6,10,6,30,633.0,63.0,3.9,15.0,258.0,48.62,37.81
2016,6,10,6,45,670.5,68.0,4.0,15.5,308.0,51.67,40.39
2016,6,10,7,0,708.0,73.0,4.1,16.0,358.0,59.52,47.13
2016,6,10,7,15,736.0,76.5,4.1,16.5,408.0,61.4,48.53
2016,6,10,7,30,764.0,80.0,4.1,17.0,458.0,63.24,49.86
2016,6,10,7,45,783.5,84.0,4.15,17.5,506.5,65.21,51.29
2016,6,10,8,0,803.0,88.0,4.2,18.0,555.0,67.06,52.6
2016,6,10,8,15,819.0,91.0,4.2,18.0,601.5,68.06,53.3
2016,6,10,8,30,835.0,94.0,4.2,18.0,648.0,79.54,62.96
2016,6,10,8,45,846.0,97.0,4.2,18.5,690.0,80.91,63.82
2016,6,10,9,0,857.0,100.0,4.2,19.0,732.0,124.03,70.89
2016,6,10,9,15,867.0,102.0,4.2,19.0,770.0,175.12,99.92
2016,6,10,9,30,877.0,104.0,4.2,19.0,808.0,227.49,139.4
2016,6,10,9,45,887.0,104.0,4.2,19.5,841.0,279.7,183.24
2016,6,10,10,0,897.0,104.0,4.2,20.0,874.0,332.78,229.64
2016,6,10,10,15,903.0,105.0,4.2,20.0,901.0,385.83,276.89
2016,6,10,10,30,909.0,106.0,4.2,20.0,928.0,438.94,323.69
2016,6,10,10,45,913.0,107.0,4.25,20.5,948.5,491.03,368.13
2016,6,10,11,0,917.0,108.0,4.3,21.0,969.0,542.59,410.94
2016,6,10,11,15,920.5,109.0,4.3,21.0,982.5,593.16,452.49
2016,6,10,11,30,924.0,110.0,4.3,21.0,996.0,642.82,492.33
2016,6,10,11,45,925.5,110.0,4.35,21.0,1002.5,689.35,529.08
2016,6,10,12,0,927.0,110.0,4.4,21.0,1009.0,734.42,564.05
2016,6,10,12,15,928.0,110.0,4.4,21.0,1008.0,777.49,596.49
2016,6,10,12,30,929.0,110.0,4.4,21.0,1007.0,818.68,625.47
2016,6,10,12,45,912.0,120.5,4.45,21.0,994.5,852.1,649.19
2016,6,10,13,0,895.0,131.0,4.5,21.0,982.0,882.36,670.73
2016,6,10,13,15,892.5,130.0,4.5,21.0,966.5,912.03,691.52
2016,6,10,13,30,890.0,129.0,4.5,21.0,951.0,938.8,710.33
2016,6,10,13,45,886.5,127.5,4.55,21.0,928.5,961.17,726.57
2016,6,10,14,0,883.0,126.0,4.6,21.0,906.0,980.36,740.77
2016,6,10,14,15,876.5,124.5,4.6,20.5,877.0,993.39,751.98
2016,6,10,14,30,870.0,123.0,4.6,20.0,848.0,1003.06,761.1
2016,6,10,14,45,861.5,121.0,4.6,20.0,813.0,1006.83,764.88
2016,6,10,15,0,853.0,119.0,4.6,20.0,778.0,1007.22,766.53
2016,6,10,15,15,841.0,116.5,4.55,19.5,737.5,1013.13,773.24
2016,6,10,15,30,829.0,114.0,4.5,19.0,697.0,1002.76,768.85
2016,6,10,15,45,813.0,111.0,4.45,19.0,652.0,984.47,757.69
2016,6,10,16,0,797.0,108.0,4.4,19.0,607.0,963.09,744.5
2016,6,10,16,15,776.5,104.5,4.3,18.5,558.5,933.68,726.89
2016,6,10,16,30,756.0,101.0,4.2,18.0,510.0,901.64,707.35
2016,6,10,16,45,727.0,97.5,4.15,18.0,459.5,865.28,683.37
2016,6,10,17,0,698.0,94.0,4.1,18.0,409.0,821.36,653.53
2016,6,10,17,15,661.5,88.5,3.95,17.5,358.5,766.43,615.66
2016,6,10,17,30,625.0,83.0,3.8,17.0,308.0,710.84,576.24
2016,6,10,17,45,571.5,77.0,3.65,16.5,257.5,639.39,523.19
2016,6,10,18,0,518.0,71.0,3.5,16.0,207.0,569.0,468.88
2016,6,10,18,15,445.5,61.5,3.3,15.5,161.0,480.63,397.7
2016,6,10,18,30,373.0,52.0,3.1,15.0,115.0,395.9,326.54
2016,6,10,18,45,264.5,39.5,2.9,14.5,77.0,284.6,229.33
2016,6,10,19,0,156.0,27.0,2.7,14.0,39.0,180.69,115.77
2016,6,10,19,15,78.0,13.5,2.7,13.5,19.5,61.95,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,9.39,0.0
2016,6,11,5,15,140.0,26.5,0.75,12.5,41.0,20.5,7.67
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,32.29,22.13
2016,6,11,5,45,345.5,52.5,0.9,13.5,114.0,40.19,29.86
2016,6,11,6,0,442.0,63.0,1.0,14.0,157.0,49.98,38.91
2016,6,11,6,15,503.5,71.0,1.05,14.5,205.5,55.2,43.69
2016,6,11,6,30,565.0,79.0,1.1,15.0,254.0,60.31,48.2
2016,6,11,6,45,614.5,84.0,1.15,16.0,305.5,62.9,50.23
2016,6,11,7,0,664.0,89.0,1.2,17.0,357.0,65.48,52.15
2016,6,11,7,15,696.0,94.0,1.35,17.5,408.0,67.79,53.89
2016,6,11,7,30,728.0,99.0,1.5,18.0,459.0,70.01,55.51
2016,6,11,7,45,753.5,102.5,1.65,19.0,509.0,77.84,61.81
2016,6,11,8,0,779.0,106.0,1.8,20.0,559.0,78.94,62.28
2016,6,11,8,15,797.0,109.0,1.8,20.5,606.0,79.48,62.41
2016,6,11,8,30,815.0,112.0,1.8,21.0,653.0,79.95,62.49
2016,6,11,8,45,829.5,114.5,1.85,22.0,696.0,79.95,62.07
2016,6,11,9,0,844.0,117.0,1.9,23.0,739.0,122.49,68.81
2016,6,11,9,15,854.5,119.5,1.85,23.5,777.5,183.73,105.03
2016,6,11,9,30,865.0,122.0,1.8,24.0,816.0,236.0,142.89
2016,6,11,9,45,870.5,125.0,1.8,24.5,848.0,288.58,185.58
2016,6,11,10,0,876.0,128.0,1.8,25.0,880.0,341.62,230.2
2016,6,11,10,15,881.5,129.5,1.75,25.0,907.0,393.97,274.79
2016,6,11,10,30,887.0,131.0,1.7,25.0,934.0,446.36,318.73
2016,6,11,10,45,890.0,133.0,1.65,25.5,953.0,497.83,360.2
2016,6,11,11,0,893.0,135.0,1.6,26.0,972.0,548.74,399.82
2016,6,11,11,15,895.0,135.5,1.65,26.0,985.0,597.35,437.83
2016,6,11,11,30,897.0,136.0,1.7,26.0,998.0,644.95,474.13
2016,6,11,11,45,897.0,137.0,1.8,26.5,1003.0,690.48,507.43
2016,6,11,12,0,897.0,138.0,1.9,27.0,1008.0,734.58,538.9
2016,6,11,12,15,896.5,138.0,2.05,27.0,1006.0,775.95,569.35
2016,6,11,12,30,896.0,138.0,2.2,27.0,1004.0,815.46,597.19
2016,6,11,12,45,900.5,133.0,2.35,27.0,996.5,852.81,622.94
2016,6,11,13,0,905.0,128.0,2.5,27.0,989.0,887.86,647.16
2016,6,11,13,15,901.5,127.0,2.55,27.0,972.5,916.91,666.68
2016,6,11,13,30,898.0,126.0,2.6,27.0,956.0,942.98,684.33
2016,6,11,13,45,888.0,127.5,2.7,27.0,931.0,962.27,698.11
2016,6,11,14,0,878.0,129.0,2.8,27.0,906.0,978.23,709.9
2016,6,11,14,15,694.5,215.5,2.8,26.5,817.0,929.88,680.44
2016,6,11,14,30,511.0,302.0,2.8,26.0,728.0,846.7,623.74
2016,6,11,14,45,536.0,276.0,2.85,26.0,706.0,857.86,634.45
2016,6,11,15,0,561.0,250.0,2.9,26.0,684.0,866.13,642.61
2016,6,11,15,15,608.5,214.5,2.95,25.5,662.5,892.14,664.61
2016,6,11,15,30,656.0,179.0,3.0,25.0,641.0,908.06,678.45
2016,6,11,15,45,714.0,148.0,3.15,24.5,620.5,934.33,700.19
2016,6,11,16,0,772.0,117.0,3.3,24.0,600.0,948.44,713.86
2016,6,11,16,15,751.0,113.0,3.35,23.5,552.5,918.22,696.9
2016,6,11,16,30,730.0,109.0,3.4,23.0,505.0,892.35,683.05
2016,6,11,16,45,701.0,104.5,3.5,22.5,455.0,849.29,657.08
2016,6,11,17,0,672.0,100.0,3.6,22.0,405.0,804.56,629.28
2016,6,11,17,15,636.0,94.0,3.6,21.5,354.5,750.02,592.97
2016,6,11,17,30,600.0,88.0,3.6,21.0,304.0,694.81,554.97
2016,6,11,17,45,551.0,80.5,3.6,20.5,255.0,626.01,505.13
2016,6,11,18,0,502.0,73.0,3.6,20.0,206.0,558.09,453.81
2016,6,11,18,15,432.5,63.0,3.5,19.0,160.5,472.04,386.27
2016,6,11,18,30,363.0,53.0,3.4,18.0,115.0,386.26,315.79
2016,6,11,18,45,264.5,40.0,3.3,17.5,77.0,285.41,228.0
2016,6,11,19,0,166.0,27.0,3.2,17.0,39.0,188.09,121.79
2016,6,11,19,15,83.0,13.5,3.1,16.5,19.5,65.24,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
