Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,8.54,0.0
2016,6,12,5,15,124.5,26.5,3.65,13.5,40.5,20.47,7.53
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,32.96,22.52
2016,6,12,5,45,323.0,54.0,3.95,14.5,112.5,41.18,30.53
2016,6,12,6,0,421.0,65.0,4.1,15.0,155.0,51.56,40.09
2016,6,12,6,15,482.5,74.0,4.05,15.0,202.5,57.5,45.62
2016,6,12,6,30,544.0,83.0,4.0,15.0,250.0,63.29,50.83
2016,6,12,6,45,598.5,87.0,4.0,15.5,302.0,65.0,52.19
2016,6,12,7,0,653.0,91.0,4.0,16.0,354.0,66.8,53.54
2016,6,12,7,15,685.0,96.0,3.9,16.5,404.5,69.05,55.23
2016,6,12,7,30,717.0,101.0,3.8,17.0,455.0,71.2,56.79
2016,6,12,7,45,746.0,103.0,3.7,17.5,505.5,78.09,62.44
2016,6,12,8,0,775.0,105.0,3.6,18.0,556.0,78.18,62.17
2016,6,12,8,15,793.0,108.5,3.5,18.5,603.0,79.08,62.62
2016,6,12,8,30,811.0,112.0,3.4,19.0,650.0,79.88,62.98
2016,6,12,8,45,827.0,113.5,3.3,19.5,693.5,79.29,62.18
2016,6,12,9,0,843.0,115.0,3.2,20.0,737.0,120.89,68.6
2016,6,12,9,15,854.0,117.0,3.2,20.5,775.0,181.88,105.17
2016,6,12,9,30,865.0,119.0,3.2,21.0,813.0,233.85,143.5
2016,6,12,9,45,881.0,116.5,3.2,21.5,848.0,285.43,185.93
2016,6,12,10,0,897.0,114.0,3.2,22.0,883.0,338.45,231.38
2016,6,12,10,15,902.5,115.0,3.25,22.0,910.0,391.42,277.93
2016,6,12,10,30,908.0,116.0,3.3,22.0,937.0,444.41,323.98
2016,6,12,10,45,913.0,116.0,3.35,22.5,957.5,496.33,367.6
2016,6,12,11,0,918.0,116.0,3.4,23.0,978.0,547.8,409.64
2016,6,12,11,15,920.5,117.0,3.5,23.0,990.5,597.99,450.47
2016,6,12,11,30,923.0,118.0,3.6,23.0,1003.0,647.17,489.57
2016,6,12,11,45,923.5,118.0,3.7,23.5,1008.5,693.17,524.51
2016,6,12,12,0,924.0,118.0,3.8,24.0,1014.0,737.64,557.48
2016,6,12,12,15,923.5,118.0,3.85,24.0,1012.0,779.7,588.95
2016,6,12,12,30,923.0,118.0,3.9,24.0,1010.0,819.78,616.93
2016,6,12,12,45,914.5,121.5,4.0,24.0,998.5,854.15,641.01
2016,6,12,13,0,906.0,125.0,4.1,24.0,987.0,885.72,663.19
2016,6,12,13,15,902.5,124.5,4.1,24.0,970.5,915.18,683.47
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,941.7,701.76
2016,6,12,13,45,893.5,122.5,4.15,24.0,931.0,962.35,716.43
2016,6,12,14,0,888.0,121.0,4.2,24.0,908.0,979.71,729.03
2016,6,12,14,15,881.0,119.5,4.2,23.5,878.0,992.29,739.72
2016,6,12,14,30,874.0,118.0,4.2,23.0,848.0,1001.47,748.33
2016,6,12,14,45,864.5,116.5,4.2,23.0,812.5,1004.77,751.71
2016,6,12,15,0,855.0,115.0,4.2,23.0,777.0,1004.68,753.02
2016,6,12,15,15,843.0,112.5,4.15,22.5,736.5,997.63,750.94
2016,6,12,15,30,831.0,110.0,4.1,22.0,696.0,999.99,755.47
2016,6,12,15,45,815.0,107.5,4.05,22.0,651.0,982.33,744.96
2016,6,12,16,0,799.0,105.0,4.0,22.0,606.0,961.6,732.56
2016,6,12,16,15,778.5,101.5,3.95,21.5,558.0,932.24,715.6
2016,6,12,16,30,758.0,98.0,3.9,21.0,510.0,900.27,696.67
2016,6,12,16,45,731.5,94.0,3.85,21.0,460.0,859.46,669.88
2016,6,12,17,0,705.0,90.0,3.8,21.0,410.0,823.05,645.9
2016,6,12,17,15,669.5,84.5,3.65,20.5,359.5,768.95,609.18
2016,6,12,17,30,634.0,79.0,3.5,20.0,309.0,714.16,570.99
2016,6,12,17,45,583.5,73.0,3.4,19.5,259.0,645.24,520.89
2016,6,12,18,0,533.0,67.0,3.3,19.0,209.0,577.31,469.51
2016,6,12,18,15,463.5,58.5,3.1,18.0,163.0,492.27,402.81
2016,6,12,18,30,394.0,50.0,2.9,17.0,117.0,410.66,335.73
2016,6,12,18,45,290.0,38.0,2.7,16.5,79.0,304.31,243.82
2016,6,12,19,0,186.0,26.0,2.5,16.0,41.0,200.34,132.61
2016,6,12,19,15,93.0,13.0,2.55,15.5,20.5,71.36,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,13.0,12.0,9.39,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,19.4,6.84
2016,6,13,5,30,272.0,39.0,3.0,13.0,71.0,30.13,20.2
2016,6,13,5,45,364.5,48.5,3.05,13.5,113.5,38.93,28.7
2016,6,13,6,0,457.0,58.0,3.1,14.0,156.0,45.88,35.23
2016,6,13,6,15,516.0,65.5,3.05,14.5,203.0,50.86,39.82
2016,6,13,6,30,575.0,73.0,3.0,15.0,250.0,55.73,44.13
2016,6,13,6,45,623.5,77.5,3.0,15.5,301.0,58.15,46.13
2016,6,13,7,0,672.0,82.0,3.0,16.0,352.0,60.56,48.05
2016,6,13,7,15,702.5,86.5,3.0,16.0,402.5,62.72,49.78
2016,6,13,7,30,733.0,91.0,3.0,16.0,453.0,70.82,56.69
2016,6,13,7,45,761.0,92.5,3.05,16.5,503.0,70.83,56.38
2016,6,13,8,0,789.0,94.0,3.1,17.0,553.0,70.88,56.12
2016,6,13,8,15,807.0,97.0,3.2,17.5,600.0,71.76,56.58
2016,6,13,8,30,825.0,100.0,3.3,18.0,647.0,72.54,56.96
2016,6,13,8,45,841.0,101.5,3.4,18.5,690.5,83.44,65.97
2016,6,13,9,0,857.0,103.0,3.5,19.0,734.0,124.89,71.9
2016,6,13,9,15,867.5,104.5,3.6,19.0,772.5,175.69,100.4
2016,6,13,9,30,878.0,106.0,3.7,19.0,811.0,227.83,139.47
2016,6,13,9,45,891.5,105.0,3.8,19.5,846.0,280.23,183.19
2016,6,13,10,0,905.0,104.0,3.9,20.0,881.0,333.86,229.87
2016,6,13,10,15,911.5,105.0,4.0,20.0,908.5,387.45,277.58
2016,6,13,10,30,918.0,106.0,4.1,20.0,936.0,441.18,324.92
2016,6,13,10,45,922.5,107.0,4.25,20.0,957.0,493.93,370.72
2016,6,13,11,0,927.0,108.0,4.4,20.0,978.0,546.2,415.26
2016,6,13,11,15,930.5,109.0,4.55,19.5,992.0,597.26,458.77
2016,6,13,11,30,934.0,110.0,4.7,19.0,1006.0,647.39,500.83
2016,6,13,11,45,934.5,111.0,4.85,19.0,1012.5,694.51,538.94
2016,6,13,12,0,935.0,112.0,5.0,19.0,1019.0,740.1,575.24
2016,6,13,12,15,935.0,112.0,5.05,19.0,1017.5,782.86,608.36
2016,6,13,12,30,935.0,112.0,5.1,19.0,1016.0,823.65,637.89
2016,6,13,12,45,928.0,115.5,5.15,19.0,1005.5,859.57,663.84
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,892.77,687.84
2016,6,13,13,15,917.5,118.0,5.15,18.5,978.5,922.12,709.88
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,948.45,729.87
2016,6,13,13,45,910.0,115.5,5.05,18.0,939.0,970.72,745.63
2016,6,13,14,0,906.0,114.0,5.0,18.0,916.0,989.72,759.2
2016,6,13,14,15,899.0,112.5,4.95,18.0,886.0,1002.49,768.52
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,1011.81,775.61
2016,6,13,14,45,880.0,110.5,4.9,18.0,819.5,1013.75,778.17
2016,6,13,15,0,868.0,110.0,4.9,18.0,783.0,1012.26,778.55
2016,6,13,15,15,856.0,108.0,4.85,17.5,742.5,1005.75,776.7
2016,6,13,15,30,844.0,106.0,4.8,17.0,702.0,995.94,772.71
2016,6,13,15,45,825.0,105.0,4.8,17.0,656.0,989.49,770.15
2016,6,13,16,0,806.0,104.0,4.8,17.0,610.0,967.53,756.7
2016,6,13,16,15,786.0,100.5,4.7,16.5,562.0,938.65,739.04
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,907.12,719.38
2016,6,13,16,45,746.0,91.0,4.6,16.0,465.0,870.12,694.85
2016,6,13,17,0,726.0,85.0,4.6,16.0,416.0,830.95,668.35
2016,6,13,17,15,692.0,80.5,4.55,15.5,365.0,784.66,636.86
2016,6,13,17,30,658.0,76.0,4.5,15.0,314.0,732.08,599.61
2016,6,13,17,45,613.5,69.5,4.45,15.0,264.5,667.12,550.3
2016,6,13,18,0,569.0,63.0,4.4,15.0,215.0,602.81,499.68
2016,6,13,18,15,500.5,55.5,4.25,14.5,168.5,518.8,431.62
2016,6,13,18,30,432.0,48.0,4.1,14.0,122.0,438.1,363.33
2016,6,13,18,45,318.0,37.5,3.95,13.5,82.5,324.59,264.35
2016,6,13,19,0,204.0,27.0,3.8,13.0,43.0,215.38,147.02
2016,6,13,19,15,102.0,13.5,3.8,13.0,21.5,77.69,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,152.5,25.5,3.55,12.5,41.5,19.77,7.03
2016,6,14,5,30,266.0,40.0,3.6,13.0,71.0,30.86,20.81
2016,6,14,5,45,367.0,49.0,3.65,13.5,114.0,39.38,29.09
2016,6,14,6,0,468.0,58.0,3.7,14.0,157.0,45.96,35.29
2016,6,14,6,15,527.0,65.0,3.7,14.0,205.0,50.55,39.62
2016,6,14,6,30,586.0,72.0,3.7,14.0,253.0,55.07,43.72
2016,6,14,6,45,637.5,75.0,3.75,14.5,304.5,56.45,44.81
2016,6,14,7,0,689.0,78.0,3.8,15.0,356.0,57.94,45.92
2016,6,14,7,15,718.5,82.5,3.85,15.5,406.0,65.71,52.52
2016,6,14,7,30,748.0,87.0,3.9,16.0,456.0,68.11,54.32
2016,6,14,7,45,710.5,106.0,3.95,16.5,486.0,72.65,57.97
2016,6,14,8,0,673.0,125.0,4.0,17.0,516.0,82.18,65.89
2016,6,14,8,15,752.5,111.0,4.0,17.0,582.0,80.05,63.83
2016,6,14,8,30,832.0,97.0,4.0,17.0,648.0,81.29,64.71
2016,6,14,8,45,845.5,99.0,4.05,17.5,691.0,82.08,65.08
2016,6,14,9,0,859.0,101.0,4.1,18.0,734.0,123.43,71.14
2016,6,14,9,15,869.0,103.0,4.1,18.0,772.0,174.53,99.91
2016,6,14,9,30,879.0,105.0,4.1,18.0,810.0,226.93,139.33
2016,6,14,9,45,888.5,105.5,4.15,18.5,843.0,279.37,183.43
2016,6,14,10,0,898.0,106.0,4.2,19.0,876.0,332.66,230.15
2016,6,14,10,15,903.5,107.0,4.25,19.0,903.0,385.55,277.53
2016,6,14,10,30,909.0,108.0,4.3,19.0,930.0,438.46,324.45
2016,6,14,10,45,913.5,109.0,4.35,19.5,950.0,490.76,369.31
2016,6,14,11,0,918.0,110.0,4.4,20.0,970.0,542.59,412.57
2016,6,14,11,15,920.5,110.5,4.45,20.0,983.5,592.32,453.91
2016,6,14,11,30,923.0,111.0,4.5,20.0,997.0,641.03,493.48
2016,6,14,11,45,923.5,111.5,4.6,20.0,1002.5,687.27,530.55
2016,6,14,12,0,924.0,112.0,4.7,20.0,1008.0,732.01,565.79
2016,6,14,12,15,924.0,112.0,4.75,19.5,1006.5,774.31,599.57
2016,6,14,12,30,924.0,112.0,4.8,19.0,1005.0,814.68,629.87
2016,6,14,12,45,922.0,111.5,4.85,19.0,996.0,850.84,655.92
2016,6,14,13,0,920.0,111.0,4.9,19.0,987.0,884.46,680.14
2016,6,14,13,15,916.5,110.5,4.95,19.0,971.0,914.02,701.51
2016,6,14,13,30,913.0,110.0,5.0,19.0,955.0,940.61,720.87
2016,6,14,13,45,907.5,109.5,5.05,19.0,931.5,962.25,736.85
2016,6,14,14,0,902.0,109.0,5.1,19.0,908.0,980.63,750.71
2016,6,14,14,15,895.5,107.5,5.05,18.5,879.0,993.7,761.74
2016,6,14,14,30,889.0,106.0,5.0,18.0,850.0,1003.36,770.59
2016,6,14,14,45,881.5,103.5,5.0,18.0,815.0,1007.53,774.69
2016,6,14,15,0,874.0,101.0,5.0,18.0,780.0,1008.25,776.59
2016,6,14,15,15,863.0,99.0,4.9,17.5,739.5,1002.59,774.9
2016,6,14,15,30,852.0,97.0,4.8,17.0,699.0,993.63,771.07
2016,6,14,15,45,840.0,93.5,4.75,17.0,655.5,978.67,762.07
2016,6,14,16,0,828.0,90.0,4.7,17.0,612.0,960.61,751.0
2016,6,14,16,15,810.0,87.5,4.65,16.5,564.0,946.47,744.25
2016,6,14,16,30,792.0,85.0,4.6,16.0,516.0,917.9,727.08
2016,6,14,16,45,766.5,82.0,4.6,16.0,466.5,878.89,701.16
2016,6,14,17,0,741.0,79.0,4.6,16.0,417.0,837.92,673.43
2016,6,14,17,15,709.5,70.5,4.55,15.5,363.0,782.53,635.18
2016,6,14,17,30,678.0,62.0,4.5,15.0,309.0,726.01,594.95
2016,6,14,17,45,609.0,63.5,4.5,14.5,259.5,654.9,542.08
2016,6,14,18,0,540.0,65.0,4.5,14.0,210.0,581.17,484.88
2016,6,14,18,15,475.0,57.0,4.35,13.5,165.0,500.26,418.81
2016,6,14,18,30,410.0,49.0,4.2,13.0,120.0,422.48,352.46
2016,6,14,18,45,297.5,38.5,4.05,13.0,81.5,310.78,253.88
2016,6,14,19,0,185.0,28.0,3.9,13.0,43.0,204.72,141.2
2016,6,14,19,15,92.5,14.0,3.85,12.5,21.5,72.02,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,10.24,0.0
2016,6,15,5,15,165.0,25.5,3.55,12.0,42.5,19.8,6.99
2016,6,15,5,30,286.0,39.0,3.7,12.0,72.0,30.18,20.32
2016,6,15,5,45,386.0,47.5,3.9,12.5,115.5,38.19,28.15
2016,6,15,6,0,486.0,56.0,4.1,13.0,159.0,44.42,34.07
2016,6,15,6,15,544.5,62.5,4.15,13.5,207.0,48.7,38.04
2016,6,15,6,30,603.0,69.0,4.2,14.0,255.0,52.93,41.81
2016,6,15,6,45,649.0,73.0,4.3,14.5,306.0,55.11,43.62
2016,6,15,7,0,695.0,77.0,4.4,15.0,357.0,57.31,45.37
2016,6,15,7,15,724.5,81.0,4.45,15.0,407.0,64.67,51.71
2016,6,15,7,30,754.0,85.0,4.5,15.0,457.0,66.75,53.35
2016,6,15,7,45,779.0,87.0,4.6,15.5,506.5,67.27,53.51
2016,6,15,8,0,804.0,89.0,4.7,16.0,556.0,67.79,53.67
2016,6,15,8,15,820.5,92.0,4.75,16.0,602.5,68.78,54.35
2016,6,15,8,30,837.0,95.0,4.8,16.0,649.0,80.2,64.05
2016,6,15,8,45,852.5,95.5,4.9,16.5,692.0,80.19,63.73
2016,6,15,9,0,868.0,96.0,5.0,17.0,735.0,120.58,69.09
2016,6,15,9,15,877.5,98.0,5.0,17.0,773.5,172.02,98.12
2016,6,15,9,30,887.0,100.0,5.0,17.0,812.0,224.71,138.01
2016,6,15,9,45,895.0,101.0,5.05,17.5,844.5,277.48,182.8
2016,6,15,10,0,903.0,102.0,5.1,18.0,877.0,330.94,230.19
2016,6,15,10,15,909.0,103.5,5.1,18.0,904.0,384.55,278.57
2016,6,15,10,30,915.0,105.0,5.1,18.0,931.0,438.24,326.57
2016,6,15,10,45,919.0,105.5,5.2,18.0,951.5,490.23,372.57
2016,6,15,11,0,923.0,106.0,5.3,18.0,972.0,541.7,417.15
2016,6,15,11,15,925.5,107.0,5.3,18.0,985.5,591.98,459.55
2016,6,15,11,30,928.0,108.0,5.3,18.0,999.0,641.25,500.13
2016,6,15,11,45,929.0,108.5,5.3,18.0,1005.0,688.0,537.89
2016,6,15,12,0,930.0,109.0,5.3,18.0,1011.0,733.27,573.74
2016,6,15,12,15,930.5,109.0,5.3,18.0,1010.0,776.14,607.01
2016,6,15,12,30,931.0,109.0,5.3,18.0,1009.0,817.1,636.67
2016,6,15,12,45,921.0,114.0,5.3,18.0,998.5,851.7,661.62
2016,6,15,13,0,911.0,119.0,5.3,18.0,988.0,883.45,684.49
2016,6,15,13,15,908.5,118.5,5.25,18.0,972.0,913.86,706.09
2016,6,15,13,30,906.0,118.0,5.2,18.0,956.0,941.39,725.6
2016,6,15,13,45,904.5,115.0,5.2,18.0,934.0,964.44,742.33
2016,6,15,14,0,903.0,112.0,5.2,18.0,912.0,984.28,756.91
2016,6,15,14,15,896.5,110.5,5.15,18.0,883.0,997.5,766.61
2016,6,15,14,30,890.0,109.0,5.1,18.0,854.0,1007.3,774.09
2016,6,15,14,45,885.0,105.0,5.05,18.0,819.5,1012.5,778.51
2016,6,15,15,0,880.0,101.0,5.0,18.0,785.0,1014.2,780.68
2016,6,15,15,15,869.0,99.0,4.9,17.5,744.5,1008.62,779.05
2016,6,15,15,30,858.0,97.0,4.8,17.0,704.0,999.71,775.26
2016,6,15,15,45,847.0,93.5,4.75,17.0,660.0,985.81,767.02
2016,6,15,16,0,836.0,90.0,4.7,17.0,616.0,968.76,756.7
2016,6,15,16,15,817.5,87.0,4.6,16.5,568.0,953.45,748.73
2016,6,15,16,30,799.0,84.0,4.5,16.0,520.0,923.67,730.36
2016,6,15,16,45,778.5,79.5,4.4,16.0,471.0,887.5,705.87
2016,6,15,17,0,758.0,75.0,4.3,16.0,422.0,849.16,679.54
2016,6,15,17,15,726.0,71.0,4.1,15.5,371.0,798.84,644.78
2016,6,15,17,30,694.0,67.0,3.9,15.0,320.0,747.45,608.38
2016,6,15,17,45,653.0,61.5,3.75,15.0,270.0,685.48,561.71
2016,6,15,18,0,612.0,56.0,3.6,15.0,220.0,629.88,518.26
2016,6,15,18,15,546.5,49.5,3.2,14.5,173.0,548.39,452.55
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,470.14,386.67
2016,6,15,18,45,383.0,33.5,2.4,13.5,86.5,367.86,297.95
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,271.71,189.55
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,102.88,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,12.0,9.39,0.0
2016,6,16,5,15,182.0,23.5,0.6,13.5,42.0,18.31,5.91
2016,6,16,5,30,303.0,36.0,0.6,14.0,72.0,29.35,19.49
2016,6,16,5,45,393.5,44.5,0.6,14.5,114.0,35.68,25.79
2016,6,16,6,0,484.0,53.0,0.6,15.0,156.0,41.95,31.67
2016,6,16,6,15,541.0,60.0,0.55,15.5,203.5,46.7,36.03
2016,6,16,6,30,598.0,67.0,0.5,16.0,251.0,51.37,40.14
2016,6,16,6,45,640.0,71.5,0.45,16.5,300.5,53.93,42.27
2016,6,16,7,0,682.0,76.0,0.4,17.0,350.0,56.47,44.29
2016,6,16,7,15,711.5,80.0,0.4,17.0,400.0,63.76,50.5
2016,6,16,7,30,741.0,84.0,0.4,17.0,450.0,65.84,52.12
2016,6,16,7,45,763.5,87.5,0.4,17.5,498.5,67.39,53.15
2016,6,16,8,0,786.0,91.0,0.4,18.0,547.0,68.84,54.1
2016,6,16,8,15,803.5,93.5,0.5,18.5,593.5,69.45,54.34
2016,6,16,8,30,821.0,96.0,0.6,19.0,640.0,80.49,63.43
2016,6,16,8,45,834.5,98.0,0.75,19.5,682.5,81.29,63.78
2016,6,16,9,0,848.0,100.0,0.9,20.0,725.0,121.15,69.18
2016,6,16,9,15,858.5,102.0,1.05,20.0,763.0,171.65,96.81
2016,6,16,9,30,869.0,104.0,1.2,20.0,801.0,223.5,134.88
2016,6,16,9,45,545.0,258.5,1.35,20.5,702.0,286.06,198.05
2016,6,16,10,0,221.0,413.0,1.5,21.0,603.0,346.1,255.84
2016,6,16,10,15,230.5,418.0,1.65,21.0,621.5,371.94,276.19
2016,6,16,10,30,240.0,423.0,1.8,21.0,640.0,387.74,289.43
2016,6,16,10,45,581.0,261.0,1.95,21.5,801.5,440.58,327.42
2016,6,16,11,0,922.0,99.0,2.1,22.0,963.0,535.62,399.12
2016,6,16,11,15,924.0,99.5,2.25,22.0,976.0,585.12,439.13
2016,6,16,11,30,926.0,100.0,2.4,22.0,989.0,633.52,477.67
2016,6,16,11,45,491.0,263.0,2.55,22.5,735.0,528.96,400.73
2016,6,16,12,0,56.0,426.0,2.7,23.0,481.0,390.06,293.41
2016,6,16,12,15,53.0,428.5,2.85,23.0,480.5,398.14,300.25
2016,6,16,12,30,50.0,431.0,3.0,23.0,480.0,405.93,306.25
2016,6,16,12,45,53.0,424.5,3.15,23.0,476.0,410.44,310.06
2016,6,16,13,0,56.0,418.0,3.3,23.0,472.0,414.65,313.71
2016,6,16,13,15,35.0,349.0,3.35,23.0,383.0,340.49,258.64
2016,6,16,13,30,14.0,280.0,3.4,23.0,294.0,252.13,191.89
2016,6,16,13,45,14.5,273.5,3.5,23.0,287.0,248.36,189.5
2016,6,16,14,0,15.0,267.0,3.6,23.0,280.0,244.48,186.85
2016,6,16,14,15,458.5,179.0,3.65,22.5,563.0,660.94,511.87
2016,6,16,14,30,902.0,91.0,3.7,22.0,846.0,999.73,749.51
2016,6,16,14,45,895.5,89.0,3.8,22.0,812.0,1005.27,752.32
2016,6,16,15,0,889.0,87.0,3.9,22.0,778.0,1007.36,755.73
2016,6,16,15,15,878.5,85.0,3.9,21.5,738.0,1001.99,755.09
2016,6,16,15,30,868.0,83.0,3.9,21.0,698.0,993.27,752.35
2016,6,16,15,45,856.0,80.5,3.95,21.0,654.5,979.18,744.95
2016,6,16,16,0,844.0,78.0,4.0,21.0,611.0,961.99,735.52
2016,6,16,16,15,827.0,75.5,4.0,20.5,564.0,936.83,721.67
2016,6,16,16,30,810.0,73.0,4.0,20.0,517.0,909.04,705.88
2016,6,16,16,45,788.5,70.0,4.0,20.0,467.5,884.59,690.94
2016,6,16,17,0,767.0,67.0,4.0,20.0,418.0,847.1,666.37
2016,6,16,17,15,737.0,63.5,3.85,19.5,368.0,799.16,634.26
2016,6,16,17,30,707.0,60.0,3.7,19.0,318.0,750.12,600.46
2016,6,16,17,45,666.0,55.5,3.6,19.0,269.0,689.25,555.62
2016,6,16,18,0,625.0,51.0,3.5,19.0,220.0,628.66,509.29
2016,6,16,18,15,562.5,45.0,3.15,18.0,173.5,549.26,447.27
2016,6,16,18,30,500.0,39.0,2.8,17.0,127.0,479.2,389.54
2016,6,16,18,45,401.5,31.0,2.45,16.5,87.5,377.95,302.77
2016,6,16,19,0,303.0,23.0,2.1,16.0,48.0,283.45,197.42
2016,6,16,19,15,151.5,11.5,1.9,15.5,24.0,108.4,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,8.54,0.0
2016,6,17,5,15,238.5,20.5,1.1,14.5,43.5,16.71,4.73
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,25.23,15.85
2016,6,17,5,45,448.0,38.5,1.5,15.5,115.5,30.93,21.48
2016,6,17,6,0,529.0,46.0,1.7,16.0,157.0,36.58,26.76
2016,6,17,6,15,305.0,81.0,1.7,16.5,149.0,59.33,46.97
2016,6,17,6,30,81.0,116.0,1.7,17.0,141.0,87.6,71.7
2016,6,17,6,45,85.5,138.0,1.75,17.5,168.5,102.8,84.65
2016,6,17,7,0,90.0,160.0,1.8,18.0,196.0,117.7,97.11
2016,6,17,7,15,426.5,116.0,1.85,18.5,322.0,79.98,64.18
2016,6,17,7,30,763.0,72.0,1.9,19.0,448.0,57.57,44.53
2016,6,17,7,45,783.5,74.5,1.95,19.5,495.5,58.74,45.31
2016,6,17,8,0,804.0,77.0,2.0,20.0,543.0,69.08,53.91
2016,6,17,8,15,819.5,79.5,2.05,20.0,588.5,70.72,55.12
2016,6,17,8,30,835.0,82.0,2.1,20.0,634.0,72.23,56.23
2016,6,17,8,45,848.0,83.5,2.2,20.5,676.5,72.95,56.57
2016,6,17,9,0,861.0,85.0,2.3,21.0,719.0,112.37,61.92
2016,6,17,9,15,871.0,86.5,2.4,21.5,756.5,162.99,89.34
2016,6,17,9,30,881.0,88.0,2.5,22.0,794.0,214.91,127.31
2016,6,17,9,45,562.0,248.5,2.65,22.5,706.0,279.4,192.0
2016,6,17,10,0,243.0,409.0,2.8,23.0,618.0,337.05,248.24
2016,6,17,10,15,180.0,425.0,2.9,23.0,582.5,358.82,267.42
2016,6,17,10,30,117.0,441.0,3.0,23.0,547.0,361.51,271.49
2016,6,17,10,45,65.5,362.0,3.15,23.5,422.0,307.28,231.85
2016,6,17,11,0,14.0,283.0,3.3,24.0,297.0,236.55,178.68
2016,6,17,11,15,14.5,287.0,3.4,24.0,301.5,242.04,183.02
2016,6,17,11,30,15.0,291.0,3.5,24.0,306.0,247.6,187.27
2016,6,17,11,45,17.5,314.0,3.65,24.0,331.5,269.86,204.2
2016,6,17,12,0,20.0,337.0,3.8,24.0,357.0,292.75,221.52
2016,6,17,12,15,26.5,366.5,3.9,24.0,392.5,327.42,247.69
2016,6,17,12,30,33.0,396.0,4.0,24.0,428.0,363.03,274.41
2016,6,17,12,45,90.5,436.5,4.1,24.0,523.5,451.09,340.97
2016,6,17,13,0,148.0,477.0,4.2,24.0,619.0,554.46,417.37
2016,6,17,13,15,192.5,465.0,4.25,23.5,646.0,596.26,449.65
2016,6,17,13,30,237.0,453.0,4.3,23.0,673.0,639.47,483.25
2016,6,17,13,45,195.0,444.5,4.35,23.0,623.0,606.54,459.13
2016,6,17,14,0,153.0,436.0,4.4,23.0,573.0,570.47,432.89
2016,6,17,14,15,98.0,394.0,4.4,23.0,481.0,466.58,356.43
2016,6,17,14,30,43.0,352.0,4.4,23.0,389.0,376.02,288.06
2016,6,17,14,45,88.0,359.5,4.4,23.0,430.0,434.51,334.4
2016,6,17,15,0,133.0,367.0,4.4,23.0,471.0,515.94,396.68
2016,6,17,15,15,123.0,345.5,4.35,22.5,437.5,489.49,378.12
2016,6,17,15,30,113.0,324.0,4.3,22.0,404.0,461.84,358.9
2016,6,17,15,45,111.0,302.0,4.3,21.5,376.5,418.66,328.26
2016,6,17,16,0,109.0,280.0,4.3,21.0,349.0,396.67,313.23
2016,6,17,16,15,59.5,230.5,4.2,20.5,267.5,293.1,232.58
2016,6,17,16,30,10.0,181.0,4.1,20.0,186.0,173.53,136.69
2016,6,17,16,45,8.5,166.5,4.05,20.0,170.5,159.59,125.99
2016,6,17,17,0,7.0,152.0,4.0,20.0,155.0,145.69,115.05
2016,6,17,17,15,3.5,135.5,3.9,19.0,137.0,127.73,100.97
2016,6,17,17,30,0.0,119.0,3.8,18.0,119.0,109.84,86.64
2016,6,17,17,45,0.0,100.5,3.7,17.5,100.5,92.74,72.67
2016,6,17,18,0,0.0,82.0,3.6,17.0,82.0,75.3,58.14
2016,6,17,18,15,0.0,64.5,3.4,16.5,64.5,58.67,44.01
2016,6,17,18,30,0.0,47.0,3.2,16.0,47.0,41.48,29.22
2016,6,17,18,45,0.0,32.0,3.05,15.5,32.0,26.75,16.4
2016,6,17,19,0,0.0,17.0,2.9,15.0,17.0,14.01,4.47
2016,6,17,19,15,0.0,8.5,2.75,14.5,8.5,7.26,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,8.54,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,17.14,4.89
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,26.08,16.63
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,31.75,22.29
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,37.4,27.59
2016,6,18,6,15,586.5,52.5,1.95,15.5,207.0,41.23,31.13
2016,6,18,6,30,643.0,58.0,2.0,16.0,255.0,48.99,38.0
2016,6,18,6,45,682.0,62.5,2.1,16.5,305.5,52.08,40.61
2016,6,18,7,0,721.0,67.0,2.2,17.0,356.0,55.11,43.08
2016,6,18,7,15,750.0,70.5,2.2,17.5,407.0,57.2,44.67
2016,6,18,7,30,779.0,74.0,2.2,18.0,458.0,59.23,46.18
2016,6,18,7,45,801.0,77.5,2.25,18.5,508.0,61.07,47.52
2016,6,18,8,0,823.0,81.0,2.3,19.0,558.0,72.0,56.64
2016,6,18,8,15,840.0,83.5,2.3,19.0,605.0,73.63,57.84
2016,6,18,8,30,857.0,86.0,2.3,19.0,652.0,75.13,58.94
2016,6,18,8,45,870.5,88.0,2.3,19.5,696.0,76.13,59.49
2016,6,18,9,0,884.0,90.0,2.3,20.0,740.0,116.27,64.93
2016,6,18,9,15,894.5,91.5,2.25,20.5,779.5,168.26,92.96
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,221.61,131.88
2016,6,18,9,45,909.0,97.5,2.2,21.5,851.5,276.59,177.21
2016,6,18,10,0,913.0,102.0,2.2,22.0,884.0,331.9,224.62
2016,6,18,10,15,919.5,103.0,2.15,22.0,912.0,385.86,271.53
2016,6,18,10,30,926.0,104.0,2.1,22.0,940.0,439.96,317.89
2016,6,18,10,45,932.0,104.0,2.1,22.5,961.5,493.07,361.89
2016,6,18,11,0,938.0,104.0,2.1,23.0,983.0,545.84,404.24
2016,6,18,11,15,940.5,104.5,2.1,23.0,997.0,596.51,444.58
2016,6,18,11,30,943.0,105.0,2.1,23.0,1011.0,646.12,483.0
2016,6,18,11,45,945.5,104.5,2.15,23.5,1017.5,693.77,518.3
2016,6,18,12,0,948.0,104.0,2.2,24.0,1024.0,739.99,551.65
2016,6,18,12,15,948.0,104.0,2.25,24.0,1023.0,783.2,583.0
2016,6,18,12,30,948.0,104.0,2.3,24.0,1022.0,824.42,610.94
2016,6,18,12,45,949.5,102.0,2.4,24.5,1014.0,862.91,636.08
2016,6,18,13,0,951.0,100.0,2.5,25.0,1006.0,898.94,659.45
2016,6,18,13,15,948.5,99.0,2.55,25.0,990.5,929.73,680.2
2016,6,18,13,30,946.0,98.0,2.6,25.0,975.0,957.49,699.02
2016,6,18,13,45,940.5,98.0,2.65,25.0,952.0,980.3,714.7
2016,6,18,14,0,935.0,98.0,2.7,25.0,929.0,999.79,728.36
2016,6,18,14,15,929.5,97.0,2.7,25.0,900.0,1014.85,738.85
2016,6,18,14,30,924.0,96.0,2.7,25.0,871.0,1026.47,747.27
2016,6,18,14,45,915.0,95.5,2.7,25.0,835.5,1031.67,751.73
2016,6,18,15,0,906.0,95.0,2.7,25.0,800.0,1033.39,754.16
2016,6,18,15,15,896.0,93.0,2.7,24.5,759.5,1028.95,754.27
2016,6,18,15,30,886.0,91.0,2.7,24.0,719.0,1021.1,752.36
2016,6,18,15,45,870.5,89.5,2.7,24.0,674.0,1004.94,743.69
2016,6,18,16,0,855.0,88.0,2.7,24.0,629.0,985.7,733.12
2016,6,18,16,15,837.0,85.5,2.7,23.5,580.5,959.8,719.54
2016,6,18,16,30,819.0,83.0,2.7,23.0,532.0,942.6,711.78
2016,6,18,16,45,793.5,80.0,2.7,23.0,481.0,903.32,687.38
2016,6,18,17,0,768.0,77.0,2.7,23.0,430.0,861.99,661.32
2016,6,18,17,15,736.0,73.0,2.55,22.5,378.5,811.51,628.4
2016,6,18,17,30,704.0,69.0,2.4,22.0,327.0,759.9,593.76
2016,6,18,17,45,660.0,63.5,2.3,21.5,276.5,700.77,552.68
2016,6,18,18,0,616.0,58.0,2.2,21.0,226.0,636.99,506.33
2016,6,18,18,15,550.5,51.5,1.95,20.0,178.0,555.3,444.27
2016,6,18,18,30,485.0,45.0,1.7,19.0,130.0,476.73,381.53
2016,6,18,18,45,385.5,35.5,1.5,18.5,89.5,372.98,295.02
2016,6,18,19,0,286.0,26.0,1.3,18.0,49.0,276.79,192.96
2016,6,18,19,15,143.0,13.0,1.25,17.5,24.5,104.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,9.39,0.0
2016,6,19,5,15,238.5,22.0,0.9,14.5,44.5,18.06,5.24
2016,6,19,5,30,375.0,33.0,1.0,15.0,76.0,27.01,17.34
2016,6,19,5,45,460.5,41.0,1.1,16.0,120.0,33.09,23.31
2016,6,19,6,0,546.0,49.0,1.2,17.0,164.0,39.12,28.87
2016,6,19,6,15,601.0,54.5,1.3,17.5,212.5,42.9,32.34
2016,6,19,6,30,656.0,60.0,1.4,18.0,261.0,50.77,39.25
2016,6,19,6,45,694.0,65.0,1.5,18.5,312.0,54.21,42.13
2016,6,19,7,0,732.0,70.0,1.6,19.0,363.0,57.56,44.86
2016,6,19,7,15,760.0,73.5,1.7,19.5,413.5,59.56,46.35
2016,6,19,7,30,788.0,77.0,1.8,20.0,464.0,61.51,47.77
2016,6,19,7,45,807.5,80.5,1.9,21.0,513.5,63.25,48.89
2016,6,19,8,0,827.0,84.0,2.0,22.0,563.0,64.89,49.9
2016,6,19,8,15,843.0,86.5,1.95,22.5,609.5,75.58,58.65
2016,6,19,8,30,859.0,89.0,1.9,23.0,656.0,77.01,59.54
2016,6,19,8,45,870.5,91.5,1.9,23.5,699.0,78.22,60.26
2016,6,19,9,0,882.0,94.0,1.9,24.0,742.0,117.87,65.44
2016,6,19,9,15,892.0,95.5,1.8,24.0,781.0,169.74,92.91
2016,6,19,9,30,902.0,97.0,1.7,24.0,820.0,222.91,131.19
2016,6,19,9,45,916.5,94.0,1.6,24.5,855.0,275.32,173.33
2016,6,19,10,0,931.0,91.0,1.5,25.0,890.0,329.01,218.32
2016,6,19,10,15,936.5,92.0,1.4,25.5,917.0,383.48,264.19
2016,6,19,10,30,942.0,93.0,1.3,26.0,944.0,437.96,309.05
2016,6,19,10,45,943.5,95.5,1.25,26.5,964.0,491.53,352.01
2016,6,19,11,0,945.0,98.0,1.2,27.0,984.0,544.33,392.82
2016,6,19,11,15,947.5,98.5,1.2,27.0,997.5,595.27,431.98
2016,6,19,11,30,950.0,99.0,1.2,27.0,1011.0,645.14,469.2
2016,6,19,11,45,947.5,102.0,1.3,27.5,1016.0,692.49,503.48
2016,6,19,12,0,945.0,105.0,1.4,28.0,1021.0,738.09,535.69
2016,6,19,12,15,944.5,105.0,1.55,28.0,1020.0,780.86,566.78
2016,6,19,12,30,944.0,105.0,1.7,28.0,1019.0,821.61,594.56
2016,6,19,12,45,932.5,111.0,1.9,28.0,1007.5,856.39,618.89
2016,6,19,13,0,921.0,117.0,2.1,28.0,996.0,888.23,641.35
2016,6,19,13,15,918.0,116.5,2.2,28.0,980.0,918.62,662.0
2016,6,19,13,30,915.0,116.0,2.3,28.0,964.0,946.07,680.82
2016,6,19,13,45,915.0,112.0,2.45,28.0,942.5,969.89,697.87
2016,6,19,14,0,915.0,108.0,2.6,28.0,921.0,990.47,712.99
2016,6,19,14,15,908.5,106.5,2.7,27.5,891.5,1003.99,724.71
2016,6,19,14,30,902.0,105.0,2.8,27.0,862.0,1014.06,734.45
2016,6,19,14,45,595.5,228.0,2.9,27.0,719.0,873.23,643.13
2016,6,19,15,0,289.0,351.0,3.0,27.0,576.0,677.35,503.93
2016,6,19,15,15,316.0,324.0,3.05,27.0,558.0,683.58,511.99
2016,6,19,15,30,343.0,297.0,3.1,27.0,540.0,687.73,517.44
2016,6,19,15,45,379.0,266.0,3.2,27.0,519.0,694.08,525.09
2016,6,19,16,0,415.0,235.0,3.3,27.0,498.0,720.25,546.3
2016,6,19,16,15,611.0,160.0,3.3,26.5,513.0,840.86,636.94
2016,6,19,16,30,807.0,85.0,3.3,26.0,528.0,933.43,702.83
2016,6,19,16,45,780.5,82.5,3.3,25.5,477.5,894.05,678.68
2016,6,19,17,0,754.0,80.0,3.3,25.0,427.0,852.67,653.7
2016,6,19,17,15,722.0,75.5,3.15,24.0,376.0,801.86,621.73
2016,6,19,17,30,690.0,71.0,3.0,23.0,325.0,749.94,587.89
2016,6,19,17,45,644.5,66.0,2.95,22.5,274.5,690.98,546.86
2016,6,19,18,0,599.0,61.0,2.9,22.0,224.0,627.08,500.27
2016,6,19,18,15,533.5,54.0,2.6,21.0,177.0,545.18,437.6
2016,6,19,18,30,468.0,47.0,2.3,20.0,130.0,466.36,374.29
2016,6,19,18,45,369.0,37.0,2.0,19.5,90.0,362.87,287.52
2016,6,19,19,0,270.0,27.0,1.7,19.0,50.0,267.3,187.15
2016,6,19,19,15,135.0,13.5,1.6,18.5,25.0,99.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,106.0,11.0,1.5,13.0,13.0,9.39,0.0
2016,6,20,5,15,250.0,22.0,1.65,13.5,45.5,18.1,5.08
2016,6,20,5,30,394.0,33.0,1.8,14.0,78.0,27.09,17.45
2016,6,20,5,45,485.0,40.5,2.0,14.5,123.5,32.81,23.19
2016,6,20,6,0,576.0,48.0,2.2,15.0,169.0,38.51,28.56
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.5,46.1,35.44
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,50.24,39.1
2016,6,20,6,45,727.0,62.5,2.2,17.0,320.5,52.57,40.95
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,54.91,42.73
2016,6,20,7,15,794.5,69.5,2.25,18.5,424.5,57.07,44.38
2016,6,20,7,30,822.0,73.0,2.3,19.0,476.0,59.16,45.94
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.0,68.5,53.72
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,70.1,54.78
2016,6,20,8,15,879.0,79.5,2.5,20.5,625.0,71.81,55.94
2016,6,20,8,30,894.0,82.0,2.5,21.0,672.0,73.38,56.99
2016,6,20,8,45,906.5,83.5,2.55,21.5,716.0,74.17,57.37
2016,6,20,9,0,919.0,85.0,2.6,22.0,760.0,113.97,62.26
2016,6,20,9,15,927.5,86.5,2.6,22.5,798.5,167.55,90.58
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,222.28,130.16
2016,6,20,9,45,928.0,97.5,2.65,23.5,866.0,279.43,177.4
2016,6,20,10,0,920.0,107.0,2.7,24.0,895.0,335.64,225.74
2016,6,20,10,15,925.0,108.0,2.7,24.5,922.0,389.56,272.04
2016,6,20,10,30,930.0,109.0,2.7,25.0,949.0,443.44,317.61
2016,6,20,10,45,933.5,110.0,2.75,25.5,969.0,496.43,361.47
2016,6,20,11,0,937.0,111.0,2.8,26.0,989.0,548.85,403.6
2016,6,20,11,15,939.0,111.5,2.8,26.0,1002.5,599.34,443.77
2016,6,20,11,30,941.0,112.0,2.8,26.0,1016.0,648.74,482.04
2016,6,20,11,45,943.0,111.5,2.85,26.5,1022.0,696.15,517.13
2016,6,20,12,0,945.0,111.0,2.9,27.0,1028.0,742.13,550.26
2016,6,20,12,15,944.5,111.0,2.95,27.0,1026.5,785.07,581.63
2016,6,20,12,30,944.0,111.0,3.0,27.0,1025.0,826.01,609.4
2016,6,20,12,45,947.0,107.5,3.15,27.0,1018.0,864.55,636.02
2016,6,20,13,0,950.0,104.0,3.3,27.0,1011.0,900.67,661.01
2016,6,20,13,15,947.5,103.5,3.4,27.0,995.0,932.09,682.59
2016,6,20,13,30,945.0,103.0,3.5,27.0,979.0,960.52,702.26
2016,6,20,13,45,940.5,102.5,3.6,27.0,956.5,983.98,718.76
2016,6,20,14,0,936.0,102.0,3.7,27.0,934.0,1004.13,733.23
2016,6,20,14,15,930.5,100.5,3.75,26.5,905.0,1018.91,745.47
2016,6,20,14,30,925.0,99.0,3.8,26.0,876.0,1030.2,755.66
2016,6,20,14,45,916.0,98.5,3.85,26.0,840.5,1035.59,760.68
2016,6,20,15,0,907.0,98.0,3.9,26.0,805.0,1037.5,763.61
2016,6,20,15,15,896.5,96.0,3.9,25.5,764.5,1032.73,763.5
2016,6,20,15,30,886.0,94.0,3.9,25.0,724.0,1024.54,761.31
2016,6,20,15,45,872.5,92.0,3.9,24.5,679.0,1009.99,755.0
2016,6,20,16,0,859.0,90.0,3.9,24.0,634.0,992.3,746.66
2016,6,20,16,15,618.5,146.5,3.8,23.5,522.5,833.18,639.65
2016,6,20,16,30,378.0,203.0,3.7,23.0,411.0,623.49,488.81
2016,6,20,16,45,435.0,169.0,3.6,22.5,386.5,659.12,519.99
2016,6,20,17,0,492.0,135.0,3.5,22.0,362.0,666.65,529.02
2016,6,20,17,15,248.5,129.0,3.35,21.5,243.5,400.14,324.17
2016,6,20,17,30,5.0,123.0,3.2,21.0,125.0,118.84,92.84
2016,6,20,17,45,2.5,104.5,3.05,20.5,105.5,99.49,77.46
2016,6,20,18,0,0.0,86.0,2.9,20.0,86.0,79.98,61.3
2016,6,20,18,15,247.5,65.5,2.6,19.0,110.0,320.25,264.79
2016,6,20,18,30,495.0,45.0,2.3,18.0,134.0,485.01,392.99
2016,6,20,18,45,392.5,36.0,2.0,17.5,92.5,379.21,302.42
2016,6,20,19,0,290.0,27.0,1.7,17.0,51.0,281.82,199.85
2016,6,20,19,15,145.0,13.5,1.7,16.5,25.5,106.24,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.6,14.0,13.0,9.39,0.0
2016,6,21,5,15,228.5,22.0,1.75,14.5,44.0,18.07,4.77
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,27.01,17.27
2016,6,21,5,45,460.0,40.5,2.05,15.5,119.5,32.7,22.98
2016,6,21,6,0,554.0,48.0,2.2,16.0,164.0,38.39,28.33
2016,6,21,6,15,610.0,53.5,2.2,16.5,213.0,42.22,31.86
2016,6,21,6,30,666.0,59.0,2.2,17.0,262.0,50.06,38.78
2016,6,21,6,45,709.0,62.5,2.2,17.5,314.0,52.4,40.72
2016,6,21,7,0,752.0,66.0,2.2,18.0,366.0,54.75,42.59
2016,6,21,7,15,779.5,69.0,2.2,18.5,417.0,56.52,43.9
2016,6,21,7,30,807.0,72.0,2.2,19.0,468.0,58.25,45.15
2016,6,21,7,45,828.5,74.5,2.25,20.0,518.0,67.94,53.13
2016,6,21,8,0,850.0,77.0,2.3,21.0,568.0,69.87,54.36
2016,6,21,8,15,865.0,79.0,2.3,21.5,615.0,71.24,55.23
2016,6,21,8,30,880.0,81.0,2.3,22.0,662.0,72.5,56.0
2016,6,21,8,45,892.0,83.0,2.35,22.5,705.0,73.57,56.63
2016,6,21,9,0,904.0,85.0,2.4,23.0,748.0,112.25,61.35
2016,6,21,9,15,912.5,86.5,2.4,23.5,786.5,165.0,88.9
2016,6,21,9,30,921.0,88.0,2.4,24.0,825.0,218.9,127.59
2016,6,21,9,45,922.0,92.5,2.45,25.0,856.0,274.04,172.32
2016,6,21,10,0,923.0,97.0,2.5,26.0,887.0,329.18,218.83
2016,6,21,10,15,928.0,98.0,2.5,26.0,914.0,383.13,265.35
2016,6,21,10,30,933.0,99.0,2.5,26.0,941.0,437.05,311.31
2016,6,21,10,45,935.0,100.5,2.5,26.5,960.5,489.76,354.72
2016,6,21,11,0,937.0,102.0,2.5,27.0,980.0,541.76,396.22
2016,6,21,11,15,939.0,102.5,2.5,27.5,993.5,592.12,435.19
2016,6,21,11,30,941.0,103.0,2.5,28.0,1007.0,641.39,472.12
2016,6,21,11,45,941.0,104.0,2.55,28.5,1012.5,688.51,506.61
2016,6,21,12,0,941.0,105.0,2.6,29.0,1018.0,734.06,539.08
2016,6,21,12,15,940.5,105.0,2.65,29.0,1017.0,776.71,569.84
2016,6,21,12,30,940.0,105.0,2.7,29.0,1016.0,817.36,597.09
2016,6,21,12,45,935.0,107.0,2.8,29.5,1006.5,853.89,620.58
2016,6,21,13,0,930.0,109.0,2.9,30.0,997.0,887.76,642.21
2016,6,21,13,15,927.0,108.5,2.95,30.0,981.0,918.29,662.58
2016,6,21,13,30,924.0,108.0,3.0,30.0,965.0,945.85,681.06
2016,6,21,13,45,919.5,107.0,3.15,30.0,942.0,968.46,697.16
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,987.8,711.29
2016,6,21,14,15,909.0,104.5,3.4,29.5,890.0,1001.84,723.25
2016,6,21,14,30,903.0,103.0,3.5,29.0,861.0,1012.45,733.22
2016,6,21,14,45,894.5,101.5,3.6,28.5,826.0,1017.13,739.54
2016,6,21,15,0,886.0,100.0,3.7,28.0,791.0,1018.34,743.82
2016,6,21,15,15,875.5,98.0,3.75,27.5,751.0,1013.56,744.0
2016,6,21,15,30,865.0,96.0,3.8,27.0,711.0,1005.42,742.14
2016,6,21,15,45,851.5,93.5,3.9,27.0,667.0,990.4,734.68
2016,6,21,16,0,838.0,91.0,4.0,27.0,623.0,972.28,725.21
2016,6,21,16,15,820.5,88.5,3.95,26.0,575.5,958.92,720.95
2016,6,21,16,30,803.0,86.0,3.9,25.0,528.0,931.0,706.65
2016,6,21,16,45,780.5,82.0,3.9,24.5,478.0,893.71,684.58
