Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,758.0,78.0,3.9,24.0,428.0,854.3,660.59
2016,6,21,17,15,726.5,74.0,3.8,23.0,377.5,804.59,629.32
2016,6,21,17,30,695.0,70.0,3.7,22.0,327.0,753.73,596.14
2016,6,21,17,45,652.0,65.0,3.6,21.0,277.0,696.64,556.87
2016,6,21,18,0,609.0,60.0,3.5,20.0,227.0,634.68,511.97
2016,6,21,18,15,544.5,53.0,3.35,19.0,179.5,553.27,449.41
2016,6,21,18,30,480.0,46.0,3.2,18.0,132.0,474.9,386.01
2016,6,21,18,45,379.5,36.5,3.05,17.5,91.5,370.43,297.51
2016,6,21,19,0,279.0,27.0,2.9,17.0,51.0,274.3,196.38
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.5,102.73,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,50.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,101.0,11.0,3.5,13.0,13.0,9.39,0.0
2016,6,22,5,15,246.0,22.0,3.6,13.0,45.0,18.13,4.56
2016,6,22,5,30,391.0,33.0,3.7,13.0,77.0,27.12,17.47
2016,6,22,5,45,475.5,41.0,3.85,13.5,121.0,33.21,23.61
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,39.25,29.31
2016,6,22,6,15,616.0,54.5,4.0,14.5,214.5,43.05,32.85
2016,6,22,6,30,672.0,60.0,4.0,15.0,264.0,50.96,39.89
2016,6,22,6,45,710.5,64.5,4.0,15.5,315.5,54.02,42.49
2016,6,22,7,0,749.0,69.0,4.0,16.0,367.0,57.03,44.95
2016,6,22,7,15,777.0,72.5,4.0,16.5,418.5,59.09,46.52
2016,6,22,7,30,805.0,76.0,4.0,17.0,470.0,61.08,48.0
2016,6,22,7,45,827.5,78.5,4.0,17.5,521.0,62.23,48.73
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,72.47,57.3
2016,6,22,8,15,866.0,83.5,4.0,18.0,619.0,74.12,58.52
2016,6,22,8,30,882.0,86.0,4.0,18.0,666.0,75.64,59.64
2016,6,22,8,45,896.0,86.5,4.05,18.5,710.5,75.78,59.47
2016,6,22,9,0,910.0,87.0,4.1,19.0,755.0,113.0,63.24
2016,6,22,9,15,919.0,89.0,4.1,19.0,794.0,166.47,91.74
2016,6,22,9,30,928.0,91.0,4.1,19.0,833.0,221.16,132.02
2016,6,22,9,45,936.5,91.5,4.1,19.5,866.5,275.81,177.54
2016,6,22,10,0,945.0,92.0,4.1,20.0,900.0,331.2,225.9
2016,6,22,10,15,950.0,92.5,4.05,20.0,927.5,385.95,274.75
2016,6,22,10,30,955.0,93.0,4.0,20.0,955.0,440.64,323.04
2016,6,22,10,45,959.0,93.5,4.0,20.5,976.0,494.64,369.17
2016,6,22,11,0,963.0,94.0,4.0,21.0,997.0,548.06,413.51
2016,6,22,11,15,965.5,94.5,4.0,21.0,1010.5,599.9,456.18
2016,6,22,11,30,968.0,95.0,4.0,21.0,1024.0,650.65,496.89
2016,6,22,11,45,969.5,95.0,4.0,21.5,1030.5,699.1,533.89
2016,6,22,12,0,971.0,95.0,4.0,22.0,1037.0,746.01,568.74
2016,6,22,12,15,971.0,95.0,4.0,22.0,1036.0,790.1,601.45
2016,6,22,12,30,971.0,95.0,4.0,22.0,1035.0,832.14,630.68
2016,6,22,12,45,960.5,100.5,4.0,22.0,1024.0,868.25,655.62
2016,6,22,13,0,950.0,106.0,4.0,22.0,1013.0,901.39,678.47
2016,6,22,13,15,947.5,105.5,4.0,21.5,997.0,932.96,701.56
2016,6,22,13,30,945.0,105.0,4.0,21.0,981.0,961.54,722.69
2016,6,22,13,45,939.5,104.5,4.0,21.0,958.0,984.22,738.51
2016,6,22,14,0,934.0,104.0,4.0,21.0,935.0,1003.55,752.18
2016,6,22,14,15,928.0,103.0,4.0,20.5,906.0,1018.48,764.49
2016,6,22,14,30,922.0,102.0,4.0,20.0,877.0,1029.94,774.66
2016,6,22,14,45,913.0,101.0,4.0,20.0,841.0,1034.92,779.19
2016,6,22,15,0,904.0,100.0,4.0,20.0,805.0,1036.4,781.56
2016,6,22,15,15,893.5,98.0,4.0,19.5,764.5,1031.77,781.48
2016,6,22,15,30,883.0,96.0,4.0,19.0,724.0,1023.73,779.27
2016,6,22,15,45,869.0,93.5,4.0,19.0,679.0,1008.22,770.61
2016,6,22,16,0,855.0,91.0,4.0,19.0,634.0,989.55,759.9
2016,6,22,16,15,837.0,88.5,4.0,18.5,585.5,975.58,753.96
2016,6,22,16,30,819.0,86.0,4.0,18.0,537.0,947.01,737.71
2016,6,22,16,45,795.0,82.5,4.0,17.5,486.0,908.7,714.36
2016,6,22,17,0,771.0,79.0,4.0,17.0,435.0,868.25,689.04
2016,6,22,17,15,739.0,75.0,3.95,16.5,383.5,817.81,655.43
2016,6,22,17,30,707.0,71.0,3.9,16.0,332.0,766.17,619.93
2016,6,22,17,45,660.0,66.0,3.85,15.5,281.0,705.38,576.07
2016,6,22,18,0,613.0,61.0,3.8,15.0,230.0,639.75,526.52
2016,6,22,18,15,547.5,54.0,3.7,14.5,182.0,557.36,461.16
2016,6,22,18,30,482.0,47.0,3.6,14.0,134.0,478.01,395.1
2016,6,22,18,45,374.5,38.0,3.5,14.0,92.5,368.75,300.74
2016,6,22,19,0,267.0,29.0,3.4,14.0,51.0,267.93,194.87
2016,6,22,19,15,133.5,14.5,3.35,13.5,25.5,129.52,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.5,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,105.0,10.0,3.1,12.0,12.0,8.54,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,17.26,3.77
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,26.28,16.73
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,31.61,22.19
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,36.96,27.27
2016,6,23,6,15,633.5,51.0,3.65,14.5,215.5,44.03,33.72
2016,6,23,6,30,689.0,56.0,3.7,15.0,265.0,47.83,37.1
2016,6,23,6,45,730.0,59.5,3.75,15.5,317.5,50.27,39.16
2016,6,23,7,0,771.0,63.0,3.8,16.0,370.0,52.71,41.14
2016,6,23,7,15,798.5,66.5,3.75,16.5,421.5,54.95,42.9
2016,6,23,7,30,826.0,70.0,3.7,17.0,473.0,64.8,51.25
2016,6,23,7,45,848.0,72.0,3.7,17.5,524.0,66.57,52.5
2016,6,23,8,0,870.0,74.0,3.7,18.0,575.0,68.24,53.65
2016,6,23,8,15,885.0,76.0,3.65,18.5,623.0,69.69,54.6
2016,6,23,8,30,900.0,78.0,3.6,19.0,671.0,71.02,55.46
2016,6,23,8,45,912.5,79.5,3.6,19.5,715.0,71.87,55.91
2016,6,23,9,0,925.0,81.0,3.6,20.0,759.0,109.31,60.02
2016,6,23,9,15,934.0,82.5,3.6,20.5,798.0,163.2,88.08
2016,6,23,9,30,943.0,84.0,3.6,21.0,837.0,218.31,128.01
2016,6,23,9,45,945.0,88.0,3.6,21.5,869.5,274.53,174.6
2016,6,23,10,0,947.0,92.0,3.6,22.0,902.0,330.86,223.44
2016,6,23,10,15,951.0,93.0,3.6,22.0,928.5,385.74,271.95
2016,6,23,10,30,955.0,94.0,3.6,22.0,955.0,440.47,319.85
2016,6,23,10,45,957.0,95.0,3.65,22.5,974.5,493.97,365.23
2016,6,23,11,0,959.0,96.0,3.7,23.0,994.0,546.71,408.7
2016,6,23,11,15,960.0,96.5,3.75,23.0,1006.5,597.6,450.36
2016,6,23,11,30,961.0,97.0,3.8,23.0,1019.0,647.25,490.02
2016,6,23,11,45,960.5,97.0,3.9,23.5,1023.5,694.16,525.89
2016,6,23,12,0,960.0,97.0,4.0,24.0,1028.0,739.38,559.61
2016,6,23,12,15,958.5,97.0,4.05,24.0,1026.0,781.99,591.38
2016,6,23,12,30,957.0,97.0,4.1,24.0,1024.0,822.47,619.59
2016,6,23,12,45,953.5,97.0,4.2,24.0,1014.0,858.98,645.16
2016,6,23,13,0,950.0,97.0,4.3,24.0,1004.0,892.79,668.87
2016,6,23,13,15,947.0,96.5,4.35,24.0,987.5,923.7,690.37
2016,6,23,13,30,944.0,96.0,4.4,24.0,971.0,951.59,709.85
2016,6,23,13,45,940.0,94.5,4.45,24.0,948.0,974.43,725.99
2016,6,23,14,0,936.0,93.0,4.5,24.0,925.0,993.94,739.97
2016,6,23,14,15,930.0,92.0,4.5,23.5,896.5,1008.63,752.12
2016,6,23,14,30,924.0,91.0,4.5,23.0,868.0,1019.87,762.15
2016,6,23,14,45,918.5,88.5,4.55,23.0,833.5,1026.47,768.2
2016,6,23,15,0,913.0,86.0,4.6,23.0,799.0,1029.54,772.07
2016,6,23,15,15,903.5,84.5,4.6,22.5,759.0,1026.22,772.91
2016,6,23,15,30,894.0,83.0,4.6,22.0,719.0,1019.49,771.62
2016,6,23,15,45,884.5,79.5,4.65,21.5,675.5,1007.0,766.99
2016,6,23,16,0,875.0,76.0,4.7,21.0,632.0,991.21,760.16
2016,6,23,16,15,857.5,74.0,4.65,20.5,583.5,966.16,746.04
2016,6,23,16,30,840.0,72.0,4.6,20.0,535.0,938.39,729.95
2016,6,23,16,45,818.5,69.0,4.55,20.0,485.0,902.89,706.77
2016,6,23,17,0,797.0,66.0,4.5,20.0,435.0,875.82,689.42
2016,6,23,17,15,767.0,62.5,4.35,19.5,383.5,827.4,656.73
2016,6,23,17,30,737.0,59.0,4.2,19.0,332.0,777.78,622.7
2016,6,23,17,45,692.5,55.5,4.1,18.5,281.0,714.48,577.28
2016,6,23,18,0,648.0,52.0,4.0,18.0,230.0,651.51,530.21
2016,6,23,18,15,586.0,46.0,3.8,17.0,182.5,571.68,468.23
2016,6,23,18,30,524.0,40.0,3.6,16.0,135.0,501.07,410.3
2016,6,23,18,45,418.0,32.5,3.45,15.5,93.5,393.75,318.77
2016,6,23,19,0,312.0,25.0,3.3,15.0,52.0,295.25,214.76
2016,6,23,19,15,156.0,12.5,3.25,14.5,26.0,141.44,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,8.54,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,16.85,3.15
2016,6,24,5,30,401.0,31.0,2.9,14.0,76.0,25.45,15.92
2016,6,24,5,45,486.5,38.5,3.05,14.5,120.0,31.21,21.74
2016,6,24,6,0,572.0,46.0,3.2,15.0,164.0,36.94,27.14
2016,6,24,6,15,628.5,51.5,3.15,15.0,214.0,44.44,34.01
2016,6,24,6,30,685.0,57.0,3.1,15.0,264.0,48.63,37.82
2016,6,24,6,45,722.0,62.0,3.1,15.5,315.5,52.18,40.86
2016,6,24,7,0,759.0,67.0,3.1,16.0,367.0,55.64,43.73
2016,6,24,7,15,787.5,70.5,3.05,16.5,419.5,57.77,45.37
2016,6,24,7,30,816.0,74.0,3.0,17.0,472.0,59.84,46.93
2016,6,24,7,45,836.0,77.5,2.95,17.5,522.5,70.05,55.52
2016,6,24,8,0,856.0,81.0,2.9,18.0,573.0,72.58,57.38
2016,6,24,8,15,872.0,83.5,2.85,18.5,621.5,74.24,58.5
2016,6,24,8,30,888.0,86.0,2.8,19.0,670.0,75.77,59.5
2016,6,24,8,45,899.0,88.5,2.8,19.5,714.0,77.06,60.31
2016,6,24,9,0,910.0,91.0,2.8,20.0,758.0,113.6,64.23
2016,6,24,9,15,919.5,93.0,2.8,20.5,797.5,167.17,91.86
2016,6,24,9,30,929.0,95.0,2.8,21.0,837.0,222.03,131.28
2016,6,24,9,45,936.5,96.0,2.85,21.5,871.0,276.89,176.29
2016,6,24,10,0,944.0,97.0,2.9,22.0,905.0,332.41,224.06
2016,6,24,10,15,949.5,98.0,2.9,22.0,932.5,387.7,272.56
2016,6,24,10,30,955.0,99.0,2.9,22.0,960.0,443.02,320.57
2016,6,24,10,45,957.5,100.5,2.95,22.5,980.5,497.18,366.12
2016,6,24,11,0,960.0,102.0,3.0,23.0,1001.0,550.65,409.79
2016,6,24,11,15,962.0,102.5,3.05,23.5,1014.5,602.25,450.75
2016,6,24,11,30,964.0,103.0,3.1,24.0,1028.0,652.72,489.64
2016,6,24,11,45,964.0,103.5,3.15,24.5,1033.5,700.63,525.55
2016,6,24,12,0,964.0,104.0,3.2,25.0,1039.0,746.91,559.34
2016,6,24,12,15,963.5,104.0,3.3,25.0,1038.0,790.63,591.82
2016,6,24,12,30,963.0,104.0,3.4,25.0,1037.0,832.3,620.65
2016,6,24,12,45,954.5,108.5,3.5,25.5,1026.0,869.13,644.83
2016,6,24,13,0,946.0,113.0,3.6,26.0,1015.0,903.12,666.99
2016,6,24,13,15,942.5,112.0,3.7,26.0,999.0,933.53,688.05
2016,6,24,13,30,939.0,111.0,3.8,26.0,983.0,960.88,707.13
2016,6,24,13,45,934.5,110.0,3.9,26.0,959.5,984.12,723.59
2016,6,24,14,0,930.0,109.0,4.0,26.0,936.0,1004.04,737.98
2016,6,24,14,15,923.5,107.5,4.0,25.5,906.5,1018.13,749.52
2016,6,24,14,30,917.0,106.0,4.0,25.0,877.0,1028.72,758.97
2016,6,24,14,45,908.5,104.5,4.05,25.0,841.5,1033.81,763.8
2016,6,24,15,0,900.0,103.0,4.1,25.0,806.0,1035.39,766.52
2016,6,24,15,15,889.5,101.0,4.1,24.5,765.5,1030.92,766.57
2016,6,24,15,30,879.0,99.0,4.1,24.0,725.0,1023.03,764.54
2016,6,24,15,45,864.0,97.0,4.1,24.0,680.0,1007.28,755.86
2016,6,24,16,0,849.0,95.0,4.1,24.0,635.0,988.41,745.2
2016,6,24,16,15,831.0,92.0,4.05,23.5,586.5,974.18,738.91
2016,6,24,16,30,813.0,89.0,4.0,23.0,538.0,945.13,722.37
2016,6,24,16,45,788.0,86.0,3.95,22.5,487.0,906.65,699.11
2016,6,24,17,0,763.0,83.0,3.9,22.0,436.0,866.05,673.95
2016,6,24,17,15,730.5,78.5,3.75,21.0,384.5,814.69,641.13
2016,6,24,17,30,698.0,74.0,3.6,20.0,333.0,768.21,610.85
2016,6,24,17,45,651.5,69.0,3.45,19.5,282.0,702.59,563.84
2016,6,24,18,0,605.0,64.0,3.3,19.0,231.0,637.55,515.42
2016,6,24,18,15,538.0,56.5,3.0,18.0,182.5,553.43,450.32
2016,6,24,18,30,471.0,49.0,2.7,17.0,134.0,472.38,384.53
2016,6,24,18,45,367.0,39.0,2.45,16.5,93.0,364.73,293.53
2016,6,24,19,0,263.0,29.0,2.2,16.0,52.0,265.47,191.73
2016,6,24,19,15,131.5,14.5,2.1,15.5,26.0,128.6,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,67.0,10.0,1.3,13.0,11.0,8.54,0.0
2016,6,25,5,15,208.5,22.0,1.5,13.5,42.0,18.12,3.39
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,27.94,18.01
2016,6,25,5,45,444.5,42.0,1.9,14.5,117.0,33.98,24.17
2016,6,25,6,0,539.0,50.0,2.1,15.0,161.0,40.0,29.85
2016,6,25,6,15,597.5,56.0,2.05,15.5,210.5,44.14,33.69
2016,6,25,6,30,656.0,62.0,2.0,16.0,260.0,48.25,37.34
2016,6,25,6,45,699.0,66.5,2.0,17.0,312.0,55.57,43.61
2016,6,25,7,0,742.0,71.0,2.0,18.0,364.0,58.56,45.93
2016,6,25,7,15,771.0,74.5,2.05,18.5,416.0,60.56,47.43
2016,6,25,7,30,800.0,78.0,2.1,19.0,468.0,62.51,48.85
2016,6,25,7,45,823.0,81.0,2.15,20.0,519.0,63.95,49.71
2016,6,25,8,0,846.0,84.0,2.2,21.0,570.0,74.35,58.19
2016,6,25,8,15,862.5,86.5,2.3,21.5,618.0,75.97,59.24
2016,6,25,8,30,879.0,89.0,2.4,22.0,666.0,77.45,60.18
2016,6,25,8,45,892.5,90.5,2.5,23.0,710.5,78.13,60.34
2016,6,25,9,0,906.0,92.0,2.6,24.0,755.0,112.99,63.23
2016,6,25,9,15,916.0,94.0,2.65,24.5,794.5,166.41,90.06
2016,6,25,9,30,926.0,96.0,2.7,25.0,834.0,221.18,128.65
2016,6,25,9,45,928.5,100.0,2.75,26.0,867.0,276.71,173.21
2016,6,25,10,0,931.0,104.0,2.8,27.0,900.0,332.42,219.89
2016,6,25,10,15,937.0,105.0,2.85,27.5,928.0,387.28,266.52
2016,6,25,10,30,943.0,106.0,2.9,28.0,956.0,442.22,312.59
2016,6,25,10,45,947.0,107.0,2.95,28.5,977.0,496.18,356.85
2016,6,25,11,0,951.0,108.0,3.0,29.0,998.0,549.6,399.41
2016,6,25,11,15,953.5,108.5,3.05,29.0,1012.0,601.15,440.21
2016,6,25,11,30,956.0,109.0,3.1,29.0,1026.0,651.63,479.19
2016,6,25,11,45,956.5,109.5,3.15,29.0,1032.0,699.64,515.46
2016,6,25,12,0,957.0,110.0,3.2,29.0,1038.0,746.08,549.83
2016,6,25,12,15,957.0,110.0,3.25,29.0,1037.0,790.05,581.8
2016,6,25,12,30,957.0,110.0,3.3,29.0,1036.0,832.03,610.22
2016,6,25,12,45,956.5,108.5,3.4,29.0,1028.0,870.13,636.08
2016,6,25,13,0,956.0,107.0,3.5,29.0,1020.0,905.66,660.21
2016,6,25,13,15,953.0,106.5,3.55,29.0,1004.0,937.16,681.39
2016,6,25,13,30,950.0,106.0,3.6,29.0,988.0,965.62,700.61
2016,6,25,13,45,945.5,105.0,3.7,29.0,965.0,989.06,716.95
2016,6,25,14,0,941.0,104.0,3.8,29.0,942.0,1009.14,731.26
2016,6,25,14,15,934.5,103.0,3.85,28.5,912.0,1023.88,743.39
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,1035.11,753.47
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,1040.78,758.63
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,1042.92,761.69
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.5,1037.95,761.13
2016,6,25,15,30,890.0,95.0,3.9,27.0,730.0,1029.53,758.49
2016,6,25,15,45,876.5,92.5,3.9,26.5,684.5,1014.63,752.03
2016,6,25,16,0,863.0,90.0,3.9,26.0,639.0,996.54,743.53
2016,6,25,16,15,845.0,87.5,3.85,25.5,590.5,970.91,729.64
2016,6,25,16,30,827.0,85.0,3.8,25.0,542.0,954.0,721.66
2016,6,25,16,45,804.0,81.5,3.75,24.5,491.0,916.64,699.43
2016,6,25,17,0,781.0,78.0,3.7,24.0,440.0,877.09,675.37
2016,6,25,17,15,749.5,74.0,3.5,23.0,388.0,826.98,643.67
2016,6,25,17,30,718.0,70.0,3.3,22.0,336.0,775.63,610.07
2016,6,25,17,45,674.0,64.5,3.15,21.5,285.0,716.27,568.33
2016,6,25,18,0,630.0,59.0,3.0,21.0,234.0,652.1,521.22
2016,6,25,18,15,565.0,52.5,2.7,20.0,185.5,570.28,458.73
2016,6,25,18,30,500.0,46.0,2.4,19.0,137.0,491.43,395.45
2016,6,25,18,45,397.5,37.0,2.15,18.5,95.0,385.18,306.62
2016,6,25,19,0,295.0,28.0,1.9,18.0,53.0,287.13,205.88
2016,6,25,19,15,147.5,14.0,1.95,17.5,26.5,138.56,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.0,16.5,2.1,13.5,35.5,13.24,0.58
2016,6,26,5,30,352.0,33.0,2.2,14.0,71.0,27.09,17.24
2016,6,26,5,45,442.5,41.0,2.3,14.5,114.5,33.15,23.42
2016,6,26,6,0,533.0,49.0,2.4,15.0,158.0,39.17,29.11
2016,6,26,6,15,590.5,55.0,2.3,15.5,207.0,43.33,32.96
2016,6,26,6,30,648.0,61.0,2.2,16.0,256.0,47.45,36.62
2016,6,26,6,45,689.0,65.5,2.15,17.0,307.0,54.69,42.83
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,57.66,45.15
2016,6,26,7,15,758.5,73.5,2.1,18.5,409.0,59.67,46.66
2016,6,26,7,30,787.0,77.0,2.1,19.0,460.0,61.62,48.09
2016,6,26,7,45,809.5,79.5,2.1,20.0,510.0,62.72,48.66
2016,6,26,8,0,832.0,82.0,2.1,21.0,560.0,72.83,56.9
2016,6,26,8,15,848.0,84.5,2.1,21.5,607.0,74.45,57.96
2016,6,26,8,30,864.0,87.0,2.1,22.0,654.0,75.94,58.91
2016,6,26,8,45,877.0,89.0,2.15,22.5,697.5,76.93,59.46
2016,6,26,9,0,890.0,91.0,2.2,23.0,741.0,110.47,62.31
2016,6,26,9,15,899.0,92.5,2.2,23.5,779.5,162.58,88.19
2016,6,26,9,30,908.0,94.0,2.2,24.0,818.0,215.92,125.7
2016,6,26,9,45,916.5,94.5,2.25,25.0,852.0,269.53,168.56
2016,6,26,10,0,925.0,95.0,2.3,26.0,886.0,323.9,214.08
2016,6,26,10,15,930.5,96.0,2.35,26.0,913.0,378.17,260.87
2016,6,26,10,30,936.0,97.0,2.4,26.0,940.0,432.47,307.22
2016,6,26,10,45,938.5,98.5,2.45,26.5,960.0,485.65,351.15
2016,6,26,11,0,941.0,100.0,2.5,27.0,980.0,538.17,393.27
2016,6,26,11,15,943.0,100.5,2.55,27.0,993.5,588.84,433.62
2016,6,26,11,30,945.0,101.0,2.6,27.0,1007.0,638.42,472.1
2016,6,26,11,45,944.5,101.5,2.65,27.5,1012.5,685.15,506.63
2016,6,26,12,0,944.0,102.0,2.7,28.0,1018.0,730.24,539.06
2016,6,26,12,15,943.0,102.0,2.75,28.5,1016.0,772.77,568.92
2016,6,26,12,30,942.0,102.0,2.8,29.0,1014.0,813.25,595.0
2016,6,26,12,45,928.0,109.5,2.9,29.5,1001.5,847.48,617.01
2016,6,26,13,0,914.0,117.0,3.0,30.0,989.0,878.65,636.94
2016,6,26,13,15,910.5,116.5,3.1,30.0,973.0,908.68,657.4
2016,6,26,13,30,907.0,116.0,3.2,30.0,957.0,935.78,675.99
2016,6,26,13,45,901.0,115.0,3.3,30.0,934.0,957.02,690.87
2016,6,26,14,0,895.0,114.0,3.4,30.0,911.0,974.98,703.77
2016,6,26,14,15,888.5,112.5,3.5,29.5,882.0,988.62,715.46
2016,6,26,14,30,882.0,111.0,3.6,29.0,853.0,998.87,725.16
2016,6,26,14,45,872.0,109.5,3.7,29.0,817.5,1002.24,729.11
2016,6,26,15,0,862.0,108.0,3.8,29.0,782.0,1002.18,731.03
2016,6,26,15,15,850.5,106.0,3.85,28.5,742.0,996.68,730.67
2016,6,26,15,30,839.0,104.0,3.9,28.0,702.0,987.9,728.31
2016,6,26,15,45,823.5,102.0,3.95,28.0,658.0,984.22,728.02
2016,6,26,16,0,808.0,100.0,4.0,28.0,614.0,965.13,717.5
2016,6,26,16,15,789.0,97.0,3.95,27.0,566.5,938.36,704.12
2016,6,26,16,30,770.0,94.0,3.9,26.0,519.0,908.91,688.76
2016,6,26,16,45,745.0,90.0,3.9,25.5,469.5,869.89,665.37
2016,6,26,17,0,720.0,86.0,3.9,25.0,420.0,828.86,640.11
2016,6,26,17,15,687.0,81.5,3.75,24.0,370.0,783.93,611.9
2016,6,26,17,30,654.0,77.0,3.6,23.0,320.0,732.66,578.12
2016,6,26,17,45,609.5,71.0,3.45,22.5,270.5,668.66,532.46
2016,6,26,18,0,565.0,65.0,3.3,22.0,221.0,605.24,485.44
2016,6,26,18,15,500.0,57.5,3.1,21.0,174.5,524.08,423.22
2016,6,26,18,30,435.0,50.0,2.9,20.0,128.0,445.88,360.29
2016,6,26,18,45,339.5,39.0,2.7,19.5,89.0,344.68,274.95
2016,6,26,19,0,244.0,28.0,2.5,19.0,50.0,251.55,180.2
2016,6,26,19,15,122.0,14.0,2.5,18.5,25.0,121.91,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.5,1.7,14.0,35.0,12.42,0.0
2016,6,27,5,30,361.0,31.0,1.7,14.0,70.0,25.4,15.78
2016,6,27,5,45,448.0,39.0,1.75,14.5,113.0,31.52,21.99
2016,6,27,6,0,535.0,47.0,1.8,15.0,156.0,37.58,27.71
2016,6,27,6,15,591.5,53.0,1.75,15.5,204.5,41.8,31.61
2016,6,27,6,30,648.0,59.0,1.7,16.0,253.0,50.03,38.92
2016,6,27,6,45,686.5,63.5,1.7,17.0,303.5,53.08,41.41
2016,6,27,7,0,725.0,68.0,1.7,18.0,354.0,56.08,43.77
2016,6,27,7,15,753.5,72.0,1.7,19.0,405.0,58.51,45.56
2016,6,27,7,30,782.0,76.0,1.7,20.0,456.0,60.85,47.23
2016,6,27,7,45,802.5,79.0,1.7,21.0,505.0,62.29,48.09
2016,6,27,8,0,823.0,82.0,1.7,22.0,554.0,72.68,56.54
2016,6,27,8,15,839.5,84.5,1.8,22.5,601.0,74.31,57.59
2016,6,27,8,30,856.0,87.0,1.9,23.0,648.0,75.8,58.55
2016,6,27,8,45,868.0,90.0,2.05,24.0,691.5,77.36,59.44
2016,6,27,9,0,880.0,93.0,2.2,25.0,735.0,110.08,62.19
2016,6,27,9,15,890.0,94.5,2.3,25.5,774.0,161.79,87.39
2016,6,27,9,30,900.0,96.0,2.4,26.0,813.0,214.83,124.26
2016,6,27,9,45,894.0,105.0,2.5,27.0,842.5,270.27,168.68
2016,6,27,10,0,888.0,114.0,2.6,28.0,872.0,325.01,214.48
2016,6,27,10,15,894.0,115.0,2.65,28.5,899.5,377.7,259.01
2016,6,27,10,30,900.0,116.0,2.7,29.0,927.0,430.51,303.08
2016,6,27,10,45,904.0,117.5,2.8,29.5,947.5,482.71,345.8
2016,6,27,11,0,908.0,119.0,2.9,30.0,968.0,534.46,386.99
2016,6,27,11,15,911.0,119.5,2.9,30.5,982.0,584.34,425.38
2016,6,27,11,30,914.0,120.0,2.9,31.0,996.0,633.3,461.9
2016,6,27,11,45,915.0,120.5,2.95,31.5,1002.5,679.92,495.87
2016,6,27,12,0,916.0,121.0,3.0,32.0,1009.0,725.13,527.96
2016,6,27,12,15,916.0,121.0,3.05,32.0,1008.0,767.67,558.59
2016,6,27,12,30,916.0,121.0,3.1,32.0,1007.0,808.36,586.32
2016,6,27,12,45,917.5,118.5,3.2,32.0,1000.0,846.06,611.68
2016,6,27,13,0,919.0,116.0,3.3,32.0,993.0,881.41,635.46
2016,6,27,13,15,916.0,115.5,3.4,31.5,978.0,912.06,657.5
2016,6,27,13,30,913.0,115.0,3.5,31.0,963.0,939.8,677.79
2016,6,27,13,45,909.5,113.5,3.6,31.0,941.0,963.06,693.93
2016,6,27,14,0,906.0,112.0,3.7,31.0,919.0,983.11,708.12
2016,6,27,14,15,900.0,111.0,3.75,30.5,890.5,997.96,720.23
2016,6,27,14,30,894.0,110.0,3.8,30.0,862.0,1009.43,730.36
2016,6,27,14,45,887.0,107.5,3.85,30.0,827.5,1014.9,735.33
2016,6,27,15,0,880.0,105.0,3.9,30.0,793.0,1016.91,738.25
2016,6,27,15,15,869.0,103.0,3.9,29.5,753.0,1012.01,738.0
2016,6,27,15,30,858.0,101.0,3.9,29.0,713.0,1003.75,735.74
2016,6,27,15,45,846.0,98.0,3.95,29.0,669.0,990.08,728.87
2016,6,27,16,0,834.0,95.0,4.0,29.0,625.0,985.28,728.04
2016,6,27,16,15,815.5,92.0,3.95,28.5,577.5,958.78,713.56
2016,6,27,16,30,797.0,89.0,3.9,28.0,530.0,929.54,697.24
2016,6,27,16,45,775.0,84.5,3.85,27.5,480.0,892.42,675.3
2016,6,27,17,0,753.0,80.0,3.8,27.0,430.0,853.13,651.47
2016,6,27,17,15,721.5,76.0,3.65,26.0,379.0,803.66,620.58
2016,6,27,17,30,690.0,72.0,3.5,25.0,328.0,758.68,591.92
2016,6,27,17,45,648.0,66.5,3.35,24.0,278.0,696.6,549.44
2016,6,27,18,0,606.0,61.0,3.2,23.0,228.0,634.93,505.34
2016,6,27,18,15,542.0,54.0,2.9,22.0,180.5,553.98,443.69
2016,6,27,18,30,478.0,47.0,2.6,21.0,133.0,475.97,381.31
2016,6,27,18,45,381.0,37.0,2.3,20.0,92.5,373.3,296.15
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,278.69,199.48
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,134.4,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,32.5,13.66,0.0
2016,6,28,5,30,290.0,34.0,2.2,15.0,65.0,27.85,17.69
2016,6,28,5,45,380.0,43.5,2.25,15.5,107.0,35.06,24.94
2016,6,28,6,0,470.0,53.0,2.3,16.0,149.0,42.15,31.58
2016,6,28,6,15,529.5,60.5,2.25,16.5,196.0,47.29,36.31
2016,6,28,6,30,589.0,68.0,2.2,17.0,243.0,52.33,40.77
2016,6,28,6,45,633.5,73.0,2.15,17.5,293.5,55.23,43.21
2016,6,28,7,0,678.0,78.0,2.1,18.0,344.0,58.09,45.53
2016,6,28,7,15,708.5,82.5,2.05,18.5,394.5,65.9,52.08
2016,6,28,7,30,739.0,87.0,2.0,19.0,445.0,68.29,53.86
2016,6,28,7,45,763.5,90.0,2.0,20.0,494.5,69.43,54.42
2016,6,28,8,0,788.0,93.0,2.0,21.0,544.0,70.52,54.93
2016,6,28,8,15,806.0,96.0,2.0,21.5,591.0,71.42,55.4
2016,6,28,8,30,824.0,99.0,2.0,22.0,638.0,72.24,55.8
2016,6,28,8,45,838.0,101.0,2.05,22.5,681.5,83.26,64.76
2016,6,28,9,0,852.0,103.0,2.1,23.0,725.0,113.43,66.49
2016,6,28,9,15,863.0,105.0,2.1,23.5,763.5,164.17,91.15
2016,6,28,9,30,874.0,107.0,2.1,24.0,802.0,216.34,127.41
2016,6,28,9,45,884.5,107.5,2.15,25.0,836.5,268.73,168.92
2016,6,28,10,0,895.0,108.0,2.2,26.0,871.0,322.11,213.32
2016,6,28,10,15,901.0,109.0,2.3,26.0,898.5,375.12,258.97
2016,6,28,10,30,907.0,110.0,2.4,26.0,926.0,428.25,304.35
2016,6,28,10,45,911.5,111.0,2.5,26.5,947.0,480.65,347.69
2016,6,28,11,0,916.0,112.0,2.6,27.0,968.0,532.63,389.51
2016,6,28,11,15,918.5,112.5,2.7,27.0,981.5,582.57,429.5
2016,6,28,11,30,921.0,113.0,2.8,27.0,995.0,631.52,467.79
2016,6,28,11,45,922.0,113.5,2.9,27.5,1001.5,678.38,502.71
2016,6,28,12,0,923.0,114.0,3.0,28.0,1008.0,723.8,535.73
2016,6,28,12,15,923.0,114.0,3.1,28.0,1007.5,766.52,567.25
2016,6,28,12,30,923.0,114.0,3.2,28.0,1007.0,807.35,595.66
2016,6,28,12,45,912.5,119.5,3.3,28.0,996.5,842.29,619.6
2016,6,28,13,0,902.0,125.0,3.4,28.0,986.0,874.4,641.67
2016,6,28,13,15,899.0,124.0,3.45,27.5,970.5,904.36,663.36
2016,6,28,13,30,896.0,123.0,3.5,27.0,955.0,931.42,683.23
2016,6,28,13,45,892.5,121.5,3.55,27.0,933.0,954.52,699.23
2016,6,28,14,0,889.0,120.0,3.6,27.0,911.0,974.46,713.27
2016,6,28,14,15,882.5,119.0,3.55,26.5,882.5,988.75,724.49
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,999.7,733.69
2016,6,28,14,45,868.5,115.0,3.5,26.0,820.0,1004.19,737.73
2016,6,28,15,0,861.0,112.0,3.5,26.0,786.0,1005.23,739.71
2016,6,28,15,15,849.5,110.0,3.45,25.5,746.0,999.93,738.78
2016,6,28,15,30,838.0,108.0,3.4,25.0,706.0,991.33,735.84
2016,6,28,15,45,826.0,104.5,3.35,25.0,662.5,989.78,736.31
2016,6,28,16,0,814.0,101.0,3.3,25.0,619.0,972.49,726.34
2016,6,28,16,15,795.0,97.5,3.25,24.5,571.5,945.13,711.15
2016,6,28,16,30,776.0,94.0,3.2,24.0,524.0,915.06,694.05
2016,6,28,16,45,754.0,89.5,3.15,23.5,474.5,878.32,672.1
2016,6,28,17,0,732.0,85.0,3.1,23.0,425.0,839.45,648.26
2016,6,28,17,15,699.5,80.5,3.0,22.0,374.5,794.6,620.47
2016,6,28,17,30,667.0,76.0,2.9,21.0,324.0,743.52,587.19
2016,6,28,17,45,624.5,70.0,2.85,20.5,274.5,680.94,543.19
2016,6,28,18,0,582.0,64.0,2.8,20.0,225.0,618.81,497.62
2016,6,28,18,15,517.0,56.5,2.75,19.0,178.0,537.09,435.45
2016,6,28,18,30,452.0,49.0,2.7,18.0,131.0,458.35,372.31
2016,6,28,18,45,355.5,38.5,2.65,17.5,91.0,356.33,286.26
2016,6,28,19,0,259.0,28.0,2.6,17.0,51.0,262.33,189.59
2016,6,28,19,15,129.5,14.0,2.6,16.5,25.5,126.99,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.0,35.0,12.45,0.0
2016,6,29,5,30,365.0,31.0,3.4,13.0,70.0,25.47,15.78
2016,6,29,5,45,456.5,39.0,3.45,13.5,114.0,31.61,22.11
2016,6,29,6,0,548.0,47.0,3.5,14.0,158.0,37.71,27.9
2016,6,29,6,15,378.5,79.0,3.5,14.5,165.5,58.64,46.68
2016,6,29,6,30,209.0,111.0,3.5,15.0,173.0,80.59,66.13
2016,6,29,6,45,225.0,130.0,3.55,15.5,208.0,92.83,76.72
2016,6,29,7,0,241.0,149.0,3.6,16.0,243.0,104.63,86.71
2016,6,29,7,15,522.0,111.5,3.6,16.5,353.0,78.59,63.59
2016,6,29,7,30,803.0,74.0,3.6,17.0,463.0,59.76,46.86
2016,6,29,7,45,825.5,76.5,3.6,17.5,513.5,60.96,47.65
2016,6,29,8,0,848.0,79.0,3.6,18.0,564.0,71.16,56.19
2016,6,29,8,15,864.5,81.5,3.6,18.5,612.0,72.87,57.35
2016,6,29,8,30,881.0,84.0,3.6,19.0,660.0,74.44,58.4
2016,6,29,8,45,893.5,86.0,3.65,19.5,704.0,75.5,59.01
2016,6,29,9,0,906.0,88.0,3.7,20.0,748.0,106.24,60.95
2016,6,29,9,15,916.0,89.5,3.7,20.0,788.0,159.32,86.89
2016,6,29,9,30,926.0,91.0,3.7,20.0,828.0,213.75,125.61
2016,6,29,9,45,928.0,95.5,3.75,20.5,860.5,269.53,171.54
2016,6,29,10,0,930.0,100.0,3.8,21.0,893.0,325.44,220.04
2016,6,29,10,15,936.0,101.0,3.8,21.0,921.0,380.29,268.59
2016,6,29,10,30,942.0,102.0,3.8,21.0,949.0,435.23,316.84
2016,6,29,10,45,946.5,103.0,3.85,21.5,970.5,489.41,362.98
2016,6,29,11,0,951.0,104.0,3.9,22.0,992.0,543.12,407.46
2016,6,29,11,15,954.0,104.5,3.9,22.0,1006.5,595.01,450.03
2016,6,29,11,30,957.0,105.0,3.9,22.0,1021.0,645.9,490.73
2016,6,29,11,45,958.5,105.0,3.95,22.0,1028.0,694.29,528.74
2016,6,29,12,0,960.0,105.0,4.0,22.0,1035.0,741.19,564.83
2016,6,29,12,15,960.0,105.0,4.05,21.5,1034.5,785.33,599.39
2016,6,29,12,30,960.0,105.0,4.1,21.0,1034.0,827.49,630.34
2016,6,29,12,45,952.0,109.0,4.15,21.0,1024.0,864.44,656.26
2016,6,29,13,0,944.0,113.0,4.2,21.0,1014.0,898.58,680.19
2016,6,29,13,15,941.5,112.5,4.2,20.5,998.5,930.5,703.67
2016,6,29,13,30,939.0,112.0,4.2,20.0,983.0,959.46,725.19
2016,6,29,13,45,934.5,111.0,4.25,20.0,960.5,982.99,741.99
2016,6,29,14,0,930.0,110.0,4.3,20.0,938.0,1003.2,756.66
2016,6,29,14,15,924.0,109.0,4.25,19.5,909.0,1018.58,769.05
2016,6,29,14,30,918.0,108.0,4.2,19.0,880.0,1030.5,779.28
2016,6,29,14,45,910.0,106.5,4.2,19.0,845.0,1036.42,784.46
2016,6,29,15,0,902.0,105.0,4.2,19.0,810.0,1038.82,787.46
2016,6,29,15,15,891.5,103.0,4.15,18.5,769.5,1034.66,787.35
2016,6,29,15,30,881.0,101.0,4.1,18.0,729.0,1027.07,785.1
2016,6,29,15,45,867.0,98.0,4.05,18.0,684.0,1011.42,775.97
2016,6,29,16,0,853.0,95.0,4.0,18.0,639.0,992.57,764.77
2016,6,29,16,15,835.0,92.5,3.95,17.5,590.5,979.14,758.88
2016,6,29,16,30,817.0,90.0,3.9,17.0,542.0,950.88,742.51
2016,6,29,16,45,793.5,86.0,3.85,17.0,491.0,912.7,717.6
2016,6,29,17,0,770.0,82.0,3.8,17.0,440.0,872.31,690.81
2016,6,29,17,15,738.0,78.0,3.75,16.5,388.0,822.02,657.48
2016,6,29,17,30,706.0,74.0,3.7,16.0,336.0,776.52,626.72
2016,6,29,17,45,661.0,68.5,3.65,15.5,284.5,711.35,579.78
2016,6,29,18,0,616.0,63.0,3.6,15.0,233.0,646.67,531.24
2016,6,29,18,15,549.5,56.0,3.5,14.5,184.5,563.26,465.34
2016,6,29,18,30,483.0,49.0,3.4,14.0,136.0,482.8,398.64
2016,6,29,18,45,380.5,39.0,3.35,13.5,94.5,375.64,306.85
2016,6,29,19,0,278.0,29.0,3.3,13.0,53.0,276.7,203.41
2016,6,29,19,15,139.0,14.5,3.25,12.5,26.5,133.99,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.0,33.0,13.72,0.0
2016,6,30,5,30,305.0,34.0,2.9,13.0,66.0,27.98,17.82
2016,6,30,5,45,401.5,43.5,2.95,13.5,109.0,35.24,25.27
2016,6,30,6,0,498.0,53.0,3.0,14.0,152.0,42.39,32.04
2016,6,30,6,15,559.5,59.5,2.9,14.5,201.0,46.78,36.15
2016,6,30,6,30,621.0,66.0,2.8,15.0,250.0,51.13,40.04
2016,6,30,6,45,663.0,71.5,2.75,15.5,301.0,54.48,42.91
2016,6,30,7,0,705.0,77.0,2.7,16.0,352.0,57.74,45.61
2016,6,30,7,15,736.0,81.0,2.6,16.5,403.5,65.17,51.88
2016,6,30,7,30,767.0,85.0,2.5,17.0,455.0,67.28,53.43
2016,6,30,7,45,788.5,89.5,2.45,17.5,505.5,69.53,55.08
2016,6,30,8,0,810.0,94.0,2.4,18.0,556.0,71.64,56.59
2016,6,30,8,15,828.0,97.0,2.3,18.5,604.0,72.55,57.06
2016,6,30,8,30,846.0,100.0,2.2,19.0,652.0,73.36,57.47
2016,6,30,8,45,857.0,103.5,2.1,20.0,695.5,85.13,67.02
2016,6,30,9,0,868.0,107.0,2.0,21.0,739.0,114.37,68.52
2016,6,30,9,15,879.0,109.5,1.95,21.5,778.5,166.36,93.34
2016,6,30,9,30,890.0,112.0,1.9,22.0,818.0,219.81,130.33
2016,6,30,9,45,899.0,113.0,1.9,22.5,852.5,273.17,173.02
2016,6,30,10,0,908.0,114.0,1.9,23.0,887.0,327.37,218.74
2016,6,30,10,15,914.0,115.5,1.95,23.0,915.0,381.55,265.58
2016,6,30,10,30,920.0,117.0,2.0,23.0,943.0,435.86,312.1
2016,6,30,10,45,924.0,118.0,2.1,23.5,964.5,488.9,356.25
2016,6,30,11,0,928.0,119.0,2.2,24.0,986.0,541.45,398.79
2016,6,30,11,15,930.5,120.0,2.3,24.5,1000.0,592.54,439.02
2016,6,30,11,30,933.0,121.0,2.4,25.0,1014.0,642.65,477.34
2016,6,30,11,45,934.0,121.5,2.5,25.5,1020.5,690.31,512.88
2016,6,30,12,0,935.0,122.0,2.6,26.0,1027.0,736.54,546.49
2016,6,30,12,15,935.0,122.0,2.65,26.0,1026.5,780.06,578.3
2016,6,30,12,30,935.0,122.0,2.7,26.0,1026.0,821.67,607.14
2016,6,30,12,45,923.5,127.5,2.8,26.0,1014.5,856.52,631.01
2016,6,30,13,0,912.0,133.0,2.9,26.0,1003.0,888.46,652.96
2016,6,30,13,15,909.0,132.5,2.95,26.0,987.5,919.52,674.02
2016,6,30,13,30,906.0,132.0,3.0,26.0,972.0,947.69,693.17
2016,6,30,13,45,900.5,130.5,3.15,26.0,949.0,969.57,709.04
2016,6,30,14,0,895.0,129.0,3.3,26.0,926.0,988.16,722.91
2016,6,30,14,15,887.5,127.5,3.35,26.0,896.5,1001.46,732.73
2016,6,30,14,30,880.0,126.0,3.4,26.0,867.0,1011.32,740.48
2016,6,30,14,45,870.5,124.5,3.45,26.0,831.5,1015.76,744.87
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,1016.76,747.2
2016,6,30,15,15,848.5,120.5,3.45,25.5,755.0,1023.42,754.18
2016,6,30,15,30,836.0,118.0,3.4,25.0,714.0,1013.53,750.37
2016,6,30,15,45,819.5,115.0,3.4,24.5,669.0,995.67,741.86
2016,6,30,16,0,803.0,112.0,3.4,24.0,624.0,974.64,731.31
2016,6,30,16,15,782.5,108.5,3.35,23.5,575.5,946.01,715.21
2016,6,30,16,30,762.0,105.0,3.3,23.0,527.0,914.66,697.14
2016,6,30,16,45,734.5,101.0,3.3,23.0,476.5,879.98,675.51
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,837.29,647.9
2016,6,30,17,15,671.5,91.5,3.2,22.0,374.5,783.55,613.66
2016,6,30,17,30,636.0,86.0,3.1,21.0,323.0,728.99,577.66
2016,6,30,17,45,587.0,79.5,3.05,20.5,272.5,660.72,529.09
2016,6,30,18,0,538.0,73.0,3.0,20.0,222.0,593.14,479.02
2016,6,30,18,15,468.5,64.5,2.95,19.0,175.0,507.49,413.26
2016,6,30,18,30,399.0,56.0,2.9,18.0,128.0,424.83,346.56
2016,6,30,18,45,296.0,43.5,2.85,17.5,88.0,315.82,254.0
2016,6,30,19,0,193.0,31.0,2.8,17.0,48.0,219.23,157.58
2016,6,30,19,15,96.5,15.5,2.85,16.5,24.0,104.25,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,17.5,3.35,12.5,31.0,13.64,0.0
2016,7,1,5,30,257.0,35.0,3.4,13.0,62.0,27.13,17.03
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,36.8,26.62
2016,7,1,6,0,449.0,56.0,3.6,14.0,146.0,44.67,34.03
2016,7,1,6,15,512.5,64.0,3.6,14.5,193.5,50.11,39.09
2016,7,1,6,30,576.0,72.0,3.6,15.0,241.0,55.44,43.86
2016,7,1,6,45,622.5,77.5,3.65,15.5,292.0,58.59,46.55
2016,7,1,7,0,669.0,83.0,3.7,16.0,343.0,61.68,49.08
2016,7,1,7,15,701.5,87.5,3.65,16.5,394.0,63.83,50.71
2016,7,1,7,30,734.0,92.0,3.6,17.0,445.0,72.06,57.61
2016,7,1,7,45,759.0,95.5,3.55,17.5,495.5,73.41,58.45
2016,7,1,8,0,784.0,99.0,3.5,18.0,546.0,74.7,59.24
2016,7,1,8,15,803.0,102.0,3.5,18.5,593.5,75.46,59.58
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,76.14,59.86
2016,7,1,8,45,837.0,107.5,3.5,19.5,685.0,76.35,59.74
2016,7,1,9,0,852.0,110.0,3.5,20.0,729.0,114.13,69.62
2016,7,1,9,15,863.0,112.0,3.45,20.5,768.5,165.0,93.68
2016,7,1,9,30,874.0,114.0,3.4,21.0,808.0,217.31,130.07
2016,7,1,9,45,883.0,116.0,3.4,21.5,842.5,270.46,173.01
2016,7,1,10,0,892.0,118.0,3.4,22.0,877.0,324.47,219.13
2016,7,1,10,15,898.5,119.0,3.4,22.0,905.0,377.7,265.84
2016,7,1,10,30,905.0,120.0,3.4,22.0,933.0,431.11,312.36
2016,7,1,10,45,909.5,121.0,3.45,22.5,954.0,483.64,356.78
2016,7,1,11,0,914.0,122.0,3.5,23.0,975.0,535.77,399.65
2016,7,1,11,15,917.0,123.0,3.55,23.0,989.5,586.51,441.07
2016,7,1,11,30,920.0,124.0,3.6,23.0,1004.0,636.34,480.78
2016,7,1,11,45,921.5,124.0,3.7,23.5,1011.0,683.43,516.73
2016,7,1,12,0,923.0,124.0,3.8,24.0,1018.0,729.15,550.78
2016,7,1,12,15,922.5,124.0,3.85,24.0,1017.0,771.88,582.87
2016,7,1,12,30,922.0,124.0,3.9,24.0,1016.0,812.7,612.08
2016,7,1,12,45,918.0,125.5,4.0,24.0,1007.0,849.84,638.08
2016,7,1,13,0,914.0,127.0,4.1,24.0,998.0,884.45,662.31
