Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,910.5,126.0,4.1,24.0,982.5,914.59,683.0
2016,7,1,13,30,907.0,125.0,4.1,24.0,967.0,941.75,701.7
2016,7,1,13,45,902.5,123.5,4.15,24.0,944.5,964.44,717.7
2016,7,1,14,0,898.0,122.0,4.2,24.0,922.0,983.87,731.65
2016,7,1,14,15,891.0,120.5,4.2,23.5,892.5,997.57,743.04
2016,7,1,14,30,884.0,119.0,4.2,23.0,863.0,1007.85,752.35
2016,7,1,14,45,875.0,117.0,4.25,23.0,828.0,1012.18,756.69
2016,7,1,15,0,866.0,115.0,4.3,23.0,793.0,1013.05,758.91
2016,7,1,15,15,854.0,113.0,4.25,22.5,752.5,1007.49,757.84
2016,7,1,15,30,842.0,111.0,4.2,22.0,712.0,1011.34,763.35
2016,7,1,15,45,826.5,108.0,4.2,21.5,667.0,994.43,755.11
2016,7,1,16,0,811.0,105.0,4.2,21.0,622.0,974.36,744.87
2016,7,1,16,15,791.5,102.0,4.15,20.5,574.0,947.28,729.45
2016,7,1,16,30,772.0,99.0,4.1,20.0,526.0,917.48,712.03
2016,7,1,16,45,745.5,95.0,4.05,19.5,475.5,877.1,686.82
2016,7,1,17,0,719.0,91.0,4.0,19.0,425.0,840.92,664.23
2016,7,1,17,15,684.5,86.0,3.9,18.5,374.0,788.56,628.93
2016,7,1,17,30,650.0,81.0,3.8,18.0,323.0,735.34,592.04
2016,7,1,17,45,602.5,75.0,3.7,17.5,272.5,668.78,543.65
2016,7,1,18,0,555.0,69.0,3.6,17.0,222.0,602.88,493.82
2016,7,1,18,15,487.0,60.5,3.5,16.5,175.0,518.12,426.77
2016,7,1,18,30,419.0,52.0,3.4,16.0,128.0,436.5,359.24
2016,7,1,18,45,316.0,41.0,3.3,15.5,88.0,330.04,267.85
2016,7,1,19,0,213.0,30.0,3.2,15.0,48.0,231.45,167.79
2016,7,1,19,15,106.5,15.0,3.1,14.5,24.0,109.81,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,29.5,13.25,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,59.0,26.37,16.23
2016,7,2,5,45,339.5,45.0,3.45,14.5,100.0,36.36,26.09
2016,7,2,6,0,428.0,56.0,3.6,15.0,141.0,44.6,33.81
2016,7,2,6,15,490.0,64.5,3.6,15.5,188.0,50.4,39.18
2016,7,2,6,30,552.0,73.0,3.6,16.0,235.0,56.07,44.24
2016,7,2,6,45,593.0,80.0,3.65,16.5,284.5,60.23,47.8
2016,7,2,7,0,634.0,87.0,3.7,17.0,334.0,64.25,51.13
2016,7,2,7,15,667.0,92.5,3.7,17.5,384.0,66.94,53.22
2016,7,2,7,30,700.0,98.0,3.7,18.0,434.0,69.51,55.17
2016,7,2,7,45,722.5,103.5,3.7,18.5,483.0,71.79,56.83
2016,7,2,8,0,745.0,109.0,3.7,19.0,532.0,81.12,64.53
2016,7,2,8,15,764.5,112.5,3.65,19.5,579.0,81.92,64.86
2016,7,2,8,30,784.0,116.0,3.6,20.0,626.0,82.62,65.12
2016,7,2,8,45,797.0,120.0,3.55,20.5,669.0,83.41,65.47
2016,7,2,9,0,810.0,124.0,3.5,21.0,712.0,108.79,66.44
2016,7,2,9,15,822.0,126.5,3.5,21.5,751.0,158.55,89.97
2016,7,2,9,30,834.0,129.0,3.5,22.0,790.0,210.03,125.59
2016,7,2,9,45,842.0,131.5,3.55,22.5,823.5,262.2,167.56
2016,7,2,10,0,850.0,134.0,3.6,23.0,857.0,321.92,217.71
2016,7,2,10,15,857.0,135.5,3.6,23.0,885.0,373.58,262.77
2016,7,2,10,30,864.0,137.0,3.6,23.0,913.0,425.51,307.79
2016,7,2,10,45,868.0,139.0,3.65,23.5,933.5,476.57,350.79
2016,7,2,11,0,872.0,141.0,3.7,24.0,954.0,527.25,392.33
2016,7,2,11,15,875.5,141.5,3.75,24.0,968.5,576.11,432.2
2016,7,2,11,30,879.0,142.0,3.8,24.0,983.0,624.2,470.51
2016,7,2,11,45,880.0,143.0,3.9,24.5,989.5,670.13,505.52
2016,7,2,12,0,881.0,144.0,4.0,25.0,996.0,714.8,538.74
2016,7,2,12,15,881.0,144.0,4.05,25.0,996.0,756.59,570.11
2016,7,2,12,30,881.0,144.0,4.1,25.0,996.0,796.64,599.48
2016,7,2,12,45,885.5,139.5,4.2,25.0,990.0,834.71,626.16
2016,7,2,13,0,890.0,135.0,4.3,25.0,984.0,870.63,651.3
2016,7,2,13,15,887.0,134.0,4.35,24.5,968.5,900.69,673.52
2016,7,2,13,30,884.0,133.0,4.4,24.0,953.0,927.88,693.93
2016,7,2,13,45,879.0,132.0,4.45,24.0,931.0,950.24,709.8
2016,7,2,14,0,874.0,131.0,4.5,24.0,909.0,969.42,723.62
2016,7,2,14,15,867.0,129.5,4.5,23.5,880.0,982.94,734.97
2016,7,2,14,30,860.0,128.0,4.5,23.0,851.0,993.1,744.26
2016,7,2,14,45,851.0,126.0,4.55,23.0,816.5,997.39,748.73
2016,7,2,15,0,842.0,124.0,4.6,23.0,782.0,1011.47,760.04
2016,7,2,15,15,830.0,121.5,4.55,22.5,742.5,1005.52,758.49
2016,7,2,15,30,818.0,119.0,4.5,22.0,703.0,996.19,754.91
2016,7,2,15,45,803.5,115.5,4.5,22.0,658.5,979.89,745.62
2016,7,2,16,0,789.0,112.0,4.5,22.0,614.0,960.44,734.29
2016,7,2,16,15,769.0,108.5,4.4,21.5,566.5,932.5,717.77
2016,7,2,16,30,749.0,105.0,4.3,21.0,519.0,901.87,699.42
2016,7,2,16,45,724.0,100.0,4.25,20.5,469.5,868.57,679.19
2016,7,2,17,0,699.0,95.0,4.2,20.0,420.0,827.19,652.73
2016,7,2,17,15,665.0,90.0,4.1,19.0,369.5,775.75,619.22
2016,7,2,17,30,631.0,85.0,4.0,18.0,319.0,723.43,583.94
2016,7,2,17,45,585.0,78.0,3.9,17.5,269.5,657.35,535.65
2016,7,2,18,0,539.0,71.0,3.8,17.0,220.0,591.87,485.9
2016,7,2,18,15,473.0,62.0,3.65,16.5,173.5,508.58,419.62
2016,7,2,18,30,407.0,53.0,3.5,16.0,127.0,428.31,352.88
2016,7,2,18,45,312.0,41.0,3.4,15.5,87.5,327.17,265.58
2016,7,2,19,0,217.0,29.0,3.3,15.0,48.0,232.42,168.19
2016,7,2,19,15,108.5,14.5,3.15,14.5,24.0,83.81,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.87,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,27.09,16.74
2016,7,3,5,45,351.0,44.0,2.95,14.5,100.5,35.59,25.4
2016,7,3,6,0,443.0,55.0,3.1,15.0,142.0,43.89,33.18
2016,7,3,6,15,505.0,63.0,3.1,15.5,189.0,49.33,38.24
2016,7,3,6,30,567.0,71.0,3.1,16.0,236.0,54.67,43.0
2016,7,3,6,45,611.0,77.0,3.1,16.5,286.5,58.18,46.0
2016,7,3,7,0,655.0,83.0,3.1,17.0,337.0,61.61,48.82
2016,7,3,7,15,687.5,88.0,3.1,17.5,387.5,64.08,50.73
2016,7,3,7,30,720.0,93.0,3.1,18.0,438.0,66.45,52.52
2016,7,3,7,45,743.5,97.5,3.15,18.5,487.0,74.71,59.35
2016,7,3,8,0,767.0,102.0,3.2,19.0,536.0,76.6,60.64
2016,7,3,8,15,785.5,105.5,3.2,19.5,583.5,77.59,61.16
2016,7,3,8,30,804.0,109.0,3.2,20.0,631.0,78.48,61.6
2016,7,3,8,45,817.5,112.0,3.2,20.5,674.0,78.84,61.61
2016,7,3,9,0,831.0,115.0,3.2,21.0,717.0,103.02,62.01
2016,7,3,9,15,842.5,117.5,3.2,21.5,756.5,163.75,93.53
2016,7,3,9,30,854.0,120.0,3.2,22.0,796.0,215.41,128.9
2016,7,3,9,45,881.0,111.0,3.25,22.5,835.0,264.65,167.71
2016,7,3,10,0,908.0,102.0,3.3,23.0,874.0,316.31,211.28
2016,7,3,10,15,914.0,103.5,3.3,23.5,901.5,370.44,258.17
2016,7,3,10,30,920.0,105.0,3.3,24.0,929.0,424.7,304.66
2016,7,3,10,45,923.5,106.0,3.35,24.5,950.0,477.47,349.1
2016,7,3,11,0,927.0,107.0,3.4,25.0,971.0,529.72,391.88
2016,7,3,11,15,930.0,107.5,3.45,25.0,985.5,580.62,433.24
2016,7,3,11,30,933.0,108.0,3.5,25.0,1000.0,630.56,472.83
2016,7,3,11,45,933.5,108.5,3.55,25.0,1006.5,677.81,509.52
2016,7,3,12,0,934.0,109.0,3.6,25.0,1013.0,723.55,544.31
2016,7,3,12,15,934.0,109.0,3.65,25.0,1012.5,766.86,576.69
2016,7,3,12,30,934.0,109.0,3.7,25.0,1012.0,808.24,605.8
2016,7,3,12,45,917.0,118.5,3.75,25.5,999.0,841.95,627.84
2016,7,3,13,0,900.0,128.0,3.8,26.0,986.0,872.47,647.63
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.5,902.72,668.48
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,930.07,687.4
2016,7,3,13,45,888.5,125.5,3.95,26.0,933.0,952.54,703.13
2016,7,3,14,0,884.0,124.0,4.0,26.0,911.0,971.8,716.84
2016,7,3,14,15,877.0,122.5,4.0,25.5,882.0,985.38,728.04
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,995.57,737.2
2016,7,3,14,45,862.0,118.5,4.0,25.0,818.5,1000.34,741.48
2016,7,3,15,0,854.0,116.0,4.0,25.0,784.0,1001.68,743.68
2016,7,3,15,15,842.0,114.0,3.95,24.5,744.0,996.16,742.6
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,1000.13,748.11
2016,7,3,15,45,816.0,109.0,3.9,24.0,660.0,984.86,739.6
2016,7,3,16,0,802.0,106.0,3.9,24.0,616.0,966.44,729.17
2016,7,3,16,15,782.5,102.5,3.85,23.5,568.5,938.9,713.63
2016,7,3,16,30,763.0,99.0,3.8,23.0,521.0,908.65,696.12
2016,7,3,16,45,739.0,94.0,3.75,22.5,471.5,869.68,672.25
2016,7,3,17,0,715.0,89.0,3.7,22.0,422.0,834.57,650.72
2016,7,3,17,15,681.5,84.0,3.6,21.0,371.0,783.28,617.83
2016,7,3,17,30,648.0,79.0,3.5,20.0,320.0,731.09,583.24
2016,7,3,17,45,603.5,72.5,3.4,19.5,270.5,666.62,536.89
2016,7,3,18,0,559.0,66.0,3.3,19.0,221.0,602.71,489.09
2016,7,3,18,15,493.5,58.0,3.15,18.0,174.5,520.61,425.46
2016,7,3,18,30,428.0,50.0,3.0,17.0,128.0,441.53,361.08
2016,7,3,18,45,332.0,39.0,2.9,16.5,88.0,340.07,274.44
2016,7,3,19,0,236.0,28.0,2.8,16.0,48.0,246.75,177.21
2016,7,3,19,15,118.0,14.0,2.8,15.5,24.0,89.66,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,12.5,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,25.44,15.27
2016,7,4,5,45,386.0,40.0,3.05,14.5,101.5,32.32,22.54
2016,7,4,6,0,482.0,49.0,3.2,15.0,143.0,39.13,28.98
2016,7,4,6,15,543.0,56.0,3.2,15.5,190.5,44.01,33.52
2016,7,4,6,30,604.0,63.0,3.2,16.0,238.0,48.81,37.82
2016,7,4,6,45,650.0,67.5,3.2,16.5,289.0,51.52,40.12
2016,7,4,7,0,696.0,72.0,3.2,17.0,340.0,59.07,46.6
2016,7,4,7,15,727.0,76.0,3.15,17.5,391.0,61.37,48.37
2016,7,4,7,30,758.0,80.0,3.1,18.0,442.0,63.61,50.05
2016,7,4,7,45,783.0,82.5,3.1,18.5,492.5,64.62,50.64
2016,7,4,8,0,808.0,85.0,3.1,19.0,543.0,65.6,51.21
2016,7,4,8,15,826.0,88.0,3.1,19.5,590.5,66.74,51.9
2016,7,4,8,30,844.0,91.0,3.1,20.0,638.0,78.1,61.3
2016,7,4,8,45,859.0,92.5,3.15,20.5,682.5,78.77,61.56
2016,7,4,9,0,874.0,94.0,3.2,21.0,727.0,102.13,61.2
2016,7,4,9,15,884.5,96.0,3.25,21.5,766.5,153.98,84.45
2016,7,4,9,30,895.0,98.0,3.3,22.0,806.0,207.25,120.83
2016,7,4,9,45,891.0,106.5,3.35,22.5,837.0,262.78,165.83
2016,7,4,10,0,887.0,115.0,3.4,23.0,868.0,317.87,213.05
2016,7,4,10,15,893.5,116.5,3.5,23.0,896.0,371.21,259.75
2016,7,4,10,30,900.0,118.0,3.6,23.0,924.0,424.75,306.4
2016,7,4,10,45,903.0,120.0,3.7,23.5,945.0,477.14,350.78
2016,7,4,11,0,906.0,122.0,3.8,24.0,966.0,529.01,393.55
2016,7,4,11,15,909.0,122.5,3.9,24.0,980.5,579.13,434.67
2016,7,4,11,30,912.0,123.0,4.0,24.0,995.0,628.34,474.12
2016,7,4,11,45,912.0,124.5,4.1,24.0,1001.5,675.34,511.05
2016,7,4,12,0,912.0,126.0,4.2,24.0,1008.0,720.9,546.15
2016,7,4,12,15,912.0,126.0,4.25,24.0,1007.5,763.71,578.5
2016,7,4,12,30,912.0,126.0,4.3,24.0,1007.0,804.68,608.18
2016,7,4,12,45,917.5,120.5,4.35,24.0,1001.0,843.39,635.21
2016,7,4,13,0,923.0,115.0,4.4,24.0,995.0,879.86,660.6
2016,7,4,13,15,920.5,114.5,4.4,24.0,980.0,911.41,682.36
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,940.06,702.15
2016,7,4,13,45,913.5,113.0,4.45,24.0,942.5,963.35,718.61
2016,7,4,14,0,909.0,112.0,4.5,24.0,920.0,983.39,732.97
2016,7,4,14,15,902.5,110.5,4.45,23.5,891.5,997.67,744.56
2016,7,4,14,30,896.0,109.0,4.4,23.0,863.0,1008.5,753.99
2016,7,4,14,45,887.5,107.5,4.4,23.0,828.0,1013.9,758.76
2016,7,4,15,0,879.0,106.0,4.4,23.0,793.0,1015.84,761.39
2016,7,4,15,15,867.5,104.0,4.35,22.5,752.5,1010.77,760.66
2016,7,4,15,30,856.0,102.0,4.3,22.0,712.0,1002.34,757.82
2016,7,4,15,45,841.5,99.5,4.25,22.0,667.5,987.02,748.97
2016,7,4,16,0,827.0,97.0,4.2,22.0,623.0,980.72,746.46
2016,7,4,16,15,808.5,93.5,4.15,21.5,575.0,953.92,731.25
2016,7,4,16,30,790.0,90.0,4.1,21.0,527.0,924.36,714.11
2016,7,4,16,45,764.5,87.0,4.05,21.0,477.0,886.03,689.22
2016,7,4,17,0,739.0,84.0,4.0,21.0,427.0,845.63,662.54
2016,7,4,17,15,706.0,79.0,3.85,20.0,375.5,793.89,629.03
2016,7,4,17,30,673.0,74.0,3.7,19.0,324.0,747.14,598.16
2016,7,4,17,45,625.0,69.0,3.6,18.5,273.5,680.99,550.43
2016,7,4,18,0,577.0,64.0,3.5,18.0,223.0,615.55,501.33
2016,7,4,18,15,511.5,56.5,3.4,17.0,176.0,533.57,437.72
2016,7,4,18,30,446.0,49.0,3.3,16.0,129.0,454.56,373.2
2016,7,4,18,45,343.0,38.5,3.2,15.5,88.5,347.81,281.92
2016,7,4,19,0,240.0,28.0,3.1,15.0,48.0,249.65,179.42
2016,7,4,19,15,120.0,14.0,3.0,14.5,24.0,91.01,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,12.52,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,25.46,15.25
2016,7,5,5,45,381.5,40.0,3.1,13.5,100.5,32.35,22.64
2016,7,5,6,0,481.0,49.0,3.2,14.0,142.0,39.17,29.12
2016,7,5,6,15,253.5,76.5,3.2,14.5,126.5,56.1,44.39
2016,7,5,6,30,26.0,104.0,3.2,15.0,111.0,79.02,64.73
2016,7,5,6,45,32.5,124.0,3.2,15.5,135.0,93.14,77.0
2016,7,5,7,0,39.0,144.0,3.2,16.0,159.0,107.02,88.81
2016,7,5,7,15,111.0,170.5,3.15,16.5,221.5,120.64,100.17
2016,7,5,7,30,183.0,197.0,3.1,17.0,284.0,137.41,114.03
2016,7,5,7,45,495.5,141.0,3.1,17.5,412.5,94.36,76.51
2016,7,5,8,0,808.0,85.0,3.1,18.0,541.0,65.64,51.43
2016,7,5,8,15,825.5,87.5,3.1,18.5,588.5,76.01,60.08
2016,7,5,8,30,843.0,90.0,3.1,19.0,636.0,77.48,61.02
2016,7,5,8,45,858.0,91.5,3.1,19.5,680.0,78.17,61.3
2016,7,5,9,0,873.0,93.0,3.1,20.0,724.0,100.19,60.62
2016,7,5,9,15,884.0,95.0,3.15,20.0,764.0,152.04,83.69
2016,7,5,9,30,895.0,97.0,3.2,20.0,804.0,205.37,120.31
2016,7,5,9,45,904.5,97.5,3.3,20.5,838.5,258.71,163.32
2016,7,5,10,0,914.0,98.0,3.4,21.0,873.0,312.95,209.94
2016,7,5,10,15,920.5,99.0,3.5,21.0,901.5,367.26,258.0
2016,7,5,10,30,927.0,100.0,3.6,21.0,930.0,421.74,305.98
2016,7,5,10,45,930.5,101.5,3.7,21.5,951.5,475.26,351.8
2016,7,5,11,0,934.0,103.0,3.8,22.0,973.0,528.25,395.96
2016,7,5,11,15,937.0,103.5,3.9,22.0,987.5,579.54,438.43
2016,7,5,11,30,940.0,104.0,4.0,22.0,1002.0,629.86,479.13
2016,7,5,11,45,940.0,105.5,4.15,22.0,1009.0,677.92,517.36
2016,7,5,12,0,940.0,107.0,4.3,22.0,1016.0,724.44,553.67
2016,7,5,12,15,940.5,107.0,4.35,22.0,1015.5,768.43,587.2
2016,7,5,12,30,941.0,107.0,4.4,22.0,1015.0,810.51,617.36
2016,7,5,12,45,933.0,111.0,4.5,22.0,1005.5,847.11,643.53
2016,7,5,13,0,925.0,115.0,4.6,22.0,996.0,880.95,667.8
2016,7,5,13,15,922.0,114.0,4.6,21.5,980.5,911.73,690.64
2016,7,5,13,30,919.0,113.0,4.6,21.0,965.0,939.54,711.52
2016,7,5,13,45,915.0,112.0,4.65,21.0,943.0,963.35,728.73
2016,7,5,14,0,911.0,111.0,4.7,21.0,921.0,983.92,743.85
2016,7,5,14,15,904.5,109.5,4.7,20.5,892.0,998.26,755.93
2016,7,5,14,30,898.0,108.0,4.7,20.0,863.0,1009.16,765.87
2016,7,5,14,45,890.0,106.0,4.7,20.0,828.5,1014.56,770.72
2016,7,5,15,0,882.0,104.0,4.7,20.0,794.0,1016.49,773.39
2016,7,5,15,15,871.5,102.0,4.65,19.5,754.0,1012.44,773.22
2016,7,5,15,30,861.0,100.0,4.6,19.0,714.0,1005.03,770.92
2016,7,5,15,45,848.0,97.0,4.6,19.0,670.0,990.63,762.85
2016,7,5,16,0,835.0,94.0,4.6,19.0,626.0,985.04,761.08
2016,7,5,16,15,817.0,91.5,4.55,18.5,578.0,959.95,746.71
2016,7,5,16,30,799.0,89.0,4.5,18.0,530.0,932.07,730.39
2016,7,5,16,45,777.0,84.5,4.45,17.5,480.5,895.15,707.36
2016,7,5,17,0,755.0,80.0,4.4,17.0,431.0,856.01,682.35
2016,7,5,17,15,723.5,76.0,4.3,16.5,380.0,806.65,648.83
2016,7,5,17,30,692.0,72.0,4.2,16.0,329.0,761.79,617.89
2016,7,5,17,45,648.0,66.5,4.15,16.0,278.5,697.96,570.4
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,634.63,521.52
2016,7,5,18,15,538.5,54.0,4.0,15.5,180.0,552.49,456.31
2016,7,5,18,30,473.0,47.0,3.9,15.0,132.0,473.35,390.39
2016,7,5,18,45,366.0,37.5,3.8,14.5,91.0,363.88,296.38
2016,7,5,19,0,259.0,28.0,3.7,14.0,50.0,262.76,189.06
2016,7,5,19,15,129.5,14.0,3.6,13.5,25.0,97.29,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.0,16.0,3.65,13.0,28.0,12.49,0.0
2016,7,6,5,30,246.0,32.0,3.7,13.0,56.0,24.86,14.63
2016,7,6,5,45,341.5,42.5,3.75,13.5,96.5,34.4,24.39
2016,7,6,6,0,437.0,53.0,3.8,14.0,137.0,42.32,31.88
2016,7,6,6,15,500.5,61.0,3.8,14.5,184.0,47.82,37.03
2016,7,6,6,30,564.0,69.0,3.8,15.0,231.0,53.22,41.88
2016,7,6,6,45,611.0,74.0,3.8,15.5,281.0,56.05,44.31
2016,7,6,7,0,658.0,79.0,3.8,16.0,331.0,58.87,46.61
2016,7,6,7,15,690.0,83.5,3.75,16.0,381.0,61.1,48.44
2016,7,6,7,30,722.0,88.0,3.7,16.0,431.0,69.12,55.29
2016,7,6,7,45,749.5,90.5,3.65,16.5,481.0,69.88,55.65
2016,7,6,8,0,777.0,93.0,3.6,17.0,531.0,70.64,56.0
2016,7,6,8,15,795.0,96.0,3.55,17.5,578.0,71.53,56.47
2016,7,6,8,30,813.0,99.0,3.5,18.0,625.0,72.34,56.87
2016,7,6,8,45,831.0,100.0,3.5,18.5,669.5,82.69,65.41
2016,7,6,9,0,849.0,101.0,3.5,19.0,714.0,102.56,63.95
2016,7,6,9,15,860.0,103.0,3.55,19.0,753.0,153.23,86.19
2016,7,6,9,30,871.0,105.0,3.6,19.0,792.0,205.37,121.91
2016,7,6,9,45,878.0,107.0,3.65,19.5,825.5,257.95,164.45
2016,7,6,10,0,885.0,109.0,3.7,20.0,859.0,311.19,210.39
2016,7,6,10,15,891.5,110.5,3.75,20.0,887.0,364.42,257.62
2016,7,6,10,30,898.0,112.0,3.8,20.0,915.0,417.87,304.81
2016,7,6,10,45,905.5,110.5,3.85,20.5,937.0,469.71,349.36
2016,7,6,11,0,913.0,109.0,3.9,21.0,959.0,521.39,392.61
2016,7,6,11,15,916.0,110.0,3.95,21.0,973.5,572.12,434.73
2016,7,6,11,30,919.0,111.0,4.0,21.0,988.0,621.93,475.09
2016,7,6,11,45,923.0,109.5,4.05,21.0,995.5,669.43,512.83
2016,7,6,12,0,927.0,108.0,4.1,21.0,1003.0,715.67,548.84
2016,7,6,12,15,927.0,107.5,4.15,21.0,1002.5,758.41,581.6
2016,7,6,12,30,927.0,107.0,4.2,21.0,1002.0,799.21,611.08
2016,7,6,12,45,922.5,109.0,4.3,21.0,993.5,836.4,637.57
2016,7,6,13,0,918.0,111.0,4.4,21.0,985.0,871.03,662.23
2016,7,6,13,15,915.0,110.0,4.45,21.0,969.5,901.51,683.9
2016,7,6,13,30,912.0,109.0,4.5,21.0,954.0,929.05,703.6
2016,7,6,13,45,906.5,108.5,4.55,21.0,931.5,951.69,720.01
2016,7,6,14,0,901.0,108.0,4.6,21.0,909.0,971.09,734.33
2016,7,6,14,15,894.0,106.5,4.6,20.5,880.0,984.71,745.9
2016,7,6,14,30,887.0,105.0,4.6,20.0,851.0,994.89,755.32
2016,7,6,14,45,877.5,104.0,4.6,20.0,816.0,999.69,759.75
2016,7,6,15,0,868.0,103.0,4.6,20.0,781.0,1001.07,762.03
2016,7,6,15,15,856.5,101.0,4.5,19.5,741.0,995.94,760.62
2016,7,6,15,30,845.0,99.0,4.4,19.0,701.0,987.47,757.08
2016,7,6,15,45,830.0,96.5,4.35,19.0,656.5,971.65,747.67
2016,7,6,16,0,815.0,94.0,4.3,19.0,612.0,964.74,744.67
2016,7,6,16,15,796.5,91.0,4.2,18.5,565.0,938.69,729.39
2016,7,6,16,30,778.0,88.0,4.1,18.0,518.0,909.94,712.22
2016,7,6,16,45,754.0,84.5,4.05,17.5,468.5,872.67,688.97
2016,7,6,17,0,730.0,81.0,4.0,17.0,419.0,833.33,663.82
2016,7,6,17,15,698.0,76.5,3.9,16.5,369.0,783.41,629.97
2016,7,6,17,30,666.0,72.0,3.8,16.0,319.0,738.12,598.68
2016,7,6,17,45,621.5,66.5,3.7,15.5,269.5,674.6,552.19
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,611.66,504.29
2016,7,6,18,15,512.0,54.0,3.5,14.5,173.5,530.86,439.87
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,453.08,374.85
2016,7,6,18,45,347.5,37.0,3.35,13.5,87.5,349.6,285.45
2016,7,6,19,0,248.0,27.0,3.3,13.0,48.0,253.71,181.94
2016,7,6,19,15,124.0,13.5,3.25,13.0,24.0,93.25,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.0,11.29,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,56.0,22.94,12.86
2016,7,7,5,45,395.0,36.5,3.35,14.5,97.0,29.5,20.01
2016,7,7,6,0,492.0,45.0,3.4,15.0,138.0,36.01,26.18
2016,7,7,6,15,552.0,51.0,3.35,15.0,185.0,40.22,30.2
2016,7,7,6,30,612.0,57.0,3.3,15.0,232.0,44.4,34.05
2016,7,7,6,45,646.5,63.5,3.3,15.5,281.0,48.64,37.74
2016,7,7,7,0,681.0,70.0,3.3,16.0,330.0,57.43,45.36
2016,7,7,7,15,489.0,125.5,3.35,16.0,326.0,87.52,71.61
2016,7,7,7,30,297.0,181.0,3.4,16.0,322.0,123.8,102.83
2016,7,7,7,45,546.5,132.0,3.45,16.5,426.0,88.72,71.97
2016,7,7,8,0,796.0,83.0,3.5,17.0,530.0,64.15,50.37
2016,7,7,8,15,813.5,85.5,3.55,17.5,577.0,74.56,59.09
2016,7,7,8,30,831.0,88.0,3.6,18.0,624.0,76.05,60.06
2016,7,7,8,45,847.5,88.5,3.65,18.5,668.0,76.19,59.88
2016,7,7,9,0,864.0,89.0,3.7,19.0,712.0,94.75,58.15
2016,7,7,9,15,874.5,90.5,3.75,19.0,751.0,145.74,79.94
2016,7,7,9,30,885.0,92.0,3.8,19.0,790.0,198.14,115.66
2016,7,7,9,45,891.5,94.5,3.9,19.5,823.5,251.59,158.94
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,305.66,205.72
2016,7,7,10,15,904.5,98.0,4.05,20.0,885.0,359.16,253.38
2016,7,7,10,30,911.0,99.0,4.1,20.0,913.0,412.84,301.02
2016,7,7,10,45,914.5,100.5,4.2,20.0,934.0,465.59,347.27
2016,7,7,11,0,918.0,102.0,4.3,20.0,955.0,517.84,392.11
2016,7,7,11,15,920.5,102.5,4.3,20.0,969.0,568.14,434.2
2016,7,7,11,30,923.0,103.0,4.3,20.0,983.0,617.45,474.42
2016,7,7,11,45,923.5,103.5,4.35,20.0,990.0,664.34,512.07
2016,7,7,12,0,924.0,104.0,4.4,20.0,997.0,709.73,547.79
2016,7,7,12,15,924.0,104.0,4.35,20.0,996.5,752.7,580.53
2016,7,7,12,30,924.0,104.0,4.3,20.0,996.0,793.75,609.98
2016,7,7,12,45,913.5,110.0,4.3,20.0,986.0,829.46,635.17
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,862.35,658.32
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,892.98,679.38
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,920.75,698.38
2016,7,7,13,45,894.0,113.0,4.1,20.0,924.5,944.08,714.86
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,964.23,729.27
2016,7,7,14,15,884.5,110.0,4.05,20.0,874.5,978.78,739.66
2016,7,7,14,30,878.0,109.0,4.0,20.0,846.0,989.96,747.91
2016,7,7,14,45,871.0,106.5,4.0,20.0,812.0,995.68,752.91
2016,7,7,15,0,864.0,104.0,4.0,20.0,778.0,997.96,755.78
2016,7,7,15,15,853.0,101.5,4.0,19.5,738.5,992.81,755.2
2016,7,7,15,30,842.0,99.0,4.0,19.0,699.0,984.32,752.52
2016,7,7,15,45,829.5,96.0,4.0,19.0,656.0,970.48,744.86
2016,7,7,16,0,817.0,93.0,4.0,19.0,613.0,965.47,743.47
2016,7,7,16,15,799.0,90.0,4.0,18.5,565.5,939.92,729.15
2016,7,7,16,30,781.0,87.0,4.0,18.0,518.0,911.66,712.91
2016,7,7,16,45,759.0,83.0,4.05,17.5,469.0,875.67,691.15
2016,7,7,17,0,737.0,79.0,4.1,17.0,420.0,837.54,667.37
2016,7,7,17,15,705.0,74.5,4.05,16.5,370.0,787.5,633.64
2016,7,7,17,30,673.0,70.0,4.0,16.0,320.0,741.74,602.17
2016,7,7,17,45,631.5,64.5,3.95,15.5,270.5,680.68,557.68
2016,7,7,18,0,590.0,59.0,3.9,15.0,221.0,620.04,511.63
2016,7,7,18,15,525.5,52.0,3.75,14.5,174.5,539.26,446.99
2016,7,7,18,30,461.0,45.0,3.6,14.0,128.0,461.53,381.82
2016,7,7,18,45,363.0,35.5,3.5,13.5,88.0,359.37,293.27
2016,7,7,19,0,265.0,26.0,3.4,13.0,48.0,264.19,188.32
2016,7,7,19,15,132.5,13.0,3.35,13.0,24.0,98.44,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,13.5,3.2,13.5,27.5,10.88,0.0
2016,7,8,5,30,300.0,27.0,3.3,14.0,55.0,22.1,12.05
2016,7,8,5,45,399.5,35.0,3.45,14.5,95.5,28.29,18.93
2016,7,8,6,0,499.0,43.0,3.6,15.0,136.0,34.45,24.79
2016,7,8,6,15,557.5,48.5,3.55,15.0,183.0,38.33,28.52
2016,7,8,6,30,616.0,54.0,3.5,15.0,230.0,45.9,35.37
2016,7,8,6,45,645.0,61.5,3.5,15.5,277.5,51.37,40.16
2016,7,8,7,0,674.0,69.0,3.5,16.0,325.0,56.6,44.63
2016,7,8,7,15,704.5,73.0,3.45,16.0,374.5,58.95,46.56
2016,7,8,7,30,735.0,77.0,3.4,16.0,424.0,61.24,48.4
2016,7,8,7,45,759.5,79.5,3.35,16.5,472.5,62.29,49.05
2016,7,8,8,0,784.0,82.0,3.3,17.0,521.0,63.31,49.66
2016,7,8,8,15,801.0,84.5,3.25,17.5,567.5,64.16,50.12
2016,7,8,8,30,818.0,87.0,3.2,18.0,614.0,75.21,59.34
2016,7,8,8,45,836.5,86.5,3.2,18.5,657.5,74.78,58.67
2016,7,8,9,0,855.0,86.0,3.2,19.0,701.0,91.22,56.22
2016,7,8,9,15,865.0,87.5,3.2,19.5,739.5,141.65,77.13
2016,7,8,9,30,875.0,89.0,3.2,20.0,778.0,193.44,111.87
2016,7,8,9,45,885.0,89.0,3.25,20.5,812.0,245.43,153.51
2016,7,8,10,0,895.0,89.0,3.3,21.0,846.0,298.38,198.97
2016,7,8,10,15,901.0,90.0,3.35,21.0,873.5,351.48,246.05
2016,7,8,10,30,907.0,91.0,3.4,21.0,901.0,404.73,293.05
2016,7,8,10,45,912.0,91.0,3.45,21.5,922.0,456.79,337.75
2016,7,8,11,0,917.0,91.0,3.5,22.0,943.0,508.45,380.92
2016,7,8,11,15,920.0,91.5,3.55,22.0,957.5,558.85,422.68
2016,7,8,11,30,923.0,92.0,3.6,22.0,972.0,608.28,462.65
2016,7,8,11,45,924.5,92.0,3.65,22.5,979.0,655.26,498.9
2016,7,8,12,0,926.0,92.0,3.7,23.0,986.0,700.78,533.12
2016,7,8,12,15,926.0,92.0,3.75,23.0,985.5,743.6,565.66
2016,7,8,12,30,926.0,92.0,3.8,23.0,985.0,784.48,594.6
2016,7,8,12,45,918.0,96.5,3.9,23.5,976.0,820.77,619.03
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,854.36,641.47
2016,7,8,13,15,907.5,100.5,4.05,23.5,952.5,885.27,664.34
2016,7,8,13,30,905.0,100.0,4.1,23.0,938.0,913.32,685.36
2016,7,8,13,45,901.5,98.5,4.15,23.0,916.5,936.48,701.82
2016,7,8,14,0,898.0,97.0,4.2,23.0,895.0,956.44,716.23
2016,7,8,14,15,892.0,96.0,4.2,23.0,867.0,971.26,727.01
2016,7,8,14,30,886.0,95.0,4.2,23.0,839.0,982.72,735.68
2016,7,8,14,45,878.0,93.5,4.25,23.0,805.0,988.27,740.82
2016,7,8,15,0,870.0,92.0,4.3,23.0,771.0,990.41,743.86
2016,7,8,15,15,859.5,90.0,4.3,22.5,732.0,986.08,743.83
2016,7,8,15,30,849.0,88.0,4.3,22.0,693.0,978.42,741.72
2016,7,8,15,45,836.5,85.5,4.3,22.0,650.0,964.9,734.3
2016,7,8,16,0,824.0,83.0,4.3,22.0,607.0,948.29,724.86
2016,7,8,16,15,806.5,80.5,4.2,21.5,560.0,923.74,710.79
2016,7,8,16,30,789.0,78.0,4.1,21.0,513.0,907.78,702.76
2016,7,8,16,45,767.5,74.5,4.1,20.5,464.5,872.75,681.53
2016,7,8,17,0,746.0,71.0,4.1,20.0,416.0,835.6,658.46
2016,7,8,17,15,715.5,67.5,3.9,19.5,366.5,788.14,626.38
2016,7,8,17,30,685.0,64.0,3.7,19.0,317.0,739.54,592.6
2016,7,8,17,45,644.5,59.0,3.55,19.0,268.0,679.26,547.96
2016,7,8,18,0,604.0,54.0,3.4,19.0,219.0,624.7,506.06
2016,7,8,18,15,541.5,47.5,3.2,18.0,172.5,545.85,444.89
2016,7,8,18,30,479.0,41.0,3.0,17.0,126.0,470.05,383.0
2016,7,8,18,45,383.0,32.5,2.9,16.5,87.0,370.2,297.58
2016,7,8,19,0,287.0,24.0,2.8,16.0,48.0,276.73,193.19
2016,7,8,19,15,143.5,12.0,2.75,15.5,24.0,104.84,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,27.5,9.64,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,55.0,19.65,9.89
2016,7,9,5,45,433.5,31.5,2.15,15.5,95.5,25.53,16.45
2016,7,9,6,0,524.0,39.0,2.3,16.0,136.0,34.12,24.4
2016,7,9,6,15,581.0,44.0,2.4,16.5,182.5,38.05,28.09
2016,7,9,6,30,638.0,49.0,2.5,17.0,229.0,41.97,31.61
2016,7,9,6,45,677.0,53.0,2.6,18.0,278.0,44.9,34.07
2016,7,9,7,0,716.0,57.0,2.7,19.0,327.0,47.8,36.39
2016,7,9,7,15,744.0,60.0,2.8,19.5,377.0,49.77,37.92
2016,7,9,7,30,772.0,63.0,2.9,20.0,427.0,59.12,45.8
2016,7,9,7,45,792.5,65.5,3.0,20.5,475.5,61.28,47.38
2016,7,9,8,0,813.0,68.0,3.1,21.0,524.0,63.32,48.86
2016,7,9,8,15,829.5,70.5,3.2,21.0,570.0,65.18,50.28
2016,7,9,8,30,846.0,73.0,3.3,21.0,616.0,66.92,51.6
2016,7,9,8,45,858.0,75.0,3.4,21.5,659.0,68.14,52.36
2016,7,9,9,0,870.0,77.0,3.5,22.0,702.0,84.92,51.12
2016,7,9,9,15,880.0,78.5,3.6,22.5,741.0,136.07,71.57
2016,7,9,9,30,890.0,80.0,3.7,23.0,780.0,188.6,106.25
2016,7,9,9,45,892.0,85.0,3.8,23.5,812.0,242.98,149.63
2016,7,9,10,0,894.0,90.0,3.9,24.0,844.0,297.55,196.21
2016,7,9,10,15,900.0,91.0,4.0,24.0,872.0,350.66,242.92
2016,7,9,10,30,906.0,92.0,4.1,24.0,900.0,403.92,289.63
2016,7,9,10,45,911.0,92.5,4.2,24.0,921.5,456.34,335.01
2016,7,9,11,0,916.0,93.0,4.3,24.0,943.0,508.39,379.1
2016,7,9,11,15,919.0,93.5,4.35,24.0,957.5,558.82,420.86
2016,7,9,11,30,922.0,94.0,4.4,24.0,972.0,608.3,460.86
2016,7,9,11,45,925.0,93.0,4.5,24.0,980.0,655.49,498.5
2016,7,9,12,0,928.0,92.0,4.6,24.0,988.0,701.32,534.39
2016,7,9,12,15,928.5,92.0,4.7,24.0,988.0,744.64,567.81
2016,7,9,12,30,929.0,92.0,4.8,24.0,988.0,786.05,597.74
2016,7,9,12,45,926.5,93.0,4.9,24.0,980.0,823.83,624.78
2016,7,9,13,0,924.0,94.0,5.0,24.0,972.0,859.12,650.07
2016,7,9,13,15,921.5,93.5,5.05,23.5,957.5,890.34,673.59
2016,7,9,13,30,919.0,93.0,5.1,23.0,943.0,918.66,695.24
2016,7,9,13,45,917.0,90.5,5.15,23.0,921.5,942.42,712.46
2016,7,9,14,0,915.0,88.0,5.2,23.0,900.0,962.95,727.58
2016,7,9,14,15,909.0,87.0,5.2,22.5,872.0,977.9,740.12
2016,7,9,14,30,903.0,86.0,5.2,22.0,844.0,989.44,750.52
2016,7,9,14,45,897.5,83.5,5.2,22.0,810.5,996.38,756.44
2016,7,9,15,0,892.0,81.0,5.2,22.0,777.0,999.84,760.15
2016,7,9,15,15,882.5,79.5,5.15,21.5,738.0,996.98,760.81
2016,7,9,15,30,873.0,78.0,5.1,21.0,699.0,990.74,759.31
2016,7,9,15,45,861.0,75.5,5.1,21.0,656.0,977.45,751.93
2016,7,9,16,0,849.0,73.0,5.1,21.0,613.0,960.98,742.45
2016,7,9,16,15,833.5,71.0,5.0,20.5,566.5,938.63,729.59
2016,7,9,16,30,818.0,69.0,4.9,20.0,520.0,913.54,714.77
2016,7,9,16,45,796.5,66.5,4.85,19.5,471.0,879.4,693.61
2016,7,9,17,0,775.0,64.0,4.8,19.0,422.0,853.75,678.33
2016,7,9,17,15,748.0,61.0,4.7,18.5,373.0,809.64,648.66
2016,7,9,17,30,721.0,58.0,4.6,18.0,324.0,764.21,617.22
2016,7,9,17,45,679.5,54.5,4.5,17.5,274.5,704.2,573.49
2016,7,9,18,0,638.0,51.0,4.4,17.0,225.0,644.32,528.02
2016,7,9,18,15,580.0,45.0,4.2,16.5,178.5,568.09,467.02
2016,7,9,18,30,522.0,39.0,4.0,16.0,132.0,494.09,405.02
2016,7,9,18,45,418.0,31.5,3.8,15.5,91.0,394.88,318.91
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,295.24,205.44
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,113.74,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,28.0,10.95,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,56.0,22.26,11.81
2016,7,10,5,45,422.5,35.0,3.4,14.5,97.5,28.46,19.02
2016,7,10,6,0,521.0,43.0,3.6,15.0,139.0,34.63,24.93
2016,7,10,6,15,582.5,49.0,3.55,15.5,187.5,38.95,28.99
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,47.03,36.22
2016,7,10,6,45,685.0,59.5,3.5,16.5,287.0,50.2,38.96
2016,7,10,7,0,726.0,64.0,3.5,17.0,338.0,53.33,41.57
2016,7,10,7,15,756.0,67.5,3.5,17.5,389.5,55.51,43.27
2016,7,10,7,30,786.0,71.0,3.5,18.0,441.0,57.64,44.89
2016,7,10,7,45,809.0,74.0,3.5,18.5,491.0,59.25,46.03
2016,7,10,8,0,832.0,77.0,3.5,19.0,541.0,69.62,54.7
2016,7,10,8,15,849.0,79.5,3.5,19.0,589.5,71.38,56.02
2016,7,10,8,30,866.0,82.0,3.5,19.0,638.0,73.01,57.24
2016,7,10,8,45,880.5,83.5,3.55,19.5,682.5,73.85,57.67
2016,7,10,9,0,895.0,85.0,3.6,20.0,727.0,89.31,55.77
2016,7,10,9,15,905.5,87.0,3.65,20.5,767.5,142.36,76.59
2016,7,10,9,30,916.0,89.0,3.7,21.0,808.0,196.85,112.52
2016,7,10,9,45,924.5,90.0,3.75,21.5,843.0,251.55,156.0
2016,7,10,10,0,933.0,91.0,3.8,22.0,878.0,307.05,203.45
2016,7,10,10,15,939.5,92.0,3.85,22.5,907.0,362.53,251.94
2016,7,10,10,30,946.0,93.0,3.9,23.0,936.0,418.19,300.23
2016,7,10,10,45,950.0,94.0,3.95,23.5,958.0,472.76,346.75
2016,7,10,11,0,954.0,95.0,4.0,24.0,980.0,526.82,391.6
2016,7,10,11,15,956.5,95.5,4.05,24.0,995.0,579.02,434.59
2016,7,10,11,30,959.0,96.0,4.1,24.0,1010.0,630.17,475.68
2016,7,10,11,45,960.5,96.5,4.2,24.0,1017.5,679.46,514.55
2016,7,10,12,0,962.0,97.0,4.3,24.0,1025.0,727.25,551.47
2016,7,10,12,15,962.5,97.0,4.35,24.0,1025.0,772.24,585.53
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,815.25,615.98
2016,7,10,12,45,955.5,101.0,4.5,24.5,1015.5,853.18,641.41
2016,7,10,13,0,948.0,105.0,4.6,25.0,1006.0,888.32,664.95
2016,7,10,13,15,946.0,104.5,4.6,25.0,991.0,921.15,687.52
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,951.05,708.07
2016,7,10,13,45,941.5,102.0,4.6,25.0,954.5,975.93,725.27
2016,7,10,14,0,939.0,100.0,4.6,25.0,933.0,997.51,740.36
2016,7,10,14,15,933.5,99.0,4.55,24.5,904.0,1013.85,753.12
2016,7,10,14,30,928.0,98.0,4.5,24.0,875.0,1026.71,763.82
2016,7,10,14,45,921.5,95.5,4.5,24.0,840.5,1033.42,769.44
2016,7,10,15,0,915.0,93.0,4.5,24.0,806.0,1036.53,772.87
2016,7,10,15,15,905.0,91.5,4.4,24.0,766.0,1033.69,771.9
2016,7,10,15,30,895.0,90.0,4.3,24.0,726.0,1027.39,768.8
2016,7,10,15,45,883.0,87.0,4.25,24.0,681.5,1013.87,761.31
2016,7,10,16,0,871.0,84.0,4.2,24.0,637.0,997.06,751.75
2016,7,10,16,15,854.0,81.5,4.1,23.5,588.5,972.72,738.27
2016,7,10,16,30,837.0,79.0,4.0,23.0,540.0,945.58,722.82
2016,7,10,16,45,814.5,76.0,3.95,22.5,489.0,920.84,709.19
2016,7,10,17,0,792.0,73.0,3.9,22.0,438.0,882.58,685.72
2016,7,10,17,15,761.5,69.0,3.75,21.5,386.0,833.46,653.44
2016,7,10,17,30,731.0,65.0,3.6,21.0,334.0,783.03,619.31
2016,7,10,17,45,687.0,60.5,3.5,20.5,282.5,718.97,574.0
2016,7,10,18,0,643.0,56.0,3.4,20.0,231.0,655.04,526.81
2016,7,10,18,15,578.0,49.5,3.05,19.0,182.0,578.99,467.92
2016,7,10,18,30,513.0,43.0,2.7,18.0,133.0,499.79,403.47
2016,7,10,18,45,406.0,34.0,2.35,17.5,91.0,389.67,310.05
2016,7,10,19,0,299.0,25.0,2.0,17.0,49.0,285.32,193.42
2016,7,10,19,15,149.5,12.5,2.0,16.5,24.5,109.21,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,11.1,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,21.38,10.94
2016,7,11,5,45,408.0,35.0,1.45,14.5,94.5,28.44,19.01
2016,7,11,6,0,507.0,44.0,1.6,15.0,136.0,35.42,25.63
2016,7,11,6,15,569.0,50.0,1.55,15.5,184.0,39.68,29.66
2016,7,11,6,30,631.0,56.0,1.5,16.0,232.0,43.92,33.49
2016,7,11,6,45,673.5,60.5,1.5,17.0,283.0,50.93,39.55
2016,7,11,7,0,716.0,65.0,1.5,18.0,334.0,54.03,42.03
2016,7,11,7,15,746.5,69.0,1.6,18.5,385.0,56.55,44.01
2016,7,11,7,30,777.0,73.0,1.7,19.0,436.0,59.0,45.89
2016,7,11,7,45,799.5,76.0,1.8,20.0,486.0,60.53,46.85
2016,7,11,8,0,822.0,79.0,1.9,21.0,536.0,70.78,55.23
2016,7,11,8,15,839.0,81.5,1.95,21.5,583.5,72.5,56.38
2016,7,11,8,30,856.0,84.0,2.0,22.0,631.0,74.09,57.43
2016,7,11,8,45,869.5,85.5,2.15,23.0,675.5,74.87,57.68
2016,7,11,9,0,883.0,87.0,2.3,24.0,720.0,88.63,55.41
2016,7,11,9,15,893.0,89.0,2.35,24.5,759.5,141.03,75.0
2016,7,11,9,30,903.0,91.0,2.4,25.0,799.0,194.82,109.51
2016,7,11,9,45,901.5,97.5,2.5,25.5,830.5,250.38,153.03
2016,7,11,10,0,900.0,104.0,2.6,26.0,862.0,305.75,199.53
2016,7,11,10,15,906.0,105.5,2.65,26.0,890.5,359.81,246.11
2016,7,11,10,30,912.0,107.0,2.7,26.0,919.0,414.04,292.65
2016,7,11,10,45,915.5,108.0,2.75,26.5,940.0,466.83,336.72
2016,7,11,11,0,919.0,109.0,2.8,27.0,961.0,519.1,379.15
2016,7,11,11,15,922.0,110.0,2.85,27.0,975.5,570.43,420.42
2016,7,11,11,30,925.0,111.0,2.9,27.0,990.0,620.83,459.93
2016,7,11,11,45,926.0,111.5,2.95,27.0,997.5,668.52,496.54
2016,7,11,12,0,927.0,112.0,3.0,27.0,1005.0,714.77,531.28
2016,7,11,12,15,927.5,112.0,3.05,27.0,1005.0,758.64,563.66
2016,7,11,12,30,928.0,112.0,3.1,27.0,1005.0,800.64,593.16
2016,7,11,12,45,932.0,108.0,3.2,27.5,999.0,839.91,618.9
2016,7,11,13,0,936.0,104.0,3.3,28.0,993.0,876.88,642.92
