Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,933.5,103.5,3.4,27.5,978.5,908.91,666.21
2016,7,11,13,30,931.0,103.0,3.5,27.0,964.0,937.99,687.69
2016,7,11,13,45,928.0,102.0,3.6,27.0,942.5,963.06,705.28
2016,7,11,14,0,925.0,101.0,3.7,27.0,921.0,984.9,720.87
2016,7,11,14,15,919.5,99.5,3.75,26.5,893.0,1000.51,733.63
2016,7,11,14,30,914.0,98.0,3.8,26.0,865.0,1012.64,744.33
2016,7,11,14,45,907.5,96.5,3.85,26.0,831.0,1020.3,750.82
2016,7,11,15,0,901.0,95.0,3.9,26.0,797.0,1024.46,755.2
2016,7,11,15,15,891.5,93.0,3.9,25.5,757.5,1021.55,756.26
2016,7,11,15,30,882.0,91.0,3.9,25.0,718.0,1015.2,755.22
2016,7,11,15,45,870.5,88.5,3.95,25.0,674.5,1002.86,749.19
2016,7,11,16,0,859.0,86.0,4.0,25.0,631.0,987.3,741.11
2016,7,11,16,15,843.0,83.5,3.95,24.5,583.0,964.14,728.75
2016,7,11,16,30,827.0,81.0,3.9,24.0,535.0,949.53,722.25
2016,7,11,16,45,806.5,77.0,3.85,23.5,485.5,914.33,701.35
2016,7,11,17,0,786.0,73.0,3.8,23.0,436.0,876.81,678.55
2016,7,11,17,15,756.0,69.5,3.65,22.0,384.0,828.97,648.53
2016,7,11,17,30,726.0,66.0,3.5,21.0,332.0,779.79,616.53
2016,7,11,17,45,685.0,60.5,3.4,20.5,281.0,717.21,572.31
2016,7,11,18,0,644.0,55.0,3.3,20.0,230.0,654.66,526.14
2016,7,11,18,15,579.0,49.0,3.15,19.0,181.5,579.14,468.27
2016,7,11,18,30,514.0,43.0,3.0,18.0,133.0,500.63,404.74
2016,7,11,18,45,410.5,34.0,2.85,17.5,91.0,393.1,313.24
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,290.26,194.68
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,111.83,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.0,3.3,13.5,26.5,10.24,0.0
2016,7,12,5,30,336.0,24.0,3.4,14.0,53.0,19.73,9.41
2016,7,12,5,45,433.5,32.0,3.55,14.5,94.5,26.04,16.86
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,35.15,25.35
2016,7,12,6,15,591.0,45.5,3.7,15.0,184.0,39.49,29.51
2016,7,12,6,30,651.0,51.0,3.7,15.0,232.0,43.8,33.5
2016,7,12,6,45,691.5,55.5,3.7,15.5,282.5,47.1,36.38
2016,7,12,7,0,732.0,60.0,3.7,16.0,333.0,50.34,39.11
2016,7,12,7,15,761.5,63.5,3.7,16.5,384.0,52.64,40.94
2016,7,12,7,30,791.0,67.0,3.7,17.0,435.0,54.88,42.67
2016,7,12,7,45,812.5,69.5,3.75,17.5,485.0,64.31,50.63
2016,7,12,8,0,834.0,72.0,3.8,18.0,535.0,66.35,52.11
2016,7,12,8,15,851.0,74.5,3.8,18.5,583.0,68.19,53.41
2016,7,12,8,30,868.0,77.0,3.8,19.0,631.0,69.91,54.6
2016,7,12,8,45,880.5,79.5,3.8,19.5,675.5,71.42,55.61
2016,7,12,9,0,893.0,82.0,3.8,20.0,720.0,84.46,53.92
2016,7,12,9,15,903.5,83.5,3.8,20.0,760.5,137.11,73.36
2016,7,12,9,30,914.0,85.0,3.8,20.0,801.0,191.21,108.72
2016,7,12,9,45,922.0,86.5,3.8,20.5,835.5,246.05,152.26
2016,7,12,10,0,930.0,88.0,3.8,21.0,870.0,301.67,199.91
2016,7,12,10,15,936.5,89.0,3.8,21.0,899.0,357.05,248.97
2016,7,12,10,30,943.0,90.0,3.8,21.0,928.0,412.61,298.03
2016,7,12,10,45,947.5,91.0,3.85,21.0,950.5,467.3,345.71
2016,7,12,11,0,952.0,92.0,3.9,21.0,973.0,521.54,391.94
2016,7,12,11,15,955.5,92.5,3.9,21.0,988.5,574.24,435.73
2016,7,12,11,30,959.0,93.0,3.9,21.0,1004.0,625.98,477.63
2016,7,12,11,45,960.5,93.5,3.95,21.5,1012.0,675.34,515.85
2016,7,12,12,0,962.0,94.0,4.0,22.0,1020.0,723.19,551.93
2016,7,12,12,15,963.0,94.0,4.0,22.0,1021.0,768.59,586.29
2016,7,12,12,30,964.0,94.0,4.0,22.0,1022.0,812.03,616.98
2016,7,12,12,45,955.5,99.5,4.0,22.0,1013.0,850.57,643.71
2016,7,12,13,0,947.0,105.0,4.0,22.0,1004.0,886.29,668.41
2016,7,12,13,15,945.0,104.5,4.05,22.0,989.5,919.21,691.37
2016,7,12,13,30,943.0,104.0,4.1,22.0,975.0,949.17,712.34
2016,7,12,13,45,940.0,102.5,4.15,22.0,953.5,974.16,730.0
2016,7,12,14,0,937.0,101.0,4.2,22.0,932.0,995.85,745.55
2016,7,12,14,15,931.5,100.0,4.2,22.0,903.5,1012.28,757.38
2016,7,12,14,30,926.0,99.0,4.2,22.0,875.0,1025.22,767.03
2016,7,12,14,45,919.5,97.0,4.25,22.0,840.0,1032.56,773.42
2016,7,12,15,0,913.0,95.0,4.3,22.0,805.0,1036.34,777.62
2016,7,12,15,15,902.5,93.0,4.2,21.5,765.0,1032.54,777.46
2016,7,12,15,30,892.0,91.0,4.1,21.0,725.0,1025.23,775.13
2016,7,12,15,45,879.5,88.5,4.1,21.0,680.0,1011.91,768.02
2016,7,12,16,0,867.0,86.0,4.1,21.0,635.0,995.32,758.81
2016,7,12,16,15,849.5,83.5,4.0,20.5,586.5,970.61,744.9
2016,7,12,16,30,832.0,81.0,3.9,20.0,538.0,954.45,736.93
2016,7,12,16,45,810.0,77.5,3.8,19.5,487.0,918.4,714.82
2016,7,12,17,0,788.0,74.0,3.7,19.0,436.0,880.05,690.83
2016,7,12,17,15,756.5,70.0,3.55,18.5,384.0,830.1,657.57
2016,7,12,17,30,725.0,66.0,3.4,18.0,332.0,778.86,622.45
2016,7,12,17,45,682.0,61.0,3.25,18.0,280.5,715.19,575.6
2016,7,12,18,0,639.0,56.0,3.1,18.0,229.0,657.89,531.81
2016,7,12,18,15,572.5,49.5,2.85,17.0,180.0,574.58,467.24
2016,7,12,18,30,506.0,43.0,2.6,16.0,131.0,494.4,401.78
2016,7,12,18,45,399.0,34.0,2.35,15.5,89.5,384.59,307.8
2016,7,12,19,0,292.0,25.0,2.1,15.0,48.0,278.98,184.96
2016,7,12,19,15,146.0,12.5,2.1,14.5,24.0,106.87,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,2.3,13.5,26.0,10.67,0.0
2016,7,13,5,30,320.0,25.0,2.4,14.0,52.0,20.61,9.81
2016,7,13,5,45,422.0,33.5,2.5,14.5,94.0,27.3,17.93
2016,7,13,6,0,524.0,42.0,2.6,15.0,136.0,33.93,24.27
2016,7,13,6,15,587.0,48.5,2.55,15.5,185.0,38.68,28.74
2016,7,13,6,30,650.0,55.0,2.5,16.0,234.0,47.18,36.36
2016,7,13,6,45,693.5,59.5,2.45,16.5,286.0,50.37,39.13
2016,7,13,7,0,737.0,64.0,2.4,17.0,338.0,53.54,41.77
2016,7,13,7,15,767.5,67.5,2.35,17.5,390.0,55.74,43.49
2016,7,13,7,30,798.0,71.0,2.3,18.0,442.0,57.89,45.12
2016,7,13,7,45,820.5,74.0,2.25,19.0,493.0,59.51,46.17
2016,7,13,8,0,843.0,77.0,2.2,20.0,544.0,69.81,54.65
2016,7,13,8,15,860.0,79.5,2.15,20.5,592.5,71.6,55.86
2016,7,13,8,30,877.0,82.0,2.1,21.0,641.0,73.25,56.97
2016,7,13,8,45,890.0,84.0,2.05,22.0,686.0,74.39,57.52
2016,7,13,9,0,903.0,86.0,2.0,23.0,731.0,85.69,55.14
2016,7,13,9,15,913.0,88.0,2.0,23.5,771.0,139.26,73.94
2016,7,13,9,30,923.0,90.0,2.0,24.0,811.0,194.24,108.68
2016,7,13,9,45,917.5,98.5,2.0,24.5,842.5,251.5,153.41
2016,7,13,10,0,912.0,107.0,2.0,25.0,874.0,308.16,200.88
2016,7,13,10,15,918.5,108.5,1.95,25.5,903.0,363.2,247.49
2016,7,13,10,30,925.0,110.0,1.9,26.0,932.0,418.44,293.79
2016,7,13,10,45,929.5,111.0,1.85,27.0,954.0,472.51,337.47
2016,7,13,11,0,934.0,112.0,1.8,28.0,976.0,526.16,379.22
2016,7,13,11,15,937.0,112.5,1.85,28.5,991.0,578.07,419.37
2016,7,13,11,30,940.0,113.0,1.9,29.0,1006.0,629.02,457.55
2016,7,13,11,45,941.5,113.5,2.0,29.5,1013.0,677.92,493.43
2016,7,13,12,0,943.0,114.0,2.1,30.0,1020.0,725.38,527.36
2016,7,13,12,15,943.0,114.0,2.2,30.0,1020.0,769.77,559.53
2016,7,13,12,30,943.0,114.0,2.3,30.0,1020.0,812.2,588.92
2016,7,13,12,45,942.5,113.0,2.45,30.0,1012.5,851.21,615.42
2016,7,13,13,0,942.0,112.0,2.6,30.0,1005.0,887.74,640.3
2016,7,13,13,15,939.0,111.0,2.7,30.0,989.5,919.43,661.67
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,948.1,681.16
2016,7,13,13,45,931.5,109.5,2.9,30.0,951.5,972.72,698.14
2016,7,13,14,0,927.0,109.0,3.0,30.0,929.0,994.04,713.14
2016,7,13,14,15,920.5,107.5,3.05,30.0,900.0,1009.06,723.85
2016,7,13,14,30,914.0,106.0,3.1,30.0,871.0,1020.54,732.5
2016,7,13,14,45,905.0,104.5,3.2,30.0,835.5,1026.02,737.89
2016,7,13,15,0,896.0,103.0,3.3,30.0,800.0,1027.94,741.21
2016,7,13,15,15,885.0,101.0,3.3,29.5,759.5,1023.76,741.5
2016,7,13,15,30,874.0,99.0,3.3,29.0,719.0,1016.14,739.74
2016,7,13,15,45,859.5,97.0,3.35,28.5,674.0,1001.63,734.01
2016,7,13,16,0,845.0,95.0,3.4,28.0,629.0,995.97,734.22
2016,7,13,16,15,826.0,92.0,3.35,27.5,580.0,969.37,719.81
2016,7,13,16,30,807.0,89.0,3.3,27.0,531.0,939.94,703.53
2016,7,13,16,45,782.5,85.0,3.3,26.5,480.0,901.22,681.03
2016,7,13,17,0,758.0,81.0,3.3,26.0,429.0,860.33,656.56
2016,7,13,17,15,725.0,77.0,3.15,25.0,377.5,809.54,624.82
2016,7,13,17,30,692.0,73.0,3.0,24.0,326.0,763.69,595.55
2016,7,13,17,45,646.0,67.0,2.95,23.5,274.5,697.43,549.41
2016,7,13,18,0,600.0,61.0,2.9,23.0,223.0,631.75,501.65
2016,7,13,18,15,531.5,54.0,2.55,22.0,175.0,547.27,436.91
2016,7,13,18,30,463.0,47.0,2.2,21.0,127.0,465.9,371.42
2016,7,13,18,45,355.5,36.5,1.9,20.5,86.0,355.26,278.55
2016,7,13,19,0,248.0,26.0,1.6,20.0,45.0,248.07,157.44
2016,7,13,19,15,124.0,13.0,1.7,19.5,22.5,92.77,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,13.0,1.95,14.5,24.5,11.1,0.0
2016,7,14,5,30,282.0,26.0,2.1,15.0,49.0,21.46,10.06
2016,7,14,5,45,391.0,35.0,2.3,15.5,91.0,28.51,18.84
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,35.5,25.52
2016,7,14,6,15,565.5,50.5,2.45,16.5,181.5,40.16,29.91
2016,7,14,6,30,631.0,57.0,2.4,17.0,230.0,44.78,34.09
2016,7,14,6,45,678.0,61.5,2.35,18.0,282.0,51.89,40.22
2016,7,14,7,0,725.0,66.0,2.3,19.0,334.0,55.01,42.71
2016,7,14,7,15,756.0,70.0,2.3,19.5,386.5,57.52,44.68
2016,7,14,7,30,787.0,74.0,2.3,20.0,439.0,59.96,46.54
2016,7,14,7,45,811.5,76.5,2.35,21.0,490.0,61.16,47.21
2016,7,14,8,0,836.0,79.0,2.4,22.0,541.0,71.02,55.23
2016,7,14,8,15,853.5,81.5,2.35,22.5,590.0,72.78,56.41
2016,7,14,8,30,871.0,84.0,2.3,23.0,639.0,74.41,57.48
2016,7,14,8,45,885.5,86.0,2.3,24.0,684.0,75.54,58.01
2016,7,14,9,0,900.0,88.0,2.3,25.0,729.0,85.26,55.42
2016,7,14,9,15,910.5,90.0,2.3,25.5,769.5,138.78,73.48
2016,7,14,9,30,921.0,92.0,2.3,26.0,810.0,193.76,107.67
2016,7,14,9,45,927.0,94.0,2.35,27.0,845.0,249.12,149.8
2016,7,14,10,0,933.0,96.0,2.4,28.0,880.0,305.04,195.7
2016,7,14,10,15,939.5,97.5,2.4,28.5,909.0,361.14,242.99
2016,7,14,10,30,946.0,99.0,2.4,29.0,938.0,417.45,290.06
2016,7,14,10,45,950.0,100.0,2.4,29.5,960.0,472.34,335.11
2016,7,14,11,0,954.0,101.0,2.4,30.0,982.0,526.74,378.42
2016,7,14,11,15,957.0,101.5,2.45,30.0,997.0,579.57,420.21
2016,7,14,11,30,960.0,102.0,2.5,30.0,1012.0,631.39,460.14
2016,7,14,11,45,961.0,102.5,2.6,30.5,1019.5,680.79,496.59
2016,7,14,12,0,962.0,103.0,2.7,31.0,1027.0,728.65,530.97
2016,7,14,12,15,962.0,103.0,2.8,31.0,1027.0,773.67,563.74
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,816.67,593.32
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,854.58,618.79
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,889.64,642.37
2016,7,14,13,15,942.0,111.5,3.2,30.5,991.5,921.93,665.51
2016,7,14,13,30,939.0,111.0,3.3,30.0,976.0,951.23,686.82
2016,7,14,13,45,933.5,110.0,3.4,30.0,953.5,974.6,703.05
2016,7,14,14,0,928.0,109.0,3.5,30.0,931.0,994.6,717.24
2016,7,14,14,15,921.5,108.0,3.55,29.5,901.5,1010.19,729.85
2016,7,14,14,30,915.0,107.0,3.6,29.0,872.0,1022.28,740.41
2016,7,14,14,45,905.5,105.5,3.65,29.0,836.5,1027.34,745.14
2016,7,14,15,0,896.0,104.0,3.7,29.0,801.0,1028.82,747.77
2016,7,14,15,15,885.0,102.0,3.7,28.5,760.0,1024.71,748.09
2016,7,14,15,30,874.0,100.0,3.7,28.0,719.0,1017.15,746.34
2016,7,14,15,45,859.0,97.5,3.7,27.5,673.5,1001.59,739.45
2016,7,14,16,0,844.0,95.0,3.7,27.0,628.0,994.85,738.55
2016,7,14,16,15,825.0,92.0,3.65,26.5,579.0,968.28,724.04
2016,7,14,16,30,806.0,89.0,3.6,26.0,530.0,938.87,707.62
2016,7,14,16,45,781.0,85.5,3.6,25.5,479.0,900.33,685.0
2016,7,14,17,0,756.0,82.0,3.6,25.0,428.0,859.62,660.4
2016,7,14,17,15,722.0,77.5,3.5,24.0,376.0,807.29,627.56
2016,7,14,17,30,688.0,73.0,3.4,23.0,324.0,760.02,597.24
2016,7,14,17,45,641.5,67.5,3.35,22.0,272.5,694.14,551.92
2016,7,14,18,0,595.0,62.0,3.3,21.0,221.0,628.84,504.77
2016,7,14,18,15,525.0,54.5,3.2,20.0,173.0,542.59,438.57
2016,7,14,18,30,455.0,47.0,3.1,19.0,125.0,459.6,371.38
2016,7,14,18,45,347.5,36.5,3.05,18.5,84.5,349.28,277.35
2016,7,14,19,0,240.0,26.0,3.0,18.0,44.0,241.5,151.64
2016,7,14,19,15,120.0,13.0,3.0,17.5,22.0,90.12,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,10.67,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,20.64,9.14
2016,7,15,5,45,395.0,34.0,3.25,14.5,89.5,27.71,18.19
2016,7,15,6,0,500.0,43.0,3.4,15.0,131.0,34.71,24.91
2016,7,15,6,15,565.0,49.5,3.35,15.5,179.0,39.4,29.34
2016,7,15,6,30,630.0,56.0,3.3,16.0,227.0,44.04,33.56
2016,7,15,6,45,675.5,60.5,3.3,16.5,278.5,51.09,39.76
2016,7,15,7,0,721.0,65.0,3.3,17.0,330.0,54.21,42.37
2016,7,15,7,15,752.0,68.5,3.2,17.5,382.0,56.37,44.05
2016,7,15,7,30,783.0,72.0,3.1,18.0,434.0,58.47,45.64
2016,7,15,7,45,807.5,75.0,3.05,18.5,485.0,60.08,46.77
2016,7,15,8,0,832.0,78.0,3.0,19.0,536.0,70.3,55.31
2016,7,15,8,15,849.5,80.5,2.95,19.5,584.5,72.07,56.52
2016,7,15,8,30,867.0,83.0,2.9,20.0,633.0,73.72,57.62
2016,7,15,8,45,881.0,85.0,2.9,21.0,678.5,74.85,58.18
2016,7,15,9,0,895.0,87.0,2.9,22.0,724.0,82.96,64.59
2016,7,15,9,15,905.5,88.5,2.9,22.5,764.5,135.93,72.78
2016,7,15,9,30,916.0,90.0,2.9,23.0,805.0,190.34,106.74
2016,7,15,9,45,921.5,93.5,2.95,23.5,839.5,246.32,150.16
2016,7,15,10,0,927.0,97.0,3.0,24.0,874.0,302.84,197.66
2016,7,15,10,15,933.5,98.0,3.05,24.5,903.0,358.35,245.49
2016,7,15,10,30,940.0,99.0,3.1,25.0,932.0,414.05,293.23
2016,7,15,10,45,945.0,99.5,3.2,25.5,954.5,468.75,339.37
2016,7,15,11,0,950.0,100.0,3.3,26.0,977.0,523.06,383.98
2016,7,15,11,15,953.0,100.5,3.4,26.0,992.0,575.73,426.93
2016,7,15,11,30,956.0,101.0,3.5,26.0,1007.0,627.4,468.06
2016,7,15,11,45,958.5,101.0,3.6,26.0,1015.0,677.2,506.86
2016,7,15,12,0,961.0,101.0,3.7,26.0,1023.0,725.58,543.78
2016,7,15,12,15,961.0,101.0,3.75,26.0,1023.5,770.57,577.4
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,813.54,607.69
2016,7,15,12,45,954.0,104.5,3.85,26.0,1014.5,851.75,633.94
2016,7,15,13,0,947.0,108.0,3.9,26.0,1005.0,887.18,658.23
2016,7,15,13,15,944.0,107.5,3.9,26.0,990.0,919.47,680.13
2016,7,15,13,30,941.0,107.0,3.9,26.0,975.0,948.76,700.0
2016,7,15,13,45,938.5,105.0,3.9,26.0,952.5,973.91,717.15
2016,7,15,14,0,936.0,103.0,3.9,26.0,930.0,995.75,732.2
2016,7,15,14,15,929.5,102.0,3.9,26.0,901.0,1011.38,743.26
2016,7,15,14,30,923.0,101.0,3.9,26.0,872.0,1023.49,752.18
2016,7,15,14,45,914.5,99.5,3.95,26.0,836.5,1029.52,757.61
2016,7,15,15,0,906.0,98.0,4.0,26.0,801.0,1031.98,760.9
2016,7,15,15,15,895.0,96.0,4.0,25.5,760.5,1027.8,761.15
2016,7,15,15,30,884.0,94.0,4.0,25.0,720.0,1020.14,759.29
2016,7,15,15,45,868.0,92.5,4.0,25.0,674.0,1004.62,750.82
2016,7,15,16,0,852.0,91.0,4.0,25.0,628.0,985.94,740.36
2016,7,15,16,15,833.0,88.5,3.95,24.5,579.5,971.74,734.13
2016,7,15,16,30,814.0,86.0,3.9,24.0,531.0,942.88,717.81
2016,7,15,16,45,786.0,83.5,3.85,23.5,479.0,902.58,693.39
2016,7,15,17,0,758.0,81.0,3.8,23.0,427.0,860.19,667.07
2016,7,15,17,15,724.0,76.5,3.7,22.0,375.0,807.84,633.85
2016,7,15,17,30,690.0,72.0,3.6,21.0,323.0,760.39,603.06
2016,7,15,17,45,637.0,67.5,3.55,20.5,271.0,690.13,552.88
2016,7,15,18,0,584.0,63.0,3.5,20.0,219.0,620.77,501.21
2016,7,15,18,15,512.5,55.5,3.4,19.0,171.0,533.61,433.74
2016,7,15,18,30,441.0,48.0,3.3,18.0,123.0,449.74,365.31
2016,7,15,18,45,327.5,37.0,3.25,17.5,82.5,334.86,266.75
2016,7,15,19,0,214.0,26.0,3.2,17.0,42.0,222.19,135.83
2016,7,15,19,15,107.0,13.0,3.2,16.5,21.0,81.53,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,11.1,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,21.5,9.24
2016,7,16,5,45,361.5,35.5,3.85,15.5,86.0,28.93,19.1
2016,7,16,6,0,474.0,45.0,4.0,16.0,127.0,36.3,26.16
2016,7,16,6,15,541.0,51.5,3.9,16.5,175.0,40.89,30.51
2016,7,16,6,30,608.0,58.0,3.8,17.0,223.0,45.45,34.65
2016,7,16,6,45,654.5,63.0,3.75,17.5,274.0,48.65,37.44
2016,7,16,7,0,701.0,68.0,3.7,18.0,325.0,56.41,44.12
2016,7,16,7,15,733.5,72.0,3.65,18.5,376.5,58.85,46.03
2016,7,16,7,30,766.0,76.0,3.6,19.0,428.0,61.22,47.84
2016,7,16,7,45,793.0,78.0,3.55,19.5,479.5,62.02,48.26
2016,7,16,8,0,820.0,80.0,3.5,20.0,531.0,62.82,48.68
2016,7,16,8,15,838.0,82.5,3.5,20.5,579.0,73.16,57.24
2016,7,16,8,30,856.0,85.0,3.5,21.0,627.0,74.78,58.3
2016,7,16,8,45,872.5,86.0,3.5,21.5,672.5,75.31,58.46
2016,7,16,9,0,889.0,87.0,3.5,22.0,718.0,81.24,63.16
2016,7,16,9,15,899.5,89.0,3.5,22.0,758.5,134.23,72.26
2016,7,16,9,30,910.0,91.0,3.5,22.0,799.0,188.68,106.31
2016,7,16,9,45,915.5,94.0,3.55,22.5,833.5,244.06,149.38
2016,7,16,10,0,921.0,97.0,3.6,23.0,868.0,299.99,196.66
2016,7,16,10,15,927.0,98.0,3.65,23.0,897.0,355.08,245.0
2016,7,16,10,30,933.0,99.0,3.7,23.0,926.0,410.3,293.43
2016,7,16,10,45,937.5,100.5,3.75,23.5,948.0,465.18,340.21
2016,7,16,11,0,942.0,102.0,3.8,24.0,970.0,519.65,385.4
2016,7,16,11,15,945.0,102.5,3.85,24.0,985.5,572.0,428.55
2016,7,16,11,30,948.0,103.0,3.9,24.0,1001.0,623.37,469.84
2016,7,16,11,45,949.5,103.5,4.0,24.5,1008.5,672.66,507.75
2016,7,16,12,0,951.0,104.0,4.1,25.0,1016.0,720.47,543.58
2016,7,16,12,15,951.5,104.0,4.15,25.0,1016.5,765.51,577.55
2016,7,16,12,30,952.0,104.0,4.2,25.0,1017.0,808.59,608.36
2016,7,16,12,45,947.0,106.5,4.3,25.0,1008.5,847.3,635.42
2016,7,16,13,0,942.0,109.0,4.4,25.0,1000.0,883.34,660.61
2016,7,16,13,15,940.0,108.5,4.4,25.0,985.5,916.41,683.31
2016,7,16,13,30,938.0,108.0,4.4,25.0,971.0,946.54,704.0
2016,7,16,13,45,934.5,106.5,4.45,25.0,949.0,971.25,721.33
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,992.65,736.56
2016,7,16,14,15,925.0,104.0,4.45,24.5,898.5,1008.76,749.3
2016,7,16,14,30,919.0,103.0,4.4,24.0,870.0,1021.37,759.88
2016,7,16,14,45,911.0,101.5,4.4,24.0,835.0,1027.94,765.42
2016,7,16,15,0,903.0,100.0,4.4,24.0,800.0,1030.95,768.78
2016,7,16,15,15,892.5,98.0,4.35,23.5,759.5,1027.35,769.1
2016,7,16,15,30,882.0,96.0,4.3,23.0,719.0,1020.27,767.28
2016,7,16,15,45,867.5,94.0,4.25,23.0,674.0,1005.76,759.08
2016,7,16,16,0,853.0,92.0,4.2,23.0,629.0,988.04,748.85
2016,7,16,16,15,834.5,89.0,4.1,22.5,580.5,973.77,742.21
2016,7,16,16,30,816.0,86.0,4.0,22.0,532.0,944.76,725.33
2016,7,16,16,45,791.5,83.0,3.95,21.5,480.5,907.22,702.64
2016,7,16,17,0,767.0,80.0,3.9,21.0,429.0,867.46,677.96
2016,7,16,17,15,734.0,75.5,3.8,20.5,377.0,815.87,643.81
2016,7,16,17,30,701.0,71.0,3.7,20.0,325.0,763.03,607.73
2016,7,16,17,45,654.5,65.5,3.6,19.5,273.5,702.74,564.62
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,637.1,515.44
2016,7,16,18,15,537.5,53.0,3.4,18.0,173.0,550.76,448.49
2016,7,16,18,30,467.0,46.0,3.3,17.0,124.0,467.66,380.46
2016,7,16,18,45,356.5,35.5,3.2,16.5,83.5,354.78,283.0
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,242.8,144.16
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,91.6,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,11.5,3.55,14.0,23.0,9.82,0.0
2016,7,17,5,30,299.0,23.0,3.6,14.0,46.0,18.97,7.07
2016,7,17,5,45,410.0,31.5,3.7,14.5,87.5,25.71,16.38
2016,7,17,6,0,521.0,40.0,3.8,15.0,129.0,32.42,22.85
2016,7,17,6,15,585.5,46.0,3.8,15.0,178.0,40.05,29.96
2016,7,17,6,30,650.0,52.0,3.8,15.0,227.0,44.79,34.36
2016,7,17,6,45,685.5,58.5,3.8,15.5,277.5,49.62,38.62
2016,7,17,7,0,721.0,65.0,3.8,16.0,328.0,54.28,42.61
2016,7,17,7,15,752.0,68.5,3.8,16.5,379.5,56.43,44.3
2016,7,17,7,30,783.0,72.0,3.8,17.0,431.0,58.54,45.9
2016,7,17,7,45,809.5,74.0,3.8,17.5,482.5,59.47,46.45
2016,7,17,8,0,836.0,76.0,3.8,18.0,534.0,69.05,54.48
2016,7,17,8,15,853.0,78.5,3.85,18.5,582.5,70.85,55.73
2016,7,17,8,30,870.0,81.0,3.9,19.0,631.0,72.53,56.87
2016,7,17,8,45,886.0,81.5,3.95,19.5,676.0,72.83,56.84
2016,7,17,9,0,902.0,82.0,4.0,20.0,721.0,76.98,60.09
2016,7,17,9,15,911.5,84.0,4.0,20.0,761.5,130.59,70.01
2016,7,17,9,30,921.0,86.0,4.0,20.0,802.0,185.55,104.37
2016,7,17,9,45,915.5,95.0,4.05,20.5,833.5,243.3,150.01
2016,7,17,10,0,910.0,104.0,4.1,21.0,865.0,300.45,199.01
2016,7,17,10,15,916.0,105.0,4.1,21.0,893.5,355.08,247.34
2016,7,17,10,30,922.0,106.0,4.1,21.0,922.0,409.87,295.8
2016,7,17,10,45,925.0,108.0,4.2,21.5,943.5,464.04,342.56
2016,7,17,11,0,928.0,110.0,4.3,22.0,965.0,517.67,387.66
2016,7,17,11,15,930.5,110.5,4.35,22.0,979.5,569.24,430.75
2016,7,17,11,30,933.0,111.0,4.4,22.0,994.0,619.82,471.99
2016,7,17,11,45,934.0,111.5,4.5,22.0,1001.0,668.29,510.89
2016,7,17,12,0,935.0,112.0,4.6,22.0,1008.0,715.28,547.9
2016,7,17,12,15,934.5,112.0,4.6,21.5,1007.5,759.16,582.63
2016,7,17,12,30,934.0,112.0,4.6,21.0,1007.0,801.04,614.55
2016,7,17,12,45,928.5,114.0,4.7,21.0,998.0,838.47,641.54
2016,7,17,13,0,923.0,116.0,4.8,21.0,989.0,873.23,666.65
2016,7,17,13,15,919.5,115.5,4.8,21.0,973.5,904.62,688.77
2016,7,17,13,30,916.0,115.0,4.8,21.0,958.0,933.03,708.82
2016,7,17,13,45,913.5,112.5,4.85,21.0,936.0,957.35,726.47
2016,7,17,14,0,911.0,110.0,4.9,21.0,914.0,978.4,741.98
2016,7,17,14,15,904.5,108.5,4.9,20.5,885.0,993.28,754.49
2016,7,17,14,30,898.0,107.0,4.9,20.0,856.0,1004.67,764.83
2016,7,17,14,45,891.5,104.0,4.95,20.0,821.5,1010.97,770.74
2016,7,17,15,0,885.0,101.0,5.0,20.0,787.0,1013.71,774.42
2016,7,17,15,15,873.5,99.0,4.95,19.5,746.5,1009.03,773.84
2016,7,17,15,30,862.0,97.0,4.9,19.0,706.0,1000.92,771.07
2016,7,17,15,45,849.0,94.0,4.85,19.0,661.0,986.79,762.74
2016,7,17,16,0,836.0,91.0,4.8,19.0,616.0,969.46,752.3
2016,7,17,16,15,817.5,88.0,4.7,18.5,568.0,955.27,745.22
2016,7,17,16,30,799.0,85.0,4.6,18.0,520.0,926.45,727.69
2016,7,17,16,45,776.5,81.0,4.6,17.5,469.5,889.82,705.17
2016,7,17,17,0,754.0,77.0,4.6,17.0,419.0,850.98,680.57
2016,7,17,17,15,721.0,72.5,4.5,16.5,368.0,799.7,645.38
2016,7,17,17,30,688.0,68.0,4.4,16.0,317.0,747.26,608.32
2016,7,17,17,45,643.5,62.5,4.35,15.5,266.5,688.59,565.29
2016,7,17,18,0,599.0,57.0,4.3,15.0,216.0,625.09,516.46
2016,7,17,18,15,529.5,50.5,4.15,14.5,168.0,540.7,448.13
2016,7,17,18,30,460.0,44.0,4.0,14.0,120.0,459.62,379.35
2016,7,17,18,45,348.0,34.0,3.9,14.0,80.5,346.7,279.41
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,233.85,134.08
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,87.84,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,10.24,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,19.8,7.1
2016,7,18,5,45,362.0,33.0,3.5,13.5,82.5,26.87,17.4
2016,7,18,6,0,480.0,42.0,3.6,14.0,123.0,33.91,24.25
2016,7,18,6,15,545.5,48.5,3.55,14.5,170.5,38.59,28.72
2016,7,18,6,30,611.0,55.0,3.5,15.0,218.0,43.23,32.97
2016,7,18,6,45,656.5,59.5,3.5,15.5,268.5,50.21,39.14
2016,7,18,7,0,702.0,64.0,3.5,16.0,319.0,53.33,41.77
2016,7,18,7,15,732.5,68.0,3.45,16.0,369.5,55.85,43.88
2016,7,18,7,30,763.0,72.0,3.4,16.0,420.0,58.31,45.89
2016,7,18,7,45,787.5,74.5,3.35,16.5,470.0,59.53,46.7
2016,7,18,8,0,812.0,77.0,3.3,17.0,520.0,69.33,54.95
2016,7,18,8,15,475.5,179.5,3.25,17.5,445.0,114.23,93.19
2016,7,18,8,30,139.0,282.0,3.2,18.0,370.0,183.45,151.01
2016,7,18,8,45,508.0,183.0,3.2,18.5,537.0,112.14,90.36
2016,7,18,9,0,877.0,84.0,3.2,19.0,704.0,76.02,59.48
2016,7,18,9,15,887.0,85.5,3.2,19.5,743.5,128.04,69.35
2016,7,18,9,30,897.0,87.0,3.2,20.0,783.0,181.45,102.15
2016,7,18,9,45,901.5,90.0,3.25,20.5,816.5,235.99,144.61
2016,7,18,10,0,906.0,93.0,3.3,21.0,850.0,290.96,191.37
2016,7,18,10,15,912.0,94.0,3.35,21.0,878.0,345.28,239.36
2016,7,18,10,30,918.0,95.0,3.4,21.0,906.0,399.75,287.5
2016,7,18,10,45,922.0,96.0,3.45,21.5,927.5,453.34,333.65
2016,7,18,11,0,926.0,97.0,3.5,22.0,949.0,506.46,378.2
2016,7,18,11,15,929.0,97.5,3.6,22.0,964.0,558.04,421.2
2016,7,18,11,30,932.0,98.0,3.7,22.0,979.0,608.66,462.4
2016,7,18,11,45,933.0,98.5,3.8,22.0,986.0,656.9,500.87
2016,7,18,12,0,934.0,99.0,3.9,22.0,993.0,703.63,537.39
2016,7,18,12,15,934.5,99.0,3.95,22.0,993.0,747.92,571.27
2016,7,18,12,30,935.0,99.0,4.0,22.0,993.0,790.27,601.97
2016,7,18,12,45,937.5,96.0,4.1,22.0,986.5,829.42,629.72
2016,7,18,13,0,940.0,93.0,4.2,22.0,980.0,866.18,655.74
2016,7,18,13,15,937.5,92.5,4.25,22.0,965.5,898.38,678.37
2016,7,18,13,30,935.0,92.0,4.3,22.0,951.0,927.61,698.98
2016,7,18,13,45,933.0,90.0,4.4,22.0,930.0,952.7,717.09
2016,7,18,14,0,931.0,88.0,4.5,22.0,909.0,974.53,733.23
2016,7,18,14,15,925.5,87.0,4.45,21.5,880.5,990.7,746.02
2016,7,18,14,30,920.0,86.0,4.4,21.0,852.0,1003.4,756.78
2016,7,18,14,45,915.0,83.5,4.4,21.0,818.5,1011.42,763.38
2016,7,18,15,0,910.0,81.0,4.4,21.0,785.0,1015.88,767.76
2016,7,18,15,15,900.5,79.5,4.35,20.5,745.0,1013.44,768.8
2016,7,18,15,30,891.0,78.0,4.3,20.0,705.0,1007.53,767.68
2016,7,18,15,45,880.5,75.0,4.25,20.0,661.5,995.36,760.96
2016,7,18,16,0,870.0,72.0,4.2,20.0,618.0,979.88,752.1
2016,7,18,16,15,853.5,70.0,4.1,19.5,570.5,956.51,738.95
2016,7,18,16,30,837.0,68.0,4.0,19.0,523.0,930.32,723.81
2016,7,18,16,45,817.5,65.0,3.95,19.0,473.0,897.27,702.54
2016,7,18,17,0,798.0,62.0,3.9,19.0,423.0,861.98,679.4
2016,7,18,17,15,768.5,58.5,3.75,18.5,372.0,824.86,655.19
2016,7,18,17,30,739.0,55.0,3.6,18.0,321.0,775.95,621.48
2016,7,18,17,45,698.0,51.0,3.5,18.0,270.0,715.22,576.73
2016,7,18,18,0,657.0,47.0,3.4,18.0,219.0,654.62,530.2
2016,7,18,18,15,593.0,41.5,3.2,17.0,171.0,573.65,466.98
2016,7,18,18,30,529.0,36.0,3.0,16.0,123.0,495.32,402.24
2016,7,18,18,45,420.5,28.0,2.9,15.5,82.5,384.4,305.35
2016,7,18,19,0,312.0,20.0,2.8,15.0,42.0,281.44,152.45
2016,7,18,19,15,156.0,10.0,2.75,14.5,21.0,111.06,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,8.96,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,17.36,4.94
2016,7,19,5,45,437.0,28.5,2.6,13.5,85.5,25.4,16.1
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,31.88,22.45
2016,7,19,6,15,607.5,41.5,2.75,14.5,175.5,36.35,26.73
2016,7,19,6,30,670.0,47.0,2.7,15.0,224.0,40.81,30.83
2016,7,19,6,45,711.5,50.5,2.7,15.5,275.0,43.45,33.15
2016,7,19,7,0,753.0,54.0,2.7,16.0,326.0,46.1,35.39
2016,7,19,7,15,782.0,57.5,2.7,16.5,377.5,54.96,43.02
2016,7,19,7,30,811.0,61.0,2.7,17.0,429.0,58.16,45.58
2016,7,19,7,45,832.0,63.5,2.7,17.5,479.5,60.44,47.3
2016,7,19,8,0,853.0,66.0,2.7,18.0,530.0,62.6,48.91
2016,7,19,8,15,869.0,68.0,2.7,18.5,578.0,64.24,50.05
2016,7,19,8,30,885.0,70.0,2.7,19.0,626.0,65.77,51.09
2016,7,19,8,45,896.0,72.0,2.75,19.5,670.5,67.09,51.96
2016,7,19,9,0,907.0,74.0,2.8,20.0,715.0,68.99,53.32
2016,7,19,9,15,916.0,75.5,2.85,20.0,754.5,122.5,64.3
2016,7,19,9,30,925.0,77.0,2.9,20.0,794.0,177.31,97.75
2016,7,19,9,45,925.0,83.0,2.95,20.5,827.0,234.49,142.29
2016,7,19,10,0,925.0,89.0,3.0,21.0,860.0,291.65,190.9
2016,7,19,10,15,930.5,90.0,3.05,21.0,888.5,346.88,239.63
2016,7,19,10,30,936.0,91.0,3.1,21.0,917.0,402.2,288.46
2016,7,19,10,45,938.5,92.5,3.15,21.5,938.5,456.51,335.18
2016,7,19,11,0,941.0,94.0,3.2,22.0,960.0,510.19,380.13
2016,7,19,11,15,943.5,94.5,3.25,22.0,974.5,562.3,423.36
2016,7,19,11,30,946.0,95.0,3.3,22.0,989.0,613.38,464.65
2016,7,19,11,45,948.0,95.0,3.4,22.5,996.5,662.53,502.71
2016,7,19,12,0,950.0,95.0,3.5,23.0,1004.0,710.22,538.67
2016,7,19,12,15,950.0,95.0,3.55,23.0,1004.0,754.83,572.48
2016,7,19,12,30,950.0,95.0,3.6,23.0,1004.0,797.41,602.94
2016,7,19,12,45,942.5,99.0,3.7,23.0,994.5,835.34,629.58
2016,7,19,13,0,935.0,103.0,3.8,23.0,985.0,870.48,654.27
2016,7,19,13,15,932.0,102.5,3.85,23.0,970.0,902.43,676.51
2016,7,19,13,30,929.0,102.0,3.9,23.0,955.0,931.39,696.75
2016,7,19,13,45,927.0,99.5,3.95,23.0,933.5,956.19,714.23
2016,7,19,14,0,925.0,97.0,4.0,23.0,912.0,977.7,729.62
2016,7,19,14,15,919.0,96.0,4.0,23.0,883.0,993.58,741.04
2016,7,19,14,30,913.0,95.0,4.0,23.0,854.0,1005.97,750.3
2016,7,19,14,45,907.0,92.0,4.05,23.0,820.0,1012.66,756.23
2016,7,19,15,0,901.0,89.0,4.1,23.0,786.0,1015.75,759.97
2016,7,19,15,15,891.0,87.5,4.1,22.5,745.5,1012.99,761.12
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,1006.79,760.13
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,994.29,753.55
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,978.46,744.85
2016,7,19,16,15,843.0,76.5,4.05,21.5,569.0,954.24,731.52
2016,7,19,16,30,826.0,74.0,4.0,21.0,521.0,927.22,716.2
2016,7,19,16,45,806.5,70.0,4.0,20.5,471.5,893.18,695.99
2016,7,19,17,0,787.0,66.0,4.0,20.0,422.0,867.45,681.35
2016,7,19,17,15,756.5,62.5,3.9,19.5,370.5,819.17,649.31
2016,7,19,17,30,726.0,59.0,3.8,19.0,319.0,769.63,615.44
2016,7,19,17,45,686.0,54.0,3.7,18.5,268.5,708.7,571.58
2016,7,19,18,0,646.0,49.0,3.6,18.0,218.0,647.83,525.7
2016,7,19,18,15,580.5,43.5,3.35,17.5,170.0,565.86,460.42
2016,7,19,18,30,515.0,38.0,3.1,17.0,122.0,494.08,399.78
2016,7,19,18,45,408.0,29.5,2.9,16.5,81.5,385.22,304.04
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,274.0,137.6
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,107.81,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,8.54,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,18.01,4.55
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,24.5,15.2
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,31.0,21.56
2016,7,20,6,15,604.0,40.5,2.8,15.5,173.0,35.5,25.84
2016,7,20,6,30,667.0,46.0,2.8,16.0,221.0,39.98,29.95
2016,7,20,6,45,709.5,49.5,2.8,16.5,272.0,42.66,32.31
2016,7,20,7,0,752.0,53.0,2.8,17.0,323.0,45.34,34.57
2016,7,20,7,15,781.5,56.0,2.75,17.5,375.0,53.85,41.87
2016,7,20,7,30,811.0,59.0,2.7,18.0,427.0,56.73,44.15
2016,7,20,7,45,832.5,61.5,2.65,18.5,477.5,59.04,45.91
2016,7,20,8,0,854.0,64.0,2.6,19.0,528.0,61.25,47.55
2016,7,20,8,15,870.5,66.0,2.55,19.5,576.5,62.93,48.72
2016,7,20,8,30,887.0,68.0,2.5,20.0,625.0,64.5,49.81
2016,7,20,8,45,899.5,70.0,2.5,20.5,669.5,65.9,50.74
2016,7,20,9,0,912.0,72.0,2.5,21.0,714.0,67.18,51.57
2016,7,20,9,15,921.5,73.5,2.5,21.5,754.5,120.07,62.3
2016,7,20,9,30,931.0,75.0,2.5,22.0,795.0,175.29,95.19
2016,7,20,9,45,929.0,82.5,2.5,22.5,828.0,233.46,139.99
2016,7,20,10,0,927.0,90.0,2.5,23.0,861.0,291.43,188.71
2016,7,20,10,15,933.0,91.0,2.55,23.5,890.0,347.0,236.68
2016,7,20,10,30,939.0,92.0,2.6,24.0,919.0,402.72,284.61
2016,7,20,10,45,944.5,92.0,2.65,24.5,941.5,457.45,330.89
2016,7,20,11,0,950.0,92.0,2.7,25.0,964.0,511.81,375.62
2016,7,20,11,15,953.0,92.5,2.75,25.0,979.0,564.69,418.71
2016,7,20,11,30,956.0,93.0,2.8,25.0,994.0,616.56,459.89
2016,7,20,11,45,959.0,92.0,2.85,25.5,1002.5,666.06,497.37
2016,7,20,12,0,962.0,91.0,2.9,26.0,1011.0,714.11,532.75
2016,7,20,12,15,962.0,91.0,2.95,26.0,1011.0,759.22,566.25
2016,7,20,12,30,962.0,91.0,3.0,26.0,1011.0,802.26,596.28
2016,7,20,12,45,961.0,91.5,3.15,26.0,1003.5,842.67,624.37
2016,7,20,13,0,960.0,92.0,3.3,26.0,996.0,880.56,650.71
2016,7,20,13,15,957.5,91.5,3.4,26.0,981.0,913.5,673.46
2016,7,20,13,30,955.0,91.0,3.5,26.0,966.0,943.41,694.24
2016,7,20,13,45,951.5,89.5,3.6,26.0,944.5,968.25,711.74
2016,7,20,14,0,948.0,88.0,3.7,26.0,923.0,989.7,727.14
2016,7,20,14,15,942.5,87.0,3.75,25.5,894.0,1006.31,740.63
2016,7,20,14,30,937.0,86.0,3.8,25.0,865.0,1019.38,752.0
2016,7,20,14,45,930.0,84.5,3.9,25.0,830.0,1026.84,758.74
2016,7,20,15,0,923.0,83.0,4.0,25.0,795.0,1030.69,763.3
2016,7,20,15,15,913.0,81.5,4.05,24.5,754.5,1027.94,764.83
2016,7,20,15,30,903.0,80.0,4.1,24.0,714.0,1021.66,764.2
2016,7,20,15,45,890.0,78.0,4.15,24.0,669.0,1008.3,757.47
2016,7,20,16,0,877.0,76.0,4.2,24.0,624.0,991.64,748.62
2016,7,20,16,15,860.0,74.0,4.15,23.5,575.5,967.86,735.81
2016,7,20,16,30,843.0,72.0,4.1,23.0,527.0,941.24,720.98
2016,7,20,16,45,821.0,69.0,4.1,22.5,476.0,905.81,700.05
2016,7,20,17,0,799.0,66.0,4.1,22.0,425.0,878.77,684.69
2016,7,20,17,15,768.0,62.5,4.0,21.0,373.0,829.76,653.72
2016,7,20,17,30,737.0,59.0,3.9,20.0,321.0,779.48,620.74
2016,7,20,17,45,694.0,54.5,3.85,19.5,269.5,716.27,575.58
2016,7,20,18,0,651.0,50.0,3.8,19.0,218.0,653.22,528.34
2016,7,20,18,15,584.0,44.0,3.65,18.0,169.5,569.13,462.68
2016,7,20,18,30,517.0,38.0,3.5,17.0,121.0,495.58,401.46
2016,7,20,18,45,407.0,29.0,3.35,16.5,80.5,383.76,302.61
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,268.82,123.29
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,105.99,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.0,2.5,13.5,20.5,8.54,0.0
2016,7,21,5,30,310.0,20.0,2.7,14.0,41.0,16.52,2.9
2016,7,21,5,45,421.0,28.5,2.95,14.5,82.0,25.43,15.91
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,32.79,23.1
2016,7,21,6,15,269.5,62.5,3.2,15.0,106.5,46.62,35.72
2016,7,21,6,30,7.0,88.0,3.2,15.0,90.0,69.26,56.02
2016,7,21,6,45,12.5,107.0,3.25,15.5,111.0,83.72,68.75
2016,7,21,7,0,18.0,126.0,3.3,16.0,132.0,98.09,81.13
2016,7,21,7,15,241.0,132.0,3.3,16.5,239.5,94.04,77.23
2016,7,21,7,30,464.0,138.0,3.3,17.0,347.0,94.54,77.27
2016,7,21,7,45,656.5,103.0,3.3,17.5,437.0,71.63,57.02
2016,7,21,8,0,849.0,68.0,3.3,18.0,527.0,63.89,50.03
2016,7,21,8,15,865.0,70.0,3.3,18.5,575.0,65.5,51.15
2016,7,21,8,30,881.0,72.0,3.3,19.0,623.0,67.0,52.16
2016,7,21,8,45,893.5,73.5,3.3,19.5,667.5,68.01,52.76
2016,7,21,9,0,906.0,75.0,3.3,20.0,712.0,68.92,53.27
2016,7,21,9,15,915.5,76.5,3.3,20.5,752.0,119.94,63.22
2016,7,21,9,30,925.0,78.0,3.3,21.0,792.0,174.92,95.78
2016,7,21,9,45,931.0,80.0,3.35,21.5,826.5,230.74,138.55
