Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,937.0,82.0,3.4,22.0,861.0,287.14,186.19
2016,7,21,10,15,943.0,83.0,3.4,22.0,889.5,343.22,235.54
2016,7,21,10,30,949.0,84.0,3.4,22.0,918.0,399.44,285.07
2016,7,21,10,45,953.5,84.0,3.45,22.5,940.5,454.24,332.25
2016,7,21,11,0,958.0,84.0,3.5,23.0,963.0,508.56,377.78
2016,7,21,11,15,961.0,84.5,3.6,23.0,978.5,561.79,422.04
2016,7,21,11,30,964.0,85.0,3.7,23.0,994.0,613.98,464.4
2016,7,21,11,45,966.5,85.0,3.8,23.5,1001.5,664.25,503.34
2016,7,21,12,0,969.0,85.0,3.9,24.0,1009.0,713.03,540.16
2016,7,21,12,15,969.5,85.0,4.0,24.0,1009.5,758.72,574.99
2016,7,21,12,30,970.0,85.0,4.1,24.0,1010.0,802.35,606.18
2016,7,21,12,45,959.5,91.5,4.25,24.0,1000.5,840.84,633.41
2016,7,21,13,0,949.0,98.0,4.4,24.0,991.0,876.34,658.58
2016,7,21,13,15,946.5,97.5,4.45,23.5,976.5,909.14,682.78
2016,7,21,13,30,944.0,97.0,4.5,23.0,962.0,938.94,705.12
2016,7,21,13,45,943.0,94.5,4.6,23.0,941.0,964.99,724.1
2016,7,21,14,0,942.0,92.0,4.7,23.0,920.0,987.75,740.99
2016,7,21,14,15,936.5,91.0,4.65,22.5,891.0,1004.39,754.12
2016,7,21,14,30,931.0,90.0,4.6,22.0,862.0,1017.51,765.05
2016,7,21,14,45,927.5,86.5,4.6,22.0,828.5,1026.27,772.14
2016,7,21,15,0,924.0,83.0,4.6,22.0,795.0,1031.39,776.97
2016,7,21,15,15,914.5,81.5,4.5,21.5,754.5,1029.18,777.63
2016,7,21,15,30,905.0,80.0,4.4,21.0,714.0,1023.43,776.27
2016,7,21,15,45,896.0,76.0,4.35,21.0,670.0,1011.65,769.9
2016,7,21,16,0,887.0,72.0,4.3,21.0,626.0,996.41,761.3
2016,7,21,16,15,870.5,70.0,4.15,20.5,577.0,972.94,747.95
2016,7,21,16,30,854.0,68.0,4.0,20.0,528.0,946.59,732.58
2016,7,21,16,45,835.5,64.5,3.9,20.0,477.5,913.6,711.27
2016,7,21,17,0,817.0,61.0,3.8,20.0,427.0,878.22,688.02
2016,7,21,17,15,787.0,57.5,3.65,19.5,375.0,829.99,655.99
2016,7,21,17,30,757.0,54.0,3.5,19.0,323.0,790.35,629.32
2016,7,21,17,45,716.0,50.0,3.4,18.5,271.5,729.12,585.5
2016,7,21,18,0,675.0,46.0,3.3,18.0,220.0,667.99,539.65
2016,7,21,18,15,609.5,40.5,3.05,17.5,171.0,585.22,473.94
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,505.17,406.86
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,391.65,306.46
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,275.6,111.32
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,113.36,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,2.0,13.5,20.0,8.11,0.0
2016,7,22,5,30,319.0,19.0,2.3,14.0,40.0,17.11,2.21
2016,7,22,5,45,428.5,27.5,2.6,14.5,81.0,24.56,15.1
2016,7,22,6,0,538.0,36.0,2.9,15.0,122.0,31.95,22.34
2016,7,22,6,15,603.5,41.5,2.9,15.5,171.0,36.42,26.63
2016,7,22,6,30,669.0,47.0,2.9,16.0,220.0,40.88,30.74
2016,7,22,6,45,712.0,51.0,2.9,16.5,271.5,43.93,33.43
2016,7,22,7,0,755.0,55.0,2.9,17.0,323.0,46.95,36.0
2016,7,22,7,15,785.5,58.0,2.85,17.5,375.5,49.05,37.67
2016,7,22,7,30,816.0,61.0,2.8,18.0,428.0,58.19,45.45
2016,7,22,7,45,838.0,63.5,2.8,19.0,479.5,60.5,47.09
2016,7,22,8,0,860.0,66.0,2.8,20.0,531.0,62.7,48.61
2016,7,22,8,15,877.0,68.5,2.8,20.5,580.0,64.71,50.06
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,66.6,51.39
2016,7,22,8,45,906.5,73.0,2.85,21.5,674.5,67.96,52.28
2016,7,22,9,0,919.0,75.0,2.9,22.0,720.0,69.2,53.07
2016,7,22,9,15,929.0,76.5,2.9,22.5,760.5,119.32,62.34
2016,7,22,9,30,939.0,78.0,2.9,23.0,801.0,175.19,94.73
2016,7,22,9,45,934.0,86.5,2.95,23.5,833.5,234.09,139.73
2016,7,22,10,0,929.0,95.0,3.0,24.0,866.0,292.44,188.67
2016,7,22,10,15,935.0,96.5,3.0,24.5,895.5,348.67,237.01
2016,7,22,10,30,941.0,98.0,3.0,25.0,925.0,405.06,285.36
2016,7,22,10,45,946.5,98.0,3.05,25.5,947.5,460.13,331.9
2016,7,22,11,0,952.0,98.0,3.1,26.0,970.0,514.85,376.9
2016,7,22,11,15,955.0,98.5,3.1,26.0,985.5,568.08,420.16
2016,7,22,11,30,958.0,99.0,3.1,26.0,1001.0,620.3,461.46
2016,7,22,11,45,960.5,98.5,3.15,26.5,1009.0,670.24,499.23
2016,7,22,12,0,963.0,98.0,3.2,27.0,1017.0,718.71,534.88
2016,7,22,12,15,963.0,98.0,3.25,27.0,1016.5,764.16,568.61
2016,7,22,12,30,963.0,98.0,3.3,27.0,1016.0,807.54,599.12
2016,7,22,12,45,961.0,98.0,3.35,27.5,1008.0,847.07,624.77
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,883.97,648.48
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,916.72,670.63
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,946.42,690.79
2016,7,22,13,45,949.0,96.0,3.55,28.0,946.5,971.5,707.99
2016,7,22,14,0,945.0,95.0,3.6,28.0,924.0,993.22,723.1
2016,7,22,14,15,938.5,94.0,3.6,27.5,894.5,1009.08,735.65
2016,7,22,14,30,932.0,93.0,3.6,27.0,865.0,1021.37,746.09
2016,7,22,14,45,923.5,91.5,3.65,27.0,829.5,1027.54,751.6
2016,7,22,15,0,915.0,90.0,3.7,27.0,794.0,1030.07,754.95
2016,7,22,15,15,904.5,88.0,3.7,26.5,753.0,1026.41,755.58
2016,7,22,15,30,894.0,86.0,3.7,26.0,712.0,1019.22,754.08
2016,7,22,15,45,877.0,85.0,3.7,25.5,666.0,1003.23,746.87
2016,7,22,16,0,860.0,84.0,3.7,25.0,620.0,984.06,737.62
2016,7,22,16,15,842.0,81.5,3.65,24.5,571.0,959.0,724.05
2016,7,22,16,30,824.0,79.0,3.6,24.0,522.0,942.43,716.24
2016,7,22,16,45,797.0,76.5,3.6,23.5,470.5,903.0,692.74
2016,7,22,17,0,770.0,74.0,3.6,23.0,419.0,861.46,667.35
2016,7,22,17,15,737.0,70.0,3.45,22.5,366.5,810.49,633.67
2016,7,22,17,30,704.0,66.0,3.3,22.0,314.0,758.32,598.08
2016,7,22,17,45,654.0,61.0,3.2,21.5,262.5,695.03,553.02
2016,7,22,18,0,604.0,56.0,3.1,21.0,211.0,627.29,502.44
2016,7,22,18,15,532.0,49.0,2.9,20.0,163.0,540.08,434.73
2016,7,22,18,30,460.0,42.0,2.7,19.0,115.0,456.44,366.09
2016,7,22,18,45,338.5,31.5,2.5,18.0,75.0,336.37,261.67
2016,7,22,19,0,217.0,21.0,2.3,17.0,35.0,211.49,70.19
2016,7,22,19,15,108.5,10.5,2.3,16.5,17.5,80.05,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,107.0,10.5,1.45,13.5,17.5,8.96,0.0
2016,7,23,5,30,214.0,21.0,1.6,14.0,35.0,17.33,1.1
2016,7,23,5,45,334.0,31.5,1.75,15.0,74.5,25.75,15.99
2016,7,23,6,0,454.0,42.0,1.9,16.0,114.0,34.04,24.05
2016,7,23,6,15,526.0,49.5,1.75,16.5,162.0,39.5,29.23
2016,7,23,6,30,598.0,57.0,1.6,17.0,210.0,44.89,34.15
2016,7,23,6,45,649.5,61.5,1.5,17.5,262.0,47.76,36.68
2016,7,23,7,0,701.0,66.0,1.4,18.0,314.0,55.11,43.02
2016,7,23,7,15,734.5,70.5,1.35,19.0,366.5,57.99,45.23
2016,7,23,7,30,768.0,75.0,1.3,20.0,419.0,60.78,47.31
2016,7,23,7,45,794.0,78.0,1.3,21.0,470.5,62.3,48.24
2016,7,23,8,0,820.0,81.0,1.3,22.0,522.0,63.77,49.12
2016,7,23,8,15,838.0,83.5,1.45,23.0,570.5,73.86,57.26
2016,7,23,8,30,856.0,86.0,1.6,24.0,619.0,75.49,58.19
2016,7,23,8,45,869.5,89.0,1.75,25.0,664.5,77.21,59.2
2016,7,23,9,0,883.0,92.0,1.9,26.0,710.0,78.77,60.08
2016,7,23,9,15,893.5,93.5,2.05,26.5,750.5,125.71,67.85
2016,7,23,9,30,904.0,95.0,2.2,27.0,791.0,179.96,98.32
2016,7,23,9,45,913.0,96.0,2.35,27.5,826.0,234.88,138.67
2016,7,23,10,0,922.0,97.0,2.5,28.0,861.0,290.68,184.17
2016,7,23,10,15,928.0,98.5,2.6,28.5,890.0,346.62,231.43
2016,7,23,10,30,934.0,100.0,2.7,29.0,919.0,402.72,278.76
2016,7,23,10,45,928.0,107.0,2.85,30.0,938.5,457.7,324.01
2016,7,23,11,0,922.0,114.0,3.0,31.0,958.0,511.26,366.75
2016,7,23,11,15,925.0,114.5,3.05,31.0,973.0,563.28,408.28
2016,7,23,11,30,928.0,115.0,3.1,31.0,988.0,614.35,448.02
2016,7,23,11,45,923.5,119.5,3.2,31.5,993.5,662.7,483.98
2016,7,23,12,0,919.0,124.0,3.3,32.0,999.0,709.21,517.63
2016,7,23,12,15,919.0,124.0,3.4,32.0,999.5,753.38,550.04
2016,7,23,12,30,919.0,124.0,3.5,32.0,1000.0,795.63,580.32
2016,7,23,12,45,917.0,124.0,3.6,32.0,992.0,834.16,606.4
2016,7,23,13,0,915.0,124.0,3.7,32.0,984.0,870.21,630.8
2016,7,23,13,15,912.5,123.5,3.75,31.5,969.5,902.69,653.9
2016,7,23,13,30,910.0,123.0,3.8,31.0,955.0,932.27,675.21
2016,7,23,13,45,906.0,122.0,3.85,31.0,933.0,956.97,692.06
2016,7,23,14,0,902.0,121.0,3.9,31.0,911.0,978.41,706.9
2016,7,23,14,15,895.5,119.5,3.9,30.5,882.0,993.64,718.98
2016,7,23,14,30,889.0,118.0,3.9,30.0,853.0,1005.38,729.02
2016,7,23,14,45,887.5,112.5,3.95,30.0,820.0,1014.35,736.29
2016,7,23,15,0,886.0,107.0,4.0,30.0,787.0,1019.72,741.4
2016,7,23,15,15,875.0,104.5,3.95,29.5,746.5,1015.29,741.17
2016,7,23,15,30,864.0,102.0,3.9,29.0,706.0,1007.37,738.87
2016,7,23,15,45,856.5,97.0,3.9,28.5,662.0,996.68,735.19
2016,7,23,16,0,849.0,92.0,3.9,28.0,618.0,982.59,729.36
2016,7,23,16,15,830.5,89.0,3.8,27.5,569.5,968.4,722.92
2016,7,23,16,30,812.0,86.0,3.7,27.0,521.0,939.46,706.48
2016,7,23,16,45,790.5,81.5,3.65,26.5,470.0,902.99,685.04
2016,7,23,17,0,769.0,77.0,3.6,26.0,419.0,864.18,661.56
2016,7,23,17,15,735.5,72.5,3.45,25.0,366.5,812.08,628.72
2016,7,23,17,30,702.0,68.0,3.3,24.0,314.0,758.75,593.82
2016,7,23,17,45,654.0,62.5,3.15,23.5,262.5,697.02,550.01
2016,7,23,18,0,606.0,57.0,3.0,23.0,211.0,630.22,500.32
2016,7,23,18,15,532.0,49.5,2.85,22.0,162.5,540.6,431.46
2016,7,23,18,30,458.0,42.0,2.7,21.0,114.0,454.68,361.62
2016,7,23,18,45,333.5,31.5,2.55,20.0,74.0,332.57,255.62
2016,7,23,19,0,209.0,21.0,2.4,19.0,34.0,204.46,50.54
2016,7,23,19,15,104.5,10.5,2.45,18.5,17.0,77.36,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,11.0,2.4,14.5,16.0,9.39,0.0
2016,7,24,5,30,175.0,22.0,2.5,15.0,32.0,17.17,0.0
2016,7,24,5,45,293.5,33.5,2.6,15.5,71.0,27.45,17.25
2016,7,24,6,0,412.0,45.0,2.7,16.0,110.0,36.49,26.12
2016,7,24,6,15,487.5,53.5,2.65,16.5,157.5,42.62,31.93
2016,7,24,6,30,563.0,62.0,2.6,17.0,205.0,48.65,37.44
2016,7,24,6,45,617.5,67.0,2.6,18.0,256.5,51.7,40.05
2016,7,24,7,0,672.0,72.0,2.6,19.0,308.0,54.75,42.52
2016,7,24,7,15,707.5,76.5,2.6,19.5,360.5,62.4,48.98
2016,7,24,7,30,743.0,81.0,2.6,20.0,413.0,65.02,50.98
2016,7,24,7,45,771.5,84.0,2.65,20.5,464.5,66.37,51.85
2016,7,24,8,0,800.0,87.0,2.7,21.0,516.0,67.68,52.68
2016,7,24,8,15,819.5,90.0,2.7,21.5,565.0,68.8,53.34
2016,7,24,8,30,839.0,93.0,2.7,22.0,614.0,69.85,53.94
2016,7,24,8,45,852.5,96.0,2.7,23.0,659.5,81.14,63.03
2016,7,24,9,0,866.0,99.0,2.7,24.0,705.0,82.56,63.77
2016,7,24,9,15,878.0,101.0,2.65,24.5,746.0,127.58,70.96
2016,7,24,9,30,890.0,103.0,2.6,25.0,787.0,181.62,101.22
2016,7,24,9,45,890.5,109.5,2.6,26.0,820.0,237.82,142.72
2016,7,24,10,0,891.0,116.0,2.6,27.0,853.0,294.06,188.45
2016,7,24,10,15,898.0,117.5,2.6,27.0,882.5,348.9,235.13
2016,7,24,10,30,905.0,119.0,2.6,27.0,912.0,404.02,282.16
2016,7,24,10,45,899.0,127.0,2.65,27.5,931.0,458.3,327.47
2016,7,24,11,0,893.0,135.0,2.7,28.0,950.0,511.23,370.43
2016,7,24,11,15,896.5,135.5,2.75,28.5,965.5,562.42,410.76
2016,7,24,11,30,900.0,136.0,2.8,29.0,981.0,612.78,449.25
2016,7,24,11,45,892.5,142.0,2.85,29.5,986.0,659.38,483.87
2016,7,24,12,0,885.0,148.0,2.9,30.0,991.0,703.98,516.07
2016,7,24,12,15,885.0,148.0,2.9,30.0,991.0,747.26,547.47
2016,7,24,12,30,885.0,148.0,2.9,30.0,991.0,788.72,576.99
2016,7,24,12,45,886.0,146.0,2.9,30.0,984.0,827.33,603.12
2016,7,24,13,0,887.0,144.0,2.9,30.0,977.0,863.66,627.12
2016,7,24,13,15,883.0,143.5,2.95,30.0,961.5,894.51,647.78
2016,7,24,13,30,879.0,143.0,3.0,30.0,946.0,922.44,666.59
2016,7,24,13,45,867.0,145.5,3.1,30.0,921.0,942.76,680.89
2016,7,24,14,0,855.0,148.0,3.2,30.0,896.0,972.68,701.58
2016,7,24,14,15,847.0,146.0,3.25,29.5,866.5,986.15,712.72
2016,7,24,14,30,839.0,144.0,3.3,29.0,837.0,996.09,721.89
2016,7,24,14,45,832.5,139.5,3.35,29.0,802.5,1001.3,726.75
2016,7,24,15,0,826.0,135.0,3.4,29.0,768.0,1002.95,729.51
2016,7,24,15,15,812.0,132.0,3.45,28.5,727.0,995.19,727.75
2016,7,24,15,30,798.0,129.0,3.5,28.0,686.0,983.94,723.89
2016,7,24,15,45,791.5,121.5,3.55,28.0,643.0,971.84,718.13
2016,7,24,16,0,785.0,114.0,3.6,28.0,600.0,956.37,710.2
2016,7,24,16,15,763.0,110.0,3.6,27.0,551.0,926.23,694.86
2016,7,24,16,30,741.0,106.0,3.6,26.0,502.0,900.16,682.14
2016,7,24,16,45,723.0,98.5,3.6,25.5,452.5,864.66,661.21
2016,7,24,17,0,705.0,91.0,3.6,25.0,403.0,826.87,638.23
2016,7,24,17,15,667.5,85.0,3.55,24.0,351.0,770.86,602.41
2016,7,24,17,30,630.0,79.0,3.5,23.0,299.0,714.09,564.69
2016,7,24,17,45,585.5,71.0,3.45,22.0,249.0,648.18,518.28
2016,7,24,18,0,541.0,63.0,3.4,21.0,199.0,582.83,469.84
2016,7,24,18,15,465.0,54.0,3.35,20.0,152.0,491.57,398.33
2016,7,24,18,30,389.0,45.0,3.3,19.0,105.0,404.19,326.08
2016,7,24,18,45,276.5,32.5,3.25,18.5,67.0,291.35,224.68
2016,7,24,19,0,164.0,20.0,3.2,18.0,29.0,168.62,24.19
2016,7,24,19,15,82.0,10.0,3.2,17.5,14.5,62.16,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.5,10.0,2.6,13.5,14.0,8.54,0.0
2016,7,25,5,30,145.0,20.0,2.7,14.0,28.0,15.59,0.0
2016,7,25,5,45,252.5,34.0,2.85,14.5,65.5,26.36,16.31
2016,7,25,6,0,360.0,48.0,3.0,15.0,103.0,38.95,28.35
2016,7,25,6,15,434.5,58.0,3.0,15.5,150.0,46.15,35.16
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,53.19,41.59
2016,7,25,6,45,561.0,76.0,3.0,16.5,247.5,58.26,46.09
2016,7,25,7,0,613.0,84.0,3.0,17.0,298.0,63.19,50.3
2016,7,25,7,15,650.5,90.0,2.95,17.5,350.0,66.32,52.82
2016,7,25,7,30,688.0,96.0,2.9,18.0,402.0,69.35,55.17
2016,7,25,7,45,712.0,102.5,2.9,19.0,452.5,72.38,57.38
2016,7,25,8,0,736.0,109.0,2.9,20.0,503.0,75.22,59.37
2016,7,25,8,15,758.0,113.0,2.9,20.5,551.5,83.75,66.31
2016,7,25,8,30,780.0,117.0,2.9,21.0,600.0,84.84,66.87
2016,7,25,8,45,790.5,123.5,2.95,22.0,644.0,87.25,68.43
2016,7,25,9,0,801.0,130.0,3.0,23.0,688.0,89.42,69.78
2016,7,25,9,15,814.0,133.0,3.0,23.5,729.0,131.0,76.33
2016,7,25,9,30,827.0,136.0,3.0,24.0,770.0,183.33,105.72
2016,7,25,9,45,850.5,131.5,3.0,24.5,809.0,234.42,142.69
2016,7,25,10,0,874.0,127.0,3.0,25.0,848.0,295.5,191.77
2016,7,25,10,15,881.0,128.5,3.0,25.5,877.5,349.61,237.75
2016,7,25,10,30,888.0,130.0,3.0,26.0,907.0,404.02,283.99
2016,7,25,10,45,889.5,133.5,3.05,26.5,928.5,457.63,328.96
2016,7,25,11,0,891.0,137.0,3.1,27.0,950.0,510.62,372.25
2016,7,25,11,15,894.0,138.0,3.15,27.5,965.0,561.9,413.01
2016,7,25,11,30,897.0,139.0,3.2,28.0,980.0,612.32,451.88
2016,7,25,11,45,896.5,140.5,3.25,28.5,987.0,659.94,487.63
2016,7,25,12,0,896.0,142.0,3.3,29.0,994.0,706.07,521.3
2016,7,25,12,15,896.0,142.5,3.35,29.0,994.0,750.14,553.8
2016,7,25,12,30,896.0,143.0,3.4,29.0,994.0,792.38,584.42
2016,7,25,12,45,897.5,140.5,3.45,29.0,987.0,831.31,611.2
2016,7,25,13,0,899.0,138.0,3.5,29.0,980.0,867.93,635.99
2016,7,25,13,15,895.5,137.5,3.55,29.0,965.0,899.49,657.38
2016,7,25,13,30,892.0,137.0,3.6,29.0,950.0,928.12,676.87
2016,7,25,13,45,885.0,136.5,3.65,29.0,926.5,950.51,692.32
2016,7,25,14,0,878.0,136.0,3.7,29.0,903.0,969.57,705.73
2016,7,25,14,15,870.5,134.5,3.75,28.5,873.5,983.8,717.55
2016,7,25,14,30,863.0,133.0,3.8,28.0,844.0,994.57,727.32
2016,7,25,14,45,857.5,128.0,3.85,28.0,810.0,1013.22,741.02
2016,7,25,15,0,852.0,123.0,3.9,28.0,776.0,1015.33,743.97
2016,7,25,15,15,839.5,120.5,3.9,27.5,735.0,1009.66,743.25
2016,7,25,15,30,827.0,118.0,3.9,27.0,694.0,1000.48,740.39
2016,7,25,15,45,820.0,111.0,3.9,27.0,650.5,988.18,734.13
2016,7,25,16,0,813.0,104.0,3.9,27.0,607.0,972.44,725.68
2016,7,25,16,15,792.5,100.5,3.85,26.0,557.5,944.16,711.31
2016,7,25,16,30,772.0,97.0,3.8,25.0,508.0,913.06,694.84
2016,7,25,16,45,755.0,90.0,3.75,24.5,458.5,878.52,674.32
2016,7,25,17,0,738.0,83.0,3.7,24.0,409.0,841.52,651.62
2016,7,25,17,15,702.0,78.0,3.6,23.0,356.5,793.24,621.13
2016,7,25,17,30,666.0,73.0,3.5,22.0,304.0,738.41,584.67
2016,7,25,17,45,622.5,65.5,3.4,21.5,253.5,673.06,537.57
2016,7,25,18,0,579.0,58.0,3.3,21.0,203.0,608.2,488.58
2016,7,25,18,15,503.5,50.0,3.15,20.0,155.0,517.6,417.66
2016,7,25,18,30,428.0,42.0,3.0,19.0,107.0,430.88,345.92
2016,7,25,18,45,310.5,30.5,2.85,18.5,68.5,314.21,240.49
2016,7,25,19,0,193.0,19.0,2.7,18.0,30.0,188.62,4.04
2016,7,25,19,15,96.5,9.5,2.65,17.5,15.0,71.15,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,78.0,9.5,1.2,14.5,14.0,8.11,0.0
2016,7,26,5,30,156.0,19.0,1.4,15.0,28.0,14.84,0.0
2016,7,26,5,45,266.0,32.5,1.65,16.0,65.5,26.62,16.29
2016,7,26,6,0,376.0,46.0,1.9,17.0,103.0,37.35,26.7
2016,7,26,6,15,450.5,55.5,1.8,17.5,149.5,44.21,33.16
2016,7,26,6,30,525.0,65.0,1.7,18.0,196.0,50.93,39.27
2016,7,26,6,45,575.5,72.5,1.6,19.0,246.5,55.71,43.39
2016,7,26,7,0,626.0,80.0,1.5,20.0,297.0,60.36,47.23
2016,7,26,7,15,663.0,85.5,1.4,21.0,349.0,63.26,49.42
2016,7,26,7,30,700.0,91.0,1.3,22.0,401.0,66.06,51.45
2016,7,26,7,45,725.5,96.5,1.25,23.0,451.5,68.59,53.2
2016,7,26,8,0,751.0,102.0,1.2,24.0,502.0,77.76,60.5
2016,7,26,8,15,772.0,106.0,1.15,25.0,550.5,79.13,61.17
2016,7,26,8,30,793.0,110.0,1.1,26.0,599.0,80.4,61.76
2016,7,26,8,45,806.5,114.0,1.1,27.0,644.0,81.42,62.15
2016,7,26,9,0,820.0,118.0,1.1,28.0,689.0,82.3,62.43
2016,7,26,9,15,832.5,120.5,1.1,28.5,729.5,122.84,68.29
2016,7,26,9,30,845.0,123.0,1.1,29.0,770.0,175.8,96.79
2016,7,26,9,45,857.5,123.5,1.1,30.0,806.0,237.6,140.62
2016,7,26,10,0,870.0,124.0,1.1,31.0,842.0,291.41,182.44
2016,7,26,10,15,877.5,125.5,1.1,31.5,871.0,345.46,226.42
2016,7,26,10,30,885.0,127.0,1.1,32.0,900.0,399.88,270.54
2016,7,26,10,45,887.0,130.0,1.1,32.5,921.5,453.24,313.05
2016,7,26,11,0,889.0,133.0,1.1,33.0,943.0,506.02,353.82
2016,7,26,11,15,892.5,133.5,1.2,33.0,958.0,557.11,393.42
2016,7,26,11,30,896.0,134.0,1.3,33.0,973.0,607.37,431.43
2016,7,26,11,45,896.0,135.5,1.45,33.5,980.0,655.23,466.28
2016,7,26,12,0,896.0,137.0,1.6,34.0,987.0,701.63,499.25
2016,7,26,12,15,896.0,137.0,1.75,34.0,987.0,745.26,530.73
2016,7,26,12,30,896.0,137.0,1.9,34.0,987.0,787.02,560.5
2016,7,26,12,45,894.0,136.5,2.05,34.5,979.0,824.72,584.83
2016,7,26,13,0,892.0,136.0,2.2,35.0,971.0,859.96,607.25
2016,7,26,13,15,888.5,135.5,2.3,34.5,956.0,891.26,629.28
2016,7,26,13,30,885.0,135.0,2.4,34.0,941.0,919.66,649.62
2016,7,26,13,45,880.5,133.5,2.5,34.0,918.5,943.18,665.68
2016,7,26,14,0,876.0,132.0,2.6,34.0,896.0,963.46,679.84
2016,7,26,14,15,868.5,130.0,2.65,34.0,866.5,977.07,689.52
2016,7,26,14,30,861.0,128.0,2.7,34.0,837.0,987.21,697.22
2016,7,26,14,45,853.0,125.0,2.75,34.0,802.0,992.34,701.96
2016,7,26,15,0,845.0,122.0,2.8,34.0,767.0,1006.85,712.8
2016,7,26,15,15,832.5,119.0,2.8,33.5,726.0,1000.55,711.65
2016,7,26,15,30,820.0,116.0,2.8,33.0,685.0,990.75,708.58
2016,7,26,15,45,805.5,112.0,2.85,32.5,640.0,974.38,701.84
2016,7,26,16,0,791.0,108.0,2.9,32.0,595.0,954.76,693.04
2016,7,26,16,15,770.0,104.0,2.9,31.5,546.5,925.56,677.52
2016,7,26,16,30,749.0,100.0,2.9,31.0,498.0,893.6,660.03
2016,7,26,16,45,722.5,95.0,2.9,30.5,447.0,858.98,640.42
2016,7,26,17,0,696.0,90.0,2.9,30.0,396.0,816.39,614.87
2016,7,26,17,15,658.5,84.5,2.75,29.0,344.5,761.26,580.11
2016,7,26,17,30,621.0,79.0,2.6,28.0,293.0,705.38,543.57
2016,7,26,17,45,568.5,71.5,2.5,27.5,242.5,633.33,492.81
2016,7,26,18,0,516.0,64.0,2.4,27.0,192.0,562.3,440.49
2016,7,26,18,15,440.5,54.0,2.05,25.5,145.5,471.07,370.9
2016,7,26,18,30,365.0,44.0,1.7,24.0,99.0,383.87,300.76
2016,7,26,18,45,252.5,31.0,1.4,23.0,62.0,271.82,201.32
2016,7,26,19,0,140.0,18.0,1.1,22.0,25.0,146.39,0.0
2016,7,26,19,15,70.0,9.0,1.1,21.5,12.5,53.35,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,7.5,2.0,17.5,9.5,6.4,0.0
2016,7,27,5,30,73.0,15.0,2.1,18.0,19.0,11.64,0.0
2016,7,27,5,45,156.5,32.5,2.25,18.5,52.5,24.96,14.58
2016,7,27,6,0,240.0,50.0,2.4,19.0,86.0,38.0,26.97
2016,7,27,6,15,306.5,64.5,2.3,19.5,128.5,48.45,36.52
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,58.63,45.61
2016,7,27,6,45,431.0,89.0,2.15,20.5,219.0,65.34,51.47
2016,7,27,7,0,489.0,99.0,2.1,21.0,267.0,71.89,56.99
2016,7,27,7,15,527.5,107.5,2.05,22.0,316.0,78.19,62.03
2016,7,27,7,30,566.0,116.0,2.0,23.0,365.0,82.38,65.14
2016,7,27,7,45,602.5,120.5,2.0,24.0,415.0,83.49,65.58
2016,7,27,8,0,639.0,125.0,2.0,25.0,465.0,84.57,65.98
2016,7,27,8,15,662.0,130.5,2.0,25.5,511.5,86.04,66.84
2016,7,27,8,30,685.0,136.0,2.0,26.0,558.0,87.36,67.58
2016,7,27,8,45,705.5,139.5,2.0,27.0,602.5,87.27,67.02
2016,7,27,9,0,726.0,143.0,2.0,28.0,647.0,87.12,66.43
2016,7,27,9,15,740.5,146.5,2.0,28.5,686.5,123.32,71.74
2016,7,27,9,30,755.0,150.0,2.0,29.0,726.0,180.96,104.76
2016,7,27,9,45,752.0,160.0,2.05,30.0,756.5,232.94,142.01
2016,7,27,10,0,749.0,170.0,2.1,31.0,787.0,284.81,182.92
2016,7,27,10,15,757.5,172.5,2.15,31.5,815.5,334.7,223.63
2016,7,27,10,30,766.0,175.0,2.2,32.0,844.0,385.35,264.99
2016,7,27,10,45,774.0,176.0,2.25,32.5,866.5,435.34,305.24
2016,7,27,11,0,782.0,177.0,2.3,33.0,889.0,485.64,344.72
2016,7,27,11,15,786.0,178.0,2.4,33.0,903.5,534.03,382.71
2016,7,27,11,30,790.0,179.0,2.5,33.0,918.0,581.95,419.46
2016,7,27,11,45,795.0,178.0,2.65,33.0,926.5,628.29,454.5
2016,7,27,12,0,800.0,177.0,2.8,33.0,935.0,673.8,488.28
2016,7,27,12,15,800.5,177.0,2.9,33.0,935.5,715.91,518.91
2016,7,27,12,30,801.0,177.0,3.0,33.0,936.0,756.37,547.94
2016,7,27,12,45,809.0,170.0,3.1,33.0,931.5,794.8,575.42
2016,7,27,13,0,817.0,163.0,3.2,33.0,927.0,831.27,600.42
2016,7,27,13,15,813.5,162.0,3.3,33.0,912.0,861.27,620.79
2016,7,27,13,30,810.0,161.0,3.4,33.0,897.0,888.43,639.39
2016,7,27,13,45,808.5,157.0,3.55,33.0,876.5,911.53,655.71
2016,7,27,14,0,807.0,153.0,3.7,33.0,856.0,931.53,670.15
2016,7,27,14,15,798.5,151.0,3.75,32.5,827.0,943.68,680.44
2016,7,27,14,30,790.0,149.0,3.8,32.0,798.0,952.42,688.74
2016,7,27,14,45,786.5,142.5,3.9,32.0,765.5,957.93,694.01
2016,7,27,15,0,783.0,136.0,4.0,32.0,733.0,960.01,697.21
2016,7,27,15,15,769.0,133.0,4.0,31.5,693.0,951.99,694.79
2016,7,27,15,30,755.0,130.0,4.0,31.0,653.0,940.63,690.33
2016,7,27,15,45,746.5,122.5,4.0,30.5,611.0,926.54,684.15
2016,7,27,16,0,738.0,115.0,4.0,30.0,569.0,909.25,675.86
2016,7,27,16,15,716.0,111.0,3.95,29.0,521.5,886.07,664.65
2016,7,27,16,30,694.0,107.0,3.9,28.0,474.0,854.18,647.27
2016,7,27,16,45,675.0,99.0,3.85,27.5,426.0,817.76,625.14
2016,7,27,17,0,656.0,91.0,3.8,27.0,378.0,779.23,601.03
2016,7,27,17,15,618.0,85.0,3.65,26.0,328.0,723.83,564.76
2016,7,27,17,30,580.0,79.0,3.5,25.0,278.0,667.85,526.78
2016,7,27,17,45,537.5,70.0,3.4,24.5,230.5,603.81,480.23
2016,7,27,18,0,495.0,61.0,3.3,24.0,183.0,540.4,431.99
2016,7,27,18,15,421.0,51.5,3.15,23.0,138.0,451.89,362.4
2016,7,27,18,30,347.0,42.0,3.0,22.0,93.0,367.45,292.47
2016,7,27,18,45,244.0,29.5,2.9,21.5,58.5,263.89,196.26
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,144.32,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,53.2,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,80.5,8.5,2.3,15.0,12.5,7.26,0.0
2016,7,28,5,30,161.0,17.0,2.3,15.0,25.0,13.92,0.0
2016,7,28,5,45,272.0,29.0,2.3,15.5,61.0,23.67,13.59
2016,7,28,6,0,383.0,41.0,2.3,16.0,97.0,33.18,23.13
2016,7,28,6,15,456.0,49.5,2.25,16.5,142.5,39.37,29.01
2016,7,28,6,30,529.0,58.0,2.2,17.0,188.0,45.44,34.59
2016,7,28,6,45,310.0,95.5,2.2,18.0,176.5,68.86,55.09
2016,7,28,7,0,91.0,133.0,2.2,19.0,165.0,96.48,78.8
2016,7,28,7,15,394.5,106.5,2.15,19.5,275.5,74.91,59.81
2016,7,28,7,30,698.0,80.0,2.1,20.0,386.0,63.9,50.02
2016,7,28,7,45,723.5,84.0,2.1,21.0,435.5,65.89,51.36
2016,7,28,8,0,749.0,88.0,2.1,22.0,485.0,67.81,52.59
2016,7,28,8,15,769.0,91.5,2.1,22.5,532.0,69.19,53.47
2016,7,28,8,30,789.0,95.0,2.1,23.0,579.0,70.48,54.26
2016,7,28,8,45,802.5,98.0,2.1,24.0,623.0,71.22,54.49
2016,7,28,9,0,816.0,101.0,2.1,25.0,667.0,82.83,63.75
2016,7,28,9,15,827.5,103.5,2.15,25.5,706.0,119.7,68.2
2016,7,28,9,30,839.0,106.0,2.2,26.0,745.0,171.4,95.56
2016,7,28,9,45,848.5,107.5,2.25,27.0,779.5,223.53,132.74
2016,7,28,10,0,858.0,109.0,2.3,28.0,814.0,276.63,175.21
2016,7,28,10,15,864.5,110.0,2.4,28.5,842.0,329.31,219.57
2016,7,28,10,30,871.0,111.0,2.5,29.0,870.0,382.24,264.26
2016,7,28,10,45,870.0,115.5,2.6,29.5,890.0,434.59,307.92
2016,7,28,11,0,869.0,120.0,2.7,30.0,910.0,486.09,349.79
2016,7,28,11,15,872.0,121.0,2.8,30.0,924.5,536.15,390.15
2016,7,28,11,30,875.0,122.0,2.9,30.0,939.0,585.36,428.89
2016,7,28,11,45,871.0,125.5,3.05,30.5,944.5,631.16,463.49
2016,7,28,12,0,867.0,129.0,3.2,31.0,950.0,675.22,495.94
2016,7,28,12,15,867.0,129.0,3.3,31.0,950.0,717.47,527.31
2016,7,28,12,30,867.0,129.0,3.4,31.0,950.0,757.89,556.88
2016,7,28,12,45,861.0,131.5,3.5,31.0,941.0,793.68,581.64
2016,7,28,13,0,855.0,134.0,3.6,31.0,932.0,826.92,604.45
2016,7,28,13,15,851.5,133.0,3.65,30.5,917.0,856.53,625.87
2016,7,28,13,30,848.0,132.0,3.7,30.0,902.0,883.31,645.52
2016,7,28,13,45,841.0,131.5,3.75,30.0,879.5,904.41,660.21
2016,7,28,14,0,834.0,131.0,3.8,30.0,857.0,922.33,672.93
2016,7,28,14,15,826.0,129.5,3.85,30.0,828.0,935.08,682.37
2016,7,28,14,30,818.0,128.0,3.9,30.0,799.0,957.0,698.05
2016,7,28,14,45,810.5,124.5,3.95,30.0,765.0,961.7,702.45
2016,7,28,15,0,803.0,121.0,4.0,30.0,731.0,962.96,704.86
2016,7,28,15,15,789.5,118.5,3.95,29.5,691.5,955.93,702.8
2016,7,28,15,30,776.0,116.0,3.9,29.0,652.0,945.56,698.69
2016,7,28,15,45,764.5,110.5,3.9,28.5,609.0,930.46,691.79
2016,7,28,16,0,753.0,105.0,3.9,28.0,566.0,912.2,682.82
2016,7,28,16,15,732.0,101.5,3.8,27.5,519.0,883.88,666.41
2016,7,28,16,30,711.0,98.0,3.7,27.0,472.0,858.8,652.16
2016,7,28,16,45,688.5,91.5,3.65,26.5,424.0,820.54,628.69
2016,7,28,17,0,666.0,85.0,3.6,26.0,376.0,780.31,603.37
2016,7,28,17,15,629.0,79.5,3.5,25.0,326.0,726.31,568.24
2016,7,28,17,30,592.0,74.0,3.4,24.0,276.0,671.72,531.36
2016,7,28,17,45,545.0,66.5,3.3,23.5,228.0,605.42,482.96
2016,7,28,18,0,498.0,59.0,3.2,23.0,180.0,540.03,433.01
2016,7,28,18,15,424.0,50.0,3.1,22.0,135.5,452.17,363.7
2016,7,28,18,30,350.0,41.0,3.0,21.0,91.0,368.38,293.88
2016,7,28,18,45,243.5,28.5,2.9,20.5,56.5,262.35,193.69
2016,7,28,19,0,137.0,16.0,2.8,20.0,22.0,142.29,0.0
2016,7,28,19,15,68.5,8.0,2.8,19.5,11.0,51.42,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,15.5,9.0,5.97,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.88,0.0
2016,7,29,5,45,154.5,31.0,2.3,16.5,50.0,23.85,13.49
2016,7,29,6,0,235.0,48.0,2.3,17.0,82.0,36.53,25.87
2016,7,29,6,15,301.5,62.0,2.3,17.5,124.0,46.66,35.23
2016,7,29,6,30,368.0,76.0,2.3,18.0,166.0,56.53,44.13
2016,7,29,6,45,246.5,104.5,2.3,18.5,171.0,76.72,61.82
2016,7,29,7,0,125.0,133.0,2.3,19.0,176.0,96.76,79.03
2016,7,29,7,15,337.5,124.5,2.3,19.5,266.5,86.26,69.63
2016,7,29,7,30,550.0,116.0,2.3,20.0,357.0,82.41,65.98
2016,7,29,7,45,584.5,122.0,2.3,21.0,405.5,84.52,67.3
2016,7,29,8,0,619.0,128.0,2.3,22.0,454.0,86.53,68.49
2016,7,29,8,15,642.5,133.5,2.3,22.5,500.5,87.9,69.28
2016,7,29,8,30,666.0,139.0,2.3,23.0,547.0,89.13,69.95
2016,7,29,8,45,690.0,141.0,2.3,24.0,592.0,88.11,68.59
2016,7,29,9,0,714.0,143.0,2.3,25.0,637.0,87.11,67.29
2016,7,29,9,15,728.5,147.0,2.35,25.5,676.0,120.17,71.61
2016,7,29,9,30,743.0,151.0,2.4,26.0,715.0,177.65,104.4
2016,7,29,9,45,772.5,143.5,2.45,27.0,754.5,223.21,135.65
2016,7,29,10,0,802.0,136.0,2.5,28.0,794.0,272.14,173.88
2016,7,29,10,15,810.0,137.5,2.55,28.5,822.0,323.98,217.21
2016,7,29,10,30,818.0,139.0,2.6,29.0,850.0,376.41,261.11
2016,7,29,10,45,824.5,140.0,2.7,29.5,872.5,431.6,306.38
2016,7,29,11,0,831.0,141.0,2.8,30.0,895.0,482.09,347.25
2016,7,29,11,15,835.0,142.0,2.85,30.0,910.0,531.09,386.6
2016,7,29,11,30,839.0,143.0,2.9,30.0,925.0,579.41,424.47
2016,7,29,11,45,842.0,142.5,3.0,30.5,933.0,625.22,458.9
2016,7,29,12,0,845.0,142.0,3.1,31.0,941.0,669.89,491.63
2016,7,29,12,15,845.5,142.0,3.15,31.0,941.0,711.86,522.55
2016,7,29,12,30,846.0,142.0,3.2,31.0,941.0,752.11,551.73
2016,7,29,12,45,855.0,135.0,3.3,31.0,937.0,791.33,579.22
2016,7,29,13,0,864.0,128.0,3.4,31.0,933.0,828.6,604.67
2016,7,29,13,15,860.5,127.0,3.45,31.0,918.0,858.39,624.86
2016,7,29,13,30,857.0,126.0,3.5,31.0,903.0,885.3,643.21
2016,7,29,13,45,852.0,125.0,3.6,31.0,881.0,907.87,659.06
2016,7,29,14,0,847.0,124.0,3.7,31.0,859.0,927.3,672.97
2016,7,29,14,15,840.0,122.5,3.75,30.5,831.0,941.11,684.43
2016,7,29,14,30,833.0,121.0,3.8,30.0,803.0,951.59,693.92
2016,7,29,14,45,823.5,118.5,3.85,30.0,768.5,955.2,697.69
2016,7,29,15,0,814.0,116.0,3.9,30.0,734.0,967.88,707.65
2016,7,29,15,15,801.5,113.5,3.9,29.5,694.5,961.86,706.49
2016,7,29,15,30,789.0,111.0,3.9,29.0,655.0,952.48,703.35
2016,7,29,15,45,772.5,108.0,3.9,28.5,611.0,935.22,695.04
2016,7,29,16,0,756.0,105.0,3.9,28.0,567.0,914.88,684.71
2016,7,29,16,15,734.5,101.5,3.85,27.5,519.5,886.03,668.23
2016,7,29,16,30,713.0,98.0,3.8,27.0,472.0,860.47,653.91
2016,7,29,16,45,683.0,93.5,3.8,26.5,422.5,817.59,627.41
2016,7,29,17,0,653.0,89.0,3.8,26.0,373.0,773.06,599.16
2016,7,29,17,15,615.5,83.0,3.7,25.0,323.0,718.2,563.24
2016,7,29,17,30,578.0,77.0,3.6,24.0,273.0,662.77,525.51
2016,7,29,17,45,521.5,70.0,3.5,23.5,224.0,589.15,471.29
2016,7,29,18,0,465.0,63.0,3.4,23.0,175.0,516.9,415.75
2016,7,29,18,15,391.0,52.5,3.25,22.0,131.0,428.16,345.16
2016,7,29,18,30,317.0,42.0,3.1,21.0,87.0,343.6,274.14
2016,7,29,18,45,210.5,28.5,3.0,20.5,53.0,234.25,170.43
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,113.14,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,40.21,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.0,10.5,6.4,0.0
2016,7,30,5,30,124.0,15.0,2.2,15.0,21.0,11.73,0.0
2016,7,30,5,45,233.0,28.5,2.25,15.5,56.0,23.25,12.87
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,34.02,23.78
2016,7,30,6,15,417.0,51.5,2.3,16.5,135.5,40.95,30.36
2016,7,30,6,30,492.0,61.0,2.3,17.0,180.0,47.73,36.58
2016,7,30,6,45,253.5,89.5,2.3,18.0,152.0,66.96,53.42
2016,7,30,7,0,15.0,118.0,2.3,19.0,124.0,92.11,75.03
2016,7,30,7,15,40.0,145.5,2.3,19.5,162.5,108.02,88.39
2016,7,30,7,30,65.0,173.0,2.3,20.0,201.0,126.2,103.44
2016,7,30,7,45,101.5,199.0,2.3,21.0,249.5,143.27,117.05
2016,7,30,8,0,138.0,225.0,2.3,22.0,298.0,152.84,124.15
2016,7,30,8,15,454.5,164.5,2.3,22.5,436.5,105.98,84.41
2016,7,30,8,30,771.0,104.0,2.3,23.0,575.0,76.27,59.12
2016,7,30,8,45,787.0,107.5,2.35,24.0,619.5,77.14,59.46
2016,7,30,9,0,803.0,111.0,2.4,25.0,664.0,77.91,59.68
2016,7,30,9,15,816.0,113.0,2.5,25.5,704.5,111.22,63.06
2016,7,30,9,30,829.0,115.0,2.6,26.0,745.0,172.79,97.5
2016,7,30,9,45,850.5,111.0,2.75,27.0,783.0,223.33,132.62
2016,7,30,10,0,872.0,107.0,2.9,28.0,821.0,275.98,174.32
2016,7,30,10,15,879.5,108.5,3.05,28.0,850.5,330.18,220.47
2016,7,30,10,30,887.0,110.0,3.2,28.0,880.0,384.73,267.32
2016,7,30,10,45,887.5,114.0,3.35,28.5,901.0,438.37,312.51
2016,7,30,11,0,888.0,118.0,3.5,29.0,922.0,491.29,356.02
2016,7,30,11,15,891.5,118.5,3.65,29.0,937.0,542.35,397.76
2016,7,30,11,30,895.0,119.0,3.8,29.0,952.0,592.55,437.86
2016,7,30,11,45,890.0,123.5,3.95,29.0,957.5,639.58,474.71
2016,7,30,12,0,885.0,128.0,4.1,29.0,963.0,684.74,509.39
2016,7,30,12,15,885.0,128.5,4.15,29.0,963.5,728.28,542.02
2016,7,30,12,30,885.0,129.0,4.2,29.0,964.0,769.95,572.75
2016,7,30,12,45,872.5,135.5,4.3,29.0,953.5,804.81,597.2
2016,7,30,13,0,860.0,142.0,4.4,29.0,943.0,836.73,619.44
2016,7,30,13,15,857.0,141.0,4.4,29.0,928.0,867.23,640.32
2016,7,30,13,30,854.0,140.0,4.4,29.0,913.0,894.91,659.3
2016,7,30,13,45,849.0,138.5,4.4,29.0,891.0,917.36,674.81
2016,7,30,14,0,844.0,137.0,4.4,29.0,869.0,936.63,688.3
2016,7,30,14,15,837.0,135.5,4.4,28.5,840.5,963.26,708.23
2016,7,30,14,30,830.0,134.0,4.4,28.0,812.0,974.44,717.97
2016,7,30,14,45,826.5,128.5,4.4,28.0,779.0,981.23,723.63
2016,7,30,15,0,823.0,123.0,4.4,28.0,746.0,984.51,727.15
2016,7,30,15,15,810.5,120.0,4.3,27.5,705.5,978.11,725.28
2016,7,30,15,30,798.0,117.0,4.2,27.0,665.0,968.27,721.29
2016,7,30,15,45,791.5,110.0,4.15,26.5,623.0,956.44,716.37
2016,7,30,16,0,785.0,103.0,4.1,26.0,581.0,941.27,709.25
2016,7,30,16,15,764.5,99.0,4.05,25.5,532.5,912.56,692.86
2016,7,30,16,30,744.0,95.0,4.0,25.0,484.0,881.13,674.46
2016,7,30,16,45,728.0,87.5,3.95,24.5,435.5,847.27,654.06
2016,7,30,17,0,712.0,80.0,3.9,24.0,387.0,811.0,631.48
2016,7,30,17,15,675.5,75.0,3.8,23.0,336.0,762.65,600.39
2016,7,30,17,30,639.0,70.0,3.7,22.0,285.0,708.07,563.45
2016,7,30,17,45,597.0,62.5,3.6,21.5,236.0,644.85,517.15
2016,7,30,18,0,555.0,55.0,3.5,21.0,187.0,582.15,468.9
2016,7,30,18,15,478.5,46.5,3.4,20.0,140.5,491.18,396.66
2016,7,30,18,30,402.0,38.0,3.3,19.0,94.0,404.48,323.51
2016,7,30,18,45,287.0,26.5,3.25,18.5,58.0,291.85,211.01
2016,7,30,19,0,172.0,15.0,3.2,18.0,22.0,131.41,0.0
2016,7,30,19,15,86.0,7.5,3.15,17.5,11.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,66.0,7.5,1.85,13.5,10.0,6.4,0.0
2016,7,31,5,30,132.0,15.0,2.0,14.0,20.0,12.25,0.0
2016,7,31,5,45,244.5,28.0,2.15,15.0,55.5,22.91,12.39
2016,7,31,6,0,357.0,41.0,2.3,16.0,91.0,33.29,23.1
2016,7,31,6,15,432.5,50.5,2.25,16.5,136.5,40.27,29.74
