Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,508.0,60.0,2.2,17.0,182.0,47.1,36.01
2016,7,31,6,45,288.0,94.5,2.2,17.5,167.0,68.12,54.54
2016,7,31,7,0,68.0,129.0,2.2,18.0,152.0,96.47,79.11
2016,7,31,7,15,138.5,151.0,2.15,18.5,208.0,108.64,89.27
2016,7,31,7,30,209.0,173.0,2.1,19.0,264.0,123.31,101.37
2016,7,31,7,45,467.5,136.5,2.1,20.0,372.0,92.69,74.53
2016,7,31,8,0,726.0,100.0,2.1,21.0,480.0,69.63,54.37
2016,7,31,8,15,747.0,104.0,2.1,21.5,528.0,77.69,60.94
2016,7,31,8,30,768.0,108.0,2.1,22.0,576.0,78.99,61.7
2016,7,31,8,45,774.5,115.5,2.15,22.5,618.0,82.21,64.09
2016,7,31,9,0,781.0,123.0,2.2,23.0,660.0,85.13,66.22
2016,7,31,9,15,794.5,126.0,2.25,23.5,700.5,116.69,69.07
2016,7,31,9,30,808.0,129.0,2.3,24.0,741.0,168.23,95.67
2016,7,31,9,45,787.5,147.5,2.4,25.0,767.0,225.92,138.15
2016,7,31,10,0,767.0,166.0,2.5,26.0,793.0,281.73,183.55
2016,7,31,10,15,776.0,168.5,2.6,26.0,822.0,332.99,226.77
2016,7,31,10,30,785.0,171.0,2.7,26.0,851.0,385.05,271.01
2016,7,31,10,45,779.5,179.0,2.8,26.5,869.5,435.84,313.5
2016,7,31,11,0,774.0,187.0,2.9,27.0,888.0,485.62,354.1
2016,7,31,11,15,778.5,188.5,2.95,27.0,903.0,534.61,393.57
2016,7,31,11,30,783.0,190.0,3.0,27.0,918.0,583.21,431.79
2016,7,31,11,45,778.0,195.0,3.15,27.5,923.0,628.16,465.84
2016,7,31,12,0,773.0,200.0,3.3,28.0,928.0,671.56,497.92
2016,7,31,12,15,773.0,200.5,3.35,28.0,928.5,713.18,528.8
2016,7,31,12,30,773.0,201.0,3.4,28.0,929.0,753.2,558.02
2016,7,31,12,45,822.0,169.0,3.5,28.0,937.5,801.91,594.08
2016,7,31,13,0,871.0,137.0,3.6,28.0,946.0,840.94,621.34
2016,7,31,13,15,867.0,136.0,3.65,28.0,930.5,870.87,641.86
2016,7,31,13,30,863.0,135.0,3.7,28.0,915.0,897.86,660.51
2016,7,31,13,45,854.0,136.0,3.8,28.0,891.5,919.14,675.68
2016,7,31,14,0,845.0,137.0,3.9,28.0,868.0,937.14,688.83
2016,7,31,14,15,837.0,135.0,3.95,27.5,838.5,962.31,708.02
2016,7,31,14,30,829.0,133.0,4.0,27.0,809.0,971.98,717.03
2016,7,31,14,45,818.0,131.0,4.05,27.0,774.0,975.19,720.6
2016,7,31,15,0,807.0,129.0,4.1,27.0,739.0,974.87,722.03
2016,7,31,15,15,793.5,126.0,4.1,26.5,698.5,967.45,720.01
2016,7,31,15,30,780.0,123.0,4.1,26.0,658.0,956.61,715.86
2016,7,31,15,45,767.0,118.0,4.15,25.5,614.0,940.69,708.63
2016,7,31,16,0,754.0,113.0,4.2,25.0,570.0,921.59,699.25
2016,7,31,16,15,731.5,108.5,4.15,24.0,521.5,897.02,686.87
2016,7,31,16,30,709.0,104.0,4.1,23.0,473.0,863.78,668.19
2016,7,31,16,45,687.5,97.0,4.05,22.5,424.5,825.95,644.6
2016,7,31,17,0,666.0,90.0,4.0,22.0,376.0,786.09,618.99
2016,7,31,17,15,627.0,84.0,3.9,21.0,325.0,729.54,581.23
2016,7,31,17,30,588.0,78.0,3.8,20.0,274.0,672.42,541.59
2016,7,31,17,45,543.5,69.0,3.7,19.5,225.5,606.43,492.26
2016,7,31,18,0,499.0,60.0,3.6,19.0,177.0,541.16,441.12
2016,7,31,18,15,421.0,50.0,3.45,18.0,132.0,448.8,366.44
2016,7,31,18,30,343.0,40.0,3.3,17.0,87.0,360.89,291.25
2016,7,31,18,45,234.5,27.0,3.15,16.5,53.0,253.52,180.48
2016,7,31,19,0,126.0,14.0,3.0,16.0,19.0,98.7,0.0
2016,7,31,19,15,63.0,7.0,2.9,15.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,10.5,5.97,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,21.0,11.95,0.0
2016,8,1,5,45,304.0,24.0,1.95,15.5,57.0,19.6,9.53
2016,8,1,6,0,428.0,34.0,2.1,16.0,93.0,27.62,18.19
2016,8,1,6,15,503.0,41.5,2.1,16.5,139.0,33.28,23.61
2016,8,1,6,30,578.0,49.0,2.1,17.0,185.0,38.86,28.76
2016,8,1,6,45,317.5,88.0,2.1,17.5,165.5,63.88,50.83
2016,8,1,7,0,57.0,127.0,2.1,18.0,146.0,95.08,77.91
2016,8,1,7,15,74.0,150.5,2.05,18.5,180.0,111.16,91.44
2016,8,1,7,30,91.0,174.0,2.0,19.0,214.0,126.92,104.44
2016,8,1,7,45,177.0,193.0,2.0,19.5,282.0,135.13,110.83
2016,8,1,8,0,263.0,212.0,2.0,20.0,350.0,140.36,114.62
2016,8,1,8,15,548.0,145.0,2.0,20.5,467.0,94.4,75.3
2016,8,1,8,30,833.0,78.0,2.0,21.0,584.0,70.1,54.4
2016,8,1,8,45,847.5,80.0,2.0,21.5,629.0,71.36,55.21
2016,8,1,9,0,862.0,82.0,2.0,22.0,674.0,72.51,55.9
2016,8,1,9,15,873.0,84.0,2.05,22.5,714.0,104.51,58.56
2016,8,1,9,30,884.0,86.0,2.1,23.0,754.0,158.39,85.55
2016,8,1,9,45,884.5,92.0,2.2,24.0,787.0,214.42,125.73
2016,8,1,10,0,885.0,98.0,2.3,25.0,820.0,270.5,171.22
2016,8,1,10,15,891.5,99.0,2.4,25.5,849.0,324.83,217.48
2016,8,1,10,30,898.0,100.0,2.5,26.0,878.0,379.37,264.18
2016,8,1,10,45,903.0,101.0,2.6,26.5,900.0,433.34,309.79
2016,8,1,11,0,908.0,102.0,2.7,27.0,922.0,486.97,353.99
2016,8,1,11,15,911.5,102.5,2.8,27.0,937.0,538.93,396.51
2016,8,1,11,30,915.0,103.0,2.9,27.0,952.0,589.99,437.27
2016,8,1,11,45,917.0,103.5,3.0,27.5,960.0,639.04,474.66
2016,8,1,12,0,919.0,104.0,3.1,28.0,968.0,686.67,510.0
2016,8,1,12,15,919.0,104.0,3.15,28.0,968.0,730.88,542.95
2016,8,1,12,30,919.0,104.0,3.2,28.0,968.0,773.07,573.41
2016,8,1,12,45,915.5,105.0,3.3,28.0,959.5,811.2,599.7
2016,8,1,13,0,912.0,106.0,3.4,28.0,951.0,846.71,624.2
2016,8,1,13,15,909.0,105.0,3.5,28.0,936.0,878.02,645.87
2016,8,1,13,30,906.0,104.0,3.6,28.0,921.0,906.34,665.62
2016,8,1,13,45,904.0,102.0,3.7,28.0,899.5,931.46,683.32
2016,8,1,14,0,902.0,100.0,3.8,28.0,878.0,953.37,699.02
2016,8,1,14,15,895.5,98.5,3.85,27.5,849.5,968.2,711.29
2016,8,1,14,30,889.0,97.0,3.9,27.0,821.0,979.52,721.48
2016,8,1,14,45,883.0,94.5,3.95,27.0,786.5,986.72,727.71
2016,8,1,15,0,877.0,92.0,4.0,27.0,752.0,990.4,731.8
2016,8,1,15,15,866.0,90.0,4.0,26.5,712.0,986.14,731.95
2016,8,1,15,30,855.0,88.0,4.0,26.0,672.0,978.44,729.99
2016,8,1,15,45,842.0,85.0,4.05,25.5,627.5,964.18,724.02
2016,8,1,16,0,829.0,82.0,4.1,25.0,583.0,946.7,715.93
2016,8,1,16,15,810.0,79.0,4.1,24.0,534.5,920.2,702.7
2016,8,1,16,30,791.0,76.0,4.1,23.0,486.0,902.13,695.2
2016,8,1,16,45,767.0,72.5,4.1,22.5,436.0,864.72,672.39
2016,8,1,17,0,743.0,69.0,4.1,22.0,386.0,825.19,647.61
2016,8,1,17,15,708.0,65.0,4.0,21.0,334.5,772.93,613.46
2016,8,1,17,30,673.0,61.0,3.9,20.0,283.0,719.67,577.17
2016,8,1,17,45,623.5,55.5,3.85,19.5,233.0,656.98,530.95
2016,8,1,18,0,574.0,50.0,3.8,19.0,183.0,590.19,479.05
2016,8,1,18,15,496.5,42.5,3.7,18.0,137.0,499.42,406.01
2016,8,1,18,30,419.0,35.0,3.6,17.0,91.0,413.15,331.73
2016,8,1,18,45,291.5,24.0,3.5,16.5,55.0,289.57,201.24
2016,8,1,19,0,164.0,13.0,3.4,16.0,19.0,123.82,0.0
2016,8,1,19,15,82.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.0,2.0,13.5,10.0,5.97,0.0
2016,8,2,5,30,164.0,14.0,2.2,14.0,20.0,11.95,0.0
2016,8,2,5,45,294.5,25.0,2.4,14.5,56.5,20.5,9.98
2016,8,2,6,0,425.0,36.0,2.6,15.0,93.0,29.36,19.73
2016,8,2,6,15,504.0,43.5,2.6,15.5,140.5,34.96,25.16
2016,8,2,6,30,583.0,51.0,2.6,16.0,188.0,40.51,30.32
2016,8,2,6,45,637.0,56.0,2.6,16.5,239.5,47.77,36.81
2016,8,2,7,0,691.0,61.0,2.6,17.0,291.0,51.41,39.95
2016,8,2,7,15,442.5,116.5,2.6,17.5,273.5,82.36,66.89
2016,8,2,7,30,194.0,172.0,2.6,18.0,256.0,122.45,101.15
2016,8,2,7,45,507.0,123.5,2.6,18.5,378.5,85.13,68.52
2016,8,2,8,0,820.0,75.0,2.6,19.0,501.0,60.01,46.55
2016,8,2,8,15,839.5,78.0,2.6,19.5,551.0,70.39,55.22
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,72.5,56.71
2016,8,2,8,45,875.0,82.5,2.6,21.0,647.5,73.46,57.12
2016,8,2,9,0,891.0,84.0,2.6,22.0,694.0,74.33,57.45
2016,8,2,9,15,903.0,86.0,2.6,22.5,736.0,105.77,59.67
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,161.57,87.14
2016,8,2,9,45,918.5,92.5,2.65,23.5,813.0,219.03,128.23
2016,8,2,10,0,922.0,97.0,2.7,24.0,848.0,276.84,175.4
2016,8,2,10,15,929.0,98.0,2.75,24.0,878.0,333.46,224.22
2016,8,2,10,30,936.0,99.0,2.8,24.0,908.0,390.33,273.7
2016,8,2,10,45,940.0,101.0,2.85,24.5,930.5,446.77,321.69
2016,8,2,11,0,944.0,103.0,2.9,25.0,953.0,502.73,368.05
2016,8,2,11,15,947.0,103.5,2.95,25.0,969.0,556.44,412.19
2016,8,2,11,30,950.0,104.0,3.0,25.0,985.0,609.12,454.36
2016,8,2,11,45,950.5,105.0,3.05,25.5,992.5,659.48,492.78
2016,8,2,12,0,951.0,106.0,3.1,26.0,1000.0,708.21,528.91
2016,8,2,12,15,951.0,106.0,3.15,26.0,999.5,753.97,563.12
2016,8,2,12,30,951.0,106.0,3.2,26.0,999.0,797.63,594.71
2016,8,2,12,45,945.0,108.5,3.25,26.5,989.5,836.5,620.08
2016,8,2,13,0,939.0,111.0,3.3,27.0,980.0,872.55,643.4
2016,8,2,13,15,935.5,110.5,3.35,27.0,964.0,905.01,665.5
2016,8,2,13,30,932.0,110.0,3.4,27.0,948.0,934.39,685.59
2016,8,2,13,45,926.5,109.0,3.45,27.0,925.0,958.26,702.12
2016,8,2,14,0,921.0,108.0,3.5,27.0,902.0,978.71,716.52
2016,8,2,14,15,914.0,106.5,3.5,26.5,871.5,993.72,728.59
2016,8,2,14,30,907.0,105.0,3.5,26.0,841.0,1005.14,738.52
2016,8,2,14,45,899.0,102.5,3.5,26.0,805.0,1010.88,743.47
2016,8,2,15,0,891.0,100.0,3.5,26.0,769.0,1012.98,746.23
2016,8,2,15,15,878.5,97.5,3.5,25.5,727.0,1006.97,745.31
2016,8,2,15,30,866.0,95.0,3.5,25.0,685.0,997.41,742.24
2016,8,2,15,45,850.5,92.5,3.5,25.0,639.0,981.44,733.55
2016,8,2,16,0,835.0,90.0,3.5,25.0,593.0,973.95,730.72
2016,8,2,16,15,814.5,87.0,3.45,24.5,543.0,945.97,715.06
2016,8,2,16,30,794.0,84.0,3.4,24.0,493.0,915.16,697.45
2016,8,2,16,45,765.0,80.5,3.4,24.0,441.0,872.86,670.51
2016,8,2,17,0,736.0,77.0,3.4,24.0,389.0,828.53,641.64
2016,8,2,17,15,698.0,72.0,3.35,23.0,336.0,772.21,605.41
2016,8,2,17,30,660.0,67.0,3.3,22.0,283.0,721.5,571.76
2016,8,2,17,45,601.5,61.0,3.25,21.0,231.5,645.43,517.14
2016,8,2,18,0,543.0,55.0,3.2,20.0,180.0,570.83,460.67
2016,8,2,18,15,459.5,46.5,3.15,19.0,133.5,474.74,383.96
2016,8,2,18,30,376.0,38.0,3.1,18.0,87.0,383.36,305.96
2016,8,2,18,45,238.5,25.5,3.1,17.5,51.5,250.55,166.88
2016,8,2,19,0,101.0,13.0,3.1,17.0,16.0,80.4,0.0
2016,8,2,19,15,50.5,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,2.2,14.0,17.0,11.95,0.0
2016,8,3,5,45,233.0,27.0,2.4,15.0,52.5,22.2,10.86
2016,8,3,6,0,364.0,40.0,2.6,16.0,88.0,32.67,22.42
2016,8,3,6,15,447.5,49.0,2.55,16.5,135.0,39.3,28.82
2016,8,3,6,30,531.0,58.0,2.5,17.0,182.0,45.83,34.86
2016,8,3,6,45,347.0,92.5,2.45,17.5,181.5,67.36,53.86
2016,8,3,7,0,163.0,127.0,2.4,18.0,181.0,93.27,76.35
2016,8,3,7,15,443.5,104.0,2.35,18.5,285.5,74.09,59.39
2016,8,3,7,30,724.0,81.0,2.3,19.0,390.0,65.34,51.53
2016,8,3,7,45,752.5,85.0,2.25,19.5,442.0,67.39,53.02
2016,8,3,8,0,781.0,89.0,2.2,20.0,494.0,69.36,54.41
2016,8,3,8,15,802.0,92.5,2.2,20.5,543.5,70.78,55.32
2016,8,3,8,30,823.0,96.0,2.2,21.0,593.0,72.11,56.16
2016,8,3,8,45,838.5,99.0,2.2,22.0,639.0,72.93,56.43
2016,8,3,9,0,854.0,102.0,2.2,23.0,685.0,84.37,65.62
2016,8,3,9,15,866.5,104.0,2.2,23.5,726.5,113.1,66.78
2016,8,3,9,30,879.0,106.0,2.2,24.0,768.0,167.22,92.79
2016,8,3,9,45,892.0,106.0,2.25,24.5,805.0,221.7,130.72
2016,8,3,10,0,905.0,106.0,2.3,25.0,842.0,277.48,175.46
2016,8,3,10,15,912.0,107.5,2.4,25.5,871.5,333.68,223.07
2016,8,3,10,30,919.0,109.0,2.5,26.0,901.0,390.16,271.22
2016,8,3,10,45,916.5,114.5,2.6,26.5,921.5,445.72,318.13
2016,8,3,11,0,914.0,120.0,2.7,27.0,942.0,500.23,362.98
2016,8,3,11,15,917.5,120.5,2.85,27.0,957.5,552.98,406.13
2016,8,3,11,30,921.0,121.0,3.0,27.0,973.0,604.82,447.55
2016,8,3,11,45,917.5,125.0,3.15,27.5,979.5,653.99,485.07
2016,8,3,12,0,914.0,129.0,3.3,28.0,986.0,701.34,520.27
2016,8,3,12,15,914.0,129.0,3.45,28.0,986.0,746.04,553.94
2016,8,3,12,30,914.0,129.0,3.6,28.0,986.0,788.75,585.68
2016,8,3,12,45,913.0,128.0,3.75,28.0,978.0,827.66,613.02
2016,8,3,13,0,912.0,127.0,3.9,28.0,970.0,864.05,638.39
2016,8,3,13,15,909.0,126.5,4.0,27.5,954.5,896.48,662.18
2016,8,3,13,30,906.0,126.0,4.1,27.0,939.0,925.95,684.11
2016,8,3,13,45,900.0,125.0,4.2,27.0,916.0,949.12,700.6
2016,8,3,14,0,894.0,124.0,4.3,27.0,893.0,968.91,714.99
2016,8,3,14,15,886.5,122.5,4.35,26.5,863.0,983.33,727.12
2016,8,3,14,30,879.0,121.0,4.4,26.0,833.0,994.23,737.12
2016,8,3,14,45,875.0,116.0,4.45,25.5,798.5,1001.32,744.8
2016,8,3,15,0,871.0,111.0,4.5,25.0,764.0,1004.79,750.27
2016,8,3,15,15,858.5,108.5,4.45,24.5,722.0,998.95,749.11
2016,8,3,15,30,846.0,106.0,4.4,24.0,680.0,1001.91,754.14
2016,8,3,15,45,838.0,100.0,4.35,23.5,635.5,989.44,748.76
2016,8,3,16,0,830.0,94.0,4.3,23.0,591.0,973.49,741.19
2016,8,3,16,15,809.0,90.5,4.2,22.0,541.0,944.44,725.69
2016,8,3,16,30,788.0,87.0,4.1,21.0,491.0,912.55,708.03
2016,8,3,16,45,766.0,81.5,4.05,20.5,440.0,874.56,684.56
2016,8,3,17,0,744.0,76.0,4.0,20.0,389.0,834.27,658.89
2016,8,3,17,15,706.0,71.0,3.85,19.0,336.0,777.78,621.2
2016,8,3,17,30,668.0,66.0,3.7,18.0,283.0,726.78,586.16
2016,8,3,17,45,617.0,59.5,3.6,17.5,232.0,656.34,533.5
2016,8,3,18,0,566.0,53.0,3.5,17.0,181.0,586.95,478.97
2016,8,3,18,15,482.0,44.5,3.35,16.5,134.0,489.83,399.35
2016,8,3,18,30,398.0,36.0,3.2,16.0,87.0,397.59,318.58
2016,8,3,18,45,259.5,24.0,3.1,15.5,51.5,262.07,168.11
2016,8,3,19,0,121.0,12.0,3.0,15.0,16.0,93.12,0.0
2016,8,3,19,15,60.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,130.0,13.0,2.5,14.0,17.0,11.1,0.0
2016,8,4,5,45,266.0,25.0,2.7,14.5,53.0,20.55,9.24
2016,8,4,6,0,402.0,37.0,2.9,15.0,89.0,30.26,20.4
2016,8,4,6,15,484.0,45.0,2.9,15.0,136.0,36.2,26.26
2016,8,4,6,30,566.0,53.0,2.9,15.0,183.0,42.09,31.82
2016,8,4,6,45,291.5,84.0,2.9,15.5,152.0,61.0,48.68
2016,8,4,7,0,17.0,115.0,2.9,16.0,121.0,89.76,73.9
2016,8,4,7,15,15.5,131.5,2.9,16.5,137.5,102.39,84.63
2016,8,4,7,30,14.0,148.0,2.9,17.0,154.0,114.92,95.07
2016,8,4,7,45,45.0,181.0,2.95,17.5,204.0,131.95,109.18
2016,8,4,8,0,76.0,214.0,3.0,18.0,254.0,152.66,126.19
2016,8,4,8,15,217.5,224.5,3.05,18.5,353.0,154.43,127.0
2016,8,4,8,30,359.0,235.0,3.1,19.0,452.0,152.67,124.88
2016,8,4,8,45,614.5,163.0,3.15,19.5,567.5,101.19,80.97
2016,8,4,9,0,870.0,91.0,3.2,20.0,683.0,78.2,61.21
2016,8,4,9,15,880.5,93.0,3.25,20.0,723.5,105.71,62.34
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,160.31,88.74
2016,8,4,9,45,897.0,97.5,3.4,20.5,798.5,215.77,128.31
2016,8,4,10,0,903.0,100.0,3.5,21.0,833.0,271.83,174.48
2016,8,4,10,15,909.0,101.5,3.55,21.0,861.5,327.62,223.32
2016,8,4,10,30,915.0,103.0,3.6,21.0,890.0,383.58,272.87
2016,8,4,10,45,916.0,106.0,3.65,21.5,911.0,438.58,320.66
2016,8,4,11,0,917.0,109.0,3.7,22.0,932.0,492.84,366.65
2016,8,4,11,15,919.5,109.5,3.75,22.0,947.0,545.12,410.58
2016,8,4,11,30,922.0,110.0,3.8,22.0,962.0,596.37,452.58
2016,8,4,11,45,920.5,112.0,3.85,22.0,968.5,645.16,491.68
2016,8,4,12,0,919.0,114.0,3.9,22.0,975.0,692.23,528.56
2016,8,4,12,15,918.5,114.0,3.95,22.0,974.5,736.49,562.66
2016,8,4,12,30,918.0,114.0,4.0,22.0,974.0,778.68,594.53
2016,8,4,12,45,910.5,117.5,4.1,22.0,964.0,816.2,621.23
2016,8,4,13,0,903.0,121.0,4.2,22.0,954.0,850.9,645.95
2016,8,4,13,15,900.0,120.0,4.3,21.5,938.5,882.43,669.76
2016,8,4,13,30,897.0,119.0,4.4,21.0,923.0,910.98,691.6
2016,8,4,13,45,893.0,117.0,4.5,20.5,900.5,934.56,710.53
2016,8,4,14,0,889.0,115.0,4.6,20.0,878.0,954.83,727.41
2016,8,4,14,15,882.0,113.5,4.6,19.5,848.5,969.39,739.74
2016,8,4,14,30,875.0,112.0,4.6,19.0,819.0,980.44,749.88
2016,8,4,14,45,870.5,107.5,4.6,19.0,784.5,987.22,755.78
2016,8,4,15,0,866.0,103.0,4.6,19.0,750.0,990.41,759.41
2016,8,4,15,15,854.0,101.0,4.55,18.5,709.0,985.38,758.59
2016,8,4,15,30,842.0,99.0,4.5,18.0,668.0,976.93,755.57
2016,8,4,15,45,832.5,94.0,4.45,18.0,624.0,975.89,756.46
2016,8,4,16,0,823.0,89.0,4.4,18.0,580.0,959.56,746.68
2016,8,4,16,15,803.0,85.5,4.35,17.5,531.0,931.49,730.16
2016,8,4,16,30,783.0,82.0,4.3,17.0,482.0,900.62,711.52
2016,8,4,16,45,760.0,77.0,4.25,17.0,431.5,862.31,685.99
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,821.81,658.35
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.0,767.56,620.65
2016,8,4,17,30,664.0,63.0,4.0,16.0,277.0,712.34,580.84
2016,8,4,17,45,613.0,56.5,3.9,15.5,226.5,647.96,532.03
2016,8,4,18,0,562.0,50.0,3.8,15.0,176.0,578.82,476.84
2016,8,4,18,15,479.0,42.0,3.65,14.5,129.5,483.53,397.59
2016,8,4,18,30,396.0,34.0,3.5,14.0,83.0,393.25,316.94
2016,8,4,18,45,257.5,22.5,3.4,14.0,48.5,256.72,155.7
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,90.75,0.0
2016,8,4,19,15,59.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,10.24,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,20.56,8.75
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,31.11,21.07
2016,8,5,6,15,459.5,47.0,3.0,15.0,133.0,37.81,27.65
2016,8,5,6,30,544.0,56.0,3.0,15.0,180.0,44.42,33.88
2016,8,5,6,45,315.0,91.0,3.0,15.5,167.0,66.14,53.22
2016,8,5,7,0,86.0,126.0,3.0,16.0,154.0,94.38,77.96
2016,8,5,7,15,153.5,146.5,2.9,16.5,207.0,105.91,87.7
2016,8,5,7,30,221.0,167.0,2.8,17.0,260.0,115.06,95.19
2016,8,5,7,45,507.0,126.0,2.75,17.5,376.5,86.89,70.36
2016,8,5,8,0,793.0,85.0,2.7,18.0,493.0,66.79,52.64
2016,8,5,8,15,813.5,88.0,2.65,18.5,542.5,67.98,53.39
2016,8,5,8,30,834.0,91.0,2.6,19.0,592.0,69.11,54.07
2016,8,5,8,45,851.0,93.0,2.55,19.5,638.0,79.56,62.69
2016,8,5,9,0,868.0,95.0,2.5,20.0,684.0,80.58,63.24
2016,8,5,9,15,879.5,97.0,2.45,20.5,725.5,106.5,63.65
2016,8,5,9,30,891.0,99.0,2.4,21.0,767.0,161.28,89.32
2016,8,5,9,45,891.0,106.0,2.4,21.5,800.5,218.72,130.07
2016,8,5,10,0,891.0,113.0,2.4,22.0,834.0,276.16,176.9
2016,8,5,10,15,898.0,114.5,2.45,22.0,863.5,331.82,224.92
2016,8,5,10,30,905.0,116.0,2.5,22.0,893.0,387.76,273.71
2016,8,5,10,45,911.0,116.5,2.55,22.5,916.0,442.72,320.67
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,497.42,366.24
2016,8,5,11,15,920.0,117.5,2.65,23.5,954.0,550.16,409.03
2016,8,5,11,30,923.0,118.0,2.7,24.0,969.0,601.93,449.76
2016,8,5,11,45,925.0,118.5,2.75,24.5,977.0,651.95,487.96
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,700.51,524.02
2016,8,5,12,15,926.5,118.5,2.9,25.0,984.5,744.91,557.56
2016,8,5,12,30,926.0,118.0,3.0,25.0,984.0,787.19,589.04
2016,8,5,12,45,925.5,117.5,3.1,25.0,976.0,827.17,616.79
2016,8,5,13,0,925.0,117.0,3.2,25.0,968.0,864.63,642.77
2016,8,5,13,15,921.5,116.0,3.3,25.0,952.0,896.41,664.91
2016,8,5,13,30,918.0,115.0,3.4,25.0,936.0,925.1,685.07
2016,8,5,13,45,911.0,115.0,3.5,25.0,912.0,948.39,701.71
2016,8,5,14,0,904.0,115.0,3.6,25.0,888.0,968.27,716.23
2016,8,5,14,15,896.5,113.5,3.65,24.5,858.0,982.68,728.36
2016,8,5,14,30,889.0,112.0,3.7,24.0,828.0,993.52,738.36
2016,8,5,14,45,877.0,111.0,3.8,24.0,791.0,996.9,742.47
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,996.69,744.4
2016,8,5,15,15,851.5,107.5,3.9,23.5,712.0,989.77,742.81
2016,8,5,15,30,838.0,105.0,3.9,23.0,670.0,991.59,747.34
2016,8,5,15,45,818.0,103.0,3.95,23.0,623.0,971.9,736.18
2016,8,5,16,0,798.0,101.0,4.0,23.0,576.0,948.97,722.97
2016,8,5,16,15,775.0,97.5,3.95,22.0,526.0,918.21,706.44
2016,8,5,16,30,752.0,94.0,3.9,21.0,476.0,884.7,687.71
2016,8,5,16,45,716.0,91.0,3.85,20.5,423.0,843.18,661.5
2016,8,5,17,0,680.0,88.0,3.8,20.0,370.0,794.35,629.33
2016,8,5,17,15,638.0,82.0,3.65,19.0,318.0,734.73,588.86
2016,8,5,17,30,596.0,76.0,3.5,18.0,266.0,674.63,546.4
2016,8,5,17,45,528.0,69.0,3.4,17.5,215.0,590.53,482.52
2016,8,5,18,0,460.0,62.0,3.3,17.0,164.0,508.28,417.15
2016,8,5,18,15,372.5,51.0,3.15,16.5,119.0,408.43,334.43
2016,8,5,18,30,285.0,40.0,3.0,16.0,74.0,313.65,250.41
2016,8,5,18,45,162.5,24.5,2.9,15.5,42.0,186.26,101.52
2016,8,5,19,0,40.0,9.0,2.8,15.0,10.0,34.98,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,20.21,7.96
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,33.62,23.25
2016,8,6,6,15,395.0,51.5,2.9,14.5,125.5,41.4,30.83
2016,8,6,6,30,481.0,62.0,2.9,15.0,171.0,49.02,37.93
2016,8,6,6,45,240.5,71.0,2.9,15.5,125.5,51.57,40.31
2016,8,6,7,0,0.0,80.0,2.9,16.0,80.0,65.05,52.18
2016,8,6,7,15,0.0,93.5,2.9,16.5,93.5,75.71,61.35
2016,8,6,7,30,0.0,107.0,2.9,17.0,107.0,86.3,70.28
2016,8,6,7,45,0.0,127.5,2.9,17.5,127.5,101.8,83.31
2016,8,6,8,0,0.0,148.0,2.9,18.0,148.0,117.1,95.96
2016,8,6,8,15,7.5,177.0,2.95,18.0,181.5,138.1,113.49
2016,8,6,8,30,15.0,206.0,3.0,18.0,215.0,158.68,130.47
2016,8,6,8,45,26.5,238.5,3.05,18.5,256.0,181.15,148.59
2016,8,6,9,0,38.0,271.0,3.1,19.0,297.0,188.2,153.71
2016,8,6,9,15,174.5,299.5,3.15,19.5,429.0,200.41,152.69
2016,8,6,9,30,311.0,328.0,3.2,20.0,561.0,232.47,168.36
2016,8,6,9,45,313.5,343.5,3.25,20.5,588.0,266.72,192.67
2016,8,6,10,0,316.0,359.0,3.3,21.0,615.0,301.77,219.76
2016,8,6,10,15,602.0,239.0,3.4,21.0,748.0,318.83,225.7
2016,8,6,10,30,888.0,119.0,3.5,21.0,881.0,382.93,272.59
2016,8,6,10,45,893.0,120.0,3.6,21.5,903.0,437.01,319.46
2016,8,6,11,0,898.0,121.0,3.7,22.0,925.0,490.77,365.0
2016,8,6,11,15,901.5,122.0,3.75,22.0,940.5,543.25,409.02
2016,8,6,11,30,905.0,123.0,3.8,22.0,956.0,594.86,451.23
2016,8,6,11,45,906.0,123.5,3.9,22.0,963.0,643.54,490.38
2016,8,6,12,0,907.0,124.0,4.0,22.0,970.0,690.73,527.54
2016,8,6,12,15,907.5,124.0,4.05,22.0,970.0,735.47,562.02
2016,8,6,12,30,908.0,124.0,4.1,22.0,970.0,778.27,594.46
2016,8,6,12,45,901.5,126.5,4.2,22.0,961.0,815.61,621.34
2016,8,6,13,0,895.0,129.0,4.3,22.0,952.0,850.2,646.01
2016,8,6,13,15,892.0,128.0,4.3,22.0,936.5,881.73,668.11
2016,8,6,13,30,889.0,127.0,4.3,22.0,921.0,910.29,688.17
2016,8,6,13,45,886.5,124.5,4.35,22.0,899.0,934.8,705.74
2016,8,6,14,0,884.0,122.0,4.4,22.0,877.0,956.05,721.2
2016,8,6,14,15,877.0,120.5,4.45,21.5,847.5,970.71,733.73
2016,8,6,14,30,870.0,119.0,4.5,21.0,818.0,981.88,744.3
2016,8,6,14,45,862.5,116.0,4.55,21.0,783.0,987.47,749.78
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,989.5,753.04
2016,8,6,15,15,843.0,110.5,4.6,20.5,707.0,996.41,760.93
2016,8,6,15,30,831.0,108.0,4.6,20.0,666.0,987.59,758.11
2016,8,6,15,45,818.0,103.5,4.6,19.5,621.0,971.93,750.74
2016,8,6,16,0,805.0,99.0,4.6,19.0,576.0,952.94,741.1
2016,8,6,16,15,783.5,95.5,4.55,18.5,526.5,923.58,723.65
2016,8,6,16,30,762.0,92.0,4.5,18.0,477.0,891.44,704.05
2016,8,6,16,45,738.0,86.5,4.5,17.5,426.5,851.87,679.03
2016,8,6,17,0,714.0,81.0,4.5,17.0,376.0,816.37,656.4
2016,8,6,17,15,674.0,75.5,4.4,16.5,323.5,758.56,615.51
2016,8,6,17,30,634.0,70.0,4.3,16.0,271.0,700.16,572.77
2016,8,6,17,45,578.5,62.5,4.2,15.5,220.0,625.42,515.3
2016,8,6,18,0,523.0,55.0,4.1,15.0,169.0,552.0,456.11
2016,8,6,18,15,432.5,45.5,3.95,14.5,122.5,449.93,370.64
2016,8,6,18,30,342.0,36.0,3.8,14.0,76.0,353.28,283.48
2016,8,6,18,45,200.0,22.5,3.65,14.0,43.0,210.54,102.31
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,47.18,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,102.0,11.0,3.3,13.0,14.0,9.39,0.0
2016,8,7,5,45,249.0,23.0,3.4,13.5,49.0,18.92,6.43
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,28.69,18.96
2016,8,7,6,15,482.5,43.5,3.5,14.5,131.5,35.11,25.28
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,41.46,31.22
2016,8,7,6,45,627.5,57.5,3.5,15.5,231.5,45.18,34.64
2016,8,7,7,0,686.0,63.0,3.5,16.0,284.0,53.22,41.73
2016,8,7,7,15,723.5,67.5,3.45,16.0,337.0,56.18,44.28
2016,8,7,7,30,761.0,72.0,3.4,16.0,390.0,59.09,46.71
2016,8,7,7,45,791.0,74.5,3.4,16.5,442.5,60.36,47.57
2016,8,7,8,0,821.0,77.0,3.4,17.0,495.0,61.63,48.41
2016,8,7,8,15,840.5,79.5,3.35,17.5,545.0,71.41,56.61
2016,8,7,8,30,860.0,82.0,3.3,18.0,595.0,73.21,57.84
2016,8,7,8,45,877.0,83.5,3.3,18.5,642.0,74.2,58.39
2016,8,7,9,0,894.0,85.0,3.3,19.0,689.0,75.1,58.87
2016,8,7,9,15,905.0,87.0,3.3,19.5,730.5,98.49,58.72
2016,8,7,9,30,916.0,89.0,3.3,20.0,772.0,154.66,84.12
2016,8,7,9,45,919.5,93.5,3.3,20.5,807.0,212.59,124.84
2016,8,7,10,0,923.0,98.0,3.3,21.0,842.0,270.87,172.53
2016,8,7,10,15,930.0,99.0,3.3,21.5,871.5,327.94,221.83
2016,8,7,10,30,937.0,100.0,3.3,22.0,901.0,385.25,271.79
2016,8,7,10,45,943.0,100.0,3.35,22.5,924.0,441.5,320.36
2016,8,7,11,0,949.0,100.0,3.4,23.0,947.0,497.42,367.49
2016,8,7,11,15,952.0,100.5,3.45,23.0,962.5,551.69,412.8
2016,8,7,11,30,955.0,101.0,3.5,23.0,978.0,604.9,456.1
2016,8,7,11,45,957.5,100.5,3.55,23.0,986.0,655.78,496.59
2016,8,7,12,0,960.0,100.0,3.6,23.0,994.0,705.12,534.96
2016,8,7,12,15,960.0,100.0,3.6,23.0,994.0,751.39,570.08
2016,8,7,12,30,960.0,100.0,3.6,23.0,994.0,795.5,602.42
2016,8,7,12,45,959.5,99.5,3.65,23.5,986.0,836.41,629.71
2016,8,7,13,0,959.0,99.0,3.7,24.0,978.0,874.69,654.99
2016,8,7,13,15,956.5,98.5,3.7,24.0,962.5,908.48,678.1
2016,8,7,13,30,954.0,98.0,3.7,24.0,947.0,939.15,699.11
2016,8,7,13,45,952.0,96.0,3.75,24.0,925.0,965.54,717.59
2016,8,7,14,0,950.0,94.0,3.8,24.0,903.0,988.52,733.9
2016,8,7,14,15,943.5,92.5,3.8,23.5,872.5,1004.26,746.66
2016,8,7,14,30,937.0,91.0,3.8,23.0,842.0,1016.3,757.19
2016,8,7,14,45,929.5,89.0,3.8,23.0,806.0,1023.1,762.96
2016,8,7,15,0,922.0,87.0,3.8,23.0,770.0,1026.18,766.46
2016,8,7,15,15,911.0,85.5,3.75,22.5,728.0,1022.66,766.89
2016,8,7,15,30,900.0,84.0,3.7,22.0,686.0,1015.54,765.11
2016,8,7,15,45,885.0,81.5,3.65,21.5,639.0,999.69,757.57
2016,8,7,16,0,870.0,79.0,3.6,21.0,592.0,980.49,747.85
2016,8,7,16,15,850.5,76.5,3.5,20.5,542.0,953.69,732.54
2016,8,7,16,30,831.0,74.0,3.4,20.0,492.0,935.09,722.86
2016,8,7,16,45,803.5,71.0,3.35,20.0,439.0,894.27,696.28
2016,8,7,17,0,776.0,68.0,3.3,20.0,386.0,851.32,667.78
2016,8,7,17,15,738.5,63.5,3.15,19.0,332.5,795.29,630.79
2016,8,7,17,30,701.0,59.0,3.0,18.0,279.0,738.28,591.49
2016,8,7,17,45,642.5,53.5,2.9,17.5,226.0,661.13,533.99
2016,8,7,18,0,584.0,48.0,2.8,17.0,173.0,592.71,480.11
2016,8,7,18,15,494.0,40.0,2.6,16.5,125.5,491.4,396.87
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,395.72,310.55
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,200.81,79.01
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,12.0,8.54,0.0
2016,8,8,5,45,254.5,21.5,2.55,14.5,46.5,17.66,4.85
2016,8,8,6,0,403.0,33.0,2.8,15.0,81.0,27.04,17.4
2016,8,8,6,15,488.0,40.5,2.75,15.5,128.0,32.69,23.04
2016,8,8,6,30,573.0,48.0,2.7,16.0,175.0,38.33,28.32
2016,8,8,6,45,624.5,54.0,2.65,16.5,225.5,46.26,35.45
2016,8,8,7,0,676.0,60.0,2.6,17.0,276.0,50.71,39.35
2016,8,8,7,15,444.5,112.5,2.55,17.5,264.5,80.04,64.91
2016,8,8,7,30,213.0,165.0,2.5,18.0,253.0,113.82,93.8
2016,8,8,7,45,508.0,120.5,2.5,18.5,368.5,83.58,67.25
2016,8,8,8,0,803.0,76.0,2.5,19.0,484.0,60.7,47.19
2016,8,8,8,15,823.0,79.0,2.5,19.5,533.5,62.14,48.18
2016,8,8,8,30,843.0,82.0,2.5,20.0,583.0,72.92,57.13
2016,8,8,8,45,857.5,84.5,2.55,20.5,628.5,74.48,58.15
2016,8,8,9,0,872.0,87.0,2.6,21.0,674.0,75.91,59.07
2016,8,8,9,15,884.0,88.5,2.65,21.5,715.5,96.92,58.21
2016,8,8,9,30,896.0,90.0,2.7,22.0,757.0,151.77,82.17
2016,8,8,9,45,904.0,92.0,2.8,22.5,792.5,207.75,120.65
2016,8,8,10,0,912.0,94.0,2.9,23.0,828.0,264.53,166.48
2016,8,8,10,15,918.5,95.5,2.95,23.0,857.5,321.18,215.42
2016,8,8,10,30,925.0,97.0,3.0,23.0,887.0,378.03,265.21
2016,8,8,10,45,929.0,98.5,3.15,23.5,909.5,433.92,313.39
2016,8,8,11,0,933.0,100.0,3.3,24.0,932.0,489.32,360.08
2016,8,8,11,15,936.5,100.5,3.4,24.0,947.5,543.04,404.9
2016,8,8,11,30,940.0,101.0,3.5,24.0,963.0,595.79,447.84
2016,8,8,11,45,940.5,102.0,3.65,24.5,970.0,645.97,487.02
2016,8,8,12,0,941.0,103.0,3.8,25.0,977.0,694.5,523.95
2016,8,8,12,15,941.0,103.0,3.9,25.0,977.0,740.03,558.79
2016,8,8,12,30,941.0,103.0,4.0,25.0,977.0,783.43,591.16
2016,8,8,12,45,939.5,103.0,4.15,25.0,969.5,823.36,619.41
2016,8,8,13,0,938.0,103.0,4.3,25.0,962.0,860.66,645.81
2016,8,8,13,15,935.5,102.5,4.35,24.5,946.5,893.85,670.27
2016,8,8,13,30,933.0,102.0,4.4,24.0,931.0,924.0,692.77
2016,8,8,13,45,929.5,100.5,4.45,24.0,908.5,949.07,710.56
2016,8,8,14,0,926.0,99.0,4.5,24.0,886.0,970.75,726.17
2016,8,8,14,15,919.5,97.5,4.5,23.5,856.0,986.13,738.87
2016,8,8,14,30,913.0,96.0,4.5,23.0,826.0,997.89,749.35
2016,8,8,14,45,906.0,94.0,4.55,23.0,790.5,1004.98,755.84
2016,8,8,15,0,899.0,92.0,4.6,23.0,755.0,1008.44,760.08
2016,8,8,15,15,887.0,90.0,4.55,22.5,713.0,1003.3,759.3
2016,8,8,15,30,875.0,88.0,4.5,22.0,671.0,994.62,756.3
2016,8,8,15,45,861.5,85.0,4.45,22.0,625.0,979.77,747.71
2016,8,8,16,0,848.0,82.0,4.4,22.0,579.0,961.63,737.16
2016,8,8,16,15,827.5,79.0,4.3,21.5,529.0,944.67,728.6
2016,8,8,16,30,807.0,76.0,4.2,21.0,479.0,913.55,709.96
2016,8,8,16,45,782.5,72.0,4.1,20.5,427.5,874.64,685.52
2016,8,8,17,0,758.0,68.0,4.0,20.0,376.0,833.54,658.93
2016,8,8,17,15,719.5,63.5,3.9,19.0,323.0,776.99,621.21
2016,8,8,17,30,681.0,59.0,3.8,18.0,270.0,719.56,581.17
2016,8,8,17,45,627.5,52.5,3.7,17.5,219.0,646.07,525.53
2016,8,8,18,0,574.0,46.0,3.6,17.0,168.0,580.79,473.22
2016,8,8,18,15,483.5,38.5,3.5,16.5,121.0,480.36,389.86
2016,8,8,18,30,393.0,31.0,3.4,16.0,74.0,385.7,302.51
2016,8,8,18,45,196.5,15.5,3.35,15.5,37.0,194.32,53.94
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,8.54,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,17.28,3.75
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,26.26,16.66
2016,8,9,6,15,496.5,39.5,3.1,15.5,127.0,31.96,22.37
2016,8,9,6,30,582.0,47.0,3.0,16.0,174.0,37.63,27.69
2016,8,9,6,45,330.5,85.0,2.95,16.5,161.0,62.23,49.54
2016,8,9,7,0,79.0,123.0,2.9,17.0,148.0,92.13,75.69
2016,8,9,7,15,85.0,145.0,2.75,17.0,176.5,107.31,88.77
2016,8,9,7,30,91.0,167.0,2.6,17.0,205.0,122.19,101.38
2016,8,9,7,45,448.0,121.5,2.5,17.5,344.0,83.47,67.42
2016,8,9,8,0,805.0,76.0,2.4,18.0,483.0,60.77,47.46
2016,8,9,8,15,825.0,78.5,2.25,18.5,532.5,70.52,55.61
2016,8,9,8,30,845.0,81.0,2.1,19.0,582.0,72.32,56.85
2016,8,9,8,45,862.0,82.0,1.95,20.0,628.0,73.01,57.02
2016,8,9,9,0,879.0,83.0,1.8,21.0,674.0,73.62,57.13
2016,8,9,9,15,890.5,85.0,1.75,21.5,715.0,93.5,56.23
2016,8,9,9,30,902.0,87.0,1.7,22.0,756.0,149.0,79.93
2016,8,9,9,45,912.0,87.5,1.65,22.5,792.0,204.69,117.58
2016,8,9,10,0,922.0,88.0,1.6,23.0,828.0,261.38,162.78
2016,8,9,10,15,928.5,89.0,1.6,23.5,857.5,318.23,210.98
2016,8,9,10,30,935.0,90.0,1.6,24.0,887.0,375.27,259.71
2016,8,9,10,45,939.5,91.0,1.6,24.5,909.5,431.5,307.1
2016,8,9,11,0,944.0,92.0,1.6,25.0,932.0,487.27,352.79
2016,8,9,11,15,947.0,92.5,1.65,25.5,947.0,541.25,395.89
2016,8,9,11,30,950.0,93.0,1.7,26.0,962.0,594.17,436.79
2016,8,9,11,45,949.0,94.5,1.8,26.5,968.5,644.25,474.66
2016,8,9,12,0,948.0,96.0,1.9,27.0,975.0,692.51,510.18
2016,8,9,12,15,948.0,96.0,2.05,27.0,975.0,738.23,544.47
2016,8,9,12,30,948.0,96.0,2.2,27.0,975.0,781.79,576.2
2016,8,9,12,45,936.0,102.5,2.35,27.5,964.0,819.52,601.16
2016,8,9,13,0,924.0,109.0,2.5,28.0,953.0,854.1,623.95
2016,8,9,13,15,921.0,108.0,2.65,28.0,937.0,886.11,646.28
2016,8,9,13,30,918.0,107.0,2.8,28.0,921.0,915.05,666.66
2016,8,9,13,45,912.5,106.5,3.0,28.0,897.5,939.04,684.27
2016,8,9,14,0,907.0,106.0,3.2,28.0,874.0,959.65,699.82
2016,8,9,14,15,899.5,104.5,3.3,27.5,844.0,973.87,712.05
2016,8,9,14,30,892.0,103.0,3.4,27.0,814.0,984.51,722.16
2016,8,9,14,45,882.5,101.5,3.5,27.0,778.0,989.6,727.41
2016,8,9,15,0,873.0,100.0,3.6,27.0,742.0,991.1,730.5
2016,8,9,15,15,860.5,97.5,3.65,26.5,700.0,984.92,729.79
2016,8,9,15,30,848.0,95.0,3.7,26.0,658.0,975.25,726.92
2016,8,9,15,45,832.5,92.0,3.75,25.5,612.0,970.28,727.36
2016,8,9,16,0,817.0,89.0,3.8,25.0,566.0,950.38,717.71
2016,8,9,16,15,795.5,86.0,3.75,24.5,516.5,921.44,701.28
2016,8,9,16,30,774.0,83.0,3.7,24.0,467.0,889.74,682.76
2016,8,9,16,45,745.0,79.0,3.7,23.5,415.5,847.01,656.35
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,802.29,627.81
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,750.65,593.64
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,693.01,553.45
2016,8,9,17,45,574.0,58.5,3.25,20.5,209.0,614.15,494.02
2016,8,9,18,0,512.0,52.0,3.1,20.0,158.0,537.08,432.99
2016,8,9,18,15,419.0,42.5,2.95,19.5,112.5,433.84,348.13
2016,8,9,18,30,326.0,33.0,2.8,19.0,67.0,336.53,259.2
2016,8,9,18,45,163.0,16.5,2.65,18.5,33.5,170.28,19.31
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.5,2.8,14.5,34.5,14.41,1.3
2016,8,10,6,0,279.0,37.0,3.0,15.0,69.0,28.67,18.62
2016,8,10,6,15,365.5,48.5,2.95,15.5,113.5,39.01,28.49
2016,8,10,6,30,452.0,60.0,2.9,16.0,158.0,47.51,36.37
2016,8,10,6,45,314.5,91.5,2.9,16.5,168.5,66.73,53.48
2016,8,10,7,0,177.0,123.0,2.9,17.0,179.0,90.52,74.29
2016,8,10,7,15,196.5,142.5,2.85,17.5,215.0,103.72,85.5
2016,8,10,7,30,216.0,162.0,2.8,18.0,251.0,112.09,92.32
