Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,462.5,133.0,2.8,18.5,356.0,91.08,73.76
2016,8,10,8,0,709.0,104.0,2.8,19.0,461.0,72.8,57.65
2016,8,10,8,15,733.0,108.0,2.75,19.5,510.5,73.96,58.35
2016,8,10,8,30,757.0,112.0,2.7,20.0,560.0,82.43,65.25
2016,8,10,8,45,775.5,115.5,2.65,20.5,605.5,83.17,65.53
2016,8,10,9,0,794.0,119.0,2.6,21.0,651.0,83.82,65.76
2016,8,10,9,15,808.5,122.0,2.6,21.5,692.5,100.63,64.06
2016,8,10,9,30,823.0,125.0,2.6,22.0,734.0,153.61,86.92
2016,8,10,9,45,847.5,120.5,2.6,23.0,774.0,213.9,127.57
2016,8,10,10,0,872.0,116.0,2.6,24.0,814.0,267.48,169.26
2016,8,10,10,15,880.0,117.5,2.6,24.5,843.5,322.74,215.94
2016,8,10,10,30,888.0,119.0,2.6,25.0,873.0,378.4,263.46
2016,8,10,10,45,894.5,119.5,2.65,25.5,896.5,433.0,309.71
2016,8,10,11,0,901.0,120.0,2.7,26.0,920.0,487.41,354.69
2016,8,10,11,15,904.5,120.5,2.75,26.0,935.5,539.94,397.79
2016,8,10,11,30,908.0,121.0,2.8,26.0,951.0,591.55,439.05
2016,8,10,11,45,911.0,121.0,2.9,26.5,959.0,641.38,477.21
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,689.84,513.33
2016,8,10,12,15,914.0,121.0,3.05,27.0,966.5,734.67,546.86
2016,8,10,12,30,914.0,121.0,3.1,27.0,966.0,777.45,578.33
2016,8,10,12,45,911.5,121.0,3.2,27.0,957.5,816.05,605.34
2016,8,10,13,0,909.0,121.0,3.3,27.0,949.0,852.03,630.23
2016,8,10,13,15,905.5,120.0,3.4,27.0,933.0,883.47,652.08
2016,8,10,13,30,902.0,119.0,3.5,27.0,917.0,911.84,671.94
2016,8,10,13,45,898.0,117.5,3.6,27.0,894.0,936.11,689.17
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,957.05,704.33
2016,8,10,14,15,886.5,114.5,3.75,26.5,841.0,971.29,716.3
2016,8,10,14,30,879.0,113.0,3.8,26.0,811.0,981.97,726.16
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.5,986.01,730.37
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,986.41,732.38
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.5,979.85,731.05
2016,8,10,15,30,835.0,102.0,3.9,25.0,655.0,981.81,735.67
2016,8,10,15,45,819.5,98.5,3.9,24.5,608.5,964.69,727.44
2016,8,10,16,0,804.0,95.0,3.9,24.0,562.0,944.27,717.12
2016,8,10,16,15,781.5,91.5,3.8,23.5,512.5,913.84,699.23
2016,8,10,16,30,759.0,88.0,3.7,23.0,463.0,880.66,679.25
2016,8,10,16,45,730.5,83.0,3.65,22.5,411.0,837.34,651.95
2016,8,10,17,0,702.0,78.0,3.6,22.0,359.0,798.15,626.95
2016,8,10,17,15,660.0,72.5,3.45,21.0,307.0,738.81,586.88
2016,8,10,17,30,618.0,67.0,3.3,20.0,255.0,679.06,544.8
2016,8,10,17,45,558.5,59.5,3.15,19.5,204.5,601.49,485.88
2016,8,10,18,0,499.0,52.0,3.0,19.0,154.0,525.62,425.29
2016,8,10,18,15,404.5,42.0,2.9,18.5,109.0,421.12,338.93
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,322.91,247.4
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,161.99,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.37,0.21
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,28.51,18.4
2016,8,11,6,15,308.5,51.0,2.1,15.5,105.5,38.94,28.41
2016,8,11,6,30,391.0,65.0,2.1,16.0,149.0,49.17,37.82
2016,8,11,6,45,446.0,77.0,2.1,16.5,197.0,57.56,45.4
2016,8,11,7,0,501.0,89.0,2.1,17.0,245.0,67.62,54.22
2016,8,11,7,15,545.0,97.5,2.1,17.5,296.0,72.36,58.19
2016,8,11,7,30,589.0,106.0,2.1,18.0,347.0,76.92,61.89
2016,8,11,7,45,619.5,114.0,2.1,18.5,397.5,80.75,64.86
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,84.35,67.6
2016,8,11,8,15,675.5,127.5,2.1,19.5,496.5,85.98,68.62
2016,8,11,8,30,701.0,133.0,2.1,20.0,545.0,87.48,69.52
2016,8,11,8,45,719.5,138.0,2.15,21.0,590.5,88.42,69.82
2016,8,11,9,0,738.0,143.0,2.2,22.0,636.0,89.23,70.02
2016,8,11,9,15,753.5,147.0,2.2,22.5,677.5,103.97,68.06
2016,8,11,9,30,769.0,151.0,2.2,23.0,719.0,164.1,97.05
2016,8,11,9,45,810.0,139.5,2.25,24.0,763.0,210.57,125.95
2016,8,11,10,0,851.0,128.0,2.3,25.0,807.0,261.76,164.78
2016,8,11,10,15,859.0,129.5,2.35,25.0,837.0,323.52,216.41
2016,8,11,10,30,867.0,131.0,2.4,25.0,867.0,378.25,263.42
2016,8,11,10,45,872.5,132.5,2.45,25.5,889.5,432.24,308.99
2016,8,11,11,0,878.0,134.0,2.5,26.0,912.0,485.98,353.26
2016,8,11,11,15,882.0,135.0,2.5,26.5,927.5,538.21,394.99
2016,8,11,11,30,886.0,136.0,2.5,27.0,943.0,589.63,434.78
2016,8,11,11,45,888.5,136.0,2.55,27.5,951.0,638.45,471.68
2016,8,11,12,0,891.0,136.0,2.6,28.0,959.0,685.91,506.54
2016,8,11,12,15,891.0,136.0,2.6,28.0,959.0,730.09,539.02
2016,8,11,12,30,891.0,136.0,2.6,28.0,959.0,772.29,569.45
2016,8,11,12,45,888.5,136.0,2.65,28.0,950.5,810.38,596.08
2016,8,11,13,0,886.0,136.0,2.7,28.0,942.0,845.92,620.13
2016,8,11,13,15,882.5,135.5,2.75,28.0,926.0,877.44,641.49
2016,8,11,13,30,879.0,135.0,2.8,28.0,910.0,905.99,660.94
2016,8,11,13,45,875.5,132.0,2.9,28.0,887.0,929.11,677.27
2016,8,11,14,0,872.0,129.0,3.0,28.0,864.0,948.9,691.59
2016,8,11,14,15,864.0,127.5,3.05,27.5,833.5,962.56,703.07
2016,8,11,14,30,856.0,126.0,3.1,27.0,803.0,972.7,712.49
2016,8,11,14,45,847.0,122.5,3.2,27.0,767.0,988.59,724.89
2016,8,11,15,0,838.0,119.0,3.3,27.0,731.0,988.66,727.01
2016,8,11,15,15,824.0,116.5,3.35,26.5,689.0,981.31,725.57
2016,8,11,15,30,810.0,114.0,3.4,26.0,647.0,970.41,721.95
2016,8,11,15,45,793.5,109.5,3.45,26.0,601.0,951.25,711.47
2016,8,11,16,0,777.0,105.0,3.5,26.0,555.0,928.83,698.83
2016,8,11,16,15,753.0,101.0,3.5,25.5,505.0,896.53,680.38
2016,8,11,16,30,729.0,97.0,3.5,25.0,455.0,868.13,664.41
2016,8,11,16,45,698.5,91.5,3.55,24.5,403.0,823.15,636.58
2016,8,11,17,0,668.0,86.0,3.6,24.0,351.0,776.44,606.71
2016,8,11,17,15,624.5,79.5,3.5,23.0,299.0,715.09,565.41
2016,8,11,17,30,581.0,73.0,3.4,22.0,247.0,653.39,522.0
2016,8,11,17,45,518.0,64.5,3.3,21.0,197.0,572.41,461.46
2016,8,11,18,0,455.0,56.0,3.2,20.0,147.0,493.26,399.03
2016,8,11,18,15,361.0,44.0,3.0,19.0,103.0,388.21,312.32
2016,8,11,18,30,267.0,32.0,2.8,18.0,59.0,289.82,219.34
2016,8,11,18,45,133.5,16.0,2.65,17.5,29.5,140.56,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,2.05,14.5,33.5,13.7,0.0
2016,8,12,6,0,298.0,34.0,2.3,15.0,67.0,27.84,17.73
2016,8,12,6,15,388.5,45.0,2.25,15.5,112.0,36.26,26.05
2016,8,12,6,30,479.0,56.0,2.2,16.0,157.0,44.49,33.7
2016,8,12,6,45,541.5,63.5,2.2,16.5,208.0,49.52,38.3
2016,8,12,7,0,604.0,71.0,2.2,17.0,259.0,54.46,42.65
2016,8,12,7,15,304.0,103.0,2.15,17.5,197.5,72.39,58.24
2016,8,12,7,30,4.0,135.0,2.1,18.0,136.0,105.58,86.73
2016,8,12,7,45,17.0,161.5,2.1,19.0,169.5,124.87,102.55
2016,8,12,8,0,30.0,188.0,2.1,20.0,203.0,136.77,111.83
2016,8,12,8,15,150.0,217.5,2.1,20.5,304.0,149.34,121.75
2016,8,12,8,30,270.0,247.0,2.1,21.0,405.0,158.13,128.4
2016,8,12,8,45,551.0,175.5,2.1,22.0,531.5,111.18,88.52
2016,8,12,9,0,832.0,104.0,2.1,23.0,658.0,75.15,57.93
2016,8,12,9,15,845.0,106.5,2.15,23.5,699.5,100.07,64.54
2016,8,12,9,30,858.0,109.0,2.2,24.0,741.0,153.95,85.82
2016,8,12,9,45,864.0,113.0,2.25,24.5,775.5,209.26,122.49
2016,8,12,10,0,870.0,117.0,2.3,25.0,810.0,265.18,166.57
2016,8,12,10,15,877.0,118.5,2.35,25.5,839.5,320.21,212.8
2016,8,12,10,30,884.0,120.0,2.4,26.0,869.0,375.52,259.88
2016,8,12,10,45,889.5,121.5,2.5,26.5,891.5,430.35,306.15
2016,8,12,11,0,895.0,123.0,2.6,27.0,914.0,484.9,351.14
2016,8,12,11,15,898.0,123.5,2.7,27.0,929.0,537.05,393.92
2016,8,12,11,30,901.0,124.0,2.8,27.0,944.0,588.23,434.88
2016,8,12,11,45,903.0,124.0,2.9,27.5,951.0,637.29,472.39
2016,8,12,12,0,905.0,124.0,3.0,28.0,958.0,684.89,507.81
2016,8,12,12,15,904.5,124.0,3.1,28.0,957.5,729.11,541.06
2016,8,12,12,30,904.0,124.0,3.2,28.0,957.0,771.25,572.26
2016,8,12,12,45,909.5,119.5,3.35,28.5,950.5,811.87,599.86
2016,8,12,13,0,915.0,115.0,3.5,29.0,944.0,850.2,625.26
2016,8,12,13,15,911.5,114.5,3.55,28.5,928.5,882.16,648.33
2016,8,12,13,30,908.0,114.0,3.6,28.0,913.0,911.05,669.51
2016,8,12,13,45,903.0,112.5,3.7,28.0,889.5,934.44,686.11
2016,8,12,14,0,898.0,111.0,3.8,28.0,866.0,954.43,700.61
2016,8,12,14,15,890.5,109.5,3.8,27.5,836.0,968.6,712.22
2016,8,12,14,30,883.0,108.0,3.8,27.0,806.0,979.2,721.69
2016,8,12,14,45,873.5,106.0,3.8,27.0,769.5,983.72,725.91
2016,8,12,15,0,864.0,104.0,3.8,27.0,733.0,984.65,727.96
2016,8,12,15,15,851.5,101.5,3.7,26.5,691.0,978.49,726.27
2016,8,12,15,30,839.0,99.0,3.6,26.0,649.0,980.68,730.37
2016,8,12,15,45,822.5,96.0,3.55,26.0,603.0,963.08,720.17
2016,8,12,16,0,806.0,93.0,3.5,26.0,557.0,942.21,707.98
2016,8,12,16,15,783.5,89.5,3.35,25.5,507.0,911.7,689.92
2016,8,12,16,30,761.0,86.0,3.2,25.0,457.0,878.45,669.81
2016,8,12,16,45,730.5,81.5,3.1,25.0,405.0,833.78,640.4
2016,8,12,17,0,700.0,77.0,3.0,25.0,353.0,793.34,613.41
2016,8,12,17,15,657.0,71.5,2.75,24.0,300.5,733.15,572.79
2016,8,12,17,30,614.0,66.0,2.5,23.0,248.0,672.63,530.26
2016,8,12,17,45,551.0,58.5,2.3,22.5,197.5,592.27,469.94
2016,8,12,18,0,488.0,51.0,2.1,22.0,147.0,513.84,408.09
2016,8,12,18,15,389.5,40.5,1.8,21.0,102.5,406.24,320.68
2016,8,12,18,30,291.0,30.0,1.5,20.0,58.0,305.62,224.4
2016,8,12,18,45,145.5,15.0,1.25,19.5,29.0,150.05,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.5,2.2,15.5,32.5,13.31,0.0
2016,8,13,6,0,289.0,33.0,2.4,16.0,65.0,27.01,16.82
2016,8,13,6,15,380.5,44.0,2.3,16.5,109.0,35.44,25.19
2016,8,13,6,30,472.0,55.0,2.2,17.0,153.0,43.69,32.83
2016,8,13,6,45,534.5,62.0,2.15,17.5,203.0,48.34,37.1
2016,8,13,7,0,597.0,69.0,2.1,18.0,253.0,52.93,41.13
2016,8,13,7,15,401.0,114.5,2.1,19.0,248.0,81.22,65.56
2016,8,13,7,30,205.0,160.0,2.1,20.0,243.0,115.13,94.21
2016,8,13,7,45,475.5,124.5,2.15,21.0,351.5,86.01,68.69
2016,8,13,8,0,746.0,89.0,2.2,22.0,460.0,69.49,54.14
2016,8,13,8,15,768.5,92.5,2.15,22.5,509.0,70.9,55.05
2016,8,13,8,30,791.0,96.0,2.1,23.0,558.0,72.24,55.88
2016,8,13,8,45,810.5,98.0,2.1,24.0,604.5,72.46,55.66
2016,8,13,9,0,830.0,100.0,2.1,25.0,651.0,72.67,55.43
2016,8,13,9,15,843.0,102.0,2.1,25.5,692.0,95.92,61.75
2016,8,13,9,30,856.0,104.0,2.1,26.0,733.0,149.37,81.95
2016,8,13,9,45,872.5,102.5,2.15,26.5,770.5,202.72,116.16
2016,8,13,10,0,889.0,101.0,2.2,27.0,808.0,257.72,158.76
2016,8,13,10,15,896.5,102.5,2.25,27.5,837.5,313.78,205.54
2016,8,13,10,30,904.0,104.0,2.3,28.0,867.0,370.16,253.23
2016,8,13,10,45,909.5,104.5,2.4,28.5,890.0,425.21,299.51
2016,8,13,11,0,915.0,105.0,2.5,29.0,913.0,479.91,344.44
2016,8,13,11,15,918.5,106.0,2.55,29.0,928.0,533.45,387.88
2016,8,13,11,30,922.0,107.0,2.6,29.0,943.0,586.04,429.44
2016,8,13,11,45,923.0,107.5,2.7,29.5,950.5,635.62,467.03
2016,8,13,12,0,924.0,108.0,2.8,30.0,958.0,683.59,502.43
2016,8,13,12,15,924.5,108.0,2.9,30.0,958.0,729.01,536.24
2016,8,13,12,30,925.0,108.0,3.0,30.0,958.0,772.36,568.0
2016,8,13,12,45,911.0,115.0,3.1,30.5,946.0,808.43,591.56
2016,8,13,13,0,897.0,122.0,3.2,31.0,934.0,841.26,612.81
2016,8,13,13,15,893.5,121.5,3.3,30.5,918.0,872.8,635.71
2016,8,13,13,30,890.0,121.0,3.4,30.0,902.0,901.32,656.75
2016,8,13,13,45,885.0,119.5,3.5,30.0,879.0,924.41,673.02
2016,8,13,14,0,880.0,118.0,3.6,30.0,856.0,944.15,687.24
2016,8,13,14,15,872.0,116.5,3.6,29.5,825.5,957.66,698.31
2016,8,13,14,30,864.0,115.0,3.6,29.0,795.0,967.62,707.28
2016,8,13,14,45,854.0,112.5,3.65,29.0,758.5,971.03,711.05
2016,8,13,15,0,844.0,110.0,3.7,29.0,722.0,970.86,712.68
2016,8,13,15,15,830.5,107.5,3.65,28.5,680.0,975.77,718.65
2016,8,13,15,30,817.0,105.0,3.6,28.0,638.0,965.23,714.51
2016,8,13,15,45,799.5,101.5,3.6,28.0,592.0,946.1,703.73
2016,8,13,16,0,782.0,98.0,3.6,28.0,546.0,923.75,690.85
2016,8,13,16,15,758.5,94.5,3.5,27.5,496.0,892.45,672.6
2016,8,13,16,30,735.0,91.0,3.4,27.0,446.0,858.47,652.29
2016,8,13,16,45,704.0,85.5,3.3,26.5,394.5,818.72,627.53
2016,8,13,17,0,673.0,80.0,3.2,26.0,343.0,771.41,596.75
2016,8,13,17,15,628.5,74.0,3.0,25.0,291.5,709.78,555.17
2016,8,13,17,30,584.0,68.0,2.8,24.0,240.0,647.93,511.61
2016,8,13,17,45,520.5,60.0,2.65,23.5,190.0,567.34,450.88
2016,8,13,18,0,457.0,52.0,2.5,23.0,140.0,488.73,388.61
2016,8,13,18,15,357.5,41.0,2.3,22.0,96.5,380.89,300.66
2016,8,13,18,30,258.0,30.0,2.1,21.0,53.0,280.22,201.52
2016,8,13,18,45,129.0,15.0,1.95,20.5,26.5,104.32,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,13.26,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,26.37,16.17
2016,8,14,6,15,345.5,46.0,2.2,16.5,104.5,37.1,26.58
2016,8,14,6,30,436.0,58.0,2.2,17.0,148.0,46.08,34.9
2016,8,14,6,45,495.0,67.5,2.2,17.5,197.5,52.55,40.79
2016,8,14,7,0,554.0,77.0,2.2,18.0,247.0,58.83,46.31
2016,8,14,7,15,321.5,119.5,2.2,18.5,222.5,87.21,70.9
2016,8,14,7,30,89.0,162.0,2.2,19.0,198.0,118.82,97.76
2016,8,14,7,45,126.0,186.0,2.25,20.0,244.5,129.93,106.47
2016,8,14,8,0,163.0,210.0,2.3,21.0,291.0,144.59,118.03
2016,8,14,8,15,456.5,161.0,2.3,21.5,420.0,105.3,84.38
2016,8,14,8,30,750.0,112.0,2.3,22.0,549.0,82.71,64.95
2016,8,14,8,45,767.5,116.5,2.3,23.0,594.5,84.11,65.68
2016,8,14,9,0,785.0,121.0,2.3,24.0,640.0,85.39,66.28
2016,8,14,9,15,799.5,124.0,2.3,24.5,681.5,96.07,63.5
2016,8,14,9,30,814.0,127.0,2.3,25.0,723.0,148.78,83.64
2016,8,14,9,45,819.5,132.0,2.35,25.5,757.0,203.39,119.46
2016,8,14,10,0,825.0,137.0,2.4,26.0,791.0,258.76,162.69
2016,8,14,10,15,833.5,139.0,2.45,26.5,820.5,313.44,208.15
2016,8,14,10,30,842.0,141.0,2.5,27.0,850.0,368.75,254.76
2016,8,14,10,45,850.0,141.5,2.55,27.5,873.5,423.23,300.28
2016,8,14,11,0,858.0,142.0,2.6,28.0,897.0,479.86,346.26
2016,8,14,11,15,861.5,143.0,2.65,28.0,912.0,531.1,387.92
2016,8,14,11,30,865.0,144.0,2.7,28.0,927.0,581.51,427.9
2016,8,14,11,45,869.0,143.0,2.8,28.5,935.0,629.76,464.59
2016,8,14,12,0,873.0,142.0,2.9,29.0,943.0,676.77,499.42
2016,8,14,12,15,873.0,142.0,2.95,29.0,942.5,720.38,531.85
2016,8,14,12,30,873.0,142.0,3.0,29.0,942.0,762.03,562.3
2016,8,14,12,45,870.0,142.5,3.05,29.5,933.5,799.65,587.9
2016,8,14,13,0,867.0,143.0,3.1,30.0,925.0,834.73,610.5
2016,8,14,13,15,863.0,142.0,3.15,30.0,908.5,864.95,631.03
2016,8,14,13,30,859.0,141.0,3.2,30.0,892.0,892.18,649.64
2016,8,14,13,45,849.5,141.5,3.3,30.0,867.5,924.12,671.75
2016,8,14,14,0,840.0,142.0,3.4,30.0,843.0,942.08,684.73
2016,8,14,14,15,831.0,140.0,3.45,29.5,812.5,954.37,695.32
2016,8,14,14,30,822.0,138.0,3.5,29.0,782.0,963.06,703.77
2016,8,14,14,45,809.5,135.5,3.55,29.0,745.5,964.21,706.06
2016,8,14,15,0,797.0,133.0,3.6,29.0,709.0,961.71,706.17
2016,8,14,15,15,781.5,130.0,3.6,28.5,667.0,952.13,702.84
2016,8,14,15,30,766.0,127.0,3.6,28.0,625.0,939.06,697.33
2016,8,14,15,45,748.0,122.0,3.65,27.5,579.0,924.98,691.53
2016,8,14,16,0,730.0,117.0,3.7,27.0,533.0,901.05,679.01
2016,8,14,16,15,704.0,112.0,3.65,26.5,483.0,866.37,658.43
2016,8,14,16,30,678.0,107.0,3.6,26.0,433.0,829.25,635.85
2016,8,14,16,45,646.5,100.0,3.6,25.5,382.5,782.18,605.91
2016,8,14,17,0,615.0,93.0,3.6,25.0,332.0,733.48,573.92
2016,8,14,17,15,568.5,85.5,3.45,24.0,280.5,669.2,529.67
2016,8,14,17,30,522.0,78.0,3.3,23.0,229.0,604.72,483.34
2016,8,14,17,45,460.0,67.5,3.2,22.0,180.5,523.78,422.0
2016,8,14,18,0,398.0,57.0,3.1,21.0,132.0,444.73,358.85
2016,8,14,18,15,301.5,43.5,2.95,20.0,90.0,336.53,268.7
2016,8,14,18,30,205.0,30.0,2.8,19.0,48.0,239.9,169.28
2016,8,14,18,45,102.5,15.0,2.65,18.5,24.0,85.33,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,13.5,33.5,12.58,0.0
2016,8,15,6,0,354.0,31.0,2.9,14.0,67.0,25.58,15.51
2016,8,15,6,15,451.0,40.0,2.85,14.5,113.5,32.48,22.75
2016,8,15,6,30,548.0,49.0,2.8,15.0,160.0,39.33,29.22
2016,8,15,6,45,314.0,83.5,2.75,15.5,151.0,61.31,48.86
2016,8,15,7,0,80.0,118.0,2.7,16.0,142.0,88.53,72.83
2016,8,15,7,15,88.0,139.5,2.65,16.5,171.0,103.52,85.69
2016,8,15,7,30,96.0,161.0,2.6,17.0,200.0,118.23,98.04
2016,8,15,7,45,106.5,185.0,2.55,18.0,233.5,129.07,106.63
2016,8,15,8,0,117.0,209.0,2.5,19.0,267.0,143.34,117.95
2016,8,15,8,15,223.0,220.5,2.45,19.5,345.0,152.01,124.59
2016,8,15,8,30,329.0,232.0,2.4,20.0,423.0,151.15,123.2
2016,8,15,8,45,607.5,160.5,2.4,20.5,548.0,101.3,80.82
2016,8,15,9,0,886.0,89.0,2.4,21.0,673.0,77.56,60.5
2016,8,15,9,15,898.0,91.0,2.45,21.5,715.5,88.18,58.09
2016,8,15,9,30,910.0,93.0,2.5,22.0,758.0,144.68,78.43
2016,8,15,9,45,914.0,97.5,2.55,22.5,793.0,203.04,116.75
2016,8,15,10,0,918.0,102.0,2.6,23.0,828.0,261.79,163.31
2016,8,15,10,15,925.0,103.0,2.65,23.5,857.5,319.21,212.03
2016,8,15,10,30,932.0,104.0,2.7,24.0,887.0,376.86,261.73
2016,8,15,10,45,935.5,105.5,2.8,24.5,909.5,433.55,310.31
2016,8,15,11,0,939.0,107.0,2.9,25.0,932.0,489.67,357.32
2016,8,15,11,15,942.0,107.5,2.95,25.5,947.0,544.04,401.55
2016,8,15,11,30,945.0,108.0,3.0,26.0,962.0,597.34,443.59
2016,8,15,11,45,945.5,109.5,3.15,26.5,969.0,648.68,483.22
2016,8,15,12,0,946.0,111.0,3.3,27.0,976.0,698.34,520.57
2016,8,15,12,15,945.5,110.5,3.4,27.0,975.0,743.81,555.0
2016,8,15,12,30,945.0,110.0,3.5,27.0,974.0,787.03,587.23
2016,8,15,12,45,934.5,115.0,3.6,27.0,963.0,824.97,613.7
2016,8,15,13,0,924.0,120.0,3.7,27.0,952.0,859.78,637.89
2016,8,15,13,15,920.5,119.5,3.75,27.0,935.5,892.21,660.24
2016,8,15,13,30,917.0,119.0,3.8,27.0,919.0,921.54,680.52
2016,8,15,13,45,912.0,117.0,3.85,27.0,895.0,944.84,696.86
2016,8,15,14,0,907.0,115.0,3.9,27.0,871.0,964.66,711.03
2016,8,15,14,15,899.0,113.5,3.9,26.5,840.0,978.64,722.6
2016,8,15,14,30,891.0,112.0,3.9,26.0,809.0,988.98,731.98
2016,8,15,14,45,882.5,109.0,3.9,26.0,772.0,993.57,736.29
2016,8,15,15,0,874.0,106.0,3.9,26.0,735.0,994.48,738.38
2016,8,15,15,15,860.5,103.5,3.85,25.5,692.0,987.4,736.45
2016,8,15,15,30,847.0,101.0,3.8,25.0,649.0,988.65,740.34
2016,8,15,15,45,832.0,97.0,3.75,24.5,602.0,971.25,731.71
2016,8,15,16,0,817.0,93.0,3.7,24.0,555.0,950.5,720.94
2016,8,15,16,15,793.5,89.5,3.6,23.5,504.5,918.85,702.29
2016,8,15,16,30,770.0,86.0,3.5,23.0,454.0,884.41,681.5
2016,8,15,16,45,742.0,80.5,3.45,22.5,401.5,840.67,653.95
2016,8,15,17,0,714.0,75.0,3.4,22.0,349.0,794.87,624.13
2016,8,15,17,15,669.5,69.5,3.25,21.0,295.5,739.22,586.56
2016,8,15,17,30,625.0,64.0,3.1,20.0,242.0,677.12,542.31
2016,8,15,17,45,561.5,56.0,3.0,19.5,191.5,595.52,479.89
2016,8,15,18,0,498.0,48.0,2.9,19.0,141.0,515.96,415.61
2016,8,15,18,15,391.0,37.5,2.8,18.0,96.0,401.96,320.68
2016,8,15,18,30,284.0,27.0,2.7,17.0,51.0,293.17,201.47
2016,8,15,18,45,142.0,13.5,2.65,16.5,25.5,111.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,13.5,30.0,13.02,0.0
2016,8,16,6,0,286.0,32.0,2.3,14.0,60.0,26.35,15.98
2016,8,16,6,15,383.0,43.0,2.25,14.5,105.5,34.83,24.76
2016,8,16,6,30,480.0,54.0,2.2,15.0,151.0,43.14,32.56
2016,8,16,6,45,541.5,62.5,2.2,15.5,201.5,49.0,37.98
2016,8,16,7,0,603.0,71.0,2.2,16.0,252.0,54.73,43.07
2016,8,16,7,15,344.0,115.0,2.15,16.5,222.5,81.16,66.18
2016,8,16,7,30,85.0,159.0,2.1,17.0,193.0,116.85,96.86
2016,8,16,7,45,129.5,183.0,2.1,18.0,243.0,128.21,105.85
2016,8,16,8,0,174.0,207.0,2.1,19.0,293.0,143.04,117.64
2016,8,16,8,15,486.5,154.0,2.1,19.5,428.0,101.68,81.99
2016,8,16,8,30,799.0,101.0,2.1,20.0,563.0,76.04,59.82
2016,8,16,8,45,816.5,104.5,2.15,21.0,609.5,77.1,60.32
2016,8,16,9,0,834.0,108.0,2.2,22.0,656.0,78.08,60.72
2016,8,16,9,15,847.5,110.5,2.2,22.5,698.0,86.23,67.25
2016,8,16,9,30,861.0,113.0,2.2,23.0,740.0,151.07,85.22
2016,8,16,9,45,861.0,120.0,2.25,23.5,773.5,207.84,122.21
2016,8,16,10,0,861.0,127.0,2.3,24.0,807.0,257.12,161.08
2016,8,16,10,15,869.0,129.0,2.35,24.5,836.5,320.13,213.32
2016,8,16,10,30,877.0,131.0,2.4,25.0,866.0,376.06,260.9
2016,8,16,10,45,883.5,132.0,2.45,25.5,889.0,430.99,307.3
2016,8,16,11,0,890.0,133.0,2.5,26.0,912.0,485.73,352.48
2016,8,16,11,15,893.5,133.5,2.55,26.5,927.0,538.28,394.78
2016,8,16,11,30,897.0,134.0,2.6,27.0,942.0,589.91,435.09
2016,8,16,11,45,899.0,134.5,2.65,27.5,949.5,639.55,472.74
2016,8,16,12,0,901.0,135.0,2.7,28.0,957.0,687.74,508.25
2016,8,16,12,15,901.0,134.5,2.75,28.0,956.5,732.13,541.28
2016,8,16,12,30,901.0,134.0,2.8,28.0,956.0,774.44,572.23
2016,8,16,12,45,891.0,138.0,2.85,28.0,945.0,810.62,597.79
2016,8,16,13,0,881.0,142.0,2.9,28.0,934.0,843.79,620.37
2016,8,16,13,15,877.0,141.0,2.95,28.0,917.0,874.48,641.3
2016,8,16,13,30,873.0,140.0,3.0,28.0,900.0,902.13,660.26
2016,8,16,13,45,868.5,138.0,3.05,28.0,876.5,925.24,676.31
2016,8,16,14,0,864.0,136.0,3.1,28.0,853.0,945.04,690.32
2016,8,16,14,15,855.5,134.0,3.1,28.0,822.0,969.75,707.34
2016,8,16,14,30,847.0,132.0,3.1,28.0,791.0,979.21,714.45
2016,8,16,14,45,837.0,128.5,3.15,28.0,754.5,981.9,717.83
2016,8,16,15,0,827.0,125.0,3.2,28.0,718.0,980.89,719.01
2016,8,16,15,15,812.0,122.0,3.15,27.5,675.0,971.87,715.77
2016,8,16,15,30,797.0,119.0,3.1,27.0,632.0,959.28,710.35
2016,8,16,15,45,779.5,114.5,3.1,26.5,585.5,939.06,700.3
2016,8,16,16,0,762.0,110.0,3.1,26.0,539.0,915.57,688.05
2016,8,16,16,15,736.0,105.5,3.05,25.5,488.5,887.79,672.42
2016,8,16,16,30,710.0,101.0,3.0,25.0,438.0,850.88,650.24
2016,8,16,16,45,678.0,94.5,3.0,24.5,386.0,803.44,620.45
2016,8,16,17,0,646.0,88.0,3.0,24.0,334.0,754.33,588.55
2016,8,16,17,15,598.5,81.0,2.9,23.0,281.5,689.17,544.18
2016,8,16,17,30,551.0,74.0,2.8,22.0,229.0,623.83,497.56
2016,8,16,17,45,484.0,64.0,2.75,21.5,179.0,538.57,432.36
2016,8,16,18,0,417.0,54.0,2.7,21.0,129.0,455.47,365.45
2016,8,16,18,15,313.5,40.5,2.6,20.0,86.5,343.53,272.11
2016,8,16,18,30,210.0,27.0,2.5,19.0,44.0,233.77,150.82
2016,8,16,18,45,105.0,13.5,2.45,18.5,22.0,85.42,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,14.5,26.5,12.47,0.0
2016,8,17,6,0,215.0,32.0,2.5,15.0,53.0,24.77,14.42
2016,8,17,6,15,307.5,45.5,2.45,15.5,96.0,34.97,24.73
2016,8,17,6,30,400.0,59.0,2.4,16.0,139.0,47.0,35.79
2016,8,17,6,45,463.5,69.0,2.35,17.0,187.5,53.83,41.97
2016,8,17,7,0,527.0,79.0,2.3,18.0,236.0,60.45,47.73
2016,8,17,7,15,299.0,118.0,2.3,18.5,210.5,86.02,69.88
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,115.44,94.91
2016,8,17,7,45,378.0,131.5,2.3,19.5,313.0,89.53,72.18
2016,8,17,8,0,685.0,106.0,2.3,20.0,441.0,74.44,58.89
2016,8,17,8,15,710.5,110.5,2.25,20.5,490.0,75.88,59.81
2016,8,17,8,30,736.0,115.0,2.2,21.0,539.0,77.24,60.64
2016,8,17,8,45,754.5,119.5,2.2,22.0,585.0,86.25,67.79
2016,8,17,9,0,773.0,124.0,2.2,23.0,631.0,87.49,68.34
2016,8,17,9,15,788.0,127.0,2.25,23.5,672.0,93.67,73.17
2016,8,17,9,30,803.0,130.0,2.3,24.0,713.0,145.93,83.16
2016,8,17,9,45,814.5,132.5,2.35,25.0,749.0,199.36,116.97
2016,8,17,10,0,826.0,135.0,2.4,26.0,785.0,254.19,158.98
2016,8,17,10,15,834.5,137.0,2.45,26.5,814.5,309.08,204.52
2016,8,17,10,30,843.0,139.0,2.5,27.0,844.0,364.59,251.32
2016,8,17,10,45,847.0,141.5,2.6,27.5,866.0,419.2,297.17
2016,8,17,11,0,851.0,144.0,2.7,28.0,888.0,473.53,341.77
2016,8,17,11,15,855.5,145.0,2.8,28.0,903.5,527.0,385.25
2016,8,17,11,30,860.0,146.0,2.9,28.0,919.0,577.82,425.79
2016,8,17,11,45,860.0,147.5,3.0,28.5,925.5,625.47,462.17
2016,8,17,12,0,860.0,149.0,3.1,29.0,932.0,671.59,496.47
2016,8,17,12,15,859.5,149.0,3.15,29.0,931.5,714.52,528.56
2016,8,17,12,30,859.0,149.0,3.2,29.0,931.0,755.47,558.66
2016,8,17,12,45,859.0,147.5,3.3,29.0,923.0,793.39,586.36
2016,8,17,13,0,859.0,146.0,3.4,29.0,915.0,828.91,610.92
2016,8,17,13,15,854.5,145.0,3.45,29.0,898.0,858.52,631.25
2016,8,17,13,30,850.0,144.0,3.5,29.0,881.0,895.76,656.74
2016,8,17,13,45,845.5,141.5,3.55,29.0,858.0,918.48,672.52
2016,8,17,14,0,841.0,139.0,3.6,29.0,835.0,937.83,686.29
2016,8,17,14,15,832.0,137.0,3.65,28.5,804.0,950.04,696.89
2016,8,17,14,30,823.0,135.0,3.7,28.0,773.0,958.64,705.33
2016,8,17,14,45,813.5,131.0,3.75,28.0,736.5,960.97,708.43
2016,8,17,15,0,804.0,127.0,3.8,28.0,700.0,959.66,709.32
2016,8,17,15,15,788.5,124.0,3.8,27.5,657.5,949.99,705.9
2016,8,17,15,30,773.0,121.0,3.8,27.0,615.0,936.82,700.28
2016,8,17,15,45,755.5,116.0,3.85,26.5,569.0,916.03,689.83
2016,8,17,16,0,738.0,111.0,3.9,26.0,523.0,898.88,681.87
2016,8,17,16,15,711.5,106.0,3.85,25.5,473.5,863.56,660.61
2016,8,17,16,30,685.0,101.0,3.8,25.0,424.0,825.8,637.38
2016,8,17,16,45,653.0,94.5,3.8,24.5,372.5,778.75,607.14
2016,8,17,17,0,621.0,88.0,3.8,24.0,321.0,730.12,574.81
2016,8,17,17,15,572.0,80.5,3.65,23.0,270.0,663.56,528.34
2016,8,17,17,30,523.0,73.0,3.5,22.0,219.0,597.01,479.78
2016,8,17,17,45,455.5,63.0,3.4,21.0,170.5,512.24,414.56
2016,8,17,18,0,388.0,53.0,3.3,20.0,122.0,429.77,347.64
2016,8,17,18,15,285.5,39.5,3.15,19.0,81.0,317.76,252.49
2016,8,17,18,30,183.0,26.0,3.0,18.0,40.0,209.86,125.98
2016,8,17,18,45,91.5,13.0,2.9,17.5,20.0,75.31,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,12.44,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,24.64,14.09
2016,8,18,6,15,247.5,48.0,2.4,15.5,88.5,36.59,26.09
2016,8,18,6,30,332.0,64.0,2.4,16.0,129.0,48.27,36.88
2016,8,18,6,45,386.5,78.0,2.4,16.5,175.5,58.05,45.76
2016,8,18,7,0,441.0,92.0,2.4,17.0,222.0,67.53,54.14
2016,8,18,7,15,296.5,125.5,2.35,17.5,220.5,90.74,74.27
2016,8,18,7,30,152.0,159.0,2.3,18.0,219.0,113.61,93.71
2016,8,18,7,45,369.0,146.0,2.3,19.0,319.0,98.87,80.38
2016,8,18,8,0,586.0,133.0,2.3,20.0,419.0,92.2,74.11
2016,8,18,8,15,613.5,140.0,2.25,20.5,467.0,94.52,75.69
2016,8,18,8,30,641.0,147.0,2.2,21.0,515.0,96.69,77.11
2016,8,18,8,45,654.0,156.0,2.2,22.0,557.5,99.73,79.12
2016,8,18,9,0,667.0,165.0,2.2,23.0,600.0,102.51,80.87
2016,8,18,9,15,683.5,169.5,2.25,23.5,640.5,106.66,83.94
2016,8,18,9,30,700.0,174.0,2.3,24.0,681.0,155.15,94.19
2016,8,18,9,45,648.0,211.5,2.35,24.5,699.0,217.26,138.01
2016,8,18,10,0,596.0,249.0,2.4,25.0,717.0,274.6,184.1
2016,8,18,10,15,607.0,253.5,2.45,25.5,745.5,320.85,221.4
2016,8,18,10,30,618.0,258.0,2.5,26.0,774.0,368.5,260.45
2016,8,18,10,45,629.0,259.5,2.6,26.5,796.5,415.31,298.75
2016,8,18,11,0,640.0,261.0,2.7,27.0,819.0,463.08,337.11
2016,8,18,11,15,645.0,263.0,2.75,27.0,833.5,509.09,373.99
2016,8,18,11,30,650.0,265.0,2.8,27.0,848.0,555.01,409.99
2016,8,18,11,45,657.0,263.0,2.9,27.5,856.0,598.8,443.02
2016,8,18,12,0,664.0,261.0,3.0,28.0,864.0,642.11,474.94
2016,8,18,12,15,664.0,261.0,3.05,28.0,863.5,681.52,504.22
2016,8,18,12,30,664.0,261.0,3.1,28.0,863.0,719.38,531.93
2016,8,18,12,45,659.0,261.0,3.15,28.0,854.0,751.65,555.39
2016,8,18,13,0,654.0,261.0,3.2,28.0,845.0,781.53,576.96
2016,8,18,13,15,649.0,259.0,3.25,28.0,829.5,807.1,595.46
2016,8,18,13,30,644.0,257.0,3.3,28.0,814.0,829.89,612.01
2016,8,18,13,45,641.0,250.5,3.4,28.0,792.0,847.46,625.42
2016,8,18,14,0,638.0,244.0,3.5,28.0,770.0,862.01,636.87
2016,8,18,14,15,627.0,239.5,3.55,27.5,740.5,867.87,643.39
2016,8,18,14,30,616.0,235.0,3.6,27.0,711.0,870.38,647.8
2016,8,18,14,45,608.0,226.0,3.65,27.0,677.0,868.12,647.98
2016,8,18,15,0,600.0,217.0,3.7,27.0,643.0,862.59,646.07
2016,8,18,15,15,582.0,210.0,3.7,26.5,602.5,839.11,632.91
2016,8,18,15,30,564.0,203.0,3.7,26.0,562.0,819.91,622.55
2016,8,18,15,45,546.5,192.0,3.75,25.5,518.5,793.98,607.72
2016,8,18,16,0,529.0,181.0,3.8,25.0,475.0,765.56,590.95
2016,8,18,16,15,500.0,170.5,3.8,24.0,427.5,724.29,565.31
2016,8,18,16,30,471.0,160.0,3.8,23.0,380.0,681.37,537.82
2016,8,18,16,45,436.0,146.5,3.8,22.5,331.5,627.82,500.54
2016,8,18,17,0,401.0,133.0,3.8,22.0,283.0,573.6,461.62
2016,8,18,17,15,355.5,117.0,3.65,21.0,234.5,506.47,411.7
2016,8,18,17,30,310.0,101.0,3.5,20.0,186.0,421.4,346.05
2016,8,18,17,45,251.5,81.5,3.4,19.5,141.0,341.28,280.58
2016,8,18,18,0,193.0,62.0,3.3,19.0,96.0,263.44,214.64
2016,8,18,18,15,130.5,40.5,3.2,18.5,60.0,180.54,142.08
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,90.74,45.96
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,31.9,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,12.5,2.2,14.5,16.5,10.67,0.0
2016,8,19,6,0,80.0,25.0,2.5,15.0,33.0,19.82,10.02
2016,8,19,6,15,135.0,47.5,2.55,15.5,70.0,36.56,26.02
2016,8,19,6,30,190.0,70.0,2.6,16.0,107.0,52.78,40.8
2016,8,19,6,45,239.5,91.0,2.65,16.5,152.0,67.54,54.07
2016,8,19,7,0,289.0,112.0,2.7,17.0,197.0,81.89,66.72
2016,8,19,7,15,224.5,134.5,2.6,17.5,208.5,95.62,78.52
2016,8,19,7,30,160.0,157.0,2.5,18.0,220.0,112.5,92.77
2016,8,19,7,45,227.5,173.0,2.45,18.5,276.0,118.56,97.49
2016,8,19,8,0,295.0,189.0,2.4,19.0,332.0,128.31,105.26
2016,8,19,8,15,395.0,193.5,2.35,19.5,406.5,124.86,101.76
2016,8,19,8,30,495.0,198.0,2.3,20.0,481.0,126.63,102.72
2016,8,19,8,45,424.0,231.5,2.25,21.0,488.0,142.4,115.16
2016,8,19,9,0,353.0,265.0,2.2,22.0,495.0,166.86,134.52
2016,8,19,9,15,463.0,249.0,2.2,22.5,571.0,148.97,119.18
2016,8,19,9,30,573.0,233.0,2.2,23.0,647.0,182.17,120.22
2016,8,19,9,45,564.5,250.5,2.2,23.5,675.0,230.92,152.53
2016,8,19,10,0,556.0,268.0,2.2,24.0,703.0,279.31,189.78
2016,8,19,10,15,567.0,273.5,2.25,24.5,731.5,324.78,226.24
2016,8,19,10,30,578.0,279.0,2.3,25.0,760.0,371.54,264.32
2016,8,19,10,45,581.5,285.0,2.35,25.5,780.0,417.0,301.37
2016,8,19,11,0,585.0,291.0,2.4,26.0,800.0,462.65,337.83
2016,8,19,11,15,590.0,294.0,2.45,26.0,814.5,506.96,373.16
2016,8,19,11,30,595.0,297.0,2.5,26.0,829.0,548.62,405.88
2016,8,19,11,45,597.0,298.5,2.65,26.5,836.0,589.94,437.14
2016,8,19,12,0,599.0,300.0,2.8,27.0,843.0,630.58,467.2
2016,8,19,12,15,599.0,299.5,2.85,27.0,842.0,667.39,494.6
2016,8,19,12,30,599.0,299.0,2.9,27.0,841.0,702.79,520.59
2016,8,19,12,45,603.0,293.5,3.0,27.0,834.5,735.51,544.77
2016,8,19,13,0,607.0,288.0,3.1,27.0,828.0,766.44,567.53
2016,8,19,13,15,601.5,285.5,3.15,27.0,812.0,790.0,584.7
2016,8,19,13,30,596.0,283.0,3.2,27.0,796.0,810.82,599.97
2016,8,19,13,45,593.0,275.5,3.3,27.0,774.5,823.83,610.42
2016,8,19,14,0,590.0,268.0,3.4,27.0,753.0,835.99,620.33
2016,8,19,14,15,578.5,262.5,3.45,26.5,723.5,839.36,625.14
2016,8,19,14,30,567.0,257.0,3.5,26.0,694.0,839.69,628.0
2016,8,19,14,45,558.5,247.0,3.55,26.0,660.0,835.2,626.62
2016,8,19,15,0,550.0,237.0,3.6,26.0,626.0,827.76,623.31
2016,8,19,15,15,531.0,228.5,3.55,25.5,585.5,808.76,612.59
2016,8,19,15,30,512.0,220.0,3.5,25.0,545.0,787.04,600.0
2016,8,19,15,45,492.0,208.5,3.5,24.5,501.5,758.45,582.76
2016,8,19,16,0,472.0,197.0,3.5,24.0,458.0,727.56,563.67
2016,8,19,16,15,443.5,184.0,3.45,23.5,411.0,684.61,535.2
2016,8,19,16,30,415.0,171.0,3.4,23.0,364.0,640.11,505.04
2016,8,19,16,45,378.5,156.0,3.4,22.5,315.5,563.8,450.76
2016,8,19,17,0,342.0,141.0,3.4,22.0,267.0,508.94,410.75
2016,8,19,17,15,299.5,122.0,3.3,21.0,220.0,443.22,361.27
2016,8,19,17,30,257.0,103.0,3.2,20.0,173.0,378.3,310.46
2016,8,19,17,45,204.0,81.0,3.15,19.5,129.0,300.7,246.71
2016,8,19,18,0,151.0,59.0,3.1,19.0,85.0,224.47,182.06
2016,8,19,18,15,100.0,37.0,3.0,18.5,51.5,150.45,116.91
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,67.27,26.69
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,23.5,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
