Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,9.82,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,18.29,8.59
2016,8,20,6,15,115.5,46.0,2.0,15.5,64.5,35.41,24.99
2016,8,20,6,30,165.0,69.0,2.0,16.0,100.0,51.94,40.04
2016,8,20,6,45,211.5,91.5,2.0,16.5,144.5,67.64,54.15
2016,8,20,7,0,258.0,114.0,2.0,17.0,189.0,82.87,67.56
2016,8,20,7,15,153.5,132.0,2.0,17.5,179.0,96.43,79.2
2016,8,20,7,30,49.0,150.0,2.0,18.0,169.0,110.83,91.3
2016,8,20,7,45,59.0,173.5,2.0,18.5,200.0,126.48,104.23
2016,8,20,8,0,69.0,197.0,2.0,19.0,231.0,141.77,116.63
2016,8,20,8,15,81.0,221.5,2.0,19.5,265.0,157.25,129.0
2016,8,20,8,30,93.0,246.0,2.0,20.0,299.0,172.33,140.85
2016,8,20,8,45,217.0,256.5,2.05,21.0,394.0,171.86,139.47
2016,8,20,9,0,341.0,267.0,2.1,22.0,489.0,167.77,135.19
2016,8,20,9,15,441.5,255.5,2.15,22.5,561.5,151.3,121.1
2016,8,20,9,30,542.0,244.0,2.2,23.0,634.0,185.05,123.76
2016,8,20,9,45,586.5,234.5,2.3,23.5,675.5,223.67,146.14
2016,8,20,10,0,631.0,225.0,2.4,24.0,717.0,264.13,175.38
2016,8,20,10,15,641.0,229.0,2.45,24.0,745.5,311.73,214.62
2016,8,20,10,30,651.0,233.0,2.5,24.0,774.0,360.53,255.67
2016,8,20,10,45,663.0,233.0,2.65,24.5,796.5,408.3,295.43
2016,8,20,11,0,675.0,233.0,2.8,25.0,819.0,456.99,335.24
2016,8,20,11,15,680.0,235.0,2.9,25.0,833.5,504.47,373.97
2016,8,20,11,30,685.0,237.0,3.0,25.0,848.0,551.77,411.7
2016,8,20,11,45,694.0,233.5,3.15,25.5,856.5,596.76,446.32
2016,8,20,12,0,703.0,230.0,3.3,26.0,865.0,641.25,479.82
2016,8,20,12,15,703.0,229.5,3.4,26.0,864.5,681.35,510.26
2016,8,20,12,30,703.0,229.0,3.5,26.0,864.0,719.76,539.05
2016,8,20,12,45,693.0,232.5,3.6,26.0,853.0,752.15,563.08
2016,8,20,13,0,683.0,236.0,3.7,26.0,842.0,781.83,584.98
2016,8,20,13,15,678.0,234.0,3.7,25.5,826.5,807.85,605.1
2016,8,20,13,30,673.0,232.0,3.7,25.0,811.0,831.05,623.22
2016,8,20,13,45,674.5,224.0,3.75,25.0,790.5,851.41,638.65
2016,8,20,14,0,676.0,216.0,3.8,25.0,770.0,868.85,652.1
2016,8,20,14,15,665.5,212.0,3.8,24.5,740.0,876.02,659.37
2016,8,20,14,30,655.0,208.0,3.8,24.0,710.0,879.83,664.32
2016,8,20,14,45,648.0,200.0,3.85,24.0,676.5,879.6,665.65
2016,8,20,15,0,641.0,192.0,3.9,24.0,643.0,876.08,664.88
2016,8,20,15,15,623.0,186.0,3.85,23.5,602.0,860.58,656.71
2016,8,20,15,30,605.0,180.0,3.8,23.0,561.0,841.88,646.42
2016,8,20,15,45,588.0,170.0,3.8,23.0,517.5,816.92,630.71
2016,8,20,16,0,571.0,160.0,3.8,23.0,474.0,780.44,606.7
2016,8,20,16,15,542.0,151.5,3.7,22.0,426.0,740.89,582.08
2016,8,20,16,30,513.0,143.0,3.6,21.0,378.0,699.66,555.65
2016,8,20,16,45,480.5,130.5,3.55,20.5,330.0,648.73,520.34
2016,8,20,17,0,448.0,118.0,3.5,20.0,282.0,596.94,483.34
2016,8,20,17,15,399.5,105.0,3.4,19.5,233.5,529.68,432.63
2016,8,20,17,30,351.0,92.0,3.3,19.0,185.0,463.4,380.48
2016,8,20,17,45,291.5,74.5,3.2,18.5,140.5,383.14,314.84
2016,8,20,18,0,232.0,57.0,3.1,18.0,96.0,305.57,248.78
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.5,215.52,168.34
2016,8,20,18,30,81.0,18.0,2.8,17.0,23.0,112.52,34.43
2016,8,20,18,45,40.5,9.0,2.7,16.5,11.5,35.86,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,11.52,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,21.3,10.6
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,36.3,25.69
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,50.05,38.34
2016,8,21,6,45,300.5,84.0,2.75,16.5,158.5,61.83,49.04
2016,8,21,7,0,359.0,101.0,2.8,17.0,204.0,73.24,59.14
2016,8,21,7,15,184.0,117.0,2.75,17.5,170.0,84.24,68.62
2016,8,21,7,30,9.0,133.0,2.7,18.0,136.0,103.65,85.17
2016,8,21,7,45,17.5,155.5,2.7,18.5,163.5,120.23,98.99
2016,8,21,8,0,26.0,178.0,2.7,19.0,191.0,136.64,112.43
2016,8,21,8,15,40.5,205.5,2.65,19.5,227.5,147.73,121.16
2016,8,21,8,30,55.0,233.0,2.6,20.0,264.0,164.68,134.69
2016,8,21,8,45,78.0,261.5,2.6,20.5,309.5,181.76,148.15
2016,8,21,9,0,101.0,290.0,2.6,21.0,355.0,198.29,161.0
2016,8,21,9,15,382.5,238.5,2.6,21.5,509.5,139.88,112.19
2016,8,21,9,30,664.0,187.0,2.6,22.0,664.0,157.22,98.77
2016,8,21,9,45,655.5,202.5,2.65,22.5,693.0,209.78,133.29
2016,8,21,10,0,647.0,218.0,2.7,23.0,722.0,261.86,173.86
2016,8,21,10,15,657.5,222.0,2.75,23.0,750.5,310.51,214.16
2016,8,21,10,30,668.0,226.0,2.8,23.0,779.0,360.36,256.38
2016,8,21,10,45,678.0,227.5,2.9,23.5,801.5,409.33,297.38
2016,8,21,11,0,688.0,229.0,3.0,24.0,824.0,459.01,338.19
2016,8,21,11,15,693.0,230.5,3.1,24.0,838.5,506.8,377.45
2016,8,21,11,30,698.0,232.0,3.2,24.0,853.0,554.33,415.65
2016,8,21,11,45,703.0,231.5,3.3,24.5,861.0,599.87,450.73
2016,8,21,12,0,708.0,231.0,3.4,25.0,869.0,644.63,484.4
2016,8,21,12,15,707.5,231.0,3.5,25.0,868.0,685.07,515.23
2016,8,21,12,30,707.0,231.0,3.6,25.0,867.0,723.79,544.35
2016,8,21,12,45,723.0,219.0,3.75,25.0,863.5,762.56,573.73
2016,8,21,13,0,739.0,207.0,3.9,25.0,860.0,799.74,601.76
2016,8,21,13,15,734.0,205.0,3.95,24.5,843.5,826.99,623.1
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,851.3,642.39
2016,8,21,13,45,723.0,199.5,4.1,24.0,804.0,870.18,656.57
2016,8,21,14,0,717.0,196.0,4.2,24.0,781.0,885.83,668.53
2016,8,21,14,15,706.0,192.5,4.2,23.5,750.5,893.53,676.03
2016,8,21,14,30,695.0,189.0,4.2,23.0,720.0,897.78,681.36
2016,8,21,14,45,683.0,183.5,4.25,23.0,684.0,895.52,681.3
2016,8,21,15,0,671.0,178.0,4.3,23.0,648.0,889.85,679.05
2016,8,21,15,15,652.5,172.5,4.2,22.5,606.5,874.47,670.76
2016,8,21,15,30,634.0,167.0,4.1,22.0,565.0,855.84,660.29
2016,8,21,15,45,613.0,159.5,4.1,21.5,520.0,829.49,644.79
2016,8,21,16,0,592.0,152.0,4.1,21.0,475.0,800.29,627.11
2016,8,21,16,15,562.0,144.0,4.05,20.5,426.5,750.31,593.75
2016,8,21,16,30,532.0,136.0,4.0,20.0,378.0,708.39,565.8
2016,8,21,16,45,496.0,125.0,3.95,19.5,329.0,655.65,528.89
2016,8,21,17,0,460.0,114.0,3.9,19.0,280.0,602.21,490.35
2016,8,21,17,15,410.0,101.5,3.75,18.5,231.5,533.97,438.57
2016,8,21,17,30,360.0,89.0,3.6,18.0,183.0,466.8,385.25
2016,8,21,17,45,296.0,72.5,3.5,17.5,138.0,383.92,316.88
2016,8,21,18,0,232.0,56.0,3.4,17.0,93.0,304.22,248.42
2016,8,21,18,15,154.5,36.5,3.3,16.5,57.5,212.95,165.61
2016,8,21,18,30,77.0,17.0,3.2,16.0,22.0,106.19,13.87
2016,8,21,18,45,38.5,8.5,3.1,15.5,11.0,33.96,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,11.52,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,21.27,10.2
2016,8,22,6,15,177.0,47.0,3.0,15.0,74.5,36.28,25.67
2016,8,22,6,30,249.0,67.0,3.0,15.0,113.0,50.12,38.54
2016,8,22,6,45,165.5,90.0,3.0,15.5,125.0,66.29,53.15
2016,8,22,7,0,82.0,113.0,3.0,16.0,137.0,84.78,69.51
2016,8,22,7,15,102.0,134.0,2.9,16.5,169.5,96.94,80.01
2016,8,22,7,30,122.0,155.0,2.8,17.0,202.0,110.72,91.65
2016,8,22,7,45,87.5,173.0,2.75,17.5,209.0,126.36,104.66
2016,8,22,8,0,53.0,191.0,2.7,18.0,216.0,138.01,114.04
2016,8,22,8,15,125.0,218.5,2.65,18.5,287.0,149.13,122.84
2016,8,22,8,30,197.0,246.0,2.6,19.0,358.0,165.46,135.88
2016,8,22,8,45,259.5,258.0,2.6,19.5,417.5,163.19,133.28
2016,8,22,9,0,322.0,270.0,2.6,20.0,477.0,169.17,137.61
2016,8,22,9,15,492.5,227.0,2.65,20.5,567.5,135.62,109.16
2016,8,22,9,30,663.0,184.0,2.7,21.0,658.0,154.27,97.21
2016,8,22,9,45,660.0,196.5,2.75,22.0,688.5,205.63,130.23
2016,8,22,10,0,657.0,209.0,2.8,23.0,719.0,257.08,169.81
2016,8,22,10,15,667.5,212.5,2.9,23.0,747.5,305.92,210.39
2016,8,22,10,30,678.0,216.0,3.0,23.0,776.0,355.93,252.95
2016,8,22,10,45,685.0,218.5,3.1,23.5,797.0,404.95,294.24
2016,8,22,11,0,692.0,221.0,3.2,24.0,818.0,454.33,335.06
2016,8,22,11,15,696.5,223.0,3.3,24.0,832.5,502.34,374.64
2016,8,22,11,30,701.0,225.0,3.4,24.0,847.0,550.05,413.11
2016,8,22,11,45,704.5,224.5,3.55,24.5,854.0,594.73,447.83
2016,8,22,12,0,708.0,224.0,3.7,25.0,861.0,638.46,481.06
2016,8,22,12,15,708.0,223.5,3.8,25.0,859.5,678.67,511.88
2016,8,22,12,30,708.0,223.0,3.9,25.0,858.0,717.15,540.99
2016,8,22,12,45,675.5,240.0,4.0,25.0,841.5,744.3,561.08
2016,8,22,13,0,643.0,257.0,4.1,25.0,825.0,767.35,578.01
2016,8,22,13,15,638.0,255.0,4.1,24.5,809.0,792.39,597.66
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,814.68,615.32
2016,8,22,13,45,631.0,245.5,4.2,24.0,771.5,831.72,628.72
2016,8,22,14,0,629.0,238.0,4.3,24.0,750.0,845.79,640.12
2016,8,22,14,15,618.0,233.5,4.3,23.5,720.5,851.28,646.27
2016,8,22,14,30,607.0,229.0,4.3,23.0,691.0,853.45,650.26
2016,8,22,14,45,598.0,220.5,4.35,23.0,656.5,850.36,649.78
2016,8,22,15,0,589.0,212.0,4.4,23.0,622.0,844.03,647.15
2016,8,22,15,15,570.5,205.0,4.35,22.5,582.0,819.74,632.74
2016,8,22,15,30,552.0,198.0,4.3,22.0,542.0,799.92,621.33
2016,8,22,15,45,533.0,187.5,4.3,21.5,498.5,772.99,604.97
2016,8,22,16,0,514.0,177.0,4.3,21.0,455.0,743.68,586.69
2016,8,22,16,15,484.0,166.5,4.2,20.5,408.0,701.58,558.13
2016,8,22,16,30,454.0,156.0,4.1,20.0,361.0,657.95,527.9
2016,8,22,16,45,420.5,142.0,4.0,19.5,313.5,605.56,490.3
2016,8,22,17,0,387.0,128.0,3.9,19.0,266.0,552.52,451.1
2016,8,22,17,15,340.5,111.5,3.75,18.5,218.5,484.41,398.41
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,398.8,330.26
2016,8,22,17,45,238.5,75.5,3.45,17.5,128.0,322.05,266.26
2016,8,22,18,0,183.0,56.0,3.3,17.0,85.0,247.45,201.76
2016,8,22,18,15,117.5,35.0,3.15,16.5,51.0,163.68,125.29
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,66.71,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,23.95,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,18.5,11.52,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,20.81,9.37
2016,8,23,6,15,204.0,45.0,2.5,16.0,76.0,34.29,23.79
2016,8,23,6,30,285.0,63.0,2.5,16.0,115.0,47.43,36.0
2016,8,23,6,45,348.5,77.0,2.55,16.5,161.5,57.25,44.98
2016,8,23,7,0,412.0,91.0,2.6,17.0,208.0,66.8,53.48
2016,8,23,7,15,308.0,120.5,2.55,17.5,218.0,87.67,71.62
2016,8,23,7,30,204.0,150.0,2.5,18.0,228.0,104.86,86.23
2016,8,23,7,45,393.0,139.0,2.45,19.0,316.5,95.08,77.2
2016,8,23,8,0,582.0,128.0,2.4,20.0,405.0,89.27,71.68
2016,8,23,8,15,610.0,135.0,2.35,20.5,453.0,91.74,73.4
2016,8,23,8,30,638.0,142.0,2.3,21.0,501.0,94.07,74.97
2016,8,23,8,45,660.5,147.0,2.3,21.5,546.0,94.84,75.23
2016,8,23,9,0,683.0,152.0,2.3,22.0,591.0,95.54,75.44
2016,8,23,9,15,700.0,156.0,2.3,22.5,631.0,95.45,75.02
2016,8,23,9,30,717.0,160.0,2.3,23.0,671.0,142.48,85.79
2016,8,23,9,45,704.0,177.0,2.35,23.5,700.0,198.21,121.86
2016,8,23,10,0,691.0,194.0,2.4,24.0,729.0,253.03,164.44
2016,8,23,10,15,701.0,197.0,2.45,24.0,757.5,303.25,206.0
2016,8,23,10,30,711.0,200.0,2.5,24.0,786.0,354.5,249.44
2016,8,23,10,45,720.5,201.5,2.6,24.5,808.0,405.38,292.05
2016,8,23,11,0,730.0,203.0,2.7,25.0,830.0,456.79,334.28
2016,8,23,11,15,734.5,204.0,2.75,25.5,845.0,505.77,373.65
2016,8,23,11,30,739.0,205.0,2.8,26.0,860.0,554.31,411.57
2016,8,23,11,45,744.0,204.5,2.9,26.5,867.5,601.3,447.48
2016,8,23,12,0,749.0,204.0,3.0,27.0,875.0,647.38,481.84
2016,8,23,12,15,748.5,204.0,3.1,27.0,874.0,689.04,513.29
2016,8,23,12,30,748.0,204.0,3.2,27.0,873.0,728.84,542.93
2016,8,23,12,45,759.0,195.0,3.3,27.0,868.0,767.19,571.46
2016,8,23,13,0,770.0,186.0,3.4,27.0,863.0,798.83,595.25
2016,8,23,13,15,765.0,184.5,3.45,27.0,846.5,826.31,615.19
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,850.81,632.47
2016,8,23,13,45,755.5,179.5,3.6,27.0,807.0,877.59,651.66
2016,8,23,14,0,751.0,176.0,3.7,27.0,784.0,894.9,664.54
2016,8,23,14,15,741.0,173.0,3.75,26.5,753.5,904.33,673.37
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,910.29,680.09
2016,8,23,14,45,720.5,164.5,3.9,26.0,687.0,909.57,681.41
2016,8,23,15,0,710.0,159.0,4.0,26.0,651.0,905.38,680.56
2016,8,23,15,15,692.0,154.5,4.0,25.5,609.5,891.61,674.07
2016,8,23,15,30,674.0,150.0,4.0,25.0,568.0,874.55,665.44
2016,8,23,15,45,654.5,143.0,4.0,24.5,522.5,850.03,651.59
2016,8,23,16,0,635.0,136.0,4.0,24.0,477.0,822.6,635.58
2016,8,23,16,15,605.5,129.0,3.95,23.5,428.5,782.78,610.23
2016,8,23,16,30,576.0,122.0,3.9,23.0,380.0,740.71,582.8
2016,8,23,16,45,540.5,112.5,3.85,22.5,330.5,688.27,546.94
2016,8,23,17,0,505.0,103.0,3.8,22.0,281.0,627.59,503.73
2016,8,23,17,15,453.0,92.0,3.65,21.0,231.5,558.41,452.95
2016,8,23,17,30,401.0,81.0,3.5,20.0,182.0,490.4,400.72
2016,8,23,17,45,333.5,66.0,3.4,19.5,137.0,405.43,331.53
2016,8,23,18,0,266.0,51.0,3.3,19.0,92.0,323.98,261.71
2016,8,23,18,15,175.0,33.5,3.2,18.0,56.0,224.79,169.78
2016,8,23,18,30,84.0,16.0,3.1,17.0,20.0,106.9,0.0
2016,8,23,18,45,42.0,8.0,3.05,16.5,10.0,35.78,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.5,13.0,2.0,14.5,20.0,11.1,0.0
2016,8,24,6,0,181.0,26.0,2.3,15.0,40.0,20.2,8.47
2016,8,24,6,15,276.5,41.0,2.3,15.0,81.5,31.59,21.53
2016,8,24,6,30,372.0,56.0,2.3,15.0,123.0,42.8,32.06
2016,8,24,6,45,441.0,66.5,2.35,15.5,172.0,52.29,40.78
2016,8,24,7,0,510.0,77.0,2.4,16.0,221.0,59.4,47.17
2016,8,24,7,15,255.0,97.0,2.35,16.5,169.0,71.98,58.15
2016,8,24,7,30,0.0,117.0,2.3,17.0,117.0,92.5,75.84
2016,8,24,7,45,11.0,145.0,2.3,17.5,150.5,112.98,93.16
2016,8,24,8,0,22.0,173.0,2.3,18.0,184.0,133.1,109.86
2016,8,24,8,15,45.0,204.0,2.3,18.5,229.0,146.71,120.78
2016,8,24,8,30,68.0,235.0,2.3,19.0,274.0,165.7,136.07
2016,8,24,8,45,157.0,258.5,2.3,20.0,357.0,171.72,140.08
2016,8,24,9,0,246.0,282.0,2.3,21.0,440.0,174.16,141.14
2016,8,24,9,15,522.0,206.5,2.3,21.5,569.5,125.14,100.0
2016,8,24,9,30,798.0,131.0,2.3,22.0,699.0,137.62,80.11
2016,8,24,9,45,820.5,128.0,2.35,22.5,737.5,188.96,110.35
2016,8,24,10,0,843.0,125.0,2.4,23.0,776.0,242.86,151.08
2016,8,24,10,15,851.0,127.0,2.45,23.5,805.0,305.3,202.77
2016,8,24,10,30,859.0,129.0,2.5,24.0,834.0,360.63,250.09
2016,8,24,10,45,864.5,130.0,2.6,24.5,856.0,414.57,296.25
2016,8,24,11,0,870.0,131.0,2.7,25.0,878.0,468.2,341.21
2016,8,24,11,15,873.5,132.0,2.75,25.0,892.5,520.37,384.53
2016,8,24,11,30,877.0,133.0,2.8,25.0,907.0,571.63,426.0
2016,8,24,11,45,877.5,134.0,2.9,25.5,913.5,620.04,463.61
2016,8,24,12,0,878.0,135.0,3.0,26.0,920.0,666.85,499.03
2016,8,24,12,15,878.0,135.0,3.05,26.0,918.5,710.75,532.33
2016,8,24,12,30,878.0,135.0,3.1,26.0,917.0,752.58,563.54
2016,8,24,12,45,858.0,145.0,3.2,26.0,903.0,785.48,587.95
2016,8,24,13,0,838.0,155.0,3.3,26.0,889.0,824.14,615.14
2016,8,24,13,15,833.5,153.5,3.35,26.0,872.0,853.68,635.68
2016,8,24,13,30,829.0,152.0,3.4,26.0,855.0,880.09,654.21
2016,8,24,13,45,822.0,150.5,3.5,26.0,830.5,901.06,669.46
2016,8,24,14,0,815.0,149.0,3.6,26.0,806.0,918.6,682.58
2016,8,24,14,15,805.0,146.5,3.6,25.5,775.0,928.84,691.71
2016,8,24,14,30,795.0,144.0,3.6,25.0,744.0,935.45,698.63
2016,8,24,14,45,782.5,141.0,3.65,25.0,706.5,935.5,700.28
2016,8,24,15,0,770.0,138.0,3.7,25.0,669.0,931.94,699.68
2016,8,24,15,15,753.0,134.0,3.7,24.5,626.5,926.59,699.11
2016,8,24,15,30,736.0,130.0,3.7,24.0,584.0,911.02,691.66
2016,8,24,15,45,714.5,125.0,3.7,24.0,537.0,886.6,676.83
2016,8,24,16,0,693.0,120.0,3.7,24.0,490.0,859.18,659.91
2016,8,24,16,15,663.5,114.5,3.65,23.0,440.0,820.66,637.17
2016,8,24,16,30,634.0,109.0,3.6,22.0,390.0,779.83,612.23
2016,8,24,16,45,596.0,101.0,3.55,21.5,339.0,726.0,575.78
2016,8,24,17,0,558.0,93.0,3.5,21.0,288.0,670.87,537.18
2016,8,24,17,15,504.5,83.5,3.4,20.0,237.5,599.24,485.14
2016,8,24,17,30,451.0,74.0,3.3,19.0,187.0,523.0,426.94
2016,8,24,17,45,376.0,61.5,3.2,18.5,140.0,433.79,354.64
2016,8,24,18,0,301.0,49.0,3.1,18.0,93.0,348.92,282.04
2016,8,24,18,15,197.5,32.0,3.05,17.5,56.5,240.02,178.45
2016,8,24,18,30,94.0,15.0,3.0,17.0,20.0,110.84,0.0
2016,8,24,18,45,47.0,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.5,2.35,14.5,20.0,10.67,0.0
2016,8,25,6,0,199.0,25.0,2.6,15.0,40.0,19.48,7.38
2016,8,25,6,15,300.0,38.0,2.6,15.5,81.5,30.86,20.79
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,40.91,30.24
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,46.79,35.75
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,52.59,40.97
2016,8,25,7,15,274.0,88.5,2.7,17.5,165.0,62.97,50.04
2016,8,25,7,30,0.0,109.0,2.7,18.0,109.0,86.87,70.69
2016,8,25,7,45,7.0,136.5,2.7,18.5,140.0,107.14,87.82
2016,8,25,8,0,14.0,164.0,2.7,19.0,171.0,127.03,104.34
2016,8,25,8,15,30.5,194.5,2.65,19.0,211.5,141.02,115.82
2016,8,25,8,30,47.0,225.0,2.6,19.0,252.0,159.85,131.27
2016,8,25,8,45,193.0,243.5,2.6,19.5,365.5,164.57,134.52
2016,8,25,9,0,339.0,262.0,2.6,20.0,479.0,165.57,134.69
2016,8,25,9,15,592.5,183.5,2.6,20.5,591.5,110.77,88.45
2016,8,25,9,30,846.0,105.0,2.6,21.0,704.0,133.07,75.85
2016,8,25,9,45,859.5,105.5,2.65,21.5,741.0,187.35,108.1
2016,8,25,10,0,873.0,106.0,2.7,22.0,778.0,242.97,150.63
2016,8,25,10,15,881.0,107.5,2.75,22.5,807.5,299.05,197.89
2016,8,25,10,30,889.0,109.0,2.8,23.0,837.0,355.47,246.68
2016,8,25,10,45,894.5,110.5,2.85,23.5,859.5,411.13,294.66
2016,8,25,11,0,900.0,112.0,2.9,24.0,882.0,466.45,341.34
2016,8,25,11,15,904.0,112.5,2.9,24.0,897.0,519.76,385.87
2016,8,25,11,30,908.0,113.0,2.9,24.0,912.0,572.12,428.44
2016,8,25,11,45,909.5,114.0,2.95,24.5,919.0,622.26,467.48
2016,8,25,12,0,911.0,115.0,3.0,25.0,926.0,670.81,504.2
2016,8,25,12,15,911.0,115.0,3.05,25.0,925.0,715.73,538.44
2016,8,25,12,30,911.0,115.0,3.1,25.0,924.0,758.48,570.47
2016,8,25,12,45,898.5,120.5,3.15,25.0,912.0,794.28,596.22
2016,8,25,13,0,886.0,126.0,3.2,25.0,900.0,826.84,618.91
2016,8,25,13,15,882.0,125.0,3.25,25.0,882.5,857.18,640.09
2016,8,25,13,30,878.0,124.0,3.3,25.0,865.0,884.42,659.22
2016,8,25,13,45,871.0,123.0,3.4,25.0,840.5,905.8,674.79
2016,8,25,14,0,864.0,122.0,3.5,25.0,816.0,923.76,688.23
2016,8,25,14,15,855.5,120.0,3.6,24.5,784.5,935.82,699.25
2016,8,25,14,30,847.0,118.0,3.7,24.0,753.0,955.66,715.78
2016,8,25,14,45,835.5,115.5,3.8,24.0,715.5,957.47,718.86
2016,8,25,15,0,824.0,113.0,3.9,24.0,678.0,955.59,719.74
2016,8,25,15,15,808.5,110.0,3.95,23.5,635.0,945.6,716.36
2016,8,25,15,30,793.0,107.0,4.0,23.0,592.0,932.09,710.69
2016,8,25,15,45,774.0,103.0,4.05,22.5,545.0,910.57,699.49
2016,8,25,16,0,755.0,99.0,4.1,22.0,498.0,885.86,685.99
2016,8,25,16,15,728.0,94.5,4.05,21.5,448.0,856.16,668.24
2016,8,25,16,30,701.0,90.0,4.0,21.0,398.0,818.24,644.21
2016,8,25,16,45,666.0,83.5,4.0,20.5,346.0,768.07,610.75
2016,8,25,17,0,631.0,77.0,4.0,20.0,294.0,716.49,575.04
2016,8,25,17,15,578.0,70.0,3.9,19.0,242.5,647.2,524.86
2016,8,25,17,30,525.0,63.0,3.8,18.0,191.0,578.22,472.28
2016,8,25,17,45,449.0,52.5,3.7,17.5,143.5,486.67,397.91
2016,8,25,18,0,373.0,42.0,3.6,17.0,96.0,398.46,322.12
2016,8,25,18,15,251.5,28.5,3.45,16.5,58.0,277.84,202.83
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,106.7,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.0,2.1,14.5,20.5,10.24,0.0
2016,8,26,6,0,220.0,24.0,2.4,15.0,41.0,19.76,6.84
2016,8,26,6,15,327.5,36.5,2.45,15.5,83.5,29.73,19.75
2016,8,26,6,30,435.0,49.0,2.5,16.0,126.0,39.45,28.94
2016,8,26,6,45,217.5,69.5,2.55,16.5,108.0,52.92,41.13
2016,8,26,7,0,0.0,90.0,2.6,17.0,90.0,71.06,57.2
2016,8,26,7,15,4.5,109.5,2.6,17.5,111.0,85.87,70.06
2016,8,26,7,30,9.0,129.0,2.6,18.0,132.0,100.58,82.56
2016,8,26,7,45,39.0,160.0,2.6,18.5,178.0,117.87,97.04
2016,8,26,8,0,69.0,191.0,2.6,19.0,224.0,137.83,113.52
2016,8,26,8,15,193.5,207.0,2.6,19.5,312.0,143.79,117.93
2016,8,26,8,30,318.0,223.0,2.6,20.0,400.0,146.64,119.7
2016,8,26,8,45,568.5,164.0,2.6,20.5,512.5,105.07,84.17
2016,8,26,9,0,819.0,105.0,2.6,21.0,625.0,76.8,59.97
2016,8,26,9,15,833.0,107.5,2.6,21.5,666.5,77.12,59.98
2016,8,26,9,30,847.0,110.0,2.6,22.0,708.0,125.09,69.62
2016,8,26,9,45,821.0,130.5,2.65,22.5,734.5,188.35,110.16
2016,8,26,10,0,795.0,151.0,2.7,23.0,761.0,249.15,157.92
2016,8,26,10,15,804.0,153.5,2.75,23.0,790.0,303.36,203.3
2016,8,26,10,30,813.0,156.0,2.8,23.0,819.0,358.3,250.61
2016,8,26,10,45,819.0,158.0,2.85,23.5,841.0,412.31,296.66
2016,8,26,11,0,825.0,160.0,2.9,24.0,863.0,466.27,341.72
2016,8,26,11,15,828.5,160.5,2.95,24.0,877.5,517.66,384.45
2016,8,26,11,30,832.0,161.0,3.0,24.0,892.0,568.25,425.5
2016,8,26,11,45,834.5,161.5,3.1,24.5,898.5,617.26,463.6
2016,8,26,12,0,837.0,162.0,3.2,25.0,905.0,664.94,499.7
2016,8,26,12,15,836.5,161.5,3.25,25.0,903.5,708.22,532.66
2016,8,26,12,30,836.0,161.0,3.3,25.0,902.0,749.41,563.54
2016,8,26,12,45,838.5,157.5,3.4,25.0,894.0,787.88,592.35
2016,8,26,13,0,841.0,154.0,3.5,25.0,886.0,823.95,618.63
2016,8,26,13,15,836.0,153.0,3.55,25.0,868.5,853.59,639.41
2016,8,26,13,30,831.0,152.0,3.6,25.0,851.0,880.08,658.13
2016,8,26,13,45,826.5,148.5,3.7,25.0,827.0,901.27,673.63
2016,8,26,14,0,822.0,145.0,3.8,25.0,803.0,919.06,686.99
2016,8,26,14,15,812.5,142.5,3.85,24.5,771.5,929.77,696.81
2016,8,26,14,30,803.0,140.0,3.9,24.0,740.0,936.84,704.4
2016,8,26,14,45,793.5,135.5,3.95,24.0,703.0,938.15,706.91
2016,8,26,15,0,784.0,131.0,4.0,24.0,666.0,935.84,707.15
2016,8,26,15,15,767.0,127.5,4.0,23.5,623.0,923.74,701.93
2016,8,26,15,30,750.0,124.0,4.0,23.0,580.0,915.28,699.39
2016,8,26,15,45,731.5,118.0,4.0,23.0,533.5,892.4,685.49
2016,8,26,16,0,713.0,112.0,4.0,23.0,487.0,866.45,669.48
2016,8,26,16,15,684.0,106.5,3.95,22.5,436.5,828.2,645.55
2016,8,26,16,30,655.0,101.0,3.9,22.0,386.0,787.62,619.49
2016,8,26,16,45,618.5,93.5,3.85,21.5,334.5,735.53,584.2
2016,8,26,17,0,582.0,86.0,3.8,21.0,283.0,682.09,546.7
2016,8,26,17,15,527.0,77.0,3.65,20.0,232.0,609.44,493.51
2016,8,26,17,30,472.0,68.0,3.5,19.0,181.0,537.22,437.99
2016,8,26,17,45,394.5,56.0,3.4,18.5,134.5,444.1,362.2
2016,8,26,18,0,317.0,44.0,3.3,18.0,88.0,353.4,284.37
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,238.01,166.48
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,75.88,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,10.24,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,18.61,5.29
2016,8,27,6,15,233.5,41.0,2.35,15.0,74.0,31.48,21.22
2016,8,27,6,30,327.0,58.0,2.4,15.0,114.0,44.09,33.1
2016,8,27,6,45,396.0,70.5,2.45,15.5,162.0,53.04,41.39
2016,8,27,7,0,465.0,83.0,2.5,16.0,210.0,61.79,49.26
2016,8,27,7,15,232.5,96.0,2.45,16.5,159.5,71.11,57.4
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,86.76,70.87
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,102.51,84.17
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,118.08,97.09
2016,8,27,8,15,25.5,187.0,2.4,18.5,201.0,143.57,118.23
2016,8,27,8,30,47.0,223.0,2.4,19.0,249.0,158.58,130.2
2016,8,27,8,45,192.0,241.5,2.45,19.5,361.5,163.46,133.6
2016,8,27,9,0,337.0,260.0,2.5,20.0,474.0,164.66,133.96
2016,8,27,9,15,555.5,200.5,2.55,20.5,580.0,122.94,98.66
2016,8,27,9,30,774.0,141.0,2.6,21.0,686.0,139.02,83.65
2016,8,27,9,45,781.0,146.5,2.65,21.5,720.0,192.78,115.85
2016,8,27,10,0,788.0,152.0,2.7,22.0,754.0,247.48,157.49
2016,8,27,10,15,797.0,154.0,2.75,22.0,782.5,300.98,202.43
2016,8,27,10,30,806.0,156.0,2.8,22.0,811.0,355.21,249.35
2016,8,27,10,45,814.0,156.5,2.85,22.5,833.5,408.5,295.0
2016,8,27,11,0,822.0,157.0,2.9,23.0,856.0,461.92,339.85
2016,8,27,11,15,825.5,158.0,2.95,23.0,870.0,513.5,382.93
2016,8,27,11,30,829.0,159.0,3.0,23.0,884.0,564.3,424.32
2016,8,27,11,45,832.5,158.0,3.1,23.5,890.5,612.5,462.06
2016,8,27,12,0,836.0,157.0,3.2,24.0,897.0,659.4,497.85
2016,8,27,12,15,835.0,157.0,3.3,24.0,895.5,702.6,531.13
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,743.69,562.33
2016,8,27,12,45,830.0,157.0,3.5,24.0,884.0,780.22,589.84
2016,8,27,13,0,826.0,157.0,3.6,24.0,874.0,814.02,614.81
2016,8,27,13,15,821.5,156.0,3.65,24.0,856.5,843.6,635.73
2016,8,27,13,30,817.0,155.0,3.7,24.0,839.0,870.1,654.6
2016,8,27,13,45,814.5,150.5,3.8,24.0,815.5,891.72,670.49
2016,8,27,14,0,812.0,146.0,3.9,24.0,792.0,910.02,684.27
2016,8,27,14,15,802.0,143.5,3.9,23.5,761.0,920.04,693.38
2016,8,27,14,30,792.0,141.0,3.9,23.0,730.0,926.44,700.25
2016,8,27,14,45,785.0,135.5,3.95,23.0,694.0,928.9,703.56
2016,8,27,15,0,778.0,130.0,4.0,23.0,658.0,927.79,704.61
2016,8,27,15,15,761.0,126.5,4.0,22.5,615.0,915.61,699.26
2016,8,27,15,30,744.0,123.0,4.0,22.0,572.0,907.03,696.6
2016,8,27,15,45,729.0,116.0,4.0,21.5,526.5,886.28,685.42
2016,8,27,16,0,714.0,109.0,4.0,21.0,481.0,862.42,672.03
2016,8,27,16,15,685.0,103.5,3.95,20.5,431.0,824.13,647.81
2016,8,27,16,30,656.0,98.0,3.9,20.0,381.0,783.55,621.47
2016,8,27,16,45,623.0,90.0,3.85,19.5,330.5,734.08,587.75
2016,8,27,17,0,590.0,82.0,3.8,19.0,280.0,683.18,551.76
2016,8,27,17,15,535.5,73.5,3.7,18.5,229.0,611.56,498.01
2016,8,27,17,30,481.0,65.0,3.6,18.0,178.0,540.37,442.08
2016,8,27,17,45,405.5,53.0,3.5,17.5,131.5,448.93,367.05
2016,8,27,18,0,330.0,41.0,3.4,17.0,85.0,361.09,290.57
2016,8,27,18,15,212.0,26.0,3.25,16.5,49.5,239.72,160.04
2016,8,27,18,30,94.0,11.0,3.1,16.0,14.0,76.82,0.0
2016,8,27,18,45,47.0,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.5,11.5,1.35,13.5,17.5,9.82,0.0
2016,8,28,6,0,183.0,23.0,1.5,14.0,35.0,17.94,3.98
2016,8,28,6,15,287.0,37.0,1.5,14.5,76.5,30.2,20.11
2016,8,28,6,30,391.0,51.0,1.5,15.0,118.0,41.14,30.5
2016,8,28,6,45,464.5,61.0,1.55,15.5,167.5,48.23,37.15
2016,8,28,7,0,538.0,71.0,1.6,16.0,217.0,55.16,43.41
2016,8,28,7,15,269.0,84.0,1.55,16.5,157.0,60.0,47.63
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,78.19,63.39
2016,8,28,7,45,2.5,124.5,1.45,17.5,126.0,98.66,80.8
2016,8,28,8,0,5.0,152.0,1.4,18.0,155.0,118.7,97.51
2016,8,28,8,15,12.5,175.5,1.4,18.5,182.5,135.8,111.46
2016,8,28,8,30,20.0,199.0,1.4,19.0,210.0,152.68,125.0
2016,8,28,8,45,77.0,242.0,1.45,19.5,290.0,170.8,139.41
2016,8,28,9,0,134.0,285.0,1.5,20.0,370.0,184.82,150.27
2016,8,28,9,15,486.0,200.0,1.55,20.5,536.5,121.47,97.24
2016,8,28,9,30,838.0,115.0,1.6,21.0,703.0,125.14,71.03
2016,8,28,9,45,849.0,117.5,1.7,22.0,739.0,180.99,103.44
2016,8,28,10,0,860.0,120.0,1.8,23.0,775.0,245.81,152.16
2016,8,28,10,15,868.0,121.5,1.9,23.0,804.5,301.53,198.76
2016,8,28,10,30,876.0,123.0,2.0,23.0,834.0,357.6,247.21
2016,8,28,10,45,882.0,124.0,2.15,23.5,856.0,412.75,294.52
2016,8,28,11,0,888.0,125.0,2.3,24.0,878.0,467.6,340.68
2016,8,28,11,15,891.5,125.5,2.4,24.0,892.5,520.41,384.77
2016,8,28,11,30,895.0,126.0,2.5,24.0,907.0,572.21,426.98
2016,8,28,11,45,897.0,126.0,2.65,24.5,913.5,621.57,465.65
2016,8,28,12,0,899.0,126.0,2.8,25.0,920.0,669.34,502.14
2016,8,28,12,15,899.0,126.0,2.9,25.0,918.5,714.01,536.36
2016,8,28,12,30,899.0,126.0,3.0,25.0,917.0,756.52,568.43
2016,8,28,12,45,912.0,116.5,3.1,25.5,911.5,798.11,597.74
2016,8,28,13,0,925.0,107.0,3.2,26.0,906.0,837.5,624.03
2016,8,28,13,15,921.0,106.5,3.3,25.5,888.5,869.06,647.45
2016,8,28,13,30,917.0,106.0,3.4,25.0,871.0,897.41,668.89
2016,8,28,13,45,911.0,104.5,3.5,25.0,846.0,919.67,685.06
2016,8,28,14,0,905.0,103.0,3.6,25.0,821.0,938.38,699.02
2016,8,28,14,15,896.5,101.5,3.6,24.5,789.0,951.19,709.96
2016,8,28,14,30,888.0,100.0,3.6,24.0,757.0,960.31,718.65
2016,8,28,14,45,877.0,98.0,3.65,24.0,719.0,962.81,722.02
2016,8,28,15,0,866.0,96.0,3.7,24.0,681.0,961.64,723.13
2016,8,28,15,15,851.5,93.5,3.65,23.5,637.5,952.88,720.04
2016,8,28,15,30,837.0,91.0,3.6,23.0,594.0,951.77,722.38
2016,8,28,15,45,817.5,88.0,3.55,23.0,545.5,930.65,709.63
2016,8,28,16,0,798.0,85.0,3.5,23.0,497.0,906.28,694.78
2016,8,28,16,15,771.5,81.0,3.45,22.5,446.0,870.91,673.39
2016,8,28,16,30,745.0,77.0,3.4,22.0,395.0,832.92,649.72
2016,8,28,16,45,707.5,72.5,3.35,21.5,342.0,781.76,615.79
2016,8,28,17,0,670.0,68.0,3.3,21.0,289.0,735.77,584.4
2016,8,28,17,15,616.5,61.5,3.15,20.0,237.0,666.09,534.19
2016,8,28,17,30,563.0,55.0,3.0,19.0,185.0,596.89,481.56
2016,8,28,17,45,477.0,46.0,2.9,18.5,136.0,498.55,402.25
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,404.34,320.79
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,265.4,163.63
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,92.3,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.9,13.5,18.0,9.82,0.0
2016,8,29,6,0,206.0,23.0,2.2,14.0,36.0,19.06,3.31
2016,8,29,6,15,319.5,35.0,2.3,14.5,78.0,28.62,18.66
2016,8,29,6,30,433.0,47.0,2.4,15.0,120.0,37.98,27.69
2016,8,29,6,45,503.5,55.5,2.5,15.5,169.0,44.0,33.38
2016,8,29,7,0,574.0,64.0,2.6,16.0,218.0,49.93,38.77
2016,8,29,7,15,287.0,88.0,2.55,16.0,165.0,62.96,50.34
2016,8,29,7,30,0.0,112.0,2.5,16.0,112.0,88.72,72.9
2016,8,29,7,45,0.0,123.0,2.5,16.5,123.0,97.53,80.2
2016,8,29,8,0,0.0,134.0,2.5,17.0,134.0,106.24,87.31
2016,8,29,8,15,0.0,147.0,2.5,17.0,147.5,116.26,95.62
2016,8,29,8,30,0.0,160.0,2.5,17.0,161.0,126.18,103.78
2016,8,29,8,45,79.0,222.0,2.55,17.5,272.5,159.7,131.62
2016,8,29,9,0,158.0,284.0,2.6,18.0,384.0,184.75,151.87
2016,8,29,9,15,232.5,294.5,2.6,18.5,451.5,191.59,156.8
2016,8,29,9,30,307.0,305.0,2.6,19.0,519.0,206.24,151.99
2016,8,29,9,45,602.0,199.5,2.65,20.0,647.5,194.04,125.1
2016,8,29,10,0,897.0,94.0,2.7,21.0,776.0,234.75,143.61
2016,8,29,10,15,904.5,95.5,2.75,21.5,805.0,292.08,192.05
2016,8,29,10,30,912.0,97.0,2.8,22.0,834.0,349.66,242.13
2016,8,29,10,45,918.0,97.0,2.85,22.5,856.0,405.66,290.87
2016,8,29,11,0,924.0,97.0,2.9,23.0,878.0,461.26,338.28
2016,8,29,11,15,927.5,97.5,2.95,23.0,892.5,515.44,384.05
2016,8,29,11,30,931.0,98.0,3.0,23.0,907.0,568.53,427.76
2016,8,29,11,45,770.0,195.5,3.1,23.5,868.0,604.88,455.93
2016,8,29,12,0,609.0,293.0,3.2,24.0,829.0,627.14,471.83
2016,8,29,12,15,630.0,274.5,3.25,24.0,828.0,664.0,500.48
2016,8,29,12,30,651.0,256.0,3.3,24.0,827.0,700.25,528.27
2016,8,29,12,45,777.5,184.5,3.4,24.0,859.0,763.41,577.03
2016,8,29,13,0,904.0,113.0,3.5,24.0,891.0,825.48,622.6
2016,8,29,13,15,900.0,112.0,3.55,24.0,874.0,855.99,643.9
2016,8,29,13,30,896.0,111.0,3.6,24.0,857.0,883.32,663.28
2016,8,29,13,45,701.5,196.0,3.7,24.0,769.5,841.75,635.73
2016,8,29,14,0,507.0,281.0,3.8,24.0,682.0,767.96,581.56
2016,8,29,14,15,690.0,192.0,3.85,23.5,713.5,871.72,661.17
2016,8,29,14,30,873.0,103.0,3.9,23.0,745.0,948.23,715.87
2016,8,29,14,45,865.0,99.5,3.95,23.0,708.0,951.76,719.42
2016,8,29,15,0,857.0,96.0,4.0,23.0,671.0,951.63,721.2
2016,8,29,15,15,842.0,93.5,3.95,22.5,627.5,942.3,717.67
2016,8,29,15,30,827.0,91.0,3.9,22.0,584.0,940.63,719.64
2016,8,29,15,45,812.0,86.5,3.9,22.0,537.0,921.96,708.75
2016,8,29,16,0,797.0,82.0,3.9,22.0,490.0,899.99,695.66
2016,8,29,16,15,770.5,78.5,3.85,21.5,439.5,865.24,674.42
2016,8,29,16,30,744.0,75.0,3.8,21.0,389.0,827.9,650.91
2016,8,29,16,45,710.5,69.5,3.75,20.5,337.0,779.23,618.34
2016,8,29,17,0,677.0,64.0,3.7,20.0,285.0,728.87,583.28
2016,8,29,17,15,622.5,58.0,3.55,19.0,233.0,665.05,536.87
2016,8,29,17,30,568.0,52.0,3.4,18.0,181.0,595.75,483.46
2016,8,29,17,45,481.5,43.5,3.3,17.5,132.5,497.84,403.53
2016,8,29,18,0,395.0,35.0,3.2,17.0,84.0,404.23,320.94
2016,8,29,18,15,197.5,24.0,3.05,16.5,48.5,219.53,120.26
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
