Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,8.54,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,16.51,0.72
2016,8,30,6,15,377.0,30.0,3.05,16.5,78.5,24.51,14.93
2016,8,30,6,30,494.0,40.0,3.1,17.0,121.0,32.42,22.58
2016,8,30,6,45,564.5,46.5,3.15,17.5,171.5,37.16,27.08
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,45.57,34.6
2016,8,30,7,15,680.5,57.5,3.2,18.5,274.5,48.78,37.4
2016,8,30,7,30,726.0,62.0,3.2,19.0,327.0,51.98,40.07
2016,8,30,7,45,758.5,65.5,3.2,19.5,379.5,54.24,41.84
2016,8,30,8,0,791.0,69.0,3.2,20.0,432.0,56.46,43.54
2016,8,30,8,15,814.0,72.0,3.2,20.5,482.0,58.15,44.75
2016,8,30,8,30,837.0,75.0,3.2,21.0,532.0,68.4,53.27
2016,8,30,8,45,855.0,77.0,3.2,21.5,578.5,69.93,54.28
2016,8,30,9,0,873.0,79.0,3.2,22.0,625.0,71.36,55.21
2016,8,30,9,15,885.5,80.5,3.25,22.0,666.5,72.28,55.83
2016,8,30,9,30,898.0,82.0,3.3,22.0,708.0,115.74,62.79
2016,8,30,9,45,908.0,83.5,3.35,22.5,743.5,173.06,95.19
2016,8,30,10,0,918.0,85.0,3.4,23.0,779.0,231.34,139.19
2016,8,30,10,15,924.5,86.0,3.45,23.5,808.0,289.18,187.91
2016,8,30,10,30,931.0,87.0,3.5,24.0,837.0,347.12,238.31
2016,8,30,10,45,937.0,86.5,3.6,24.5,859.0,403.65,287.56
2016,8,30,11,0,943.0,86.0,3.7,25.0,881.0,459.73,335.51
2016,8,30,11,15,945.5,86.5,3.7,25.0,895.0,514.26,381.61
2016,8,30,11,30,948.0,87.0,3.7,25.0,909.0,567.54,425.49
2016,8,30,11,45,950.5,86.5,3.75,25.0,915.5,618.54,466.61
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,667.81,505.45
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,713.6,540.72
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,756.99,573.54
2016,8,30,12,45,948.0,87.0,3.8,25.0,907.5,796.14,601.05
2016,8,30,13,0,944.0,88.0,3.8,25.0,897.0,832.33,626.22
2016,8,30,13,15,940.0,87.0,3.8,25.0,879.5,863.45,647.85
2016,8,30,13,30,936.0,86.0,3.8,25.0,862.0,891.26,667.26
2016,8,30,13,45,931.0,85.0,3.8,25.0,837.0,914.77,683.82
2016,8,30,14,0,926.0,84.0,3.8,25.0,812.0,934.74,698.1
2016,8,30,14,15,918.0,82.5,3.8,24.5,780.0,947.8,709.25
2016,8,30,14,30,910.0,81.0,3.8,24.0,748.0,957.1,718.11
2016,8,30,14,45,899.5,79.5,3.8,24.0,710.0,960.3,721.66
2016,8,30,15,0,889.0,78.0,3.8,24.0,672.0,959.78,722.9
2016,8,30,15,15,875.5,76.0,3.75,23.5,628.5,952.11,720.57
2016,8,30,15,30,862.0,74.0,3.7,23.0,585.0,940.89,715.98
2016,8,30,15,45,844.5,71.5,3.65,22.5,537.5,921.77,706.0
2016,8,30,16,0,827.0,69.0,3.6,22.0,490.0,899.49,693.82
2016,8,30,16,15,802.0,66.0,3.5,21.5,439.0,876.93,681.0
2016,8,30,16,30,777.0,63.0,3.4,21.0,388.0,841.26,658.51
2016,8,30,16,45,741.5,59.0,3.35,21.0,335.5,792.2,624.73
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,741.62,588.69
2016,8,30,17,15,654.0,50.0,3.15,20.0,231.0,674.02,539.84
2016,8,30,17,30,602.0,45.0,3.0,19.0,179.0,606.55,488.13
2016,8,30,17,45,516.5,38.0,2.95,18.5,130.5,509.7,409.57
2016,8,30,18,0,431.0,31.0,2.9,18.0,82.0,426.52,334.22
2016,8,30,18,15,215.5,15.5,2.9,17.5,41.0,217.56,97.49
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,8.11,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,15.71,0.0
2016,8,31,6,15,401.5,28.5,3.15,15.5,79.0,23.36,13.94
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,33.69,23.76
2016,8,31,6,45,591.0,44.0,3.3,16.5,173.0,38.47,28.33
2016,8,31,7,0,660.0,50.0,3.4,17.0,224.0,43.27,32.71
2016,8,31,7,15,704.5,54.5,3.4,17.5,277.0,46.61,35.64
2016,8,31,7,30,749.0,59.0,3.4,18.0,330.0,49.92,38.43
2016,8,31,7,45,779.0,62.5,3.45,18.5,382.5,52.27,40.3
2016,8,31,8,0,809.0,66.0,3.5,19.0,435.0,54.57,42.08
2016,8,31,8,15,831.0,69.0,3.5,19.0,485.5,64.22,50.29
2016,8,31,8,30,853.0,72.0,3.5,19.0,536.0,66.65,52.21
2016,8,31,8,45,868.5,74.5,3.55,19.5,582.0,68.53,53.54
2016,8,31,9,0,884.0,77.0,3.6,20.0,628.0,70.3,54.77
2016,8,31,9,15,896.5,79.0,3.65,20.5,670.0,71.58,55.59
2016,8,31,9,30,909.0,81.0,3.7,21.0,712.0,114.43,62.27
2016,8,31,9,45,912.5,85.5,3.75,21.5,746.0,173.6,96.02
2016,8,31,10,0,916.0,90.0,3.8,22.0,780.0,233.06,141.22
2016,8,31,10,15,922.5,91.0,3.85,22.0,809.0,290.92,190.48
2016,8,31,10,30,929.0,92.0,3.9,22.0,838.0,348.88,241.69
2016,8,31,10,45,934.0,93.0,3.95,22.0,860.0,406.18,292.51
2016,8,31,11,0,939.0,94.0,4.0,22.0,882.0,462.97,342.13
2016,8,31,11,15,941.5,94.5,4.05,22.0,896.0,517.48,388.89
2016,8,31,11,30,944.0,95.0,4.1,22.0,910.0,570.76,433.47
2016,8,31,11,45,945.0,95.0,4.15,22.0,916.0,621.31,474.88
2016,8,31,12,0,946.0,95.0,4.2,22.0,922.0,670.04,513.89
2016,8,31,12,15,945.5,95.0,4.2,22.0,920.0,715.73,549.65
2016,8,31,12,30,945.0,95.0,4.2,22.0,918.0,759.06,582.94
2016,8,31,12,45,937.5,98.0,4.25,22.0,906.5,797.37,610.87
2016,8,31,13,0,930.0,101.0,4.3,22.0,895.0,832.58,636.02
2016,8,31,13,15,925.5,100.5,4.3,22.0,877.0,863.66,658.06
2016,8,31,13,30,921.0,100.0,4.3,22.0,859.0,891.46,677.85
2016,8,31,13,45,917.0,97.5,4.35,22.0,834.0,914.27,694.51
2016,8,31,14,0,913.0,95.0,4.4,22.0,809.0,933.55,708.87
2016,8,31,14,15,904.5,93.5,4.4,22.0,777.0,946.17,718.57
2016,8,31,14,30,896.0,92.0,4.4,22.0,745.0,955.07,725.91
2016,8,31,14,45,887.0,89.5,4.4,22.0,706.5,958.66,729.79
2016,8,31,15,0,878.0,87.0,4.4,22.0,668.0,958.54,731.34
2016,8,31,15,15,863.0,84.5,4.35,21.5,624.0,948.99,727.68
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,935.9,721.72
2016,8,31,15,45,830.5,78.5,4.25,21.0,532.5,915.76,709.5
2016,8,31,16,0,813.0,75.0,4.2,21.0,485.0,903.13,702.63
2016,8,31,16,15,786.5,71.5,4.1,20.5,433.5,868.14,680.74
2016,8,31,16,30,760.0,68.0,4.0,20.0,382.0,830.59,656.63
2016,8,31,16,45,724.5,63.5,3.95,19.5,329.5,781.14,623.2
2016,8,31,17,0,689.0,59.0,3.9,19.0,277.0,730.13,587.24
2016,8,31,17,15,633.5,53.5,3.75,18.5,225.0,659.08,533.74
2016,8,31,17,30,578.0,48.0,3.6,18.0,173.0,595.96,483.46
2016,8,31,17,45,486.0,40.0,3.45,17.5,125.0,494.52,399.84
2016,8,31,18,0,394.0,32.0,3.3,17.0,77.0,398.01,311.99
2016,8,31,18,15,197.0,16.0,3.15,16.5,38.5,202.42,62.05
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,8.11,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,15.77,0.0
2016,9,1,6,15,406.0,28.5,3.05,15.5,78.5,23.42,13.89
2016,9,1,6,30,529.0,38.0,3.1,16.0,122.0,33.77,23.8
2016,9,1,6,45,596.0,44.5,3.15,16.5,173.0,38.99,28.77
2016,9,1,7,0,663.0,51.0,3.2,17.0,224.0,44.18,33.51
2016,9,1,7,15,708.5,55.5,3.15,17.0,278.0,47.49,36.5
2016,9,1,7,30,754.0,60.0,3.1,17.0,332.0,50.79,39.37
2016,9,1,7,45,785.0,64.0,3.05,17.5,385.0,53.5,41.56
2016,9,1,8,0,816.0,68.0,3.0,18.0,438.0,56.15,43.65
2016,9,1,8,15,580.5,139.0,2.95,18.5,417.5,95.68,77.57
2016,9,1,8,30,345.0,210.0,2.9,19.0,397.0,140.11,114.92
2016,9,1,8,45,358.5,228.0,2.9,19.5,437.0,149.41,122.08
2016,9,1,9,0,372.0,246.0,2.9,20.0,477.0,158.28,128.88
2016,9,1,9,15,645.5,164.0,2.9,20.5,597.0,101.16,80.51
2016,9,1,9,30,919.0,82.0,2.9,21.0,717.0,114.31,62.42
2016,9,1,9,45,925.5,85.0,2.9,21.5,752.5,173.53,95.47
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,233.33,140.48
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,292.25,190.33
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,351.31,242.2
2016,9,1,10,45,949.5,91.5,3.1,22.5,868.5,409.41,292.97
2016,9,1,11,0,953.0,93.0,3.2,23.0,890.0,466.82,342.18
2016,9,1,11,15,956.0,93.5,3.35,23.0,904.5,522.31,389.46
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,576.59,434.62
2016,9,1,11,45,957.5,95.5,3.65,23.0,924.0,627.7,476.32
2016,9,1,12,0,956.0,97.0,3.8,23.0,929.0,676.77,515.52
2016,9,1,12,15,955.5,97.0,3.9,22.5,927.0,722.97,552.74
2016,9,1,12,30,955.0,97.0,4.0,22.0,925.0,766.77,587.68
2016,9,1,12,45,949.5,98.0,4.15,22.0,914.0,805.17,616.07
2016,9,1,13,0,944.0,99.0,4.3,22.0,903.0,840.5,641.66
2016,9,1,13,15,940.0,98.5,4.3,21.5,885.0,872.38,665.51
2016,9,1,13,30,936.0,98.0,4.3,21.0,867.0,900.96,687.18
2016,9,1,13,45,930.0,97.0,4.3,21.0,841.0,923.89,703.7
2016,9,1,14,0,924.0,96.0,4.3,21.0,815.0,943.22,717.89
2016,9,1,14,15,915.5,94.5,4.2,20.5,782.5,956.06,728.61
2016,9,1,14,30,907.0,93.0,4.1,20.0,750.0,965.14,736.94
2016,9,1,14,45,896.5,91.0,4.05,20.0,711.5,968.01,740.06
2016,9,1,15,0,886.0,89.0,4.0,20.0,673.0,967.13,740.82
2016,9,1,15,15,870.5,86.5,4.0,19.5,628.5,957.17,737.18
2016,9,1,15,30,855.0,84.0,4.0,19.0,584.0,943.65,731.21
2016,9,1,15,45,748.5,98.0,4.0,19.0,508.5,870.31,681.38
2016,9,1,16,0,642.0,112.0,4.0,19.0,433.0,790.48,626.11
2016,9,1,16,15,699.5,92.0,3.9,18.5,407.5,816.36,648.34
2016,9,1,16,30,757.0,72.0,3.8,18.0,382.0,831.44,661.85
2016,9,1,16,45,713.0,68.0,3.75,18.0,328.0,774.82,621.3
2016,9,1,17,0,669.0,64.0,3.7,18.0,274.0,723.5,583.76
2016,9,1,17,15,610.5,58.0,3.5,17.5,221.5,650.55,528.29
2016,9,1,17,30,552.0,52.0,3.3,17.0,169.0,578.36,470.49
2016,9,1,17,45,446.0,43.5,3.15,16.5,120.5,465.49,377.43
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,357.72,279.23
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,182.13,17.61
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,8.11,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,15.66,0.0
2016,9,2,6,15,298.0,31.0,2.55,15.5,69.0,25.32,15.36
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,34.8,24.66
2016,9,2,6,45,491.5,52.0,2.7,16.5,158.0,41.34,30.83
2016,9,2,7,0,563.0,61.0,2.8,17.0,207.0,47.75,36.66
2016,9,2,7,15,612.0,67.0,2.7,17.5,258.0,51.53,39.98
2016,9,2,7,30,661.0,73.0,2.6,18.0,309.0,55.24,43.12
2016,9,2,7,45,694.5,78.0,2.55,18.5,360.0,58.0,45.32
2016,9,2,8,0,728.0,83.0,2.5,19.0,411.0,66.21,52.21
2016,9,2,8,15,753.0,86.5,2.45,19.5,460.0,67.83,53.31
2016,9,2,8,30,778.0,90.0,2.4,20.0,509.0,69.4,54.36
2016,9,2,8,45,795.0,93.5,2.35,20.5,554.0,70.79,55.25
2016,9,2,9,0,812.0,97.0,2.3,21.0,599.0,72.1,56.08
2016,9,2,9,15,826.0,99.5,2.35,21.5,640.0,72.64,56.27
2016,9,2,9,30,840.0,102.0,2.4,22.0,681.0,120.56,69.84
2016,9,2,9,45,859.0,99.5,2.45,22.5,718.0,173.54,97.91
2016,9,2,10,0,878.0,97.0,2.5,23.0,755.0,228.35,138.15
2016,9,2,10,15,885.5,98.5,2.6,23.0,783.5,284.77,185.51
2016,9,2,10,30,893.0,100.0,2.7,23.0,812.0,341.45,234.95
2016,9,2,10,45,897.5,101.0,2.85,23.5,833.0,396.75,283.06
2016,9,2,11,0,902.0,102.0,3.0,24.0,854.0,451.52,329.89
2016,9,2,11,15,905.0,102.5,3.1,24.0,868.0,504.47,374.78
2016,9,2,11,30,908.0,103.0,3.2,24.0,882.0,556.29,417.68
2016,9,2,11,45,746.0,202.0,3.35,24.5,845.0,593.37,446.56
2016,9,2,12,0,584.0,301.0,3.5,25.0,808.0,616.97,463.54
2016,9,2,12,15,546.0,314.5,3.55,25.0,787.5,639.02,480.71
2016,9,2,12,30,508.0,328.0,3.6,25.0,767.0,656.85,494.35
2016,9,2,12,45,521.0,310.0,3.65,25.0,755.5,681.52,513.63
2016,9,2,13,0,534.0,292.0,3.7,25.0,744.0,704.48,531.58
2016,9,2,13,15,702.0,204.5,3.7,25.0,786.0,791.4,597.38
2016,9,2,13,30,870.0,117.0,3.7,25.0,828.0,862.59,648.05
2016,9,2,13,45,866.5,114.5,3.75,25.0,804.0,884.88,663.82
2016,9,2,14,0,863.0,112.0,3.8,25.0,780.0,903.82,677.78
2016,9,2,14,15,854.0,110.0,3.8,24.5,748.5,914.84,687.58
2016,9,2,14,30,845.0,108.0,3.8,24.0,717.0,922.26,695.17
2016,9,2,14,45,834.5,105.0,3.85,24.0,679.5,934.45,705.17
2016,9,2,15,0,824.0,102.0,3.9,24.0,642.0,932.4,705.58
2016,9,2,15,15,808.0,99.0,3.9,23.5,598.5,921.46,701.22
2016,9,2,15,30,792.0,96.0,3.9,23.0,555.0,907.02,694.57
2016,9,2,15,45,772.0,92.0,3.9,22.5,508.0,884.16,682.04
2016,9,2,16,0,752.0,88.0,3.9,22.0,461.0,858.18,667.2
2016,9,2,16,15,723.0,84.0,3.8,21.5,411.0,820.76,643.4
2016,9,2,16,30,694.0,80.0,3.7,21.0,361.0,787.21,621.91
2016,9,2,16,45,655.0,74.0,3.65,20.5,309.5,734.27,585.51
2016,9,2,17,0,616.0,68.0,3.6,20.0,258.0,680.22,546.84
2016,9,2,17,15,554.5,61.0,3.45,19.0,207.0,604.55,490.2
2016,9,2,17,30,493.0,54.0,3.3,18.0,156.0,529.86,431.13
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,424.28,343.38
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,323.76,249.28
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,163.41,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,20.13,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,28.44,17.8
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,39.03,28.4
2016,9,3,6,45,442.5,59.5,3.65,15.5,153.5,47.41,36.27
2016,9,3,7,0,511.0,71.0,3.7,16.0,201.0,55.54,43.68
2016,9,3,7,15,564.0,78.5,3.7,16.0,253.0,60.11,47.81
2016,9,3,7,30,617.0,86.0,3.7,16.0,305.0,64.58,51.72
2016,9,3,7,45,653.5,92.0,3.7,16.5,356.5,67.65,54.19
2016,9,3,8,0,690.0,98.0,3.7,17.0,408.0,70.63,56.51
2016,9,3,8,15,717.5,102.5,3.65,17.5,457.0,72.36,57.7
2016,9,3,8,30,745.0,107.0,3.6,18.0,506.0,74.03,58.83
2016,9,3,8,45,768.5,109.5,3.6,18.5,553.0,81.53,64.96
2016,9,3,9,0,792.0,112.0,3.6,19.0,600.0,81.88,64.93
2016,9,3,9,15,807.5,115.0,3.6,19.0,641.0,82.41,65.2
2016,9,3,9,30,823.0,118.0,3.6,19.0,682.0,118.76,70.25
2016,9,3,9,45,857.5,108.5,3.6,19.5,723.0,177.76,102.86
2016,9,3,10,0,892.0,99.0,3.6,20.0,764.0,230.93,141.52
2016,9,3,10,15,899.0,100.0,3.65,20.0,793.0,287.8,189.97
2016,9,3,10,30,906.0,101.0,3.7,20.0,822.0,344.82,240.55
2016,9,3,10,45,912.0,101.5,3.8,20.5,843.5,401.08,290.24
2016,9,3,11,0,918.0,102.0,3.9,21.0,865.0,456.92,338.72
2016,9,3,11,15,920.5,102.5,4.0,21.0,878.5,510.53,385.02
2016,9,3,11,30,923.0,103.0,4.1,21.0,892.0,562.91,429.21
2016,9,3,11,45,923.5,104.0,4.2,21.0,897.5,613.15,470.67
2016,9,3,12,0,924.0,105.0,4.3,21.0,903.0,661.58,509.78
2016,9,3,12,15,923.0,105.0,4.4,20.5,900.5,706.17,546.42
2016,9,3,12,30,922.0,105.0,4.5,20.0,898.0,748.39,580.89
2016,9,3,12,45,908.0,111.0,4.65,20.0,885.0,783.85,608.36
2016,9,3,13,0,894.0,117.0,4.8,20.0,872.0,815.89,632.37
2016,9,3,13,15,719.5,201.0,4.8,20.0,800.5,801.47,621.06
2016,9,3,13,30,545.0,285.0,4.8,20.0,729.0,758.74,587.44
2016,9,3,13,45,556.5,266.5,4.8,20.0,707.5,773.95,600.44
2016,9,3,14,0,568.0,248.0,4.8,20.0,686.0,786.57,611.32
2016,9,3,14,15,500.5,262.0,4.7,19.5,636.5,757.51,590.64
2016,9,3,14,30,433.0,276.0,4.6,19.0,587.0,723.98,566.63
2016,9,3,14,45,429.5,262.5,4.55,19.0,556.5,718.93,564.43
2016,9,3,15,0,426.0,249.0,4.5,19.0,526.0,711.36,560.3
2016,9,3,15,15,422.5,232.0,4.45,18.5,491.0,697.53,552.8
2016,9,3,15,30,419.0,215.0,4.4,18.0,456.0,681.18,543.44
2016,9,3,15,45,596.0,151.0,4.35,18.0,461.0,789.56,629.02
2016,9,3,16,0,773.0,87.0,4.3,18.0,466.0,875.4,692.77
2016,9,3,16,15,744.0,82.5,4.2,17.5,415.0,837.15,667.21
2016,9,3,16,30,715.0,78.0,4.1,17.0,364.0,802.48,644.56
2016,9,3,16,45,666.0,74.5,4.1,16.5,311.0,743.56,603.19
2016,9,3,17,0,617.0,71.0,4.1,16.0,258.0,683.74,559.46
2016,9,3,17,15,553.0,63.5,3.95,15.5,206.5,605.17,498.35
2016,9,3,17,30,489.0,56.0,3.8,15.0,155.0,527.52,434.82
2016,9,3,17,45,369.0,46.0,3.65,15.0,108.0,403.21,329.72
2016,9,3,18,0,249.0,36.0,3.5,15.0,61.0,289.08,220.46
2016,9,3,18,15,124.5,18.0,3.5,14.5,30.5,141.72,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.0,3.35,14.0,10.0,7.68,0.0
2016,9,4,6,0,56.0,18.0,3.4,14.0,20.0,14.26,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,57.5,29.41,18.48
2016,9,4,6,30,248.0,58.0,3.4,14.0,95.0,43.94,32.76
2016,9,4,6,45,318.5,74.0,3.4,14.5,142.0,55.36,43.41
2016,9,4,7,0,389.0,90.0,3.4,15.0,189.0,66.47,53.51
2016,9,4,7,15,445.0,102.0,3.3,15.5,239.5,74.37,60.51
2016,9,4,7,30,501.0,114.0,3.2,16.0,290.0,82.04,67.08
2016,9,4,7,45,555.0,119.0,3.1,16.5,343.0,84.83,69.23
2016,9,4,8,0,609.0,124.0,3.0,17.0,396.0,88.58,72.13
2016,9,4,8,15,639.5,130.5,2.95,17.0,445.5,90.93,73.92
2016,9,4,8,30,670.0,137.0,2.9,17.0,495.0,93.18,75.62
2016,9,4,8,45,708.5,135.5,2.85,17.5,544.0,90.15,72.62
2016,9,4,9,0,747.0,134.0,2.8,18.0,593.0,87.46,69.96
2016,9,4,9,15,764.0,138.0,2.8,18.5,634.5,87.97,70.07
2016,9,4,9,30,781.0,142.0,2.8,19.0,676.0,122.46,74.8
2016,9,4,9,45,836.0,123.0,2.85,19.5,721.5,174.74,101.37
2016,9,4,10,0,891.0,104.0,2.9,20.0,767.0,232.78,142.79
2016,9,4,10,15,898.5,105.5,2.95,20.0,796.0,290.18,191.35
2016,9,4,10,30,906.0,107.0,3.0,20.0,825.0,347.8,242.12
2016,9,4,10,45,912.0,108.0,3.15,20.5,847.0,404.56,291.99
2016,9,4,11,0,918.0,109.0,3.3,21.0,869.0,460.93,340.69
2016,9,4,11,15,921.0,109.5,3.45,21.0,883.0,514.93,387.14
2016,9,4,11,30,924.0,110.0,3.6,21.0,897.0,567.77,431.56
2016,9,4,11,45,925.0,110.5,3.75,21.5,903.0,618.1,472.12
2016,9,4,12,0,926.0,111.0,3.9,22.0,909.0,666.64,510.25
2016,9,4,12,15,925.5,111.0,3.95,22.0,906.5,711.8,545.69
2016,9,4,12,30,925.0,111.0,4.0,22.0,904.0,754.61,578.75
2016,9,4,12,45,929.5,106.5,4.1,22.0,895.5,794.54,608.77
2016,9,4,13,0,934.0,102.0,4.2,22.0,887.0,831.86,635.62
2016,9,4,13,15,930.0,101.5,4.2,22.0,869.0,863.39,657.97
2016,9,4,13,30,926.0,101.0,4.2,22.0,851.0,891.63,678.08
2016,9,4,13,45,918.0,100.5,4.25,22.0,824.5,913.02,693.76
2016,9,4,14,0,910.0,100.0,4.3,22.0,798.0,930.76,707.11
2016,9,4,14,15,901.0,98.5,4.25,21.5,765.5,942.85,717.6
2016,9,4,14,30,892.0,97.0,4.2,21.0,733.0,951.2,725.73
2016,9,4,14,45,878.0,96.0,4.2,21.0,693.0,951.7,727.53
2016,9,4,15,0,864.0,95.0,4.2,21.0,653.0,948.51,726.99
2016,9,4,15,15,848.0,92.5,4.15,20.5,609.0,948.87,730.26
2016,9,4,15,30,832.0,90.0,4.1,20.0,565.0,934.95,723.65
2016,9,4,15,45,808.0,87.5,4.05,20.0,515.5,909.91,707.94
2016,9,4,16,0,784.0,85.0,4.0,20.0,466.0,881.69,689.94
2016,9,4,16,15,754.5,80.5,3.9,19.5,414.5,842.85,665.07
2016,9,4,16,30,725.0,76.0,3.8,19.0,363.0,801.48,637.77
2016,9,4,16,45,679.5,71.5,3.75,18.5,309.5,750.13,602.29
2016,9,4,17,0,634.0,67.0,3.7,18.0,256.0,691.96,560.08
2016,9,4,17,15,569.0,59.5,3.55,17.5,204.0,612.35,498.76
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,533.9,435.12
2016,9,4,17,45,391.5,42.0,3.3,16.5,105.0,416.02,336.54
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,304.29,226.0
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,115.81,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,7.26,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,13.28,0.0
2016,9,5,6,15,256.5,31.0,1.85,14.0,62.5,25.44,15.05
2016,9,5,6,30,381.0,45.0,1.9,14.0,102.0,36.61,26.36
2016,9,5,6,45,461.0,54.5,1.95,14.5,151.0,43.48,32.93
2016,9,5,7,0,541.0,64.0,2.0,15.0,200.0,50.23,39.15
2016,9,5,7,15,593.5,70.5,1.95,15.5,251.5,54.27,42.76
2016,9,5,7,30,646.0,77.0,1.9,16.0,303.0,58.27,46.17
2016,9,5,7,45,685.0,81.5,1.85,17.0,355.5,60.59,47.9
2016,9,5,8,0,724.0,86.0,1.8,18.0,408.0,62.89,49.56
2016,9,5,8,15,750.5,90.0,1.75,18.5,457.5,70.62,55.98
2016,9,5,8,30,777.0,94.0,1.7,19.0,507.0,72.49,57.27
2016,9,5,8,45,799.5,96.5,1.7,19.5,553.5,73.19,57.56
2016,9,5,9,0,822.0,99.0,1.7,20.0,600.0,73.89,57.86
2016,9,5,9,15,836.5,101.0,1.75,20.5,641.5,74.1,57.76
2016,9,5,9,30,851.0,103.0,1.8,21.0,683.0,117.98,69.46
2016,9,5,9,45,871.5,100.5,1.85,22.0,720.5,171.89,96.7
2016,9,5,10,0,892.0,98.0,1.9,23.0,758.0,227.78,136.8
2016,9,5,10,15,899.5,99.0,2.0,23.5,787.0,284.81,183.9
2016,9,5,10,30,907.0,100.0,2.1,24.0,816.0,342.04,233.01
2016,9,5,10,45,912.5,101.0,2.25,24.5,837.5,398.56,281.71
2016,9,5,11,0,918.0,102.0,2.4,25.0,859.0,454.62,329.19
2016,9,5,11,15,921.0,102.5,2.5,25.0,873.0,508.48,374.45
2016,9,5,11,30,924.0,103.0,2.6,25.0,887.0,561.16,417.65
2016,9,5,11,45,925.0,103.5,2.75,25.5,892.5,611.32,457.19
2016,9,5,12,0,926.0,104.0,2.9,26.0,898.0,659.69,494.34
2016,9,5,12,15,925.5,104.0,2.95,26.0,896.0,704.65,528.76
2016,9,5,12,30,925.0,104.0,3.0,26.0,894.0,747.25,560.82
2016,9,5,12,45,910.5,110.5,3.15,26.5,880.5,782.9,586.15
2016,9,5,13,0,896.0,117.0,3.3,27.0,867.0,815.09,607.9
2016,9,5,13,15,892.0,116.5,3.35,26.5,849.0,845.69,630.52
2016,9,5,13,30,888.0,116.0,3.4,26.0,831.0,873.14,651.12
2016,9,5,13,45,879.0,115.5,3.5,26.0,805.0,892.98,665.72
2016,9,5,14,0,870.0,115.0,3.6,26.0,779.0,909.26,678.12
2016,9,5,14,15,860.5,113.0,3.65,25.5,746.5,919.93,687.96
2016,9,5,14,30,851.0,111.0,3.7,25.0,714.0,937.6,702.82
2016,9,5,14,45,836.5,109.5,3.75,25.0,674.5,937.2,704.18
2016,9,5,15,0,822.0,108.0,3.8,25.0,635.0,933.06,703.3
2016,9,5,15,15,804.5,105.0,3.8,24.5,591.0,920.64,698.0
2016,9,5,15,30,787.0,102.0,3.8,24.0,547.0,904.69,690.37
2016,9,5,15,45,763.5,98.0,3.8,24.0,498.5,878.43,674.22
2016,9,5,16,0,740.0,94.0,3.8,24.0,450.0,855.2,660.14
2016,9,5,16,15,708.5,89.0,3.6,23.5,399.0,814.83,633.85
2016,9,5,16,30,677.0,84.0,3.4,23.0,348.0,772.26,605.44
2016,9,5,16,45,635.5,77.0,3.25,22.5,296.5,716.11,566.35
2016,9,5,17,0,594.0,70.0,3.1,22.0,245.0,658.93,524.93
2016,9,5,17,15,528.5,62.0,2.65,21.0,194.0,579.2,464.08
2016,9,5,17,30,463.0,54.0,2.2,20.0,143.0,500.59,401.03
2016,9,5,17,45,360.5,42.0,1.8,19.0,98.0,389.84,309.41
2016,9,5,18,0,258.0,30.0,1.4,18.0,53.0,285.67,201.96
2016,9,5,18,15,129.0,15.0,1.3,17.5,26.5,106.88,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,6.83,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,13.16,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.5,23.35,13.11
2016,9,6,6,30,408.0,41.0,1.5,15.0,101.0,33.33,23.36
2016,9,6,6,45,490.5,49.0,1.55,15.5,150.5,39.14,28.96
2016,9,6,7,0,573.0,57.0,1.6,16.0,200.0,44.92,34.29
2016,9,6,7,15,624.5,63.0,1.45,17.0,252.0,48.84,37.71
2016,9,6,7,30,676.0,69.0,1.3,18.0,304.0,52.71,40.93
2016,9,6,7,45,714.0,73.0,1.2,19.0,356.5,59.87,46.89
2016,9,6,8,0,752.0,77.0,1.1,20.0,409.0,62.26,48.62
2016,9,6,8,15,777.5,80.5,1.15,21.0,458.5,64.09,49.81
2016,9,6,8,30,803.0,84.0,1.2,22.0,508.0,65.87,50.94
2016,9,6,8,45,823.0,86.5,1.25,23.0,554.5,66.82,51.36
2016,9,6,9,0,843.0,89.0,1.3,24.0,601.0,77.27,59.75
2016,9,6,9,15,857.0,91.5,1.5,24.5,642.5,78.72,60.66
2016,9,6,9,30,871.0,94.0,1.7,25.0,684.0,112.27,63.95
2016,9,6,9,45,877.5,97.5,1.9,26.0,718.5,169.4,93.19
2016,9,6,10,0,884.0,101.0,2.1,27.0,753.0,227.12,134.53
2016,9,6,10,15,892.0,102.5,2.15,27.5,782.0,284.22,180.84
2016,9,6,10,30,900.0,104.0,2.2,28.0,811.0,341.6,229.2
2016,9,6,10,45,906.0,104.5,2.3,28.5,833.0,397.64,276.7
2016,9,6,11,0,912.0,105.0,2.4,29.0,855.0,453.26,323.0
2016,9,6,11,15,915.5,105.5,2.4,29.0,869.0,507.1,367.27
2016,9,6,11,30,919.0,106.0,2.4,29.0,883.0,559.81,409.46
2016,9,6,11,45,921.0,106.0,2.4,29.5,889.0,609.94,447.71
2016,9,6,12,0,923.0,106.0,2.4,30.0,895.0,658.36,483.52
2016,9,6,12,15,922.5,106.0,2.45,30.0,892.5,703.21,517.09
2016,9,6,12,30,922.0,106.0,2.5,30.0,890.0,745.72,548.37
2016,9,6,12,45,914.0,109.0,2.6,30.0,878.0,782.9,575.2
2016,9,6,13,0,906.0,112.0,2.7,30.0,866.0,816.98,598.72
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.0,846.86,619.48
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,873.49,638.19
2016,9,6,13,45,891.0,108.0,3.0,30.0,804.0,894.46,653.28
2016,9,6,14,0,885.0,106.0,3.1,30.0,778.0,911.89,666.22
2016,9,6,14,15,876.0,104.5,3.15,29.5,745.5,923.55,676.56
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,931.56,684.75
2016,9,6,14,45,855.0,100.5,3.25,29.0,674.5,932.01,686.77
2016,9,6,15,0,843.0,98.0,3.3,29.0,636.0,939.56,693.75
2016,9,6,15,15,826.5,95.0,3.25,28.5,591.5,928.03,688.82
2016,9,6,15,30,810.0,92.0,3.2,28.0,547.0,912.93,681.71
2016,9,6,15,45,789.0,88.0,3.15,27.5,499.0,888.89,668.56
2016,9,6,16,0,768.0,84.0,3.1,27.0,451.0,861.7,653.14
2016,9,6,16,15,737.0,80.0,2.95,26.5,399.5,822.21,628.23
2016,9,6,16,30,706.0,76.0,2.8,26.0,348.0,786.48,605.41
2016,9,6,16,45,664.5,70.0,2.65,25.5,296.0,731.2,567.7
2016,9,6,17,0,623.0,64.0,2.5,25.0,244.0,674.94,527.73
2016,9,6,17,15,557.5,56.5,2.15,24.0,192.5,595.48,468.39
2016,9,6,17,30,492.0,49.0,1.8,23.0,141.0,517.35,406.82
2016,9,6,17,45,388.5,38.0,1.45,22.0,96.0,406.73,316.36
2016,9,6,18,0,285.0,27.0,1.1,21.0,51.0,299.61,199.16
2016,9,6,18,15,142.5,13.5,1.05,20.0,25.5,115.02,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,6.4,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,12.8,0.0
2016,9,7,6,15,270.5,28.0,0.5,17.5,59.5,22.96,12.37
2016,9,7,6,30,398.0,41.0,0.6,18.0,99.0,33.37,23.07
2016,9,7,6,45,474.5,51.0,0.7,19.0,147.5,40.78,29.95
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,48.04,36.42
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,52.58,40.4
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,57.03,44.15
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,60.44,46.8
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,63.74,49.27
2016,9,7,8,15,750.5,91.0,1.45,24.0,454.0,71.55,55.51
2016,9,7,8,30,777.0,95.0,1.5,25.0,504.0,73.4,56.63
2016,9,7,8,45,794.0,99.5,1.6,26.0,549.5,75.38,57.87
2016,9,7,9,0,811.0,104.0,1.7,27.0,595.0,77.26,59.0
2016,9,7,9,15,826.0,107.0,1.65,27.5,636.0,78.02,59.34
2016,9,7,9,30,841.0,110.0,1.6,28.0,677.0,109.67,62.35
2016,9,7,9,45,860.0,108.0,1.6,29.0,714.5,172.76,95.42
2016,9,7,10,0,879.0,106.0,1.6,30.0,752.0,228.27,133.68
2016,9,7,10,15,887.0,107.5,1.6,30.0,781.0,285.21,179.33
2016,9,7,10,30,895.0,109.0,1.6,30.0,810.0,342.42,227.13
2016,9,7,10,45,899.0,110.5,1.6,30.5,831.0,398.31,273.61
2016,9,7,11,0,903.0,112.0,1.6,31.0,852.0,453.61,318.63
2016,9,7,11,15,906.0,113.0,1.6,31.5,865.5,507.27,361.09
2016,9,7,11,30,909.0,114.0,1.6,32.0,879.0,559.79,401.28
2016,9,7,11,45,909.0,115.0,1.6,32.5,884.5,609.29,438.0
2016,9,7,12,0,909.0,116.0,1.6,33.0,890.0,656.94,472.21
2016,9,7,12,15,908.5,116.0,1.6,33.0,887.5,701.39,504.25
2016,9,7,12,30,908.0,116.0,1.6,33.0,885.0,743.53,534.0
2016,9,7,12,45,888.5,124.5,1.65,33.0,869.5,776.78,557.47
2016,9,7,13,0,869.0,133.0,1.7,33.0,854.0,806.26,577.21
2016,9,7,13,15,864.0,132.0,1.75,33.0,835.5,835.03,596.43
2016,9,7,13,30,859.0,131.0,1.8,33.0,817.0,869.76,619.51
2016,9,7,13,45,849.0,130.5,1.9,33.0,790.0,889.02,633.2
2016,9,7,14,0,839.0,130.0,2.0,33.0,763.0,904.63,644.86
2016,9,7,14,15,828.5,127.5,2.1,32.5,730.0,913.97,654.05
2016,9,7,14,30,818.0,125.0,2.2,32.0,697.0,919.58,661.08
2016,9,7,14,45,801.0,123.0,2.3,32.0,657.5,915.95,661.01
2016,9,7,15,0,784.0,121.0,2.4,32.0,618.0,908.57,658.7
2016,9,7,15,15,764.5,117.5,2.45,31.5,573.5,893.5,652.37
2016,9,7,15,30,745.0,114.0,2.5,31.0,529.0,881.77,648.31
2016,9,7,15,45,716.0,110.0,2.65,30.5,480.0,850.95,632.15
2016,9,7,16,0,687.0,106.0,2.8,30.0,431.0,817.28,613.68
2016,9,7,16,15,651.5,100.0,2.75,29.5,380.0,772.46,585.69
2016,9,7,16,30,616.0,94.0,2.7,29.0,329.0,725.6,555.49
2016,9,7,16,45,563.5,87.0,2.7,28.5,277.0,660.44,511.21
2016,9,7,17,0,511.0,80.0,2.7,28.0,225.0,594.55,464.42
2016,9,7,17,15,441.0,69.0,2.4,26.5,175.5,509.07,401.12
2016,9,7,17,30,371.0,58.0,2.1,25.0,126.0,423.8,334.55
2016,9,7,17,45,267.0,43.0,1.85,24.0,83.5,313.65,243.6
2016,9,7,18,0,163.0,28.0,1.6,23.0,41.0,204.16,125.1
2016,9,7,18,15,81.5,14.0,1.55,22.5,20.5,70.9,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,15.0,11.1,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.0,51.0,23.57,12.59
2016,9,8,6,30,283.0,48.0,2.4,16.0,87.0,36.77,26.1
2016,9,8,6,45,366.0,60.5,2.5,16.5,134.5,45.96,34.73
2016,9,8,7,0,449.0,73.0,2.6,17.0,182.0,54.98,42.95
2016,9,8,7,15,504.0,82.5,2.5,17.5,232.5,63.35,50.36
2016,9,8,7,30,559.0,92.0,2.4,18.0,283.0,69.19,55.35
2016,9,8,7,45,602.0,98.0,2.35,18.5,334.0,72.07,57.62
2016,9,8,8,0,645.0,104.0,2.3,19.0,385.0,74.9,59.79
2016,9,8,8,15,674.0,109.5,2.25,19.5,434.0,77.14,61.39
2016,9,8,8,30,703.0,115.0,2.2,20.0,483.0,79.28,62.89
2016,9,8,8,45,727.5,118.5,2.15,21.0,529.0,79.97,63.02
2016,9,8,9,0,752.0,122.0,2.1,22.0,575.0,80.65,63.14
2016,9,8,9,15,768.5,125.5,2.15,22.5,615.5,89.44,70.21
2016,9,8,9,30,785.0,129.0,2.2,23.0,656.0,118.18,72.35
2016,9,8,9,45,792.5,133.5,2.25,23.5,690.0,172.37,100.29
2016,9,8,10,0,800.0,138.0,2.3,24.0,724.0,227.49,140.0
2016,9,8,10,15,809.0,140.0,2.35,24.0,752.0,281.9,184.6
2016,9,8,10,30,818.0,142.0,2.4,24.0,780.0,336.94,231.7
2016,9,8,10,45,825.5,142.5,2.5,24.5,801.5,390.76,277.71
2016,9,8,11,0,833.0,143.0,2.6,25.0,823.0,444.54,322.93
2016,9,8,11,15,837.0,144.0,2.7,25.0,836.5,496.85,366.69
2016,9,8,11,30,841.0,145.0,2.8,25.0,850.0,548.3,408.73
2016,9,8,11,45,843.5,144.5,2.9,25.5,856.0,596.6,446.62
2016,9,8,12,0,846.0,144.0,3.0,26.0,862.0,643.39,482.38
2016,9,8,12,15,845.5,144.0,3.05,26.0,859.5,686.92,515.73
2016,9,8,12,30,845.0,144.0,3.1,26.0,857.0,728.25,546.88
2016,9,8,12,45,854.5,136.5,3.2,26.0,849.5,767.59,576.61
2016,9,8,13,0,864.0,129.0,3.3,26.0,842.0,797.58,598.75
2016,9,8,13,15,859.0,128.0,3.3,26.0,824.0,826.03,618.59
2016,9,8,13,30,854.0,127.0,3.3,26.0,806.0,860.16,642.33
2016,9,8,13,45,849.0,124.0,3.35,26.0,780.5,880.85,657.2
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,898.04,669.94
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.5,907.79,678.86
2016,9,8,14,30,823.0,117.0,3.4,25.0,690.0,913.83,685.51
2016,9,8,14,45,811.0,113.5,3.4,25.0,651.5,913.1,686.44
2016,9,8,15,0,799.0,110.0,3.4,25.0,613.0,908.7,685.07
2016,9,8,15,15,780.5,107.0,3.35,24.5,569.0,895.12,678.6
2016,9,8,15,30,762.0,104.0,3.3,24.0,525.0,878.06,669.84
2016,9,8,15,45,738.5,99.5,3.3,24.0,477.0,857.26,657.49
2016,9,8,16,0,715.0,95.0,3.3,24.0,429.0,827.94,639.04
2016,9,8,16,15,681.5,89.5,3.2,23.5,378.5,785.35,611.49
2016,9,8,16,30,648.0,84.0,3.1,23.0,328.0,740.69,581.74
2016,9,8,16,45,602.0,77.0,3.05,22.5,276.5,681.12,540.09
2016,9,8,17,0,556.0,70.0,3.0,22.0,225.0,620.77,495.99
2016,9,8,17,15,486.5,60.5,2.85,21.0,175.5,536.98,432.02
2016,9,8,17,30,417.0,51.0,2.7,20.0,126.0,454.81,365.76
2016,9,8,17,45,310.5,38.0,2.55,19.5,83.0,342.37,270.15
2016,9,8,18,0,204.0,25.0,2.4,19.0,40.0,227.6,127.71
2016,9,8,18,15,102.0,12.5,2.35,18.5,20.0,84.15,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,14.0,18.0,11.1,0.0
2016,9,9,6,15,251.5,26.5,1.65,14.5,55.5,21.72,10.92
2016,9,9,6,30,382.0,40.0,1.7,15.0,93.0,32.59,22.58
