Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,465.0,49.0,1.75,15.5,141.0,39.21,28.95
2016,9,9,7,0,548.0,58.0,1.8,16.0,189.0,45.74,34.98
2016,9,9,7,15,601.0,64.5,1.75,16.5,240.5,49.99,38.79
2016,9,9,7,30,654.0,71.0,1.7,17.0,292.0,54.17,42.39
2016,9,9,7,45,692.0,75.5,1.65,18.0,344.0,56.66,44.3
2016,9,9,8,0,730.0,80.0,1.6,19.0,396.0,64.49,50.78
2016,9,9,8,15,756.5,83.5,1.55,19.5,445.5,66.22,51.99
2016,9,9,8,30,783.0,87.0,1.5,20.0,495.0,67.92,53.16
2016,9,9,8,45,803.5,89.5,1.5,21.0,541.0,68.79,53.51
2016,9,9,9,0,824.0,92.0,1.5,22.0,587.0,69.64,53.84
2016,9,9,9,15,839.0,94.5,1.55,22.5,628.0,70.38,54.2
2016,9,9,9,30,854.0,97.0,1.6,23.0,669.0,109.34,64.45
2016,9,9,9,45,863.5,100.0,1.65,24.0,704.0,165.63,92.12
2016,9,9,10,0,873.0,103.0,1.7,25.0,739.0,222.83,132.58
2016,9,9,10,15,881.0,104.0,1.75,25.5,767.5,279.06,178.18
2016,9,9,10,30,889.0,105.0,1.8,26.0,796.0,335.54,225.98
2016,9,9,10,45,895.5,106.0,1.85,26.5,817.5,391.54,273.52
2016,9,9,11,0,902.0,107.0,1.9,27.0,839.0,447.2,319.9
2016,9,9,11,15,905.5,107.5,1.9,27.5,853.0,500.54,363.19
2016,9,9,11,30,909.0,108.0,1.9,28.0,867.0,552.77,404.21
2016,9,9,11,45,911.0,108.0,1.9,28.5,872.5,602.41,442.04
2016,9,9,12,0,913.0,108.0,1.9,29.0,878.0,650.34,477.42
2016,9,9,12,15,912.5,108.0,1.95,29.0,876.0,694.72,510.61
2016,9,9,12,30,912.0,108.0,2.0,29.0,874.0,736.76,541.5
2016,9,9,12,45,900.5,112.5,2.1,29.5,860.5,772.32,566.42
2016,9,9,13,0,889.0,117.0,2.2,30.0,847.0,804.59,587.56
2016,9,9,13,15,884.0,116.0,2.3,29.5,828.5,833.51,608.88
2016,9,9,13,30,879.0,115.0,2.4,29.0,810.0,859.18,628.25
2016,9,9,13,45,872.5,113.0,2.5,29.0,784.0,879.24,642.82
2016,9,9,14,0,866.0,111.0,2.6,29.0,758.0,895.78,655.28
2016,9,9,14,15,856.0,109.5,2.65,28.5,725.0,906.16,664.79
2016,9,9,14,30,846.0,108.0,2.7,28.0,692.0,923.29,679.03
2016,9,9,14,45,832.5,105.0,2.8,28.0,653.0,921.79,680.14
2016,9,9,15,0,819.0,102.0,2.9,28.0,614.0,916.54,679.04
2016,9,9,15,15,800.5,99.0,2.95,27.5,569.5,902.94,673.45
2016,9,9,15,30,782.0,96.0,3.0,27.0,525.0,885.82,665.55
2016,9,9,15,45,757.5,92.5,3.05,26.5,476.5,859.1,651.0
2016,9,9,16,0,733.0,89.0,3.1,26.0,428.0,835.17,638.17
2016,9,9,16,15,699.0,84.0,3.1,25.0,377.0,792.57,612.65
2016,9,9,16,30,665.0,79.0,3.1,24.0,326.0,747.91,584.78
2016,9,9,16,45,616.0,72.5,3.15,23.5,274.0,686.12,542.08
2016,9,9,17,0,567.0,66.0,3.2,23.0,222.0,623.71,496.82
2016,9,9,17,15,494.5,57.5,3.1,22.0,172.0,538.64,431.96
2016,9,9,17,30,422.0,49.0,3.0,21.0,122.0,455.3,364.72
2016,9,9,17,45,307.0,36.5,2.9,20.0,79.5,336.98,264.26
2016,9,9,18,0,192.0,24.0,2.8,19.0,37.0,213.26,98.92
2016,9,9,18,15,96.0,12.0,2.7,18.5,18.5,79.11,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.4,14.0,13.0,9.39,0.0
2016,9,10,6,15,156.0,28.5,2.45,14.5,47.5,22.02,10.72
2016,9,10,6,30,263.0,46.0,2.5,15.0,82.0,35.24,24.78
2016,9,10,6,45,344.5,59.0,2.55,15.5,127.5,44.79,33.8
2016,9,10,7,0,426.0,72.0,2.6,16.0,173.0,54.17,42.38
2016,9,10,7,15,264.5,102.5,2.55,16.5,170.0,75.55,61.29
2016,9,10,7,30,103.0,133.0,2.5,17.0,167.0,96.37,79.34
2016,9,10,7,45,362.5,119.0,2.45,17.5,270.0,83.08,67.45
2016,9,10,8,0,622.0,105.0,2.4,18.0,373.0,75.6,60.65
2016,9,10,8,15,495.5,149.5,2.4,18.5,379.0,101.5,82.66
2016,9,10,8,30,369.0,194.0,2.4,19.0,385.0,131.79,108.0
2016,9,10,8,45,547.5,160.0,2.4,20.0,472.0,105.36,84.85
2016,9,10,9,0,726.0,126.0,2.4,21.0,559.0,83.01,65.41
2016,9,10,9,15,743.0,129.5,2.45,21.5,599.5,83.44,65.48
2016,9,10,9,30,760.0,133.0,2.5,22.0,640.0,117.46,73.84
2016,9,10,9,45,652.0,185.5,2.6,22.5,636.5,181.08,113.51
2016,9,10,10,0,544.0,238.0,2.7,23.0,633.0,242.68,163.24
2016,9,10,10,15,673.5,190.5,2.8,23.5,699.0,277.47,186.71
2016,9,10,10,30,803.0,143.0,2.9,24.0,765.0,331.31,228.18
2016,9,10,10,45,809.0,145.0,3.0,24.5,785.5,384.9,274.16
2016,9,10,11,0,815.0,147.0,3.1,25.0,806.0,438.35,319.3
2016,9,10,11,15,819.0,148.0,3.15,25.0,819.5,489.75,362.48
2016,9,10,11,30,823.0,149.0,3.2,25.0,833.0,540.32,403.95
2016,9,10,11,45,824.0,149.5,3.3,25.5,838.0,587.77,441.41
2016,9,10,12,0,825.0,150.0,3.4,26.0,843.0,633.63,476.68
2016,9,10,12,15,824.0,149.5,3.45,26.0,840.5,675.53,509.1
2016,9,10,12,30,823.0,149.0,3.5,26.0,838.0,715.22,539.32
2016,9,10,12,45,824.0,146.0,3.6,26.0,828.0,751.66,567.06
2016,9,10,13,0,825.0,143.0,3.7,26.0,818.0,785.56,592.63
2016,9,10,13,15,819.5,142.0,3.75,25.5,799.5,813.47,613.7
2016,9,10,13,30,814.0,141.0,3.8,25.0,781.0,838.2,632.74
2016,9,10,13,45,806.0,139.0,3.85,25.0,755.5,856.49,646.24
2016,9,10,14,0,798.0,137.0,3.9,25.0,730.0,871.29,657.53
2016,9,10,14,15,786.5,134.5,3.9,25.0,697.0,878.88,663.78
2016,9,10,14,30,775.0,132.0,3.9,25.0,664.0,882.83,667.73
2016,9,10,14,45,760.5,128.5,3.9,25.0,625.5,879.31,666.71
2016,9,10,15,0,746.0,125.0,3.9,25.0,587.0,878.54,667.81
2016,9,10,15,15,726.0,121.0,3.85,24.5,543.5,862.7,659.58
2016,9,10,15,30,706.0,117.0,3.8,24.0,500.0,843.57,649.16
2016,9,10,15,45,680.5,111.5,3.75,23.5,453.0,814.32,631.48
2016,9,10,16,0,655.0,106.0,3.7,23.0,406.0,782.28,611.57
2016,9,10,16,15,618.5,99.5,3.6,22.5,356.0,736.29,580.8
2016,9,10,16,30,582.0,93.0,3.5,22.0,306.0,688.39,547.79
2016,9,10,16,45,532.5,84.5,3.45,21.5,256.0,624.9,501.93
2016,9,10,17,0,483.0,76.0,3.4,21.0,206.0,560.8,453.6
2016,9,10,17,15,410.5,65.0,3.2,20.0,158.0,470.12,382.39
2016,9,10,17,30,338.0,54.0,3.0,19.0,110.0,389.27,315.49
2016,9,10,17,45,234.0,38.0,2.9,18.5,70.5,279.74,218.96
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,160.32,50.56
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,55.83,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.6,14.0,10.0,7.68,0.0
2016,9,11,6,15,123.0,28.5,2.7,14.5,43.0,21.96,10.17
2016,9,11,6,30,212.0,48.0,2.8,15.0,76.0,36.56,25.84
2016,9,11,6,45,291.0,63.5,2.9,15.5,120.5,47.82,36.42
2016,9,11,7,0,370.0,79.0,3.0,16.0,165.0,58.82,46.46
2016,9,11,7,15,194.0,99.5,2.95,16.5,145.5,73.01,59.04
2016,9,11,7,30,18.0,120.0,2.9,17.0,126.0,93.23,76.63
2016,9,11,7,45,22.0,139.5,2.85,17.5,148.0,107.84,89.01
2016,9,11,8,0,26.0,159.0,2.8,18.0,170.0,117.29,96.71
2016,9,11,8,15,54.0,188.5,2.8,18.5,215.0,136.35,112.49
2016,9,11,8,30,82.0,218.0,2.8,19.0,260.0,154.82,127.51
2016,9,11,8,45,82.5,240.0,2.8,19.5,286.0,168.35,138.19
2016,9,11,9,0,83.0,262.0,2.8,20.0,312.0,181.49,148.43
2016,9,11,9,15,187.0,276.0,2.8,20.5,398.0,181.35,147.61
2016,9,11,9,30,291.0,290.0,2.8,21.0,484.0,190.54,141.97
2016,9,11,9,45,405.0,268.0,2.85,21.5,552.5,206.01,143.34
2016,9,11,10,0,519.0,246.0,2.9,22.0,621.0,242.77,165.05
2016,9,11,10,15,528.5,251.0,2.95,22.0,646.0,285.69,199.62
2016,9,11,10,30,538.0,256.0,3.0,22.0,671.0,329.62,236.49
2016,9,11,10,45,541.5,262.5,3.1,22.5,689.5,373.43,273.26
2016,9,11,11,0,545.0,269.0,3.2,23.0,708.0,417.36,309.64
2016,9,11,11,15,546.0,274.0,3.3,23.0,720.0,459.08,344.32
2016,9,11,11,30,547.0,279.0,3.4,23.0,732.0,500.3,377.94
2016,9,11,11,45,547.5,280.5,3.5,23.5,737.0,537.88,407.47
2016,9,11,12,0,548.0,282.0,3.6,24.0,742.0,574.44,435.59
2016,9,11,12,15,548.0,281.0,3.7,24.0,739.5,607.41,461.46
2016,9,11,12,30,548.0,280.0,3.8,24.0,737.0,638.87,485.87
2016,9,11,12,45,554.5,273.0,3.9,24.0,730.0,668.08,508.59
2016,9,11,13,0,561.0,266.0,4.0,24.0,723.0,695.64,529.96
2016,9,11,13,15,697.5,196.5,4.1,23.5,751.5,771.43,589.44
2016,9,11,13,30,834.0,127.0,4.2,23.0,780.0,839.32,640.7
2016,9,11,13,45,827.5,124.5,4.35,23.0,754.0,858.54,655.18
2016,9,11,14,0,821.0,122.0,4.5,23.0,728.0,874.28,667.82
2016,9,11,14,15,810.0,120.0,4.5,22.5,695.5,882.99,676.3
2016,9,11,14,30,799.0,118.0,4.5,22.0,663.0,888.06,682.46
2016,9,11,14,45,784.0,115.5,4.55,22.0,624.5,885.24,682.29
2016,9,11,15,0,769.0,113.0,4.6,22.0,586.0,878.79,679.75
2016,9,11,15,15,749.5,109.5,4.55,21.5,542.5,863.45,671.67
2016,9,11,15,30,730.0,106.0,4.5,21.0,499.0,850.84,665.62
2016,9,11,15,45,702.0,102.0,4.5,20.5,451.0,820.94,647.35
2016,9,11,16,0,674.0,98.0,4.5,20.0,403.0,788.3,626.82
2016,9,11,16,15,638.5,92.0,4.4,19.5,353.5,743.72,596.31
2016,9,11,16,30,603.0,86.0,4.3,19.0,304.0,697.22,563.54
2016,9,11,16,45,551.0,79.0,4.2,18.5,253.5,633.2,516.19
2016,9,11,17,0,499.0,72.0,4.1,18.0,203.0,568.63,466.37
2016,9,11,17,15,426.0,61.5,3.95,17.5,155.5,482.3,396.61
2016,9,11,17,30,353.0,51.0,3.8,17.0,108.0,396.29,323.77
2016,9,11,17,45,243.5,36.0,3.7,16.5,68.5,283.99,222.39
2016,9,11,18,0,134.0,21.0,3.6,16.0,29.0,159.32,16.87
2016,9,11,18,15,67.0,10.5,3.5,15.5,14.5,56.63,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,77.0,12.0,3.7,13.0,14.0,10.24,0.0
2016,9,12,6,15,220.5,26.5,3.75,13.5,51.0,21.89,9.57
2016,9,12,6,30,364.0,41.0,3.8,14.0,88.0,33.68,23.4
2016,9,12,6,45,461.0,49.0,3.85,14.5,137.0,39.42,29.15
2016,9,12,7,0,558.0,57.0,3.9,15.0,186.0,45.22,34.6
2016,9,12,7,15,613.5,63.5,3.9,15.5,238.5,49.52,38.51
2016,9,12,7,30,669.0,70.0,3.9,16.0,291.0,53.77,42.21
2016,9,12,7,45,707.5,74.0,3.9,16.5,343.0,55.96,43.97
2016,9,12,8,0,746.0,78.0,3.9,17.0,395.0,63.37,50.26
2016,9,12,8,15,772.0,82.0,3.9,17.0,444.5,65.55,51.99
2016,9,12,8,30,798.0,86.0,3.9,17.0,494.0,67.67,53.66
2016,9,12,8,45,816.5,89.0,3.95,17.5,540.0,68.91,54.45
2016,9,12,9,0,835.0,92.0,4.0,18.0,586.0,70.1,55.2
2016,9,12,9,15,849.5,94.5,4.0,18.5,627.0,70.86,55.58
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,105.92,64.74
2016,9,12,9,45,877.0,97.5,4.0,19.5,703.5,161.66,91.12
2016,9,12,10,0,890.0,98.0,4.0,20.0,739.0,218.61,131.92
2016,9,12,10,15,898.0,99.5,4.05,20.0,768.0,276.12,180.15
2016,9,12,10,30,906.0,101.0,4.1,20.0,797.0,333.86,231.18
2016,9,12,10,45,910.5,103.0,4.15,20.0,818.0,390.81,282.17
2016,9,12,11,0,915.0,105.0,4.2,20.0,839.0,447.18,332.08
2016,9,12,11,15,918.5,105.5,4.25,20.0,852.5,501.18,379.12
2016,9,12,11,30,922.0,106.0,4.3,20.0,866.0,553.99,424.11
2016,9,12,11,45,921.5,107.5,4.35,20.5,871.0,604.03,464.96
2016,9,12,12,0,921.0,109.0,4.4,21.0,876.0,652.13,503.16
2016,9,12,12,15,921.0,109.0,4.45,20.5,873.5,697.14,540.21
2016,9,12,12,30,921.0,109.0,4.5,20.0,871.0,739.8,574.98
2016,9,12,12,45,923.0,106.0,4.6,20.0,861.5,778.65,605.54
2016,9,12,13,0,925.0,103.0,4.7,20.0,852.0,814.77,632.27
2016,9,12,13,15,921.0,102.5,4.7,19.5,833.5,845.66,655.98
2016,9,12,13,30,917.0,102.0,4.7,19.0,815.0,873.27,677.49
2016,9,12,13,45,912.5,100.0,4.7,19.0,789.5,895.52,694.01
2016,9,12,14,0,908.0,98.0,4.7,19.0,764.0,914.22,708.16
2016,9,12,14,15,900.0,96.0,4.65,18.5,731.5,926.17,718.74
2016,9,12,14,30,892.0,94.0,4.6,18.0,699.0,934.39,726.91
2016,9,12,14,45,882.5,91.5,4.6,18.0,660.0,936.95,730.26
2016,9,12,15,0,873.0,89.0,4.6,18.0,621.0,935.81,731.21
2016,9,12,15,15,857.0,86.0,4.55,17.5,576.5,934.68,733.39
2016,9,12,15,30,841.0,83.0,4.5,17.0,532.0,919.72,725.78
2016,9,12,15,45,820.0,79.5,4.45,17.0,483.0,895.96,710.49
2016,9,12,16,0,799.0,76.0,4.4,17.0,434.0,868.99,692.76
2016,9,12,16,15,766.5,72.0,4.3,16.5,382.0,827.81,665.15
2016,9,12,16,30,734.0,68.0,4.2,16.0,330.0,784.21,635.07
2016,9,12,16,45,685.0,63.0,4.15,15.5,276.0,722.58,590.16
2016,9,12,17,0,636.0,58.0,4.1,15.0,222.0,667.86,548.33
2016,9,12,17,15,559.5,50.5,3.9,14.5,170.5,579.79,477.08
2016,9,12,17,30,483.0,43.0,3.7,14.0,119.0,493.72,403.38
2016,9,12,17,45,341.5,32.0,3.5,13.5,75.0,356.13,277.77
2016,9,12,18,0,200.0,21.0,3.3,13.0,31.0,205.01,0.0
2016,9,12,18,15,100.0,10.5,3.35,13.0,15.5,79.83,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,8.5,1.9,15.0,8.5,6.98,0.0
2016,9,13,6,30,0.0,15.0,2.0,15.0,15.0,12.34,4.95
2016,9,13,6,45,0.0,23.5,2.15,15.0,23.5,19.36,11.44
2016,9,13,7,0,0.0,32.0,2.3,15.0,32.0,26.4,17.9
2016,9,13,7,15,0.0,42.0,2.35,15.0,42.0,34.7,25.41
2016,9,13,7,30,0.0,52.0,2.4,15.0,52.0,43.02,32.84
2016,9,13,7,45,6.0,100.0,2.45,15.5,102.5,80.51,65.83
2016,9,13,8,0,12.0,148.0,2.5,16.0,153.0,114.78,95.34
2016,9,13,8,15,13.5,164.0,2.45,16.5,170.5,126.85,105.2
2016,9,13,8,30,15.0,180.0,2.4,17.0,188.0,138.79,114.85
2016,9,13,8,45,377.5,155.0,2.4,17.5,377.0,99.98,81.13
2016,9,13,9,0,740.0,130.0,2.4,18.0,566.0,86.3,69.08
2016,9,13,9,15,629.0,173.5,2.35,18.0,561.5,110.06,89.16
2016,9,13,9,30,518.0,217.0,2.3,18.0,557.0,148.81,106.64
2016,9,13,9,45,485.0,244.0,2.3,18.5,576.0,198.87,136.44
2016,9,13,10,0,452.0,271.0,2.3,19.0,595.0,245.96,172.12
2016,9,13,10,15,515.5,259.0,2.3,19.5,642.5,286.6,202.21
2016,9,13,10,30,579.0,247.0,2.3,20.0,690.0,333.8,239.43
2016,9,13,10,45,577.0,258.0,2.35,20.5,709.5,381.0,279.19
2016,9,13,11,0,575.0,269.0,2.4,21.0,729.0,427.86,317.99
2016,9,13,11,15,711.5,207.5,2.35,21.0,786.0,481.71,360.75
2016,9,13,11,30,848.0,146.0,2.3,21.0,843.0,547.17,412.54
2016,9,13,11,45,854.0,144.0,2.3,21.5,849.0,596.42,451.18
2016,9,13,12,0,860.0,142.0,2.3,22.0,855.0,644.35,487.79
2016,9,13,12,15,859.0,141.5,2.2,22.0,851.5,687.55,520.41
2016,9,13,12,30,858.0,141.0,2.1,22.0,848.0,728.42,550.5
2016,9,13,12,45,856.5,139.0,2.05,22.0,837.5,765.01,577.27
2016,9,13,13,0,855.0,137.0,2.0,22.0,827.0,798.8,601.39
2016,9,13,13,15,849.5,136.0,1.95,22.0,807.5,827.43,620.66
2016,9,13,13,30,844.0,135.0,1.9,22.0,788.0,852.78,637.71
2016,9,13,13,45,837.0,132.5,1.85,22.5,761.5,871.94,649.38
2016,9,13,14,0,830.0,130.0,1.8,23.0,735.0,887.53,658.76
2016,9,13,14,15,818.0,127.5,1.8,22.5,701.5,895.05,666.0
2016,9,13,14,30,806.0,125.0,1.8,22.0,668.0,898.79,671.02
2016,9,13,14,45,791.5,121.5,1.8,22.0,628.5,895.42,670.21
2016,9,13,15,0,777.0,118.0,1.8,22.0,589.0,888.34,667.14
2016,9,13,15,15,756.5,114.0,1.8,22.0,544.0,877.76,661.87
2016,9,13,15,30,736.0,110.0,1.8,22.0,499.0,858.05,650.49
2016,9,13,15,45,707.5,105.5,1.8,22.0,450.5,827.07,631.39
2016,9,13,16,0,679.0,101.0,1.8,22.0,402.0,793.27,610.12
2016,9,13,16,15,641.0,94.5,1.75,21.5,351.0,745.74,579.33
2016,9,13,16,30,603.0,88.0,1.7,21.0,300.0,696.28,546.21
2016,9,13,16,45,547.5,80.5,1.7,20.5,248.5,628.57,498.54
2016,9,13,17,0,492.0,73.0,1.7,20.0,197.0,560.3,448.07
2016,9,13,17,15,413.5,61.5,1.5,19.0,149.0,468.53,376.46
2016,9,13,17,30,335.0,50.0,1.3,18.0,101.0,379.61,303.28
2016,9,13,17,45,219.0,34.0,1.15,17.5,62.0,262.57,196.12
2016,9,13,18,0,103.0,18.0,1.0,17.0,23.0,126.45,0.0
2016,9,13,18,15,51.5,9.0,1.05,16.5,11.5,44.02,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,6.83,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,20.49,7.08
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,34.45,23.87
2016,9,14,6,45,314.0,60.0,0.95,15.5,119.0,45.47,34.3
2016,9,14,7,0,399.0,75.0,1.1,16.0,165.0,56.27,44.17
2016,9,14,7,15,457.0,86.0,1.05,16.5,215.0,63.81,50.93
2016,9,14,7,30,515.0,97.0,1.0,17.0,265.0,71.16,57.3
2016,9,14,7,45,562.5,104.0,1.0,17.5,316.0,77.05,62.23
2016,9,14,8,0,610.0,111.0,1.0,18.0,367.0,80.46,64.88
2016,9,14,8,15,641.0,117.5,0.95,18.5,415.5,83.22,66.91
2016,9,14,8,30,672.0,124.0,0.9,19.0,464.0,85.89,68.83
2016,9,14,8,45,701.0,126.5,0.85,20.0,510.0,85.73,68.19
2016,9,14,9,0,730.0,129.0,0.8,21.0,556.0,85.66,67.64
2016,9,14,9,15,747.5,132.5,0.75,21.5,596.5,86.07,67.65
2016,9,14,9,30,765.0,136.0,0.7,22.0,637.0,106.81,67.55
2016,9,14,9,45,822.5,117.5,0.65,22.5,682.0,157.92,89.01
2016,9,14,10,0,880.0,99.0,0.6,23.0,727.0,215.07,126.57
2016,9,14,10,15,888.0,100.5,0.6,23.0,755.5,272.03,172.34
2016,9,14,10,30,896.0,102.0,0.6,23.0,784.0,329.22,220.59
2016,9,14,10,45,902.5,102.5,0.65,23.5,805.0,385.2,267.87
2016,9,14,11,0,909.0,103.0,0.7,24.0,826.0,440.77,313.95
2016,9,14,11,15,737.5,192.5,0.85,24.5,785.0,480.98,349.41
2016,9,14,11,30,566.0,282.0,1.0,25.0,744.0,510.06,373.85
2016,9,14,11,45,743.5,192.5,1.2,25.5,804.0,573.83,422.53
2016,9,14,12,0,921.0,103.0,1.4,26.0,864.0,644.35,476.11
2016,9,14,12,15,920.5,103.0,1.6,26.0,861.0,688.8,510.52
2016,9,14,12,30,920.0,103.0,1.8,26.0,858.0,730.86,542.91
2016,9,14,12,45,911.5,105.5,2.0,26.0,845.0,766.87,570.59
2016,9,14,13,0,903.0,108.0,2.2,26.0,832.0,799.68,594.38
2016,9,14,13,15,898.0,107.0,2.3,26.0,813.0,828.59,614.87
2016,9,14,13,30,893.0,106.0,2.4,26.0,794.0,854.18,633.25
2016,9,14,13,45,886.5,104.5,2.5,26.0,767.5,874.61,648.31
2016,9,14,14,0,880.0,103.0,2.6,26.0,741.0,891.49,661.2
2016,9,14,14,15,870.0,101.0,2.7,25.5,708.0,901.14,670.76
2016,9,14,14,30,860.0,99.0,2.8,25.0,675.0,907.1,678.1
2016,9,14,14,45,846.5,96.5,2.9,25.0,635.5,915.72,686.13
2016,9,14,15,0,833.0,94.0,3.0,25.0,596.0,910.81,685.16
2016,9,14,15,15,814.5,91.5,3.0,24.5,551.0,897.6,679.36
2016,9,14,15,30,796.0,89.0,3.0,24.0,506.0,880.88,671.23
2016,9,14,15,45,771.5,85.0,3.05,24.0,457.5,853.38,654.58
2016,9,14,16,0,747.0,81.0,3.1,24.0,409.0,822.82,635.56
2016,9,14,16,15,712.0,76.5,3.05,23.5,357.5,785.13,611.59
2016,9,14,16,30,677.0,72.0,3.0,23.0,306.0,740.25,581.56
2016,9,14,16,45,626.5,65.5,3.0,22.5,254.0,677.35,537.04
2016,9,14,17,0,576.0,59.0,3.0,22.0,202.0,614.0,489.82
2016,9,14,17,15,496.5,50.5,2.65,21.0,152.5,523.91,418.92
2016,9,14,17,30,417.0,42.0,2.3,20.0,103.0,436.17,345.71
2016,9,14,17,45,285.5,29.0,2.0,19.5,63.0,307.64,224.01
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,126.99,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,47.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,95.0,9.0,1.3,14.0,11.0,7.68,0.0
2016,9,15,6,15,244.5,22.0,1.45,14.5,46.5,18.11,4.69
2016,9,15,6,30,394.0,35.0,1.6,15.0,82.0,28.74,18.89
2016,9,15,6,45,483.5,43.5,1.8,15.5,131.0,35.13,25.21
2016,9,15,7,0,573.0,52.0,2.0,16.0,180.0,41.48,31.13
2016,9,15,7,15,627.5,58.0,2.0,16.5,232.0,45.56,34.85
2016,9,15,7,30,682.0,64.0,2.0,17.0,284.0,54.01,42.26
2016,9,15,7,45,720.5,68.0,2.0,17.5,336.0,56.57,44.35
2016,9,15,8,0,759.0,72.0,2.0,18.0,388.0,59.13,46.37
2016,9,15,8,15,785.0,75.5,2.0,18.5,437.5,61.12,47.86
2016,9,15,8,30,811.0,79.0,2.0,19.0,487.0,63.07,49.29
2016,9,15,8,45,830.5,81.5,2.0,20.0,533.0,64.18,49.87
2016,9,15,9,0,850.0,84.0,2.0,21.0,579.0,74.39,58.2
2016,9,15,9,15,864.0,86.5,2.0,21.5,620.0,76.0,59.26
2016,9,15,9,30,878.0,89.0,2.0,22.0,661.0,97.56,59.19
2016,9,15,9,45,890.5,89.5,2.0,22.5,696.5,153.94,83.97
2016,9,15,10,0,903.0,90.0,2.0,23.0,732.0,211.43,123.76
2016,9,15,10,15,910.5,91.5,2.0,23.5,760.0,269.45,170.83
2016,9,15,10,30,918.0,93.0,2.0,24.0,788.0,327.62,220.47
2016,9,15,10,45,923.0,94.0,2.0,24.5,809.0,384.51,269.44
2016,9,15,11,0,928.0,95.0,2.0,25.0,830.0,440.81,317.06
2016,9,15,11,15,931.0,95.5,2.05,25.0,843.0,495.01,362.64
2016,9,15,11,30,934.0,96.0,2.1,25.0,856.0,547.93,406.04
2016,9,15,11,45,935.5,96.0,2.2,25.5,861.0,598.13,445.61
2016,9,15,12,0,937.0,96.0,2.3,26.0,866.0,646.44,482.69
2016,9,15,12,15,936.5,96.0,2.35,26.0,863.0,691.4,517.15
2016,9,15,12,30,936.0,96.0,2.4,26.0,860.0,733.91,549.18
2016,9,15,12,45,923.0,101.5,2.5,26.0,846.0,769.93,576.17
2016,9,15,13,0,910.0,107.0,2.6,26.0,832.0,802.48,599.15
2016,9,15,13,15,905.0,106.0,2.65,26.0,813.0,831.54,619.49
2016,9,15,13,30,900.0,105.0,2.7,26.0,794.0,857.26,637.67
2016,9,15,13,45,892.0,104.0,2.8,26.0,767.0,877.03,652.31
2016,9,15,14,0,884.0,103.0,2.9,26.0,740.0,893.2,664.74
2016,9,15,14,15,874.0,101.0,2.9,25.5,706.5,902.89,673.61
2016,9,15,14,30,864.0,99.0,2.9,25.0,673.0,908.86,680.23
2016,9,15,14,45,849.0,97.0,2.95,25.0,633.0,916.67,687.35
2016,9,15,15,0,834.0,95.0,3.0,25.0,593.0,910.96,685.48
2016,9,15,15,15,815.0,92.0,3.0,24.5,548.0,896.65,678.95
2016,9,15,15,30,796.0,89.0,3.0,24.0,503.0,878.82,670.05
2016,9,15,15,45,769.0,86.0,3.0,24.0,453.5,850.2,652.29
2016,9,15,16,0,742.0,83.0,3.0,24.0,404.0,818.54,632.17
2016,9,15,16,15,705.5,78.0,2.95,23.0,352.5,779.35,608.27
2016,9,15,16,30,669.0,73.0,2.9,22.0,301.0,732.56,577.8
2016,9,15,16,45,614.0,66.5,2.85,21.5,248.5,665.94,529.98
2016,9,15,17,0,559.0,60.0,2.8,21.0,196.0,599.03,479.5
2016,9,15,17,15,475.5,51.0,2.5,20.0,146.5,505.51,405.55
2016,9,15,17,30,392.0,42.0,2.2,19.0,97.0,414.56,329.21
2016,9,15,17,45,255.0,28.5,1.95,18.5,58.0,282.52,199.33
2016,9,15,18,0,118.0,15.0,1.7,18.0,19.0,99.26,0.0
2016,9,15,18,15,59.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,39.5,13.68,1.36
2016,9,16,6,30,383.0,34.0,1.2,14.0,79.0,27.9,18.19
2016,9,16,6,45,473.0,43.0,1.3,15.0,127.5,34.72,24.89
2016,9,16,7,0,563.0,52.0,1.4,16.0,176.0,41.48,31.13
2016,9,16,7,15,619.0,58.0,1.25,16.5,228.0,45.55,34.85
2016,9,16,7,30,675.0,64.0,1.1,17.0,280.0,49.6,38.39
2016,9,16,7,45,713.5,68.5,1.0,17.5,331.5,56.96,44.72
2016,9,16,8,0,752.0,73.0,0.9,18.0,383.0,59.88,47.04
2016,9,16,8,15,778.5,76.5,0.8,18.5,433.0,61.84,48.5
2016,9,16,8,30,805.0,80.0,0.7,19.0,483.0,63.77,49.89
2016,9,16,8,45,825.0,82.5,0.65,20.0,529.0,64.86,50.45
2016,9,16,9,0,845.0,85.0,0.6,21.0,575.0,65.93,50.98
2016,9,16,9,15,859.5,87.5,0.5,21.5,615.5,76.57,59.71
2016,9,16,9,30,874.0,90.0,0.4,22.0,656.0,96.68,59.19
2016,9,16,9,45,759.5,142.0,0.35,23.0,653.0,158.26,91.81
2016,9,16,10,0,645.0,194.0,0.3,24.0,650.0,224.89,142.91
2016,9,16,10,15,650.5,200.5,0.2,24.5,675.5,274.37,180.68
2016,9,16,10,30,656.0,207.0,0.1,25.0,701.0,324.41,220.33
2016,9,16,10,45,624.5,231.5,0.05,26.0,712.5,375.55,261.06
2016,9,16,11,0,593.0,256.0,0.0,27.0,724.0,423.42,297.93
2016,9,16,11,15,602.5,253.5,0.2,27.5,735.5,465.53,330.86
2016,9,16,11,30,612.0,251.0,0.4,28.0,747.0,507.9,363.87
2016,9,16,11,45,612.5,253.0,0.6,28.5,751.5,548.74,395.19
2016,9,16,12,0,613.0,255.0,0.8,29.0,756.0,588.45,425.08
2016,9,16,12,15,613.5,253.5,1.0,29.0,753.0,623.98,452.49
2016,9,16,12,30,614.0,252.0,1.2,29.0,750.0,657.84,478.43
2016,9,16,12,45,610.0,249.5,1.4,29.0,739.0,685.74,500.06
2016,9,16,13,0,606.0,247.0,1.6,29.0,728.0,711.21,519.88
2016,9,16,13,15,607.0,239.0,1.7,29.0,711.0,733.18,536.64
2016,9,16,13,30,608.0,231.0,1.8,29.0,694.0,752.58,551.64
2016,9,16,13,45,750.5,164.5,1.95,29.0,715.5,831.51,608.93
2016,9,16,14,0,893.0,98.0,2.1,29.0,737.0,893.85,651.48
2016,9,16,14,15,882.5,96.0,2.15,28.5,703.0,903.06,659.84
2016,9,16,14,30,872.0,94.0,2.2,28.0,669.0,908.52,666.45
2016,9,16,14,45,856.5,92.5,2.3,28.0,629.0,906.29,667.35
2016,9,16,15,0,841.0,91.0,2.4,28.0,589.0,910.53,672.74
2016,9,16,15,15,822.0,88.0,2.45,27.5,544.0,896.17,666.7
2016,9,16,15,30,803.0,85.0,2.5,27.0,499.0,878.27,658.42
2016,9,16,15,45,776.5,82.0,2.55,27.0,449.5,850.08,641.72
2016,9,16,16,0,750.0,79.0,2.6,27.0,400.0,818.87,622.67
2016,9,16,16,15,713.5,74.0,2.55,26.5,348.5,773.32,593.54
2016,9,16,16,30,677.0,69.0,2.5,26.0,297.0,732.22,566.59
2016,9,16,16,45,623.0,63.0,2.45,25.5,244.5,667.18,520.79
2016,9,16,17,0,569.0,57.0,2.4,25.0,192.0,601.86,472.37
2016,9,16,17,15,485.0,48.0,2.1,23.5,143.0,508.05,400.14
2016,9,16,17,30,401.0,39.0,1.8,22.0,94.0,417.12,325.12
2016,9,16,17,45,260.0,26.0,1.5,21.0,55.5,279.47,185.07
2016,9,16,18,0,119.0,13.0,1.2,20.0,17.0,97.89,0.0
2016,9,16,18,15,59.5,6.5,1.1,19.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.0,0.9,14.5,38.0,13.7,0.32
2016,9,17,6,30,359.0,34.0,1.0,15.0,76.0,27.89,18.01
2016,9,17,6,45,454.0,43.0,1.1,15.5,124.0,34.7,24.79
2016,9,17,7,0,549.0,52.0,1.2,16.0,172.0,41.46,31.09
2016,9,17,7,15,606.0,58.5,1.1,16.5,223.0,45.9,35.16
2016,9,17,7,30,663.0,65.0,1.0,17.0,274.0,50.29,39.01
2016,9,17,7,45,448.5,114.0,0.95,18.0,266.5,81.21,65.77
2016,9,17,8,0,234.0,163.0,0.9,19.0,259.0,112.92,92.5
2016,9,17,8,15,515.5,121.5,0.8,20.0,367.5,84.56,67.61
2016,9,17,8,30,797.0,80.0,0.7,21.0,476.0,63.73,49.41
2016,9,17,8,45,817.5,82.5,0.6,22.5,522.0,64.82,49.89
2016,9,17,9,0,838.0,85.0,0.5,24.0,568.0,65.89,50.31
2016,9,17,9,15,852.5,87.0,0.45,24.5,608.5,76.15,58.62
2016,9,17,9,30,867.0,89.0,0.4,25.0,649.0,94.44,57.58
2016,9,17,9,45,880.5,89.5,0.4,26.0,684.0,150.27,80.39
2016,9,17,10,0,894.0,90.0,0.4,27.0,719.0,207.32,117.96
2016,9,17,10,15,901.5,91.0,0.45,27.5,747.0,264.46,162.62
2016,9,17,10,30,909.0,92.0,0.5,28.0,775.0,321.73,209.78
2016,9,17,10,45,914.0,93.0,0.55,29.0,795.5,378.07,256.03
2016,9,17,11,0,919.0,94.0,0.6,30.0,816.0,433.81,300.78
2016,9,17,11,15,922.0,94.5,0.7,30.0,828.5,487.46,344.32
2016,9,17,11,30,925.0,95.0,0.8,30.0,841.0,539.84,385.83
2016,9,17,11,45,926.5,95.0,0.9,30.5,845.5,589.49,423.52
2016,9,17,12,0,928.0,95.0,1.0,31.0,850.0,637.27,458.84
2016,9,17,12,15,927.0,95.0,1.1,31.0,846.5,681.39,491.74
2016,9,17,12,30,926.0,95.0,1.2,31.0,843.0,723.03,522.36
2016,9,17,12,45,914.5,99.0,1.35,31.5,829.0,758.26,547.52
2016,9,17,13,0,903.0,103.0,1.5,32.0,815.0,790.09,568.68
2016,9,17,13,15,897.5,102.0,1.6,31.5,795.5,818.3,589.37
2016,9,17,13,30,892.0,101.0,1.7,31.0,776.0,843.16,608.08
2016,9,17,13,45,884.5,99.5,1.8,31.0,749.5,862.4,622.11
2016,9,17,14,0,877.0,98.0,1.9,31.0,723.0,878.05,634.02
2016,9,17,14,15,866.5,96.5,1.95,30.5,689.0,887.46,642.88
2016,9,17,14,30,856.0,95.0,2.0,30.0,655.0,893.2,649.62
2016,9,17,14,45,841.5,92.5,2.1,30.0,615.0,900.35,656.68
2016,9,17,15,0,827.0,90.0,2.2,30.0,575.0,894.27,655.2
2016,9,17,15,15,807.5,87.0,2.25,29.5,530.5,879.34,648.91
2016,9,17,15,30,788.0,84.0,2.3,29.0,486.0,860.93,640.34
2016,9,17,15,45,760.5,81.0,2.4,29.0,437.0,831.87,623.52
2016,9,17,16,0,733.0,78.0,2.5,29.0,388.0,799.85,604.33
2016,9,17,16,15,696.0,73.0,2.45,28.0,337.0,759.81,580.25
2016,9,17,16,30,659.0,68.0,2.4,27.0,286.0,712.83,550.15
2016,9,17,16,45,602.5,62.0,2.35,26.5,234.5,646.07,503.01
2016,9,17,17,0,546.0,56.0,2.3,26.0,183.0,579.23,453.3
2016,9,17,17,15,460.5,47.0,2.0,25.0,135.0,485.05,379.86
2016,9,17,17,30,375.0,38.0,1.7,24.0,87.0,393.93,303.79
2016,9,17,17,45,235.0,24.5,1.45,23.0,50.5,254.53,154.52
2016,9,17,18,0,95.0,11.0,1.2,22.0,14.0,78.36,0.0
2016,9,17,18,15,47.5,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.0,0.85,17.0,37.0,12.89,0.0
2016,9,18,6,30,372.0,32.0,0.9,18.0,74.0,26.26,16.28
2016,9,18,6,45,463.5,41.5,1.0,19.0,122.0,33.55,23.38
2016,9,18,7,0,555.0,51.0,1.1,20.0,170.0,40.75,29.92
2016,9,18,7,15,612.0,57.0,1.0,20.5,221.5,44.84,33.62
2016,9,18,7,30,669.0,63.0,0.9,21.0,273.0,48.91,37.14
2016,9,18,7,45,707.0,68.0,0.8,22.0,324.5,56.63,43.6
2016,9,18,8,0,745.0,73.0,0.7,23.0,376.0,59.93,46.12
2016,9,18,8,15,772.0,76.5,0.8,24.0,425.5,61.9,47.44
2016,9,18,8,30,799.0,80.0,0.9,25.0,475.0,63.83,48.71
2016,9,18,8,45,818.5,83.0,1.0,26.5,520.5,65.26,49.43
2016,9,18,9,0,838.0,86.0,1.1,28.0,566.0,66.64,50.11
2016,9,18,9,15,853.0,88.0,1.15,29.0,606.5,76.82,58.11
2016,9,18,9,30,868.0,90.0,1.2,30.0,647.0,93.75,56.75
2016,9,18,9,45,886.5,88.5,1.3,31.0,684.0,148.84,78.03
2016,9,18,10,0,905.0,87.0,1.4,32.0,721.0,205.64,114.69
2016,9,18,10,15,804.0,137.5,1.4,32.0,717.0,268.19,167.32
2016,9,18,10,30,703.0,188.0,1.4,32.0,713.0,322.1,214.69
2016,9,18,10,45,816.0,139.5,1.45,32.5,765.0,374.46,254.6
2016,9,18,11,0,929.0,91.0,1.5,33.0,817.0,433.95,300.62
2016,9,18,11,15,932.0,91.5,1.55,33.0,830.0,488.04,344.52
2016,9,18,11,30,935.0,92.0,1.6,33.0,843.0,540.83,386.29
2016,9,18,11,45,935.0,92.5,1.7,33.5,847.0,590.48,424.1
2016,9,18,12,0,935.0,93.0,1.8,34.0,851.0,638.12,459.4
2016,9,18,12,15,934.5,93.0,1.85,34.0,847.5,682.77,492.42
2016,9,18,12,30,934.0,93.0,1.9,34.0,844.0,724.96,523.07
2016,9,18,12,45,924.0,96.0,1.95,34.5,830.5,760.57,547.54
2016,9,18,13,0,914.0,99.0,2.0,35.0,817.0,792.82,567.94
2016,9,18,13,15,909.5,98.5,2.0,35.0,797.5,822.51,587.44
2016,9,18,13,30,905.0,98.0,2.0,35.0,778.0,848.91,604.84
2016,9,18,13,45,897.5,96.5,2.05,35.0,751.0,868.35,618.31
2016,9,18,14,0,890.0,95.0,2.1,35.0,724.0,884.16,629.67
2016,9,18,14,15,879.5,93.0,2.1,34.5,690.0,893.12,637.7
2016,9,18,14,30,869.0,91.0,2.1,34.0,656.0,898.35,643.59
2016,9,18,14,45,855.5,89.0,2.1,34.0,616.5,897.17,644.25
2016,9,18,15,0,842.0,87.0,2.1,34.0,577.0,902.28,649.18
2016,9,18,15,15,823.0,84.0,2.05,33.5,531.5,887.79,642.37
2016,9,18,15,30,804.0,81.0,2.0,33.0,486.0,869.79,633.45
2016,9,18,15,45,777.5,77.5,2.0,33.0,437.0,840.94,616.49
2016,9,18,16,0,751.0,74.0,2.0,33.0,388.0,809.11,597.29
2016,9,18,16,15,714.5,69.5,1.75,32.0,336.5,764.28,569.04
2016,9,18,16,30,678.0,65.0,1.5,31.0,285.0,723.48,542.47
2016,9,18,16,45,622.0,59.0,1.3,30.0,233.5,656.95,496.83
2016,9,18,17,0,566.0,53.0,1.1,29.0,182.0,590.35,448.71
2016,9,18,17,15,479.5,44.0,1.1,27.5,133.5,495.21,378.84
2016,9,18,17,30,393.0,35.0,1.1,26.0,85.0,403.48,304.78
2016,9,18,17,45,244.0,22.5,1.1,25.0,48.5,255.09,135.11
2016,9,18,18,0,95.0,10.0,1.1,24.0,12.0,77.19,0.0
2016,9,18,18,15,47.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,1.25,19.5,31.5,14.01,0.0
2016,9,19,6,30,244.0,36.0,1.4,20.0,63.0,27.83,17.28
2016,9,19,6,45,337.0,49.0,1.6,21.0,108.0,37.61,26.57
2016,9,19,7,0,430.0,62.0,1.8,22.0,153.0,49.22,36.9
2016,9,19,7,15,490.5,71.5,1.75,22.5,203.0,55.58,42.56
2016,9,19,7,30,551.0,81.0,1.7,23.0,253.0,61.79,47.89
