Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,598.5,87.0,1.65,24.0,303.5,65.03,50.4
2016,9,19,8,0,646.0,93.0,1.6,25.0,354.0,68.24,52.79
2016,9,19,8,15,676.5,98.5,1.6,26.0,402.5,70.83,54.58
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,73.34,56.27
2016,9,19,8,45,733.5,106.5,1.65,28.0,496.5,73.74,56.17
2016,9,19,9,0,760.0,109.0,1.7,29.0,542.0,81.4,62.08
2016,9,19,9,15,777.0,112.5,1.7,29.5,582.5,82.47,62.63
2016,9,19,9,30,794.0,116.0,1.7,30.0,623.0,97.27,61.33
2016,9,19,9,45,812.0,115.5,1.75,30.5,658.5,149.61,81.83
2016,9,19,10,0,830.0,115.0,1.8,31.0,694.0,203.91,117.15
2016,9,19,10,15,839.0,117.0,1.9,31.0,721.5,259.78,160.83
2016,9,19,10,30,848.0,119.0,2.0,31.0,749.0,316.14,207.6
2016,9,19,10,45,857.5,118.5,2.1,31.5,770.5,375.29,256.45
2016,9,19,11,0,867.0,118.0,2.2,32.0,792.0,429.06,300.79
2016,9,19,11,15,871.0,118.5,2.3,32.0,805.0,480.86,343.46
2016,9,19,11,30,875.0,119.0,2.4,32.0,818.0,531.58,384.31
2016,9,19,11,45,879.5,117.5,2.5,32.5,823.5,579.69,421.46
2016,9,19,12,0,884.0,116.0,2.6,33.0,829.0,626.23,456.48
2016,9,19,12,15,883.0,116.0,2.7,33.0,825.5,668.83,488.82
2016,9,19,12,30,882.0,116.0,2.8,33.0,822.0,709.06,518.93
2016,9,19,12,45,879.0,115.5,2.9,33.0,810.5,744.88,545.55
2016,9,19,13,0,876.0,115.0,3.0,33.0,799.0,777.84,569.17
2016,9,19,13,15,870.5,114.0,3.05,33.0,779.5,805.38,588.19
2016,9,19,13,30,865.0,113.0,3.1,33.0,760.0,829.66,605.13
2016,9,19,13,45,860.5,109.5,3.2,33.0,734.0,848.89,619.13
2016,9,19,14,0,856.0,106.0,3.3,33.0,708.0,864.64,631.01
2016,9,19,14,15,845.0,104.0,3.35,32.5,674.0,882.13,645.25
2016,9,19,14,30,834.0,102.0,3.4,32.0,640.0,887.05,651.33
2016,9,19,14,45,821.0,98.5,3.45,32.0,601.0,884.69,651.5
2016,9,19,15,0,808.0,95.0,3.5,32.0,562.0,878.65,649.39
2016,9,19,15,15,787.5,92.0,3.5,31.5,517.0,862.73,641.76
2016,9,19,15,30,767.0,89.0,3.5,31.0,472.0,843.38,631.81
2016,9,19,15,45,738.5,85.0,3.5,30.5,423.0,812.23,613.56
2016,9,19,16,0,710.0,81.0,3.5,30.0,374.0,784.05,597.03
2016,9,19,16,15,670.5,75.5,3.4,29.0,323.5,736.36,566.7
2016,9,19,16,30,631.0,70.0,3.3,28.0,273.0,686.97,533.91
2016,9,19,16,45,569.0,63.5,3.25,27.5,221.5,615.5,482.22
2016,9,19,17,0,507.0,57.0,3.2,27.0,170.0,544.16,427.95
2016,9,19,17,15,417.5,47.0,3.0,26.0,123.0,446.83,351.1
2016,9,19,17,30,328.0,37.0,2.8,25.0,76.0,352.91,270.68
2016,9,19,17,45,164.0,18.5,2.6,24.0,38.0,185.77,79.09
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,115.5,18.5,2.35,15.5,31.0,14.39,0.0
2016,9,20,6,30,231.0,37.0,2.5,16.0,62.0,28.55,18.06
2016,9,20,6,45,343.5,48.5,2.65,16.5,108.5,37.29,26.78
2016,9,20,7,0,456.0,60.0,2.8,17.0,155.0,47.79,36.41
2016,9,20,7,15,517.0,68.0,2.8,17.5,204.5,53.03,41.22
2016,9,20,7,30,578.0,76.0,2.8,18.0,254.0,58.21,45.76
2016,9,20,7,45,633.0,79.0,2.85,18.5,306.0,59.46,46.72
2016,9,20,8,0,688.0,82.0,2.9,19.0,358.0,60.88,47.74
2016,9,20,8,15,489.5,138.5,2.9,19.5,347.5,95.44,77.35
2016,9,20,8,30,291.0,195.0,2.9,20.0,337.0,131.68,107.79
2016,9,20,8,45,546.0,144.0,2.95,21.0,442.0,96.57,77.29
2016,9,20,9,0,801.0,93.0,3.0,22.0,547.0,71.0,55.13
2016,9,20,9,15,654.5,152.5,3.0,22.5,541.0,98.52,78.09
2016,9,20,9,30,508.0,212.0,3.0,23.0,535.0,140.21,101.58
2016,9,20,9,45,518.0,220.0,3.05,23.5,564.5,182.71,121.44
2016,9,20,10,0,528.0,228.0,3.1,24.0,594.0,226.6,151.34
2016,9,20,10,15,531.0,236.5,3.15,24.0,617.5,270.61,186.3
2016,9,20,10,30,534.0,245.0,3.2,24.0,641.0,314.97,223.38
2016,9,20,10,45,594.5,229.5,3.25,24.5,681.0,361.29,260.54
2016,9,20,11,0,655.0,214.0,3.3,25.0,721.0,413.05,302.22
2016,9,20,11,15,639.5,230.5,3.35,25.0,732.5,461.34,342.47
2016,9,20,11,30,624.0,247.0,3.4,25.0,744.0,507.53,380.06
2016,9,20,11,45,639.0,236.5,3.5,25.5,747.5,546.69,411.15
2016,9,20,12,0,654.0,226.0,3.6,26.0,751.0,585.52,441.38
2016,9,20,12,15,602.5,245.0,3.65,26.0,727.0,606.4,458.14
2016,9,20,12,30,551.0,264.0,3.7,26.0,703.0,619.76,468.94
2016,9,20,12,45,538.0,269.0,3.8,26.0,692.5,645.01,488.51
2016,9,20,13,0,525.0,274.0,3.9,26.0,682.0,667.72,505.96
2016,9,20,13,15,555.5,254.5,3.95,26.0,676.5,698.93,530.24
2016,9,20,13,30,586.0,235.0,4.0,26.0,671.0,728.91,553.57
2016,9,20,13,45,605.0,217.0,4.05,26.0,653.0,755.05,573.88
2016,9,20,14,0,624.0,199.0,4.1,26.0,635.0,774.3,589.53
2016,9,20,14,15,729.0,148.5,4.1,25.5,633.5,832.12,633.57
2016,9,20,14,30,834.0,98.0,4.1,25.0,632.0,880.33,669.43
2016,9,20,14,45,671.0,141.5,4.15,25.0,554.0,801.41,615.41
2016,9,20,15,0,508.0,185.0,4.2,25.0,476.0,701.79,544.72
2016,9,20,15,15,633.5,136.5,4.15,24.5,469.5,777.53,603.89
2016,9,20,15,30,759.0,88.0,4.1,24.0,463.0,832.62,645.67
2016,9,20,15,45,482.0,126.5,4.05,23.5,356.0,622.45,494.27
2016,9,20,16,0,205.0,165.0,4.0,23.0,249.0,381.91,307.35
2016,9,20,16,15,412.0,118.0,3.9,22.5,257.0,548.78,443.83
2016,9,20,16,30,619.0,71.0,3.8,22.0,265.0,675.84,541.21
2016,9,20,16,45,557.0,64.0,3.7,21.5,214.5,604.03,486.18
2016,9,20,17,0,495.0,57.0,3.6,21.0,164.0,532.37,429.61
2016,9,20,17,15,403.5,46.5,3.45,20.0,118.0,433.34,348.97
2016,9,20,17,30,312.0,36.0,3.3,19.0,72.0,338.01,263.93
2016,9,20,17,45,156.0,18.0,3.2,18.5,36.0,175.95,48.91
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,14.04,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,27.93,17.53
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,37.26,26.94
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,44.72,33.98
2016,9,21,7,15,552.0,63.5,4.25,15.5,207.5,49.75,38.64
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,54.73,43.05
2016,9,21,7,45,662.0,74.5,4.4,16.5,309.5,56.5,44.5
2016,9,21,8,0,710.0,78.0,4.5,17.0,361.0,58.36,45.94
2016,9,21,8,15,739.0,82.0,4.55,17.0,409.5,65.86,52.37
2016,9,21,8,30,768.0,86.0,4.6,17.0,458.0,68.02,54.08
2016,9,21,8,45,792.5,88.0,4.65,17.5,504.0,68.64,54.34
2016,9,21,9,0,817.0,90.0,4.7,18.0,550.0,69.29,54.63
2016,9,21,9,15,560.0,181.0,4.75,18.0,507.0,116.13,94.66
2016,9,21,9,30,303.0,272.0,4.8,18.0,464.0,176.13,135.57
2016,9,21,9,45,448.0,239.5,4.85,18.5,540.0,187.39,130.67
2016,9,21,10,0,593.0,207.0,4.9,19.0,616.0,221.9,148.35
2016,9,21,10,15,744.0,152.5,4.9,19.0,686.5,256.52,171.09
2016,9,21,10,30,895.0,98.0,4.9,19.0,757.0,316.72,218.45
2016,9,21,10,45,739.0,174.5,4.9,19.0,728.5,367.29,268.74
2016,9,21,11,0,583.0,251.0,4.9,19.0,700.0,411.97,311.36
2016,9,21,11,15,593.0,248.5,4.85,19.0,711.5,453.91,347.46
2016,9,21,11,30,603.0,246.0,4.8,19.0,723.0,495.71,382.79
2016,9,21,11,45,603.5,248.0,4.75,19.0,727.5,535.82,416.11
2016,9,21,12,0,604.0,250.0,4.7,19.0,732.0,574.8,447.83
2016,9,21,12,15,606.0,248.0,4.75,19.0,730.0,610.09,476.55
2016,9,21,12,30,608.0,246.0,4.8,19.0,728.0,643.81,503.69
2016,9,21,12,45,610.5,241.0,4.85,19.0,718.5,673.55,527.61
2016,9,21,13,0,613.0,236.0,4.9,19.0,709.0,701.25,549.81
2016,9,21,13,15,762.0,167.5,5.0,19.0,740.5,780.92,613.32
2016,9,21,13,30,911.0,99.0,5.1,19.0,772.0,849.06,664.57
2016,9,21,13,45,906.5,97.5,5.2,19.0,746.5,871.03,681.56
2016,9,21,14,0,902.0,96.0,5.3,19.0,721.0,889.48,696.44
2016,9,21,14,15,893.5,94.0,5.3,18.5,688.0,900.32,706.81
2016,9,21,14,30,885.0,92.0,5.3,18.0,655.0,907.44,714.76
2016,9,21,14,45,874.0,89.5,5.35,18.0,615.5,908.04,717.12
2016,9,21,15,0,863.0,87.0,5.4,18.0,576.0,914.77,724.15
2016,9,21,15,15,844.5,84.0,5.3,18.0,530.5,900.75,715.24
2016,9,21,15,30,826.0,81.0,5.2,18.0,485.0,883.13,703.84
2016,9,21,15,45,802.5,77.0,5.15,18.0,436.0,856.3,685.87
2016,9,21,16,0,779.0,73.0,5.1,18.0,387.0,826.34,665.29
2016,9,21,16,15,740.5,68.5,4.95,17.5,334.0,779.48,632.09
2016,9,21,16,30,702.0,64.0,4.8,17.0,281.0,730.4,595.98
2016,9,21,16,45,644.0,57.5,4.7,17.0,228.0,668.02,546.87
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,598.96,489.92
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,494.26,401.92
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,393.29,306.95
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,199.47,9.86
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,14.0,31.0,14.04,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,62.0,27.9,17.32
2016,9,22,6,45,361.0,48.0,3.95,14.5,108.0,39.05,28.44
2016,9,22,7,0,465.0,60.0,4.1,15.0,154.0,48.07,36.9
2016,9,22,7,15,530.5,68.0,4.05,15.0,205.0,53.35,41.9
2016,9,22,7,30,596.0,76.0,4.0,15.0,256.0,58.58,46.65
2016,9,22,7,45,648.5,80.0,4.0,15.5,308.0,60.57,48.28
2016,9,22,8,0,701.0,84.0,4.0,16.0,360.0,62.65,49.91
2016,9,22,8,15,731.5,88.0,3.95,16.5,409.5,64.51,51.3
2016,9,22,8,30,762.0,92.0,3.9,17.0,459.0,72.51,58.01
2016,9,22,8,45,792.0,93.0,3.85,17.5,506.5,72.32,57.54
2016,9,22,9,0,822.0,94.0,3.8,18.0,554.0,72.25,57.18
2016,9,22,9,15,838.0,96.5,3.8,18.0,594.5,73.04,57.7
2016,9,22,9,30,854.0,99.0,3.8,18.0,635.0,84.07,55.88
2016,9,22,9,45,875.0,96.5,3.85,18.5,672.0,147.45,83.16
2016,9,22,10,0,896.0,94.0,3.9,19.0,709.0,203.41,120.42
2016,9,22,10,15,904.0,95.0,3.9,19.0,737.0,260.82,167.62
2016,9,22,10,30,912.0,96.0,3.9,19.0,765.0,318.37,218.36
2016,9,22,10,45,918.5,96.5,3.95,19.5,785.5,375.0,268.82
2016,9,22,11,0,925.0,97.0,4.0,20.0,806.0,431.13,318.31
2016,9,22,11,15,928.0,97.5,4.0,20.0,818.5,485.03,365.62
2016,9,22,11,30,931.0,98.0,4.0,20.0,831.0,537.61,410.7
2016,9,22,11,45,932.0,98.0,4.05,20.5,835.0,587.17,451.57
2016,9,22,12,0,933.0,98.0,4.1,21.0,839.0,634.77,489.76
2016,9,22,12,15,932.0,98.0,4.1,21.0,835.0,678.96,525.26
2016,9,22,12,30,931.0,98.0,4.1,21.0,831.0,720.63,558.14
2016,9,22,12,45,926.0,98.5,4.1,21.0,818.0,757.25,586.73
2016,9,22,13,0,921.0,99.0,4.1,21.0,805.0,790.77,611.39
2016,9,22,13,15,915.5,98.0,4.05,21.0,785.0,819.18,631.8
2016,9,22,13,30,910.0,97.0,4.0,21.0,765.0,844.18,649.83
2016,9,22,13,45,899.5,97.0,4.0,21.0,736.5,862.59,663.54
2016,9,22,14,0,889.0,97.0,4.0,21.0,708.0,877.3,674.84
2016,9,22,14,15,878.0,95.0,4.0,21.0,673.5,885.69,681.88
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,890.32,686.51
2016,9,22,14,45,849.0,91.5,4.0,21.0,598.0,895.17,691.49
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,886.98,687.44
2016,9,22,15,15,810.5,87.0,4.05,20.5,511.5,871.02,679.6
2016,9,22,15,30,790.0,84.0,4.1,20.0,466.0,851.58,669.24
2016,9,22,15,45,756.5,81.5,4.15,20.0,416.0,817.65,646.88
2016,9,22,16,0,723.0,79.0,4.2,20.0,366.0,786.77,626.36
2016,9,22,16,15,681.5,73.5,4.15,19.5,314.5,737.34,592.05
2016,9,22,16,30,640.0,68.0,4.1,19.0,263.0,686.25,555.12
2016,9,22,16,45,573.0,61.5,4.1,18.5,211.5,610.78,497.56
2016,9,22,17,0,506.0,55.0,4.1,18.0,160.0,535.58,437.11
2016,9,22,17,15,405.0,45.0,3.9,17.0,113.0,429.74,349.1
2016,9,22,17,30,304.0,35.0,3.7,16.0,66.0,327.7,252.85
2016,9,22,17,45,152.0,17.5,3.55,15.5,33.0,165.9,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,11.79,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,23.89,13.94
2016,9,23,6,45,446.5,37.5,1.35,13.5,109.5,30.43,21.04
2016,9,23,7,0,548.0,46.0,1.5,14.0,156.0,36.95,27.24
2016,9,23,7,15,607.0,52.5,1.6,15.0,207.0,41.58,31.48
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,50.23,39.1
2016,9,23,7,45,706.5,63.0,1.8,17.0,309.0,52.93,41.29
2016,9,23,8,0,747.0,67.0,1.9,18.0,360.0,55.63,43.39
2016,9,23,8,15,774.0,70.0,2.1,18.5,408.5,57.4,44.7
2016,9,23,8,30,801.0,73.0,2.3,19.0,457.0,59.15,45.99
2016,9,23,8,45,820.5,75.5,2.55,19.5,501.5,60.42,46.83
2016,9,23,9,0,840.0,78.0,2.8,20.0,546.0,70.42,55.17
2016,9,23,9,15,854.0,80.0,2.85,20.5,585.5,71.84,56.11
2016,9,23,9,30,868.0,82.0,2.9,21.0,625.0,81.8,54.25
2016,9,23,9,45,880.0,83.0,3.0,21.5,659.0,137.67,74.47
2016,9,23,10,0,892.0,84.0,3.1,22.0,693.0,194.58,112.16
2016,9,23,10,15,898.5,85.0,3.15,22.5,719.5,251.19,157.79
2016,9,23,10,30,905.0,86.0,3.2,23.0,746.0,307.77,206.63
2016,9,23,10,45,909.5,87.0,3.3,23.5,765.5,363.47,255.6
2016,9,23,11,0,914.0,88.0,3.4,24.0,785.0,418.48,303.48
2016,9,23,11,15,916.5,88.5,3.45,24.0,796.5,471.33,349.24
2016,9,23,11,30,919.0,89.0,3.5,24.0,808.0,522.81,392.82
2016,9,23,11,45,918.5,89.5,3.6,24.5,811.5,571.13,432.2
2016,9,23,12,0,918.0,90.0,3.7,25.0,815.0,617.38,468.92
2016,9,23,12,15,916.5,90.0,3.75,25.0,810.5,660.32,503.08
2016,9,23,12,30,915.0,90.0,3.8,25.0,806.0,700.72,534.72
2016,9,23,12,45,907.5,91.5,3.85,25.0,793.0,735.65,561.83
2016,9,23,13,0,900.0,93.0,3.9,25.0,780.0,767.38,585.04
2016,9,23,13,15,894.5,92.0,3.9,24.5,759.5,794.86,605.92
2016,9,23,13,30,889.0,91.0,3.9,24.0,739.0,818.99,624.61
2016,9,23,13,45,879.0,90.5,3.95,24.0,711.5,836.52,637.83
2016,9,23,14,0,869.0,90.0,4.0,24.0,684.0,850.42,648.71
2016,9,23,14,15,857.5,88.5,4.0,23.5,650.0,858.29,656.61
2016,9,23,14,30,846.0,87.0,4.0,23.0,616.0,862.51,662.18
2016,9,23,14,45,832.0,84.5,4.05,23.0,576.5,859.72,661.97
2016,9,23,15,0,818.0,82.0,4.1,23.0,537.0,862.94,666.21
2016,9,23,15,15,665.5,113.5,4.1,22.5,464.0,774.38,605.77
2016,9,23,15,30,513.0,145.0,4.1,22.0,391.0,667.14,530.17
2016,9,23,15,45,499.0,131.0,4.15,22.0,349.5,639.71,511.82
2016,9,23,16,0,485.0,117.0,4.2,22.0,308.0,609.96,490.84
2016,9,23,16,15,566.5,88.0,4.1,21.0,280.5,652.0,525.57
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,678.4,547.23
2016,9,23,16,45,585.0,53.5,3.9,19.5,203.0,607.99,492.82
2016,9,23,17,0,522.0,48.0,3.8,19.0,153.0,538.04,436.25
2016,9,23,17,15,423.5,38.5,3.65,18.5,107.0,435.36,350.21
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,337.64,253.29
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,166.85,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,10.55,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,21.42,11.58
2016,9,24,6,45,478.0,34.0,1.5,16.0,109.0,30.14,20.5
2016,9,24,7,0,577.0,42.0,1.7,17.0,156.0,36.91,26.82
2016,9,24,7,15,635.5,47.5,1.85,17.5,207.0,41.24,30.82
2016,9,24,7,30,694.0,53.0,2.0,18.0,258.0,45.56,34.66
2016,9,24,7,45,732.5,57.0,2.15,18.5,309.5,48.46,37.11
2016,9,24,8,0,771.0,61.0,2.3,19.0,361.0,51.34,39.47
2016,9,24,8,15,798.0,64.0,2.35,19.5,410.0,53.3,40.97
2016,9,24,8,30,825.0,67.0,2.4,20.0,459.0,62.66,48.84
2016,9,24,8,45,845.0,69.5,2.45,21.0,504.5,64.8,50.31
2016,9,24,9,0,865.0,72.0,2.5,22.0,550.0,66.85,51.69
2016,9,24,9,15,879.0,73.5,2.6,22.5,590.5,68.05,52.45
2016,9,24,9,30,893.0,75.0,2.7,23.0,631.0,76.51,59.34
2016,9,24,9,45,907.0,75.0,2.85,24.0,666.0,133.18,69.59
2016,9,24,10,0,921.0,75.0,3.0,25.0,701.0,191.06,106.91
2016,9,24,10,15,928.5,76.0,3.05,25.5,728.5,249.35,153.22
2016,9,24,10,30,936.0,77.0,3.1,26.0,756.0,307.7,202.94
2016,9,24,10,45,941.0,77.5,3.15,27.0,776.0,364.7,251.96
2016,9,24,11,0,946.0,78.0,3.2,28.0,796.0,420.98,299.66
2016,9,24,11,15,949.0,78.5,3.15,28.0,808.5,475.47,345.89
2016,9,24,11,30,952.0,79.0,3.1,28.0,821.0,528.58,389.81
2016,9,24,11,45,953.0,79.5,3.1,28.5,825.0,579.04,429.81
2016,9,24,12,0,954.0,80.0,3.1,29.0,829.0,627.49,467.09
2016,9,24,12,15,953.5,79.5,3.1,29.0,825.0,671.87,501.41
2016,9,24,12,30,953.0,79.0,3.1,29.0,821.0,713.67,533.13
2016,9,24,12,45,941.0,83.5,3.1,29.5,807.0,749.54,558.83
2016,9,24,13,0,929.0,88.0,3.1,30.0,793.0,781.92,580.15
2016,9,24,13,15,924.0,87.5,3.1,30.0,773.0,811.05,600.28
2016,9,24,13,30,919.0,87.0,3.1,30.0,753.0,836.79,618.18
2016,9,24,13,45,910.5,86.0,3.15,30.0,725.0,855.64,631.84
2016,9,24,14,0,902.0,85.0,3.2,30.0,697.0,870.8,643.22
2016,9,24,14,15,891.0,83.5,3.2,29.5,662.5,879.53,651.48
2016,9,24,14,30,880.0,82.0,3.2,29.0,628.0,884.51,657.45
2016,9,24,14,45,864.5,80.0,3.2,29.0,587.5,881.17,656.7
2016,9,24,15,0,849.0,78.0,3.2,29.0,547.0,874.17,653.67
2016,9,24,15,15,829.0,75.5,3.15,28.5,501.5,868.53,652.68
2016,9,24,15,30,809.0,73.0,3.1,28.0,456.0,850.05,642.88
2016,9,24,15,45,780.0,69.5,3.1,28.0,406.5,818.88,623.23
2016,9,24,16,0,751.0,66.0,3.1,28.0,357.0,784.84,601.17
2016,9,24,16,15,711.0,61.5,2.8,27.0,306.0,737.22,569.43
2016,9,24,16,30,671.0,57.0,2.5,26.0,255.0,687.7,534.92
2016,9,24,16,45,609.0,51.0,2.2,25.5,203.5,622.78,486.11
2016,9,24,17,0,547.0,45.0,1.9,25.0,152.0,552.7,430.79
2016,9,24,17,15,444.0,36.5,1.75,23.5,105.5,447.65,347.58
2016,9,24,17,30,341.0,28.0,1.6,22.0,59.0,347.79,247.36
2016,9,24,17,45,170.5,14.0,1.5,21.0,29.5,137.13,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,11.1,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,21.48,11.24
2016,9,25,6,45,483.0,34.5,1.75,18.0,109.0,28.17,18.57
2016,9,25,7,0,586.0,43.0,2.0,19.0,157.0,37.91,27.42
2016,9,25,7,15,645.0,48.5,2.0,19.5,208.5,42.21,31.39
2016,9,25,7,30,704.0,54.0,2.0,20.0,260.0,46.52,35.19
2016,9,25,7,45,742.5,58.0,2.05,21.0,311.5,49.4,37.53
2016,9,25,8,0,781.0,62.0,2.1,22.0,363.0,52.26,39.77
2016,9,25,8,15,807.0,65.0,2.25,23.0,412.5,54.2,41.14
2016,9,25,8,30,833.0,68.0,2.4,24.0,462.0,63.44,48.7
2016,9,25,8,45,850.5,71.0,2.55,25.5,506.5,65.9,50.3
2016,9,25,9,0,868.0,74.0,2.7,27.0,551.0,68.23,51.77
2016,9,25,9,15,881.5,76.0,2.75,27.5,591.5,69.74,52.77
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,77.03,58.54
2016,9,25,9,45,909.5,77.5,2.85,29.0,666.5,133.58,68.79
2016,9,25,10,0,924.0,77.0,2.9,30.0,701.0,191.37,104.92
2016,9,25,10,15,931.0,78.0,2.85,30.5,728.5,249.76,150.19
2016,9,25,10,30,938.0,79.0,2.8,31.0,756.0,308.14,198.8
2016,9,25,10,45,939.0,81.5,2.75,32.0,774.5,365.54,247.01
2016,9,25,11,0,940.0,84.0,2.7,33.0,793.0,421.86,293.51
2016,9,25,11,15,942.5,84.5,2.55,33.0,805.0,475.92,338.04
2016,9,25,11,30,945.0,85.0,2.4,33.0,817.0,528.56,380.14
2016,9,25,11,45,939.5,88.0,2.25,33.5,819.0,577.5,417.34
2016,9,25,12,0,934.0,91.0,2.1,34.0,821.0,623.96,451.29
2016,9,25,12,15,933.0,91.0,1.9,34.0,816.5,667.84,482.89
2016,9,25,12,30,932.0,91.0,1.7,34.0,812.0,709.18,511.59
2016,9,25,12,45,918.0,95.5,1.5,34.5,797.0,743.03,533.01
2016,9,25,13,0,904.0,100.0,1.3,35.0,782.0,773.3,550.32
2016,9,25,13,15,898.0,99.0,1.1,35.0,761.5,800.61,565.75
2016,9,25,13,30,892.0,98.0,0.9,35.0,741.0,824.54,578.56
2016,9,25,13,45,878.5,99.0,0.75,35.0,712.0,840.95,587.04
2016,9,25,14,0,865.0,100.0,0.6,35.0,683.0,853.65,593.13
2016,9,25,14,15,853.0,98.0,0.55,34.5,648.5,869.52,604.16
2016,9,25,14,30,841.0,96.0,0.5,34.0,614.0,873.26,607.83
2016,9,25,14,45,820.0,94.5,0.5,34.0,572.5,865.84,604.66
2016,9,25,15,0,799.0,93.0,0.5,34.0,531.0,854.67,599.42
2016,9,25,15,15,776.5,90.0,0.65,33.5,485.5,836.76,593.9
2016,9,25,15,30,754.0,87.0,0.8,33.0,440.0,815.46,585.91
2016,9,25,15,45,720.5,83.0,0.95,33.0,391.0,785.48,570.54
2016,9,25,16,0,687.0,79.0,1.1,33.0,342.0,747.98,549.41
2016,9,25,16,15,643.5,73.0,1.05,32.0,291.0,696.79,517.87
2016,9,25,16,30,600.0,67.0,1.0,31.0,240.0,644.11,483.76
2016,9,25,16,45,534.0,59.0,0.95,30.0,190.0,568.8,431.43
2016,9,25,17,0,468.0,51.0,0.9,29.0,140.0,494.03,376.25
2016,9,25,17,15,365.0,39.5,0.95,27.5,95.5,387.2,294.28
2016,9,25,17,30,262.0,28.0,1.0,26.0,51.0,284.87,191.43
2016,9,25,17,45,131.0,14.0,1.05,25.0,25.5,107.66,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.0,1.05,20.5,25.5,12.8,0.0
2016,9,26,6,30,234.0,30.0,1.0,21.0,51.0,23.34,12.11
2016,9,26,6,45,335.0,43.0,1.0,22.0,95.5,34.96,23.9
2016,9,26,7,0,436.0,56.0,1.0,23.0,140.0,44.93,32.9
2016,9,26,7,15,501.5,65.5,1.1,23.5,189.5,51.52,38.82
2016,9,26,7,30,567.0,75.0,1.2,24.0,239.0,57.98,44.4
2016,9,26,7,45,613.0,82.0,1.3,25.0,290.0,62.16,47.78
2016,9,26,8,0,659.0,89.0,1.4,26.0,341.0,66.27,50.95
2016,9,26,8,15,691.0,94.0,1.4,27.0,389.5,68.66,52.61
2016,9,26,8,30,723.0,99.0,1.4,28.0,438.0,71.02,54.18
2016,9,26,8,45,747.0,103.0,1.4,29.0,483.5,72.54,55.04
2016,9,26,9,0,771.0,107.0,1.4,30.0,529.0,81.18,61.73
2016,9,26,9,15,788.5,110.5,1.35,30.5,569.5,82.38,62.39
2016,9,26,9,30,806.0,114.0,1.3,31.0,610.0,87.72,66.42
2016,9,26,9,45,819.5,116.0,1.3,32.0,644.0,141.91,77.46
2016,9,26,10,0,833.0,118.0,1.3,33.0,678.0,197.54,111.5
2016,9,26,10,15,842.5,120.0,1.35,33.5,705.5,253.59,153.54
2016,9,26,10,30,852.0,122.0,1.4,34.0,733.0,310.15,198.95
2016,9,26,10,45,858.5,123.0,1.45,34.5,753.5,365.29,244.05
2016,9,26,11,0,865.0,124.0,1.5,35.0,774.0,420.1,288.35
2016,9,26,11,15,868.5,124.5,1.6,35.0,786.0,472.67,330.87
2016,9,26,11,30,872.0,125.0,1.7,35.0,798.0,524.1,371.55
2016,9,26,11,45,873.5,125.5,1.85,35.0,802.0,573.12,409.77
2016,9,26,12,0,875.0,126.0,2.0,35.0,806.0,620.36,445.89
2016,9,26,12,15,873.5,125.5,2.15,35.0,801.5,662.87,478.07
2016,9,26,12,30,872.0,125.0,2.3,35.0,797.0,702.89,508.0
2016,9,26,12,45,896.5,111.0,2.5,35.0,792.0,740.65,536.82
2016,9,26,13,0,921.0,97.0,2.7,35.0,787.0,780.83,566.04
2016,9,26,13,15,915.5,96.0,2.8,35.0,766.5,808.94,585.51
2016,9,26,13,30,910.0,95.0,2.9,35.0,746.0,833.64,602.89
2016,9,26,13,45,902.5,93.0,3.0,35.0,718.5,852.14,616.35
2016,9,26,14,0,895.0,91.0,3.1,35.0,691.0,866.96,627.59
2016,9,26,14,15,884.0,89.5,3.15,34.5,656.0,875.66,636.0
2016,9,26,14,30,873.0,88.0,3.2,34.0,621.0,880.63,642.2
2016,9,26,14,45,859.0,85.0,3.3,34.0,580.5,877.49,642.21
2016,9,26,15,0,845.0,82.0,3.4,34.0,540.0,880.12,646.23
2016,9,26,15,15,824.5,79.0,3.35,33.5,494.5,864.03,638.23
2016,9,26,15,30,804.0,76.0,3.3,33.0,449.0,844.46,627.94
2016,9,26,15,45,759.0,75.5,3.3,32.5,396.5,802.86,602.58
2016,9,26,16,0,714.0,75.0,3.3,32.0,344.0,764.3,578.72
2016,9,26,16,15,670.5,69.5,2.9,31.0,293.0,713.55,544.52
2016,9,26,16,30,627.0,64.0,2.5,30.0,242.0,661.28,507.69
2016,9,26,16,45,544.0,58.0,2.15,29.0,189.5,574.05,443.6
2016,9,26,17,0,461.0,52.0,1.8,28.0,137.0,487.65,376.98
2016,9,26,17,15,356.5,39.5,1.65,27.0,92.5,378.99,289.95
2016,9,26,17,30,252.0,27.0,1.5,26.0,48.0,271.63,173.14
2016,9,26,17,45,126.0,13.5,1.35,25.0,24.0,103.13,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,20.5,12.38,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,41.0,22.36,10.99
2016,9,27,6,45,217.0,48.0,1.15,21.5,81.0,36.53,25.22
2016,9,27,7,0,289.0,67.0,1.1,22.0,121.0,50.31,37.61
2016,9,27,7,15,349.5,82.5,1.2,22.5,168.5,61.13,47.22
2016,9,27,7,30,410.0,98.0,1.3,23.0,216.0,71.64,56.3
2016,9,27,7,45,448.5,111.5,1.45,24.0,263.0,80.27,63.42
2016,9,27,8,0,487.0,125.0,1.6,25.0,310.0,88.6,70.08
2016,9,27,8,15,521.5,134.5,1.5,25.5,356.5,93.97,74.25
2016,9,27,8,30,556.0,144.0,1.4,26.0,403.0,99.17,78.2
2016,9,27,8,45,579.0,152.5,1.35,27.0,446.0,103.41,81.13
2016,9,27,9,0,602.0,161.0,1.3,28.0,489.0,108.35,84.6
2016,9,27,9,15,622.0,167.5,1.4,28.5,528.0,110.12,85.64
2016,9,27,9,30,642.0,174.0,1.5,29.0,567.0,114.24,88.61
2016,9,27,9,45,728.0,148.5,1.6,30.0,617.0,147.52,85.84
2016,9,27,10,0,814.0,123.0,1.7,31.0,667.0,197.11,113.15
2016,9,27,10,15,823.0,125.0,1.8,31.0,694.0,251.98,155.01
2016,9,27,10,30,832.0,127.0,1.9,31.0,721.0,307.34,200.51
2016,9,27,10,45,795.5,148.5,2.05,31.5,729.0,363.57,248.25
2016,9,27,11,0,759.0,170.0,2.2,32.0,737.0,411.46,288.87
2016,9,27,11,15,763.0,171.0,2.3,32.0,749.0,460.84,329.35
2016,9,27,11,30,767.0,172.0,2.4,32.0,761.0,509.39,368.32
2016,9,27,11,45,738.0,187.5,2.55,32.5,756.0,551.64,401.19
2016,9,27,12,0,709.0,203.0,2.7,33.0,751.0,590.06,430.26
2016,9,27,12,15,707.5,202.5,2.75,33.0,746.5,627.83,458.91
2016,9,27,12,30,706.0,202.0,2.8,33.0,742.0,663.5,485.57
2016,9,27,12,45,745.0,179.5,2.9,33.0,741.5,704.95,516.72
2016,9,27,13,0,784.0,157.0,3.0,33.0,741.0,742.13,544.82
2016,9,27,13,15,777.0,155.0,3.05,32.5,720.5,769.78,566.23
2016,9,27,13,30,770.0,153.0,3.1,32.0,700.0,790.98,583.24
2016,9,27,13,45,727.5,163.5,3.15,32.0,664.5,792.8,585.42
2016,9,27,14,0,685.0,174.0,3.2,32.0,629.0,789.75,584.42
2016,9,27,14,15,669.5,169.5,3.2,31.5,595.0,789.99,587.05
2016,9,27,14,30,654.0,165.0,3.2,31.0,561.0,786.67,587.23
2016,9,27,14,45,636.0,158.0,3.2,31.0,522.0,775.07,580.67
2016,9,27,15,0,618.0,151.0,3.2,31.0,483.0,760.06,571.86
2016,9,27,15,15,591.0,144.0,3.15,30.5,439.0,733.72,556.05
2016,9,27,15,30,564.0,137.0,3.1,30.0,395.0,697.32,532.95
2016,9,27,15,45,553.0,122.5,3.05,29.5,352.0,671.53,517.03
2016,9,27,16,0,542.0,108.0,3.0,29.0,309.0,650.11,503.73
2016,9,27,16,15,494.0,97.5,2.8,28.0,260.5,585.57,458.46
2016,9,27,16,30,446.0,87.0,2.6,27.0,212.0,527.44,416.36
2016,9,27,16,45,408.0,71.5,2.4,26.5,167.5,470.61,372.29
2016,9,27,17,0,370.0,56.0,2.2,26.0,123.0,413.72,325.69
2016,9,27,17,15,272.0,41.0,1.95,24.5,81.0,311.33,241.02
2016,9,27,17,30,174.0,26.0,1.7,23.0,39.0,206.54,121.6
2016,9,27,17,45,87.0,13.0,1.5,22.0,19.5,74.04,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,2.05,15.5,22.0,12.8,0.0
2016,9,28,6,30,167.0,30.0,2.2,16.0,44.0,23.19,11.44
2016,9,28,6,45,264.5,45.5,2.4,16.5,86.0,34.88,24.29
2016,9,28,7,0,362.0,61.0,2.6,17.0,128.0,46.36,34.93
2016,9,28,7,15,428.0,72.0,2.55,17.5,175.5,54.21,42.14
2016,9,28,7,30,494.0,83.0,2.5,18.0,223.0,64.13,50.92
2016,9,28,7,45,551.0,89.0,2.45,18.5,273.5,67.28,53.58
2016,9,28,8,0,608.0,95.0,2.4,19.0,324.0,70.47,56.16
2016,9,28,8,15,641.5,101.0,2.35,19.5,371.5,73.39,58.42
2016,9,28,8,30,675.0,107.0,2.3,20.0,419.0,76.25,60.59
2016,9,28,8,45,699.5,111.5,2.3,21.0,463.0,77.88,61.54
2016,9,28,9,0,724.0,116.0,2.3,22.0,507.0,79.48,62.47
2016,9,28,9,15,742.5,120.0,2.3,22.5,546.5,80.65,63.15
2016,9,28,9,30,761.0,124.0,2.3,23.0,586.0,83.02,64.85
2016,9,28,9,45,772.5,127.5,2.3,24.0,619.0,143.69,84.08
2016,9,28,10,0,784.0,131.0,2.3,25.0,652.0,197.39,117.76
2016,9,28,10,15,794.0,133.0,2.35,25.5,679.0,250.78,159.01
2016,9,28,10,30,804.0,135.0,2.4,26.0,706.0,304.8,203.96
2016,9,28,10,45,784.0,149.5,2.5,26.5,718.5,359.43,250.99
2016,9,28,11,0,764.0,164.0,2.6,27.0,731.0,407.44,292.31
2016,9,28,11,15,768.0,165.0,2.7,27.0,743.0,456.9,333.91
2016,9,28,11,30,772.0,166.0,2.8,27.0,755.0,505.5,373.94
2016,9,28,11,45,752.5,177.0,2.95,27.0,753.0,549.13,409.54
2016,9,28,12,0,733.0,188.0,3.1,27.0,751.0,589.69,441.97
2016,9,28,12,15,731.0,187.5,3.25,27.0,747.0,627.81,472.13
2016,9,28,12,30,729.0,187.0,3.4,27.0,743.0,663.74,500.22
2016,9,28,12,45,739.5,178.5,3.55,27.0,734.0,698.58,527.42
2016,9,28,13,0,750.0,170.0,3.7,27.0,725.0,731.37,552.94
2016,9,28,13,15,742.0,168.0,3.75,26.5,705.0,754.23,571.76
2016,9,28,13,30,734.0,166.0,3.8,26.0,685.0,773.86,588.29
2016,9,28,13,45,710.0,169.0,3.9,26.0,654.5,782.25,595.67
2016,9,28,14,0,686.0,172.0,4.0,26.0,624.0,786.7,600.31
2016,9,28,14,15,670.0,167.5,4.0,25.5,590.0,786.46,602.58
2016,9,28,14,30,654.0,163.0,4.0,25.0,556.0,782.66,602.37
2016,9,28,14,45,639.5,155.0,4.0,25.0,518.0,773.05,596.98
2016,9,28,15,0,625.0,147.0,4.0,25.0,480.0,760.09,589.29
2016,9,28,15,15,597.0,140.5,3.9,24.5,436.0,733.41,572.46
2016,9,28,15,30,569.0,134.0,3.8,24.0,392.0,696.43,547.93
2016,9,28,15,45,555.0,120.0,3.75,23.5,348.5,668.49,529.82
2016,9,28,16,0,541.0,106.0,3.7,23.0,305.0,645.05,514.5
2016,9,28,16,15,491.0,96.5,3.6,22.0,256.5,580.19,467.7
2016,9,28,16,30,441.0,87.0,3.5,21.0,208.0,521.98,424.22
2016,9,28,16,45,395.5,72.0,3.4,20.0,163.0,459.99,375.37
2016,9,28,17,0,350.0,57.0,3.3,19.0,118.0,398.52,324.06
2016,9,28,17,15,247.5,41.5,3.25,18.0,77.0,293.24,232.63
2016,9,28,17,30,145.0,26.0,3.2,17.0,36.0,182.34,95.35
2016,9,28,17,45,72.5,13.0,3.2,16.5,18.0,63.3,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.0,2.1,12.5,23.5,11.95,0.0
2016,9,29,6,30,232.0,28.0,2.3,13.0,47.0,23.21,11.06
2016,9,29,6,45,342.0,40.0,2.5,13.5,90.5,32.65,22.62
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,41.91,31.42
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,47.43,36.64
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,52.9,41.59
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,56.19,44.44
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,59.47,47.18
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.0,61.81,49.01
2016,9,29,8,30,746.0,88.0,2.7,17.0,430.0,70.04,55.95
2016,9,29,8,45,770.0,91.0,2.7,18.0,475.0,71.31,56.65
2016,9,29,9,0,794.0,94.0,2.7,19.0,520.0,72.6,57.35
2016,9,29,9,15,810.5,96.5,2.7,19.5,559.5,73.41,57.77
