Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,827.0,99.0,2.7,20.0,599.0,74.24,58.21
2016,9,29,9,45,844.5,98.5,2.7,20.5,633.5,127.76,70.55
2016,9,29,10,0,862.0,98.0,2.7,21.0,668.0,190.99,111.52
2016,9,29,10,15,870.5,99.5,2.7,21.5,695.0,246.78,155.45
2016,9,29,10,30,879.0,101.0,2.7,22.0,722.0,302.78,203.23
2016,9,29,10,45,884.0,102.0,2.75,22.5,741.0,357.32,251.0
2016,9,29,11,0,889.0,103.0,2.8,23.0,760.0,411.22,297.87
2016,9,29,11,15,892.0,104.0,2.85,23.0,772.0,463.45,343.1
2016,9,29,11,30,895.0,105.0,2.9,23.0,784.0,514.41,386.27
2016,9,29,11,45,896.0,105.0,2.95,23.5,787.0,562.02,425.06
2016,9,29,12,0,897.0,105.0,3.0,24.0,790.0,607.71,461.28
2016,9,29,12,15,895.5,104.5,3.1,24.0,785.5,649.34,494.71
2016,9,29,12,30,894.0,104.0,3.2,24.0,781.0,688.44,525.67
2016,9,29,12,45,894.5,101.5,3.3,24.0,769.5,724.35,553.9
2016,9,29,13,0,895.0,99.0,3.4,24.0,758.0,757.48,579.33
2016,9,29,13,15,889.5,98.0,3.45,24.0,737.5,784.62,599.06
2016,9,29,13,30,884.0,97.0,3.5,24.0,717.0,808.43,616.57
2016,9,29,13,45,873.5,96.5,3.55,24.0,688.5,825.31,629.37
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,838.57,639.84
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,853.4,652.61
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,856.41,657.3
2016,9,29,14,45,821.5,89.5,3.6,23.0,550.5,851.6,655.48
2016,9,29,15,0,805.0,87.0,3.6,23.0,510.0,843.12,651.23
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.0,824.1,640.81
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,801.7,627.87
2016,9,29,15,45,728.5,75.5,3.6,21.5,371.5,768.3,606.6
2016,9,29,16,0,698.0,71.0,3.6,21.0,323.0,737.8,586.84
2016,9,29,16,15,652.0,65.5,3.55,20.0,272.5,685.37,550.52
2016,9,29,16,30,606.0,60.0,3.5,19.0,222.0,631.64,511.33
2016,9,29,16,45,536.0,52.5,3.45,18.5,173.0,554.48,450.51
2016,9,29,17,0,466.0,45.0,3.4,18.0,124.0,478.19,386.91
2016,9,29,17,15,349.5,34.0,3.3,17.0,81.0,363.43,287.07
2016,9,29,17,30,233.0,23.0,3.2,16.0,38.0,240.63,100.11
2016,9,29,17,45,116.5,11.5,3.1,15.5,19.0,93.3,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,128.0,13.0,2.9,12.0,23.0,11.1,0.0
2016,9,30,6,30,256.0,26.0,3.0,12.0,46.0,21.54,9.23
2016,9,30,6,45,366.5,37.0,3.15,12.5,90.0,30.2,20.52
2016,9,30,7,0,477.0,48.0,3.3,13.0,134.0,38.73,28.71
2016,9,30,7,15,545.0,55.5,3.35,13.5,183.5,44.01,33.73
2016,9,30,7,30,613.0,63.0,3.4,14.0,233.0,49.26,38.5
2016,9,30,7,45,660.0,68.0,3.45,14.5,283.5,52.35,41.21
2016,9,30,8,0,707.0,73.0,3.5,15.0,334.0,55.44,43.81
2016,9,30,8,15,737.5,77.0,3.55,15.5,382.0,62.8,50.1
2016,9,30,8,30,768.0,81.0,3.6,16.0,430.0,65.13,51.89
2016,9,30,8,45,791.0,83.5,3.65,16.5,475.0,66.23,52.58
2016,9,30,9,0,814.0,86.0,3.7,17.0,520.0,67.35,53.29
2016,9,30,9,15,830.0,88.5,3.75,17.0,559.5,68.35,54.01
2016,9,30,9,30,846.0,91.0,3.8,17.0,599.0,69.36,54.74
2016,9,30,9,45,861.5,91.5,3.85,17.5,633.5,131.5,74.48
2016,9,30,10,0,877.0,92.0,3.9,18.0,668.0,187.47,109.67
2016,9,30,10,15,885.0,93.0,3.95,18.0,695.0,243.51,154.73
2016,9,30,10,30,893.0,94.0,4.0,18.0,722.0,299.66,204.06
2016,9,30,10,45,898.5,95.0,4.1,18.5,741.0,354.94,253.65
2016,9,30,11,0,904.0,96.0,4.2,19.0,760.0,409.61,302.45
2016,9,30,11,15,907.0,97.0,4.25,19.0,772.0,462.42,349.49
2016,9,30,11,30,910.0,98.0,4.3,19.0,784.0,513.93,394.43
2016,9,30,11,45,911.0,98.0,4.35,19.0,787.5,562.04,435.7
2016,9,30,12,0,912.0,98.0,4.4,19.0,791.0,608.2,474.49
2016,9,30,12,15,911.0,97.5,4.45,19.0,786.5,650.54,509.58
2016,9,30,12,30,910.0,97.0,4.5,19.0,782.0,690.35,542.08
2016,9,30,12,45,902.0,98.5,4.55,19.0,768.0,724.58,569.82
2016,9,30,13,0,894.0,100.0,4.6,19.0,754.0,755.58,594.47
2016,9,30,13,15,888.0,99.0,4.6,19.0,733.0,782.29,614.41
2016,9,30,13,30,882.0,98.0,4.6,19.0,712.0,805.63,632.0
2016,9,30,13,45,873.5,96.0,4.6,19.0,684.5,822.47,645.0
2016,9,30,14,0,865.0,94.0,4.6,19.0,657.0,835.69,655.58
2016,9,30,14,15,852.5,92.0,4.55,18.5,622.0,841.92,662.24
2016,9,30,14,30,840.0,90.0,4.5,18.0,587.0,853.3,672.86
2016,9,30,14,45,824.5,87.0,4.5,18.0,546.5,848.72,671.08
2016,9,30,15,0,809.0,84.0,4.5,18.0,506.0,840.48,666.84
2016,9,30,15,15,786.0,81.0,4.45,17.5,461.0,822.05,656.15
2016,9,30,15,30,763.0,78.0,4.4,17.0,416.0,800.27,642.88
2016,9,30,15,45,732.0,73.5,4.35,17.0,367.5,766.44,619.09
2016,9,30,16,0,701.0,69.0,4.3,17.0,319.0,729.85,592.66
2016,9,30,16,15,655.0,63.5,4.15,16.5,268.5,682.96,558.09
2016,9,30,16,30,609.0,58.0,4.0,16.0,218.0,629.33,516.67
2016,9,30,16,45,538.0,50.5,3.85,15.5,169.0,551.54,453.85
2016,9,30,17,0,467.0,43.0,3.7,15.0,120.0,474.79,388.35
2016,9,30,17,15,347.5,32.0,3.45,14.5,77.5,358.34,283.47
2016,9,30,17,30,228.0,21.0,3.2,14.0,35.0,231.15,57.49
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.5,90.27,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,10.67,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,20.75,7.89
2016,10,1,6,45,387.0,35.5,2.35,13.0,90.0,29.05,19.42
2016,10,1,7,0,504.0,46.0,2.7,14.0,135.0,37.26,27.27
2016,10,1,7,15,573.0,53.0,2.9,14.5,185.5,42.25,32.01
2016,10,1,7,30,642.0,60.0,3.1,15.0,236.0,47.22,36.54
2016,10,1,7,45,690.0,64.5,3.3,15.5,288.0,54.54,42.99
2016,10,1,8,0,738.0,69.0,3.5,16.0,340.0,57.64,45.58
2016,10,1,8,15,769.0,72.5,3.5,16.5,389.0,59.77,47.24
2016,10,1,8,30,800.0,76.0,3.5,17.0,438.0,61.89,48.86
2016,10,1,8,45,824.0,78.5,3.5,17.5,484.0,63.17,49.72
2016,10,1,9,0,848.0,81.0,3.5,18.0,530.0,64.46,50.59
2016,10,1,9,15,864.0,83.0,3.45,18.5,570.0,74.05,58.61
2016,10,1,9,30,880.0,85.0,3.4,19.0,610.0,75.47,59.55
2016,10,1,9,45,896.5,84.5,3.4,19.5,645.5,127.95,70.38
2016,10,1,10,0,913.0,84.0,3.4,20.0,681.0,185.2,105.54
2016,10,1,10,15,921.0,85.5,3.4,20.0,708.0,243.47,151.8
2016,10,1,10,30,929.0,87.0,3.4,20.0,735.0,301.84,202.48
2016,10,1,10,45,934.5,87.5,3.4,20.5,755.0,358.56,252.82
2016,10,1,11,0,940.0,88.0,3.4,21.0,775.0,414.58,302.23
2016,10,1,11,15,943.0,88.5,3.4,21.0,787.0,468.66,349.75
2016,10,1,11,30,946.0,89.0,3.4,21.0,799.0,521.33,394.99
2016,10,1,11,45,946.5,89.5,3.4,21.5,802.5,571.1,436.02
2016,10,1,12,0,947.0,90.0,3.4,22.0,806.0,618.8,474.22
2016,10,1,12,15,946.0,90.0,3.45,22.0,801.0,662.87,509.8
2016,10,1,12,30,945.0,90.0,3.5,22.0,796.0,704.34,542.73
2016,10,1,12,45,941.0,90.0,3.6,22.5,783.0,740.99,570.69
2016,10,1,13,0,937.0,90.0,3.7,23.0,770.0,774.51,595.21
2016,10,1,13,15,931.5,89.0,3.75,22.5,749.0,802.63,616.93
2016,10,1,13,30,926.0,88.0,3.8,22.0,728.0,827.28,636.39
2016,10,1,13,45,916.5,87.0,3.85,22.0,699.5,845.16,650.02
2016,10,1,14,0,907.0,86.0,3.9,22.0,671.0,859.3,661.22
2016,10,1,14,15,895.0,84.5,3.9,22.0,635.5,867.0,667.84
2016,10,1,14,30,883.0,83.0,3.9,22.0,600.0,870.93,672.02
2016,10,1,14,45,865.5,81.0,3.95,22.0,558.5,865.76,670.21
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,866.06,672.45
2016,10,1,15,15,825.5,76.0,4.0,21.5,471.0,848.13,662.76
2016,10,1,15,30,803.0,73.0,4.0,21.0,425.0,826.74,650.54
2016,10,1,15,45,769.5,69.5,4.05,20.5,375.0,791.82,628.29
2016,10,1,16,0,736.0,66.0,4.1,20.0,325.0,754.08,603.19
2016,10,1,16,15,689.0,61.0,3.95,19.5,273.0,700.4,564.15
2016,10,1,16,30,642.0,56.0,3.8,19.0,221.0,652.17,527.39
2016,10,1,16,45,565.0,49.0,3.7,18.5,170.5,569.77,461.9
2016,10,1,17,0,488.0,42.0,3.6,18.0,120.0,488.56,393.55
2016,10,1,17,15,356.5,31.0,3.3,17.0,76.5,362.9,280.88
2016,10,1,17,30,225.0,20.0,3.0,16.0,33.0,224.02,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.5,88.38,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,127.5,12.0,1.7,11.5,21.5,10.24,0.0
2016,10,2,6,30,255.0,24.0,2.0,12.0,43.0,19.9,6.38
2016,10,2,6,45,370.0,35.0,2.4,13.0,86.5,28.63,18.98
2016,10,2,7,0,485.0,46.0,2.8,14.0,130.0,37.25,27.22
2016,10,2,7,15,554.0,53.0,2.9,14.5,179.5,42.2,31.95
2016,10,2,7,30,623.0,60.0,3.0,15.0,229.0,47.15,36.46
2016,10,2,7,45,450.0,98.0,3.15,15.5,233.0,71.38,57.89
2016,10,2,8,0,277.0,136.0,3.3,16.0,237.0,97.1,80.26
2016,10,2,8,15,236.5,162.0,3.4,16.0,256.5,112.37,93.37
2016,10,2,8,30,196.0,188.0,3.5,16.0,276.0,131.87,109.99
2016,10,2,8,45,510.0,134.5,3.6,16.5,395.0,91.75,74.78
2016,10,2,9,0,824.0,81.0,3.7,17.0,514.0,64.17,50.54
2016,10,2,9,15,839.0,83.0,3.75,17.5,552.5,64.95,50.99
2016,10,2,9,30,854.0,85.0,3.8,18.0,591.0,75.04,59.45
2016,10,2,9,45,619.5,174.5,3.9,18.5,552.5,151.55,99.13
2016,10,2,10,0,385.0,264.0,4.0,19.0,514.0,227.01,161.97
2016,10,2,10,15,282.5,296.5,4.05,19.0,484.0,257.41,190.05
2016,10,2,10,30,180.0,329.0,4.1,19.0,454.0,282.36,214.65
2016,10,2,10,45,176.0,338.5,4.2,19.0,464.0,305.03,233.66
2016,10,2,11,0,172.0,348.0,4.3,19.0,474.0,327.29,252.33
2016,10,2,11,15,214.0,349.0,4.35,19.0,508.0,362.04,279.92
2016,10,2,11,30,256.0,350.0,4.4,19.0,542.0,401.25,311.22
2016,10,2,11,45,237.0,355.0,4.45,19.0,533.0,414.74,322.97
2016,10,2,12,0,218.0,360.0,4.5,19.0,524.0,426.71,333.25
2016,10,2,12,15,221.5,355.5,4.55,19.0,521.5,442.25,346.27
2016,10,2,12,30,225.0,351.0,4.6,19.0,519.0,457.23,358.77
2016,10,2,12,45,241.5,343.0,4.65,19.0,520.5,477.33,375.38
2016,10,2,13,0,258.0,335.0,4.7,19.0,522.0,508.48,400.24
2016,10,2,13,15,354.0,298.5,4.7,19.0,547.0,562.27,444.04
2016,10,2,13,30,450.0,262.0,4.7,19.0,572.0,632.33,499.6
2016,10,2,13,45,660.5,177.5,4.75,19.0,611.5,743.14,587.87
2016,10,2,14,0,871.0,93.0,4.8,19.0,651.0,834.72,657.03
2016,10,2,14,15,859.5,91.0,4.8,18.5,616.5,841.81,664.21
2016,10,2,14,30,848.0,89.0,4.8,18.0,582.0,853.95,675.79
2016,10,2,14,45,831.0,87.0,4.8,18.0,541.5,849.3,673.95
2016,10,2,15,0,814.0,85.0,4.8,18.0,501.0,840.96,669.61
2016,10,2,15,15,790.5,81.5,4.7,17.5,455.5,821.5,657.79
2016,10,2,15,30,767.0,78.0,4.6,17.0,410.0,798.66,643.34
2016,10,2,15,45,731.0,74.5,4.6,17.0,360.5,761.72,617.31
2016,10,2,16,0,695.0,71.0,4.6,17.0,311.0,728.23,593.21
2016,10,2,16,15,645.0,65.5,4.45,16.5,260.5,672.79,551.49
2016,10,2,16,30,595.0,60.0,4.3,16.0,210.0,616.11,506.95
2016,10,2,16,45,508.0,52.5,4.15,16.0,160.0,525.82,432.53
2016,10,2,17,0,421.0,45.0,4.0,16.0,110.0,436.85,355.85
2016,10,2,17,15,289.0,32.5,3.65,15.5,69.0,311.12,239.42
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,170.42,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,63.99,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,89.5,12.0,1.2,11.5,18.0,10.24,0.0
2016,10,3,6,30,179.0,24.0,1.4,12.0,36.0,18.69,4.54
2016,10,3,6,45,273.5,37.5,1.65,13.0,74.5,29.01,19.23
2016,10,3,7,0,368.0,51.0,1.9,14.0,113.0,41.07,30.55
2016,10,3,7,15,423.0,62.5,1.85,14.0,157.5,49.33,38.33
2016,10,3,7,30,478.0,74.0,1.8,14.0,202.0,57.32,45.68
2016,10,3,7,45,521.5,81.5,1.8,14.5,247.0,61.79,49.6
2016,10,3,8,0,565.0,89.0,1.8,15.0,292.0,66.16,53.31
2016,10,3,8,15,302.5,132.0,1.8,15.5,242.5,94.78,78.18
2016,10,3,8,30,40.0,175.0,1.8,16.0,193.0,127.4,106.0
2016,10,3,8,45,34.5,188.0,1.85,16.5,205.0,136.27,113.02
2016,10,3,9,0,29.0,201.0,1.9,17.0,217.0,144.89,119.81
2016,10,3,9,15,20.0,200.5,1.9,17.0,212.0,153.81,127.02
2016,10,3,9,30,11.0,200.0,1.9,17.0,207.0,154.35,127.15
2016,10,3,9,45,60.5,248.5,1.95,17.5,287.5,182.05,141.41
2016,10,3,10,0,110.0,297.0,2.0,18.0,368.0,225.57,172.45
2016,10,3,10,15,72.0,288.0,2.0,18.0,335.5,225.42,173.56
2016,10,3,10,30,34.0,279.0,2.0,18.0,303.0,219.41,170.41
2016,10,3,10,45,17.0,215.5,2.05,18.5,227.5,178.83,138.75
2016,10,3,11,0,0.0,152.0,2.1,19.0,152.0,125.12,96.2
2016,10,3,11,15,28.0,239.5,2.15,19.0,260.0,204.85,159.22
2016,10,3,11,30,56.0,327.0,2.2,19.0,368.0,289.94,225.15
2016,10,3,11,45,28.0,238.5,2.25,19.5,259.0,212.33,164.67
2016,10,3,12,0,0.0,150.0,2.3,20.0,150.0,124.86,95.44
2016,10,3,12,15,56.0,250.5,2.3,19.5,292.0,247.23,193.17
2016,10,3,12,30,112.0,351.0,2.3,19.0,434.0,376.78,293.63
2016,10,3,12,45,69.5,314.5,2.3,19.0,366.0,324.65,253.21
2016,10,3,13,0,27.0,278.0,2.3,19.0,298.0,267.41,208.76
2016,10,3,13,15,36.5,283.0,2.3,19.0,309.0,284.19,222.52
2016,10,3,13,30,46.0,288.0,2.3,19.0,320.0,302.05,236.92
2016,10,3,13,45,36.5,266.0,2.3,19.0,290.5,278.1,218.5
2016,10,3,14,0,27.0,244.0,2.3,19.0,261.0,238.23,187.58
2016,10,3,14,15,22.5,226.5,2.25,19.0,240.5,220.52,173.98
2016,10,3,14,30,18.0,209.0,2.2,19.0,220.0,202.34,159.85
2016,10,3,14,45,9.0,160.0,2.2,19.0,165.5,148.27,116.6
2016,10,3,15,0,0.0,111.0,2.2,19.0,111.0,94.49,72.8
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,73.59,55.94
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,53.87,39.76
2016,10,3,15,45,334.0,66.5,2.1,18.0,180.5,407.24,337.87
2016,10,3,16,0,668.0,68.0,2.1,18.0,296.0,698.41,560.06
2016,10,3,16,15,618.5,62.5,1.95,17.5,247.0,643.88,517.14
2016,10,3,16,30,569.0,57.0,1.8,17.0,198.0,588.29,474.48
2016,10,3,16,45,489.0,49.5,1.7,17.0,150.0,504.66,407.24
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,422.4,337.52
2016,10,3,17,15,278.5,30.0,1.35,16.5,63.5,299.65,222.62
2016,10,3,17,30,148.0,18.0,1.1,16.0,25.0,157.83,0.0
2016,10,3,17,45,74.0,9.0,0.9,16.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,14.0,17.0,11.1,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,34.0,20.13,3.72
2016,10,4,6,45,213.0,43.5,1.4,14.5,73.0,33.33,22.65
2016,10,4,7,0,303.0,61.0,1.6,15.0,112.0,46.25,34.9
2016,10,4,7,15,377.5,73.5,1.7,15.0,158.5,55.19,43.31
2016,10,4,7,30,452.0,86.0,1.8,15.0,205.0,63.95,51.33
2016,10,4,7,45,243.0,110.5,1.9,15.5,176.0,80.62,66.0
2016,10,4,8,0,34.0,135.0,2.0,16.0,147.0,100.45,83.14
2016,10,4,8,15,60.0,159.5,2.0,16.0,184.5,116.87,97.2
2016,10,4,8,30,86.0,184.0,2.0,16.0,222.0,132.89,110.74
2016,10,4,8,45,99.5,205.5,2.05,16.5,254.0,146.73,122.02
2016,10,4,9,0,113.0,227.0,2.1,17.0,286.0,153.31,127.02
2016,10,4,9,15,62.0,213.0,2.1,17.0,246.0,153.21,126.59
2016,10,4,9,30,11.0,199.0,2.1,17.0,206.0,153.58,126.6
2016,10,4,9,45,95.5,248.5,2.1,17.5,309.5,184.1,142.13
2016,10,4,10,0,180.0,298.0,2.1,18.0,413.0,226.81,170.56
2016,10,4,10,15,207.5,308.5,2.1,18.5,446.5,256.11,191.61
2016,10,4,10,30,235.0,319.0,2.1,19.0,480.0,288.58,216.25
2016,10,4,10,45,235.0,329.5,2.15,19.5,494.5,315.95,238.42
2016,10,4,11,0,235.0,340.0,2.2,20.0,509.0,343.33,260.52
2016,10,4,11,15,235.5,345.5,2.25,20.0,517.0,367.36,280.37
2016,10,4,11,30,236.0,351.0,2.3,20.0,525.0,391.14,299.81
2016,10,4,11,45,564.5,231.0,2.4,20.5,649.5,486.85,372.8
2016,10,4,12,0,893.0,111.0,2.5,21.0,774.0,600.89,460.06
2016,10,4,12,15,892.0,110.5,2.65,21.0,769.0,642.49,493.6
2016,10,4,12,30,891.0,110.0,2.8,21.0,764.0,681.62,525.16
2016,10,4,12,45,893.5,106.0,2.95,21.0,752.5,717.18,553.78
2016,10,4,13,0,896.0,102.0,3.1,21.0,741.0,750.0,580.09
2016,10,4,13,15,890.0,101.0,3.2,21.0,720.0,776.6,600.12
2016,10,4,13,30,884.0,100.0,3.3,21.0,699.0,799.83,617.71
2016,10,4,13,45,877.0,97.5,3.4,21.0,671.0,817.25,631.34
2016,10,4,14,0,870.0,95.0,3.5,21.0,643.0,831.09,642.65
2016,10,4,14,15,857.5,93.0,3.55,20.5,608.0,845.62,655.65
2016,10,4,14,30,845.0,91.0,3.6,20.0,573.0,848.53,660.59
2016,10,4,14,45,830.0,87.5,3.7,20.0,532.5,843.76,659.28
2016,10,4,15,0,815.0,84.0,3.8,20.0,492.0,835.3,655.45
2016,10,4,15,15,790.5,80.5,3.8,19.5,446.5,814.98,643.8
2016,10,4,15,30,766.0,77.0,3.8,19.0,401.0,791.27,629.52
2016,10,4,15,45,734.5,72.0,3.85,19.0,352.0,756.51,605.65
2016,10,4,16,0,703.0,67.0,3.9,19.0,303.0,718.99,578.95
2016,10,4,16,15,652.0,61.5,3.8,18.5,252.5,668.68,541.8
2016,10,4,16,30,601.0,56.0,3.7,18.0,202.0,611.46,497.32
2016,10,4,16,45,519.5,48.5,3.6,17.5,152.5,526.25,428.26
2016,10,4,17,0,438.0,41.0,3.5,17.0,103.0,442.39,356.04
2016,10,4,17,15,296.0,29.0,3.3,16.5,63.0,310.84,226.81
2016,10,4,17,30,154.0,17.0,3.1,16.0,23.0,126.61,0.0
2016,10,4,17,45,77.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.0,11.5,1.4,10.5,18.0,9.82,0.0
2016,10,5,6,30,204.0,23.0,1.6,11.0,36.0,19.15,1.56
2016,10,5,6,45,338.0,34.5,1.8,12.0,79.5,28.35,18.52
2016,10,5,7,0,472.0,46.0,2.0,13.0,123.0,37.45,27.41
2016,10,5,7,15,547.5,53.5,2.25,13.5,173.0,42.81,32.57
2016,10,5,7,30,623.0,61.0,2.5,14.0,223.0,48.17,37.5
2016,10,5,7,45,677.5,65.0,2.75,15.0,275.0,50.63,39.6
2016,10,5,8,0,732.0,69.0,3.0,16.0,327.0,57.89,45.83
2016,10,5,8,15,764.0,73.0,3.1,16.5,376.5,60.41,47.85
2016,10,5,8,30,796.0,77.0,3.2,17.0,426.0,62.91,49.81
2016,10,5,8,45,823.5,78.5,3.3,18.0,472.0,63.49,49.95
2016,10,5,9,0,851.0,80.0,3.4,19.0,518.0,64.13,50.15
2016,10,5,9,15,867.5,82.5,3.4,19.0,558.5,73.82,58.36
2016,10,5,9,30,884.0,85.0,3.4,19.0,599.0,75.61,59.74
2016,10,5,9,45,899.5,85.0,3.4,19.5,634.0,121.96,67.81
2016,10,5,10,0,915.0,85.0,3.4,20.0,669.0,179.41,101.47
2016,10,5,10,15,923.5,86.5,3.4,20.0,696.5,237.73,146.92
2016,10,5,10,30,932.0,88.0,3.4,20.0,724.0,296.18,197.31
2016,10,5,10,45,940.0,87.5,3.4,20.5,744.0,352.86,247.5
2016,10,5,11,0,948.0,87.0,3.4,21.0,764.0,409.04,297.09
2016,10,5,11,15,951.0,87.5,3.4,21.0,775.5,463.28,344.93
2016,10,5,11,30,954.0,88.0,3.4,21.0,787.0,516.08,390.5
2016,10,5,11,45,956.0,87.5,3.45,21.5,790.5,565.85,431.88
2016,10,5,12,0,958.0,87.0,3.5,22.0,794.0,613.6,470.52
2016,10,5,12,15,957.0,87.0,3.55,22.0,789.0,657.8,506.44
2016,10,5,12,30,956.0,87.0,3.6,22.0,784.0,699.37,539.66
2016,10,5,12,45,946.5,89.5,3.65,22.5,769.0,734.84,566.69
2016,10,5,13,0,937.0,92.0,3.7,23.0,754.0,766.89,590.56
2016,10,5,13,15,930.5,91.0,3.7,22.5,732.5,794.08,611.47
2016,10,5,13,30,924.0,90.0,3.7,22.0,711.0,817.75,630.06
2016,10,5,13,45,914.5,88.5,3.75,22.0,682.0,834.9,643.23
2016,10,5,14,0,905.0,87.0,3.8,22.0,653.0,848.29,653.95
2016,10,5,14,15,891.5,85.5,3.8,22.0,617.0,854.6,659.62
2016,10,5,14,30,878.0,84.0,3.8,22.0,581.0,857.12,662.82
2016,10,5,14,45,858.5,82.0,3.8,22.0,538.5,858.92,665.69
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,848.49,659.99
2016,10,5,15,15,813.5,77.0,3.8,21.5,449.0,827.96,648.38
2016,10,5,15,30,788.0,74.0,3.8,21.0,402.0,804.0,634.1
2016,10,5,15,45,748.5,70.5,3.8,21.0,351.5,764.13,606.5
2016,10,5,16,0,709.0,67.0,3.8,21.0,301.0,721.51,576.05
2016,10,5,16,15,655.5,61.5,3.6,20.0,249.5,669.35,538.45
2016,10,5,16,30,602.0,56.0,3.4,19.0,198.0,610.13,493.23
2016,10,5,16,45,514.0,48.0,3.2,18.5,148.5,519.26,419.73
2016,10,5,17,0,426.0,40.0,3.0,18.0,99.0,430.09,343.17
2016,10,5,17,15,278.5,27.5,2.8,17.0,59.5,293.3,204.93
2016,10,5,17,30,131.0,15.0,2.6,16.0,20.0,107.68,0.0
2016,10,5,17,45,65.5,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,10.5,1.4,11.5,17.0,8.96,0.0
2016,10,6,6,30,217.0,21.0,1.6,12.0,34.0,17.43,0.0
2016,10,6,6,45,348.0,32.0,1.8,13.0,76.5,26.26,16.53
2016,10,6,7,0,479.0,43.0,2.0,14.0,119.0,35.0,25.11
2016,10,6,7,15,552.5,50.0,2.15,14.5,168.5,40.05,29.97
2016,10,6,7,30,626.0,57.0,2.3,15.0,218.0,45.11,34.62
2016,10,6,7,45,676.5,61.5,2.45,15.5,269.0,52.3,41.01
2016,10,6,8,0,727.0,66.0,2.6,16.0,320.0,55.49,43.71
2016,10,6,8,15,758.5,70.0,2.6,16.5,368.5,58.08,45.81
2016,10,6,8,30,790.0,74.0,2.6,17.0,417.0,60.65,47.84
2016,10,6,8,45,814.5,76.0,2.6,18.0,462.0,61.61,48.34
2016,10,6,9,0,839.0,78.0,2.6,19.0,507.0,62.62,48.86
2016,10,6,9,15,855.0,80.5,2.6,19.5,546.5,72.32,56.96
2016,10,6,9,30,871.0,83.0,2.6,20.0,586.0,74.12,58.23
2016,10,6,9,45,889.5,81.5,2.65,21.0,621.0,117.3,64.54
2016,10,6,10,0,908.0,80.0,2.7,22.0,656.0,173.32,96.22
2016,10,6,10,15,916.0,81.5,2.7,22.5,682.5,230.97,140.26
2016,10,6,10,30,924.0,83.0,2.7,23.0,709.0,288.7,189.01
2016,10,6,10,45,928.5,84.0,2.75,23.5,728.0,344.85,238.16
2016,10,6,11,0,933.0,85.0,2.8,24.0,747.0,400.21,286.47
2016,10,6,11,15,935.5,85.5,2.75,24.0,758.0,453.35,332.61
2016,10,6,11,30,938.0,86.0,2.7,24.0,769.0,505.01,376.45
2016,10,6,11,45,939.0,86.0,2.7,24.5,772.0,553.81,416.25
2016,10,6,12,0,940.0,86.0,2.7,25.0,775.0,600.55,453.29
2016,10,6,12,15,938.5,85.5,2.7,25.0,769.5,643.11,487.17
2016,10,6,12,30,937.0,85.0,2.7,25.0,764.0,683.0,518.35
2016,10,6,12,45,934.5,84.0,2.7,25.0,751.0,718.9,546.08
2016,10,6,13,0,932.0,83.0,2.7,25.0,738.0,751.74,570.9
2016,10,6,13,15,926.5,82.5,2.7,25.0,717.0,779.71,590.75
2016,10,6,13,30,921.0,82.0,2.7,25.0,696.0,804.26,608.31
2016,10,6,13,45,911.5,81.0,2.7,25.0,667.5,821.6,621.01
2016,10,6,14,0,902.0,80.0,2.7,25.0,639.0,835.22,631.34
2016,10,6,14,15,890.0,78.0,2.7,25.0,604.0,841.89,637.09
2016,10,6,14,30,878.0,76.0,2.7,25.0,569.0,844.8,640.46
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.5,839.33,638.22
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,830.24,633.62
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.5,820.13,629.21
2016,10,6,15,30,796.0,66.0,2.6,24.0,395.0,797.88,616.14
2016,10,6,15,45,761.5,62.5,2.6,24.0,345.5,762.4,592.44
2016,10,6,16,0,727.0,59.0,2.6,24.0,296.0,724.25,566.04
2016,10,6,16,15,677.0,54.0,2.25,23.0,245.0,668.84,525.89
2016,10,6,16,30,627.0,49.0,1.9,22.0,194.0,611.92,482.45
2016,10,6,16,45,543.5,42.0,1.6,21.0,145.0,532.81,419.78
2016,10,6,17,0,460.0,35.0,1.3,20.0,96.0,449.01,348.7
2016,10,6,17,15,312.0,24.0,1.25,19.0,57.0,310.43,201.16
2016,10,6,17,30,164.0,13.0,1.2,18.0,18.0,129.27,0.0
2016,10,6,17,45,82.0,6.5,1.2,17.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,121.0,9.5,0.8,14.5,16.5,8.11,0.0
2016,10,7,6,30,242.0,19.0,0.8,15.0,33.0,15.73,0.0
2016,10,7,6,45,368.0,29.5,0.85,15.5,75.0,24.21,14.51
2016,10,7,7,0,494.0,40.0,0.9,16.0,117.0,32.6,22.79
2016,10,7,7,15,566.0,47.0,1.0,16.5,166.5,37.77,27.71
2016,10,7,7,30,638.0,54.0,1.1,17.0,216.0,46.71,35.76
2016,10,7,7,45,684.0,58.5,1.2,17.5,266.0,49.94,38.6
2016,10,7,8,0,730.0,63.0,1.3,18.0,316.0,53.18,41.34
2016,10,7,8,15,760.5,66.5,1.5,19.0,363.5,55.45,43.06
2016,10,7,8,30,791.0,70.0,1.7,20.0,411.0,57.72,44.72
2016,10,7,8,45,813.5,73.0,1.9,21.0,455.5,59.49,45.93
2016,10,7,9,0,836.0,76.0,2.1,22.0,500.0,61.24,47.09
2016,10,7,9,15,851.5,78.0,2.2,22.5,539.0,70.62,54.84
2016,10,7,9,30,867.0,80.0,2.3,23.0,578.0,72.13,55.85
2016,10,7,9,45,805.0,105.5,2.45,24.0,588.5,118.34,67.56
2016,10,7,10,0,743.0,131.0,2.6,25.0,599.0,173.38,102.02
2016,10,7,10,15,691.0,159.0,2.55,25.5,608.0,231.99,148.55
2016,10,7,10,30,639.0,187.0,2.5,26.0,617.0,285.32,194.04
2016,10,7,10,45,697.0,170.5,2.5,26.5,651.5,332.06,231.71
2016,10,7,11,0,755.0,154.0,2.5,27.0,686.0,383.7,273.75
2016,10,7,11,15,706.5,178.0,2.4,27.0,682.0,429.18,312.9
2016,10,7,11,30,658.0,202.0,2.3,27.0,678.0,469.24,346.42
2016,10,7,11,45,776.0,152.5,2.25,27.5,716.5,526.17,390.18
2016,10,7,12,0,894.0,103.0,2.2,28.0,755.0,588.26,437.31
2016,10,7,12,15,742.0,164.5,2.15,28.0,703.0,599.27,446.55
2016,10,7,12,30,590.0,226.0,2.1,28.0,651.0,591.3,441.36
2016,10,7,12,45,575.5,227.0,2.05,28.5,635.0,612.27,456.69
2016,10,7,13,0,561.0,228.0,2.0,29.0,619.0,630.36,469.41
2016,10,7,13,15,578.5,212.5,1.95,29.0,605.5,653.22,486.82
2016,10,7,13,30,596.0,197.0,1.9,29.0,592.0,680.11,506.72
2016,10,7,13,45,525.5,212.5,1.85,29.0,550.0,655.39,489.45
2016,10,7,14,0,455.0,228.0,1.8,29.0,508.0,631.56,472.75
2016,10,7,14,15,532.5,188.0,1.75,28.5,497.0,668.27,502.48
2016,10,7,14,30,610.0,148.0,1.7,28.0,486.0,711.0,535.72
2016,10,7,14,45,527.0,157.5,1.7,28.0,434.5,653.29,495.58
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,601.17,459.11
2016,10,7,15,15,541.5,128.0,1.55,27.5,366.0,645.17,494.17
2016,10,7,15,30,639.0,89.0,1.4,27.0,349.0,694.33,529.5
2016,10,7,15,45,576.5,91.0,1.25,27.0,303.5,643.12,492.8
2016,10,7,16,0,514.0,93.0,1.1,27.0,258.0,588.91,453.97
2016,10,7,16,15,462.5,82.5,1.05,26.0,211.5,523.95,408.31
2016,10,7,16,30,411.0,72.0,1.0,25.0,165.0,465.16,364.85
2016,10,7,16,45,332.0,58.5,1.0,24.0,121.0,380.79,299.13
2016,10,7,17,0,253.0,45.0,1.0,23.0,77.0,299.59,231.06
2016,10,7,17,15,126.5,28.0,1.0,22.0,44.0,172.76,100.02
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.0,1.0,16.5,13.5,8.54,0.0
2016,10,8,6,30,133.0,20.0,0.9,17.0,27.0,15.58,0.0
2016,10,8,6,45,261.5,33.5,0.85,17.5,67.0,27.52,16.9
2016,10,8,7,0,390.0,47.0,0.8,18.0,107.0,38.27,27.41
2016,10,8,7,15,470.0,56.0,0.85,18.5,155.0,44.73,33.5
2016,10,8,7,30,550.0,65.0,0.9,19.0,203.0,51.13,39.29
2016,10,8,7,45,603.0,71.5,1.0,20.0,253.0,55.26,42.82
2016,10,8,8,0,656.0,78.0,1.1,21.0,303.0,59.36,46.17
2016,10,8,8,15,692.0,83.0,1.15,22.0,351.0,62.12,48.26
2016,10,8,8,30,728.0,88.0,1.2,23.0,399.0,64.85,50.26
2016,10,8,8,45,754.0,91.5,1.3,24.0,443.5,72.57,56.44
2016,10,8,9,0,780.0,95.0,1.4,25.0,488.0,74.26,57.46
2016,10,8,9,15,798.5,98.0,1.4,25.5,527.0,75.48,58.2
2016,10,8,9,30,817.0,101.0,1.4,26.0,566.0,76.71,58.95
2016,10,8,9,45,864.5,89.5,1.45,27.0,607.5,117.68,65.18
2016,10,8,10,0,912.0,78.0,1.5,28.0,649.0,168.85,90.43
2016,10,8,10,15,920.0,79.0,1.45,28.5,675.5,226.22,132.47
2016,10,8,10,30,928.0,80.0,1.4,29.0,702.0,283.61,179.2
2016,10,8,10,45,933.0,81.0,1.35,29.5,721.0,339.95,226.57
2016,10,8,11,0,938.0,82.0,1.3,30.0,740.0,395.53,273.02
2016,10,8,11,15,941.0,82.5,1.2,30.0,751.0,448.92,317.18
2016,10,8,11,30,944.0,83.0,1.1,30.0,762.0,500.87,358.87
2016,10,8,11,45,944.0,83.5,1.05,30.5,764.5,549.69,396.39
2016,10,8,12,0,944.0,84.0,1.0,31.0,767.0,596.36,430.99
2016,10,8,12,15,942.5,84.0,0.95,31.0,762.0,639.37,462.75
2016,10,8,12,30,941.0,84.0,0.9,31.0,757.0,679.72,491.78
2016,10,8,12,45,937.0,83.5,0.85,31.5,743.5,715.11,515.7
2016,10,8,13,0,933.0,83.0,0.8,32.0,730.0,747.35,536.84
2016,10,8,13,15,927.0,82.5,0.8,32.0,708.5,774.86,554.81
2016,10,8,13,30,921.0,82.0,0.8,32.0,687.0,798.93,570.64
2016,10,8,13,45,911.0,80.5,0.8,32.0,658.0,815.23,581.63
2016,10,8,14,0,901.0,79.0,0.8,32.0,629.0,827.76,590.45
2016,10,8,14,15,888.0,77.5,0.85,31.5,593.5,834.09,597.49
2016,10,8,14,30,875.0,76.0,0.9,31.0,558.0,836.68,602.38
2016,10,8,14,45,857.0,74.0,1.0,31.0,516.5,830.75,601.47
2016,10,8,15,0,839.0,72.0,1.1,31.0,475.0,829.89,603.93
2016,10,8,15,15,814.5,69.0,1.1,30.5,429.0,810.2,593.83
2016,10,8,15,30,790.0,66.0,1.1,30.0,383.0,787.15,581.44
2016,10,8,15,45,754.5,62.0,1.15,29.5,334.0,750.33,559.86
2016,10,8,16,0,719.0,58.0,1.2,29.0,285.0,710.87,535.45
2016,10,8,16,15,666.5,53.0,1.15,27.5,234.5,653.74,498.09
2016,10,8,16,30,614.0,48.0,1.1,26.0,184.0,595.16,457.07
2016,10,8,16,45,528.0,40.5,1.05,25.0,135.5,514.62,395.75
2016,10,8,17,0,442.0,33.0,1.0,24.0,87.0,429.34,324.4
2016,10,8,17,15,287.0,21.5,1.05,23.0,50.0,280.54,142.94
2016,10,8,17,30,132.0,10.0,1.1,22.0,13.0,102.68,0.0
2016,10,8,17,45,66.0,5.0,1.15,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,112.0,9.0,1.25,16.5,14.5,7.68,0.0
2016,10,9,6,30,224.0,18.0,1.2,17.0,29.0,14.94,0.0
2016,10,9,6,45,353.5,28.5,1.15,17.5,70.5,23.44,13.36
2016,10,9,7,0,483.0,39.0,1.1,18.0,112.0,31.85,21.84
2016,10,9,7,15,557.5,46.5,1.15,18.5,161.0,37.44,27.12
2016,10,9,7,30,632.0,54.0,1.2,19.0,210.0,43.0,32.17
2016,10,9,7,45,679.0,59.0,1.3,20.0,260.0,50.45,38.64
2016,10,9,8,0,726.0,64.0,1.4,21.0,310.0,54.08,41.6
2016,10,9,8,15,758.0,68.0,1.3,22.0,358.0,56.73,43.64
2016,10,9,8,30,790.0,72.0,1.2,23.0,406.0,59.36,45.58
2016,10,9,8,45,812.0,75.0,1.1,24.0,450.5,61.08,46.72
2016,10,9,9,0,834.0,78.0,1.0,25.0,495.0,62.79,47.81
2016,10,9,9,15,850.0,80.5,1.0,25.5,534.0,64.03,48.62
2016,10,9,9,30,866.0,83.0,1.0,26.0,573.0,74.08,56.77
2016,10,9,9,45,879.0,84.0,1.05,27.0,606.5,113.22,61.94
2016,10,9,10,0,892.0,85.0,1.1,28.0,640.0,169.58,91.9
2016,10,9,10,15,900.0,86.5,1.15,28.5,666.0,226.26,133.07
2016,10,9,10,30,908.0,88.0,1.2,29.0,692.0,283.02,179.04
2016,10,9,10,45,911.5,89.5,1.25,29.5,710.5,338.32,225.58
2016,10,9,11,0,915.0,91.0,1.3,30.0,729.0,392.76,271.27
2016,10,9,11,15,917.5,91.5,1.35,30.0,739.5,444.9,314.98
2016,10,9,11,30,920.0,92.0,1.4,30.0,750.0,495.6,356.58
2016,10,9,11,45,918.5,93.0,1.5,30.0,752.0,543.11,395.06
