Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,0,917.0,94.0,1.6,30.0,754.0,588.42,431.01
2016,10,9,12,15,915.0,94.0,1.7,30.0,748.0,630.15,463.66
2016,10,9,12,30,913.0,94.0,1.8,30.0,742.0,669.27,493.83
2016,10,9,12,45,902.5,96.0,1.9,30.0,727.0,701.93,518.98
2016,10,9,13,0,892.0,98.0,2.0,30.0,712.0,731.19,541.46
2016,10,9,13,15,885.0,97.0,2.05,29.5,690.5,756.54,561.14
2016,10,9,13,30,878.0,96.0,2.1,29.0,669.0,778.48,578.04
2016,10,9,13,45,866.5,95.0,2.2,29.0,640.0,793.46,589.63
2016,10,9,14,0,855.0,94.0,2.3,29.0,611.0,812.4,604.11
2016,10,9,14,15,840.5,91.5,2.4,28.5,575.5,816.42,609.83
2016,10,9,14,30,826.0,89.0,2.5,28.0,540.0,816.63,613.24
2016,10,9,14,45,806.0,86.5,2.6,28.0,499.0,808.5,609.83
2016,10,9,15,0,786.0,84.0,2.7,28.0,458.0,796.72,603.96
2016,10,9,15,15,759.0,80.0,2.75,27.5,412.5,773.66,591.01
2016,10,9,15,30,732.0,76.0,2.8,27.0,367.0,747.32,575.44
2016,10,9,15,45,694.0,71.5,2.85,26.5,318.5,713.76,554.07
2016,10,9,16,0,656.0,67.0,2.9,26.0,270.0,672.96,526.42
2016,10,9,16,15,599.0,60.5,2.8,25.0,220.5,611.87,482.54
2016,10,9,16,30,542.0,54.0,2.7,24.0,171.0,549.99,435.53
2016,10,9,16,45,451.5,44.5,2.65,23.5,124.5,457.69,361.53
2016,10,9,17,0,361.0,35.0,2.6,23.0,78.0,367.89,282.84
2016,10,9,17,15,180.5,17.5,2.55,22.0,39.0,192.49,77.81
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.24,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,18.62,0.0
2016,10,10,6,45,192.0,35.0,1.7,14.5,63.5,26.98,16.19
2016,10,10,7,0,384.0,46.0,1.9,15.0,103.0,37.6,27.05
2016,10,10,7,15,463.5,55.5,1.9,15.0,150.5,44.49,33.71
2016,10,10,7,30,543.0,65.0,1.9,15.0,198.0,51.31,40.07
2016,10,10,7,45,378.0,97.5,1.95,15.5,200.0,70.95,57.48
2016,10,10,8,0,213.0,130.0,2.0,16.0,202.0,92.7,76.44
2016,10,10,8,15,469.5,108.5,1.95,16.5,297.0,77.41,62.78
2016,10,10,8,30,726.0,87.0,1.9,17.0,392.0,64.35,51.1
2016,10,10,8,45,757.0,89.0,1.9,18.0,437.0,70.95,56.51
2016,10,10,9,0,788.0,91.0,1.9,19.0,482.0,71.67,56.73
2016,10,10,9,15,806.5,93.5,1.95,19.5,521.0,72.64,57.29
2016,10,10,9,30,825.0,96.0,2.0,20.0,560.0,73.63,57.88
2016,10,10,9,45,847.5,94.5,2.05,20.5,595.0,108.51,61.47
2016,10,10,10,0,870.0,93.0,2.1,21.0,630.0,170.73,96.91
2016,10,10,10,15,879.0,94.5,2.15,21.5,656.5,226.46,138.46
2016,10,10,10,30,888.0,96.0,2.2,22.0,683.0,282.38,185.2
2016,10,10,10,45,893.5,97.0,2.25,23.0,701.5,336.9,232.23
2016,10,10,11,0,899.0,98.0,2.3,24.0,720.0,390.76,278.54
2016,10,10,11,15,902.0,98.5,2.35,24.0,731.0,442.38,323.41
2016,10,10,11,30,905.0,99.0,2.4,24.0,742.0,492.63,366.23
2016,10,10,11,45,905.5,99.5,2.5,24.0,744.5,540.07,406.07
2016,10,10,12,0,906.0,100.0,2.6,24.0,747.0,585.52,443.45
2016,10,10,12,15,904.0,100.0,2.65,24.0,741.5,626.87,476.85
2016,10,10,12,30,902.0,100.0,2.7,24.0,736.0,665.64,507.66
2016,10,10,12,45,888.0,104.0,2.8,24.0,720.0,697.56,533.11
2016,10,10,13,0,874.0,108.0,2.9,24.0,704.0,731.15,559.18
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.0,756.08,578.78
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,777.54,594.74
2016,10,10,13,45,844.5,104.5,3.1,24.0,632.0,791.09,605.58
2016,10,10,14,0,830.0,104.0,3.2,24.0,602.0,800.83,613.96
2016,10,10,14,15,815.0,102.0,3.25,23.5,567.0,804.73,619.35
2016,10,10,14,30,800.0,100.0,3.3,23.0,532.0,804.87,622.28
2016,10,10,14,45,774.0,98.0,3.4,22.5,490.0,792.07,616.36
2016,10,10,15,0,748.0,96.0,3.5,22.0,448.0,780.94,611.69
2016,10,10,15,15,718.5,92.0,3.5,21.5,402.5,756.42,596.68
2016,10,10,15,30,689.0,88.0,3.5,21.0,357.0,728.81,579.09
2016,10,10,15,45,642.0,83.0,3.5,20.5,308.0,682.34,546.79
2016,10,10,16,0,595.0,78.0,3.5,20.0,259.0,633.62,511.6
2016,10,10,16,15,533.5,70.0,3.45,19.0,210.5,567.56,462.03
2016,10,10,16,30,472.0,62.0,3.4,18.0,162.0,500.59,409.04
2016,10,10,16,45,374.5,50.5,3.35,17.5,116.5,401.52,326.69
2016,10,10,17,0,277.0,39.0,3.3,17.0,71.0,307.7,241.09
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.5,157.74,40.03
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,57.5,8.5,1.0,13.0,11.0,7.26,0.0
2016,10,11,6,30,115.0,17.0,1.2,13.0,22.0,13.26,0.0
2016,10,11,6,45,233.5,32.0,1.45,13.5,60.0,24.84,14.25
2016,10,11,7,0,352.0,47.0,1.7,14.0,98.0,38.48,27.88
2016,10,11,7,15,176.0,51.5,1.75,14.0,77.0,39.97,29.83
2016,10,11,7,30,0.0,56.0,1.8,14.0,56.0,45.99,35.5
2016,10,11,7,45,0.0,70.5,1.85,14.5,70.5,57.45,45.75
2016,10,11,8,0,0.0,85.0,1.9,15.0,85.0,68.81,55.71
2016,10,11,8,15,12.0,120.5,1.9,15.5,125.5,94.87,78.37
2016,10,11,8,30,24.0,156.0,1.9,16.0,166.0,119.9,99.73
2016,10,11,8,45,41.0,180.0,1.95,16.5,199.0,130.67,108.49
2016,10,11,9,0,58.0,204.0,2.0,17.0,232.0,145.83,120.92
2016,10,11,9,15,183.5,218.5,2.0,17.0,319.0,150.08,124.18
2016,10,11,9,30,309.0,233.0,2.0,17.0,406.0,151.99,125.49
2016,10,11,9,45,421.5,215.0,2.05,17.5,465.5,156.14,112.26
2016,10,11,10,0,534.0,197.0,2.1,18.0,525.0,188.9,126.6
2016,10,11,10,15,536.5,206.0,2.1,18.5,547.0,232.63,159.5
2016,10,11,10,30,539.0,215.0,2.1,19.0,569.0,276.57,195.67
2016,10,11,10,45,718.5,155.0,2.1,19.5,640.5,320.92,227.94
2016,10,11,11,0,898.0,95.0,2.1,20.0,712.0,386.06,278.88
2016,10,11,11,15,901.5,95.5,2.05,20.0,723.0,437.68,324.12
2016,10,11,11,30,905.0,96.0,2.0,20.0,734.0,487.97,367.24
2016,10,11,11,45,906.0,96.0,2.0,20.5,737.0,535.09,406.19
2016,10,11,12,0,907.0,96.0,2.0,21.0,740.0,580.22,442.43
2016,10,11,12,15,758.0,153.5,2.0,21.0,689.0,591.15,452.53
2016,10,11,12,30,609.0,211.0,2.0,21.0,638.0,587.43,450.74
2016,10,11,12,45,518.0,240.0,2.0,21.0,598.5,580.05,446.24
2016,10,11,13,0,427.0,269.0,2.0,21.0,559.0,568.96,438.3
2016,10,11,13,15,333.0,281.0,2.05,21.0,503.0,522.43,404.54
2016,10,11,13,30,239.0,293.0,2.1,21.0,447.0,466.99,363.38
2016,10,11,13,45,384.0,242.0,2.15,21.0,476.5,553.97,432.57
2016,10,11,14,0,529.0,191.0,2.2,21.0,506.0,646.85,504.21
2016,10,11,14,15,572.0,165.0,2.3,20.5,487.0,668.75,523.56
2016,10,11,14,30,615.0,139.0,2.4,20.0,468.0,697.2,548.09
2016,10,11,14,45,501.5,154.0,2.55,20.0,409.0,621.0,492.58
2016,10,11,15,0,388.0,169.0,2.7,20.0,350.0,550.13,439.65
2016,10,11,15,15,361.5,158.5,2.75,19.5,314.0,503.22,406.63
2016,10,11,15,30,335.0,148.0,2.8,19.0,278.0,473.5,385.44
2016,10,11,15,45,459.5,113.0,2.9,18.5,265.5,556.12,453.9
2016,10,11,16,0,584.0,78.0,3.0,18.0,253.0,622.15,505.8
2016,10,11,16,15,520.5,70.0,3.0,17.5,204.5,554.73,453.3
2016,10,11,16,30,457.0,62.0,3.0,17.0,156.0,486.4,398.21
2016,10,11,16,45,360.5,50.0,3.0,17.0,111.0,388.17,315.59
2016,10,11,17,0,264.0,38.0,3.0,17.0,66.0,296.17,229.3
2016,10,11,17,15,132.0,19.0,2.95,16.5,33.0,150.17,4.38
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.5,8.0,1.15,12.5,10.5,6.83,0.0
2016,10,12,6,30,119.0,16.0,1.3,13.0,21.0,13.66,0.0
2016,10,12,6,45,249.5,30.0,1.5,13.5,59.5,24.76,13.82
2016,10,12,7,0,380.0,44.0,1.7,14.0,98.0,36.05,25.71
2016,10,12,7,15,462.5,53.5,1.65,14.0,145.0,43.01,32.49
2016,10,12,7,30,545.0,63.0,1.6,14.0,192.0,49.9,38.96
2016,10,12,7,45,290.0,93.5,1.6,14.5,164.0,67.57,54.71
2016,10,12,8,0,35.0,124.0,1.6,15.0,136.0,92.75,76.77
2016,10,12,8,15,126.0,146.5,1.55,15.5,197.0,105.48,87.58
2016,10,12,8,30,217.0,169.0,1.5,16.0,258.0,120.54,100.23
2016,10,12,8,45,262.5,182.5,1.5,16.5,302.0,124.49,103.13
2016,10,12,9,0,308.0,196.0,1.5,17.0,346.0,132.5,109.49
2016,10,12,9,15,568.5,145.0,1.55,17.5,450.0,98.11,79.63
2016,10,12,9,30,829.0,94.0,1.6,18.0,554.0,72.57,57.43
2016,10,12,9,45,842.0,96.5,1.7,18.5,587.0,106.33,61.88
2016,10,12,10,0,855.0,99.0,1.8,19.0,620.0,162.43,92.07
2016,10,12,10,15,864.0,100.5,1.9,19.0,646.0,218.14,133.73
2016,10,12,10,30,873.0,102.0,2.0,19.0,672.0,274.14,181.06
2016,10,12,10,45,877.0,103.5,2.15,19.0,690.0,333.17,232.96
2016,10,12,11,0,881.0,105.0,2.3,19.0,708.0,386.05,280.33
2016,10,12,11,15,884.0,105.5,2.4,19.0,718.0,436.76,325.43
2016,10,12,11,30,887.0,106.0,2.5,19.0,728.0,486.14,368.56
2016,10,12,11,45,889.5,105.5,2.7,19.0,731.0,532.9,408.98
2016,10,12,12,0,892.0,105.0,2.9,19.0,734.0,577.81,447.15
2016,10,12,12,15,768.0,150.5,2.9,19.0,689.0,592.19,460.32
2016,10,12,12,30,644.0,196.0,2.9,19.0,644.0,594.31,463.22
2016,10,12,12,45,600.0,206.0,2.9,19.5,617.5,605.65,472.28
2016,10,12,13,0,556.0,216.0,2.9,20.0,591.0,607.75,474.13
2016,10,12,13,15,579.5,200.0,2.85,20.0,580.0,633.37,494.9
2016,10,12,13,30,603.0,184.0,2.8,20.0,569.0,663.81,518.79
2016,10,12,13,45,495.0,208.5,2.8,20.0,515.0,619.69,485.97
2016,10,12,14,0,387.0,233.0,2.8,20.0,461.0,560.29,441.68
2016,10,12,14,15,605.0,160.0,2.9,20.0,492.5,695.81,548.28
2016,10,12,14,30,823.0,87.0,3.0,20.0,524.0,803.47,628.15
2016,10,12,14,45,780.0,84.5,3.2,20.0,472.5,776.05,610.15
2016,10,12,15,0,737.0,82.0,3.4,20.0,421.0,744.73,590.0
2016,10,12,15,15,731.0,78.0,3.35,19.5,385.5,739.4,588.67
2016,10,12,15,30,725.0,74.0,3.3,19.0,350.0,730.92,584.62
2016,10,12,15,45,689.5,68.0,3.25,18.5,302.5,697.78,561.7
2016,10,12,16,0,654.0,62.0,3.2,18.0,255.0,657.34,532.31
2016,10,12,16,15,594.5,55.5,2.8,17.5,206.0,594.84,483.06
2016,10,12,16,30,535.0,49.0,2.4,17.0,157.0,531.77,431.04
2016,10,12,16,45,439.5,40.0,2.05,16.5,111.5,437.59,351.89
2016,10,12,17,0,344.0,31.0,1.7,16.0,66.0,346.53,263.66
2016,10,12,17,15,172.0,15.5,1.55,15.0,33.0,174.86,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,13.66,0.0
2016,10,13,6,45,111.5,31.0,1.25,12.5,46.0,24.19,13.02
2016,10,13,7,0,223.0,46.0,1.3,13.0,76.0,35.07,24.92
2016,10,13,7,15,262.0,63.0,1.5,13.0,113.5,47.28,36.37
2016,10,13,7,30,301.0,80.0,1.7,13.0,151.0,59.09,47.27
2016,10,13,7,45,326.5,96.5,1.95,13.5,189.0,70.05,57.11
2016,10,13,8,0,352.0,113.0,2.2,14.0,227.0,80.61,66.38
2016,10,13,8,15,369.5,128.0,2.25,14.5,264.0,89.69,74.16
2016,10,13,8,30,387.0,143.0,2.3,15.0,301.0,98.43,81.49
2016,10,13,8,45,577.5,111.5,2.35,15.5,376.5,78.92,64.08
2016,10,13,9,0,768.0,80.0,2.4,16.0,452.0,63.65,50.46
2016,10,13,9,15,608.5,138.5,2.4,16.5,448.5,94.39,76.92
2016,10,13,9,30,449.0,197.0,2.4,17.0,445.0,126.67,104.22
2016,10,13,9,45,509.5,189.5,2.4,18.0,486.0,143.18,100.52
2016,10,13,10,0,570.0,182.0,2.4,19.0,527.0,181.02,118.86
2016,10,13,10,15,528.5,207.0,2.4,19.5,537.5,229.75,157.15
2016,10,13,10,30,487.0,232.0,2.4,20.0,548.0,274.32,195.23
2016,10,13,10,45,483.0,240.5,2.4,20.5,561.5,313.6,228.53
2016,10,13,11,0,479.0,249.0,2.4,21.0,575.0,352.17,261.23
2016,10,13,11,15,441.5,268.0,2.45,21.0,571.5,384.85,290.03
2016,10,13,11,30,404.0,287.0,2.5,21.0,568.0,411.99,313.68
2016,10,13,11,45,409.5,284.0,2.6,21.5,570.5,439.12,335.92
2016,10,13,12,0,415.0,281.0,2.7,22.0,573.0,470.3,360.73
2016,10,13,12,15,475.0,257.0,2.8,22.0,588.0,511.24,393.58
2016,10,13,12,30,535.0,233.0,2.9,22.0,603.0,554.34,428.02
2016,10,13,12,45,513.0,236.0,3.0,22.0,585.5,570.24,441.34
2016,10,13,13,0,491.0,239.0,3.1,22.0,568.0,583.0,452.21
2016,10,13,13,15,454.0,243.5,3.15,22.0,540.0,583.32,453.42
2016,10,13,13,30,417.0,248.0,3.2,22.0,512.0,579.87,451.72
2016,10,13,13,45,462.0,222.0,3.25,22.0,502.5,606.24,473.77
2016,10,13,14,0,507.0,196.0,3.3,22.0,493.0,631.26,494.76
2016,10,13,14,15,431.0,201.5,3.3,21.5,443.5,590.14,465.19
2016,10,13,14,30,355.0,207.0,3.3,21.0,394.0,528.72,420.35
2016,10,13,14,45,339.0,192.0,3.3,21.0,359.0,507.78,405.96
2016,10,13,15,0,323.0,177.0,3.3,21.0,324.0,484.8,389.6
2016,10,13,15,15,378.0,148.5,3.3,20.5,304.0,521.32,420.94
2016,10,13,15,30,433.0,120.0,3.3,20.0,284.0,537.31,436.52
2016,10,13,15,45,406.5,107.0,3.3,20.0,244.0,501.23,409.01
2016,10,13,16,0,380.0,94.0,3.3,20.0,204.0,463.65,379.63
2016,10,13,16,15,343.5,79.0,3.05,19.5,164.0,414.14,339.67
2016,10,13,16,30,307.0,64.0,2.8,19.0,124.0,364.21,297.58
2016,10,13,16,45,244.0,48.5,2.55,18.5,87.5,293.28,236.09
2016,10,13,17,0,181.0,33.0,2.3,18.0,51.0,225.02,167.21
2016,10,13,17,15,90.5,16.5,2.05,17.5,25.5,111.52,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,18.0,3.95,16.0,18.0,14.85,5.31
2016,10,14,7,0,0.0,30.0,4.1,16.0,30.0,24.79,15.65
2016,10,14,7,15,0.0,45.5,4.2,16.0,45.5,37.26,27.08
2016,10,14,7,30,0.0,61.0,4.3,16.0,61.0,49.49,38.2
2016,10,14,7,45,0.0,77.0,4.45,16.5,77.0,61.95,49.3
2016,10,14,8,0,0.0,93.0,4.6,17.0,93.0,74.3,60.1
2016,10,14,8,15,0.0,108.5,4.75,17.0,108.5,86.19,70.44
2016,10,14,8,30,0.0,124.0,4.9,17.0,124.0,97.95,80.56
2016,10,14,8,45,0.0,127.0,5.05,17.5,127.0,100.95,82.79
2016,10,14,9,0,0.0,130.0,5.2,18.0,130.0,103.8,84.88
2016,10,14,9,15,0.0,103.5,5.25,18.5,103.5,84.86,68.18
2016,10,14,9,30,0.0,77.0,5.3,19.0,77.0,63.94,49.86
2016,10,14,9,45,15.5,157.0,5.35,19.5,166.5,125.74,97.63
2016,10,14,10,0,31.0,237.0,5.4,20.0,256.0,176.89,137.53
2016,10,14,10,15,15.5,143.0,5.35,20.0,152.5,118.93,91.13
2016,10,14,10,30,0.0,49.0,5.3,20.0,49.0,40.67,27.88
2016,10,14,10,45,0.0,39.0,5.3,20.0,39.0,32.35,21.03
2016,10,14,11,0,0.0,29.0,5.3,20.0,29.0,24.05,14.18
2016,10,14,11,15,0.0,55.5,5.2,20.0,55.5,46.12,32.28
2016,10,14,11,30,0.0,82.0,5.1,20.0,82.0,68.26,50.35
2016,10,14,11,45,0.0,91.0,5.1,20.5,91.0,75.8,56.36
2016,10,14,12,0,0.0,100.0,5.1,21.0,100.0,83.31,62.31
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,62.41,45.37
2016,10,14,12,30,0.0,50.0,5.0,21.0,50.0,41.53,28.39
2016,10,14,12,45,0.0,32.0,5.0,21.0,32.0,26.54,16.15
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,11.6,3.88
2016,10,14,13,15,0.0,13.0,4.9,20.5,13.0,10.76,3.23
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,9.93,2.57
2016,10,14,13,45,0.0,82.0,4.7,20.0,82.0,68.17,50.63
2016,10,14,14,0,0.0,152.0,4.6,20.0,152.0,130.4,101.5
2016,10,14,14,15,0.0,80.0,4.45,20.0,80.0,66.46,49.37
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,20.5,4.15,20.0,20.5,16.93,8.51
2016,10,14,15,0,0.0,33.0,4.0,20.0,33.0,27.26,17.2
2016,10,14,15,15,0.0,19.0,3.8,19.5,19.0,15.67,7.54
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.8,14.0,16.0,11.1,0.0
2016,10,15,6,45,246.0,25.5,2.1,15.0,52.0,20.98,9.34
2016,10,15,7,0,388.0,38.0,2.4,16.0,88.0,31.11,21.02
2016,10,15,7,15,472.0,46.0,2.7,16.0,134.0,37.02,26.85
2016,10,15,7,30,556.0,54.0,3.0,16.0,180.0,42.92,32.4
2016,10,15,7,45,606.5,60.0,3.3,16.5,227.5,46.97,36.07
2016,10,15,8,0,657.0,66.0,3.6,17.0,275.0,50.98,39.58
2016,10,15,8,15,692.5,70.0,3.9,17.5,321.0,58.12,45.73
2016,10,15,8,30,728.0,74.0,4.2,18.0,367.0,60.67,47.76
2016,10,15,8,45,750.5,78.0,4.5,18.5,409.0,63.05,49.61
2016,10,15,9,0,773.0,82.0,4.8,19.0,451.0,65.39,51.4
2016,10,15,9,15,546.5,152.5,4.95,19.5,424.0,102.75,83.3
2016,10,15,9,30,320.0,223.0,5.1,20.0,397.0,147.02,120.53
2016,10,15,9,45,322.5,237.0,5.35,20.5,421.5,167.73,124.65
2016,10,15,10,0,325.0,251.0,5.6,21.0,446.0,202.16,145.53
2016,10,15,10,15,195.5,266.5,5.75,21.0,385.5,222.45,165.86
2016,10,15,10,30,66.0,282.0,5.9,21.0,325.0,225.78,174.13
2016,10,15,10,45,65.0,289.5,6.05,21.0,332.5,239.26,185.15
2016,10,15,11,0,64.0,297.0,6.2,21.0,340.0,252.62,196.13
2016,10,15,11,15,32.0,191.0,6.3,21.0,212.5,167.97,129.96
2016,10,15,11,30,0.0,85.0,6.4,21.0,85.0,70.77,52.16
2016,10,15,11,45,0.0,84.5,6.5,21.5,84.5,70.35,51.74
2016,10,15,12,0,0.0,84.0,6.6,22.0,84.0,69.94,51.29
2016,10,15,12,15,4.0,148.0,6.65,21.5,151.0,125.75,96.53
2016,10,15,12,30,8.0,212.0,6.7,21.0,218.0,183.1,142.79
2016,10,15,12,45,5.0,195.0,6.75,21.0,199.0,167.83,130.61
2016,10,15,13,0,2.0,178.0,6.8,21.0,180.0,151.99,117.99
2016,10,15,13,15,2.0,178.5,6.75,21.0,180.5,153.29,119.2
2016,10,15,13,30,2.0,179.0,6.7,21.0,181.0,154.73,120.53
2016,10,15,13,45,200.5,201.0,6.7,21.0,317.0,366.34,294.98
2016,10,15,14,0,399.0,223.0,6.7,21.0,453.0,555.64,447.08
2016,10,15,14,15,215.5,212.5,6.65,20.5,335.5,393.8,318.49
2016,10,15,14,30,32.0,202.0,6.6,20.0,218.0,224.74,179.57
2016,10,15,14,45,31.0,187.0,6.55,20.0,201.5,212.3,170.17
2016,10,15,15,0,30.0,172.0,6.5,20.0,185.0,199.59,160.29
2016,10,15,15,15,70.5,161.0,6.3,19.5,188.0,226.44,184.46
2016,10,15,15,30,111.0,150.0,6.1,19.0,191.0,269.95,222.03
2016,10,15,15,45,98.0,130.5,5.95,19.0,163.0,240.55,197.82
2016,10,15,16,0,85.0,111.0,5.8,19.0,135.0,210.53,172.72
2016,10,15,16,15,69.0,90.0,5.6,18.5,107.0,160.42,130.69
2016,10,15,16,30,53.0,69.0,5.4,18.0,79.0,124.91,99.97
2016,10,15,16,45,28.0,49.0,5.2,18.0,54.0,83.27,63.21
2016,10,15,17,0,3.0,29.0,5.0,18.0,29.0,32.82,18.04
2016,10,15,17,15,1.5,14.5,4.95,17.5,14.5,13.45,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,3.5,17.0,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,3.6,17.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,4.5,3.6,17.0,4.5,3.69,0.0
2016,10,16,7,30,0.0,6.0,3.6,17.0,6.0,4.92,0.0
2016,10,16,7,45,0.0,8.0,3.6,17.5,8.0,6.57,0.18
2016,10,16,8,0,0.0,10.0,3.6,18.0,10.0,8.22,1.64
2016,10,16,8,15,0.0,11.5,3.65,18.0,11.5,9.47,2.74
2016,10,16,8,30,0.0,13.0,3.7,18.0,13.0,10.71,3.82
2016,10,16,8,45,0.0,64.0,3.8,18.0,64.0,53.04,41.01
2016,10,16,9,0,0.0,115.0,3.9,18.0,115.0,92.9,75.5
2016,10,16,9,15,0.0,97.0,4.0,18.0,97.0,79.88,64.02
2016,10,16,9,30,0.0,79.0,4.1,18.0,79.0,65.61,51.54
2016,10,16,9,45,0.0,71.5,4.25,18.5,71.5,59.36,43.78
2016,10,16,10,0,0.0,64.0,4.4,19.0,64.0,53.13,38.45
2016,10,16,10,15,0.5,118.0,4.55,19.0,118.5,97.15,74.5
2016,10,16,10,30,1.0,172.0,4.7,19.0,173.0,139.22,108.53
2016,10,16,10,45,0.5,155.0,4.9,19.5,155.5,126.82,98.18
2016,10,16,11,0,0.0,138.0,5.1,20.0,138.0,113.73,87.36
2016,10,16,11,15,4.0,176.0,5.2,20.0,179.0,145.96,113.23
2016,10,16,11,30,8.0,214.0,5.3,20.0,220.0,179.02,139.64
2016,10,16,11,45,9.5,220.0,5.4,20.0,227.0,186.1,145.29
2016,10,16,12,0,11.0,226.0,5.5,20.0,234.0,193.44,151.23
2016,10,16,12,15,10.0,221.0,5.5,20.0,228.5,190.4,148.88
2016,10,16,12,30,9.0,216.0,5.5,20.0,223.0,187.13,146.38
2016,10,16,12,45,6.5,202.5,5.55,20.0,207.5,175.31,137.04
2016,10,16,13,0,4.0,189.0,5.6,20.0,192.0,163.02,127.29
2016,10,16,13,15,31.5,228.5,5.75,20.0,248.5,229.2,181.21
2016,10,16,13,30,59.0,268.0,5.9,20.0,305.0,293.37,233.12
2016,10,16,13,45,125.5,263.0,6.05,20.0,336.5,359.48,287.61
2016,10,16,14,0,192.0,258.0,6.2,20.0,368.0,415.31,334.0
2016,10,16,14,15,96.0,150.0,6.3,20.0,205.0,229.64,185.38
2016,10,16,14,30,0.0,42.0,6.4,20.0,42.0,34.76,23.28
2016,10,16,14,45,0.0,74.5,6.5,20.0,74.5,61.82,45.88
2016,10,16,15,0,0.0,107.0,6.6,20.0,107.0,92.01,71.04
2016,10,16,15,15,0.0,95.5,6.35,19.5,95.5,81.95,62.98
2016,10,16,15,30,0.0,84.0,6.1,19.0,84.0,71.84,54.79
2016,10,16,15,45,313.5,71.5,5.9,18.5,157.5,372.56,313.2
2016,10,16,16,0,627.0,59.0,5.7,18.0,231.0,621.74,514.08
2016,10,16,16,15,562.0,52.5,5.35,17.5,184.0,556.05,459.18
2016,10,16,16,30,497.0,46.0,5.0,17.0,137.0,490.1,402.68
2016,10,16,16,45,383.0,37.0,4.7,17.0,93.5,384.18,309.95
2016,10,16,17,0,269.0,28.0,4.4,17.0,50.0,278.58,189.05
2016,10,16,17,15,134.5,14.0,4.3,16.5,25.0,107.56,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.2,14.0,13.0,10.24,0.0
2016,10,17,6,45,166.0,28.0,1.3,14.5,46.5,21.71,8.22
2016,10,17,7,0,297.0,44.0,1.4,15.0,80.0,33.95,23.38
2016,10,17,7,15,389.0,54.5,1.5,15.0,125.0,44.14,33.14
2016,10,17,7,30,481.0,65.0,1.6,15.0,170.0,51.8,40.35
2016,10,17,7,45,549.5,70.0,1.75,15.5,218.5,54.69,43.05
2016,10,17,8,0,618.0,75.0,1.9,16.0,267.0,57.72,45.71
2016,10,17,8,15,657.0,80.0,1.9,16.5,313.0,60.55,48.08
2016,10,17,8,30,696.0,85.0,1.9,17.0,359.0,63.38,50.36
2016,10,17,8,45,729.5,87.0,1.9,17.5,403.0,64.01,50.68
2016,10,17,9,0,763.0,89.0,1.9,18.0,447.0,70.72,56.26
2016,10,17,9,15,782.0,92.0,1.9,18.0,485.0,72.11,57.31
2016,10,17,9,30,801.0,95.0,1.9,18.0,523.0,73.51,58.38
2016,10,17,9,45,609.5,160.0,1.9,18.5,497.5,124.98,86.03
2016,10,17,10,0,418.0,225.0,1.9,19.0,472.0,188.51,131.63
2016,10,17,10,15,209.0,182.0,1.9,19.0,305.5,163.32,118.43
2016,10,17,10,30,0.0,139.0,1.9,19.0,139.0,113.71,87.61
2016,10,17,10,45,434.0,119.5,1.9,19.5,406.5,207.82,148.42
2016,10,17,11,0,868.0,100.0,1.9,20.0,674.0,367.49,264.3
2016,10,17,11,15,437.5,154.5,1.95,20.0,444.0,291.96,219.73
2016,10,17,11,30,7.0,209.0,2.0,20.0,214.0,174.55,135.08
2016,10,17,11,45,7.0,209.5,2.1,20.0,214.5,176.34,136.85
2016,10,17,12,0,7.0,210.0,2.2,20.0,215.0,178.11,138.32
2016,10,17,12,15,99.5,263.5,2.3,20.0,330.5,287.81,225.18
2016,10,17,12,30,192.0,317.0,2.4,20.0,446.0,400.09,312.19
2016,10,17,12,45,194.0,310.0,2.55,20.0,438.0,408.96,319.6
2016,10,17,13,0,196.0,303.0,2.7,20.0,430.0,417.1,326.94
2016,10,17,13,15,156.0,292.5,2.75,20.0,391.5,391.43,307.61
2016,10,17,13,30,116.0,282.0,2.8,20.0,353.0,349.6,275.69
2016,10,17,13,45,155.0,268.0,2.85,20.0,358.5,386.97,306.34
2016,10,17,14,0,194.0,254.0,2.9,20.0,364.0,412.18,327.51
2016,10,17,14,15,208.5,236.0,2.95,19.5,347.5,413.75,330.79
2016,10,17,14,30,223.0,218.0,3.0,19.0,331.0,414.37,333.5
2016,10,17,14,45,499.0,146.5,3.05,19.0,372.0,600.13,483.33
2016,10,17,15,0,775.0,75.0,3.1,19.0,413.0,754.28,600.13
2016,10,17,15,15,745.5,71.5,3.05,18.5,368.5,730.03,583.32
2016,10,17,15,30,716.0,68.0,3.0,18.0,324.0,702.64,565.02
2016,10,17,15,45,672.0,63.5,3.0,18.0,276.5,664.78,537.22
2016,10,17,16,0,628.0,59.0,3.0,18.0,229.0,620.27,503.1
2016,10,17,16,15,562.5,52.5,2.65,17.5,181.5,554.39,450.31
2016,10,17,16,30,497.0,46.0,2.3,17.0,134.0,488.22,394.67
2016,10,17,16,45,384.0,36.5,2.0,16.5,91.0,382.85,304.32
2016,10,17,17,0,271.0,27.0,1.7,16.0,48.0,274.95,173.71
2016,10,17,17,15,135.5,13.5,1.6,15.5,24.0,107.35,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,13.0,9.39,0.0
2016,10,18,6,45,221.5,24.5,1.3,12.5,47.5,20.3,6.31
2016,10,18,7,0,369.0,38.0,1.4,13.0,82.0,31.36,21.26
2016,10,18,7,15,459.0,46.5,1.7,13.5,127.5,37.66,27.61
2016,10,18,7,30,549.0,55.0,2.0,14.0,173.0,43.97,33.55
2016,10,18,7,45,609.5,60.0,2.35,14.5,221.5,47.25,36.61
2016,10,18,8,0,670.0,65.0,2.7,15.0,270.0,50.59,39.57
2016,10,18,8,15,706.5,69.0,2.85,15.5,316.5,57.73,45.78
2016,10,18,8,30,743.0,73.0,3.0,16.0,363.0,60.33,47.9
2016,10,18,8,45,774.0,75.0,3.2,16.5,407.0,61.34,48.56
2016,10,18,9,0,805.0,77.0,3.4,17.0,451.0,62.42,49.28
2016,10,18,9,15,578.0,143.5,3.45,17.0,423.5,99.0,80.91
2016,10,18,9,30,351.0,210.0,3.5,17.0,396.0,140.46,116.27
2016,10,18,9,45,612.0,146.0,3.55,17.5,494.5,114.04,78.16
2016,10,18,10,0,873.0,82.0,3.6,18.0,593.0,148.6,82.77
2016,10,18,10,15,882.0,83.5,3.6,18.0,618.5,203.7,122.51
2016,10,18,10,30,891.0,85.0,3.6,18.0,644.0,258.94,169.02
2016,10,18,10,45,896.5,86.0,3.6,18.5,662.0,312.81,216.89
2016,10,18,11,0,902.0,87.0,3.6,19.0,680.0,365.99,264.65
2016,10,18,11,15,905.5,87.5,3.55,19.0,690.0,417.1,310.77
2016,10,18,11,30,909.0,88.0,3.5,19.0,700.0,466.88,354.87
2016,10,18,11,45,911.5,87.5,3.5,19.5,702.5,513.75,395.02
2016,10,18,12,0,914.0,87.0,3.5,20.0,705.0,558.71,432.55
2016,10,18,12,15,912.0,86.5,3.5,20.0,699.5,599.07,466.47
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,636.79,497.64
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.0,670.6,525.31
2016,10,18,13,0,904.0,84.0,3.5,20.0,666.0,701.4,550.29
2016,10,18,13,15,897.5,83.0,3.5,20.0,645.0,726.64,570.75
2016,10,18,13,30,891.0,82.0,3.5,20.0,624.0,748.49,587.29
2016,10,18,13,45,883.0,79.5,3.55,20.0,595.5,764.11,599.65
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,776.14,609.61
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,780.05,613.39
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,780.29,614.69
2016,10,18,14,45,823.5,71.0,3.5,20.0,456.0,778.39,614.76
2016,10,18,15,0,801.0,69.0,3.5,20.0,415.0,765.29,606.66
2016,10,18,15,15,772.5,66.0,3.35,19.5,370.0,742.57,591.84
2016,10,18,15,30,744.0,63.0,3.2,19.0,325.0,716.69,574.25
2016,10,18,15,45,697.5,59.0,3.1,19.0,276.5,671.98,540.91
2016,10,18,16,0,651.0,55.0,3.0,19.0,228.0,624.91,504.52
2016,10,18,16,15,585.5,49.0,2.6,18.0,180.0,565.67,457.54
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,500.28,402.91
2016,10,18,16,45,404.0,33.5,1.85,16.5,89.0,392.91,310.12
2016,10,18,17,0,288.0,24.0,1.5,16.0,46.0,280.97,161.11
2016,10,18,17,15,144.0,12.0,1.5,15.5,23.0,111.57,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.5,15.5,1.65,12.0,41.5,12.46,0.83
2016,10,19,7,0,441.0,31.0,1.8,13.0,83.0,25.54,16.18
2016,10,19,7,15,525.5,38.0,1.95,13.5,129.0,33.66,24.05
2016,10,19,7,30,610.0,45.0,2.1,14.0,175.0,39.5,29.56
2016,10,19,7,45,662.5,50.0,2.25,14.5,223.0,43.39,33.17
2016,10,19,8,0,715.0,55.0,2.4,15.0,271.0,47.28,36.63
2016,10,19,8,15,749.0,58.5,2.45,15.5,317.5,49.79,38.76
2016,10,19,8,30,783.0,62.0,2.5,16.0,364.0,52.29,40.81
2016,10,19,8,45,807.0,64.5,2.65,16.5,407.0,53.91,42.05
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,62.66,49.51
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,64.44,50.81
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,66.14,52.06
2016,10,19,9,45,878.0,72.0,3.1,18.5,558.0,86.75,51.98
2016,10,19,10,0,891.0,73.0,3.2,19.0,590.0,142.01,76.81
2016,10,19,10,15,899.0,74.0,3.25,19.5,615.0,197.29,115.92
2016,10,19,10,30,907.0,75.0,3.3,20.0,640.0,252.58,161.83
2016,10,19,10,45,912.0,76.0,3.35,20.5,658.0,306.86,209.76
2016,10,19,11,0,917.0,77.0,3.4,21.0,676.0,360.38,257.58
2016,10,19,11,15,919.5,77.5,3.4,21.5,685.5,411.56,303.02
2016,10,19,11,30,922.0,78.0,3.4,22.0,695.0,461.27,346.21
2016,10,19,11,45,920.0,79.5,3.4,22.5,696.5,508.1,386.01
2016,10,19,12,0,918.0,81.0,3.4,23.0,698.0,552.68,422.91
2016,10,19,12,15,916.5,80.5,3.4,23.0,692.0,593.26,456.66
2016,10,19,12,30,915.0,80.0,3.4,23.0,686.0,631.22,487.71
