Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,45,906.0,81.5,3.4,23.0,671.5,663.69,514.05
2016,10,19,13,0,897.0,83.0,3.4,23.0,657.0,692.87,537.51
2016,10,19,13,15,890.5,82.0,3.4,23.0,635.5,717.82,557.64
2016,10,19,13,30,884.0,81.0,3.4,23.0,614.0,739.41,573.87
2016,10,19,13,45,875.5,79.0,3.4,23.0,586.0,754.99,585.84
2016,10,19,14,0,867.0,77.0,3.4,23.0,558.0,767.01,595.45
2016,10,19,14,15,852.5,75.0,3.35,23.0,523.5,770.79,599.07
2016,10,19,14,30,838.0,73.0,3.3,23.0,489.0,778.49,605.67
2016,10,19,14,45,819.5,70.0,3.3,23.0,449.0,770.93,601.61
2016,10,19,15,0,801.0,67.0,3.3,23.0,409.0,759.82,595.06
2016,10,19,15,15,773.0,64.0,2.95,22.5,364.5,737.56,579.7
2016,10,19,15,30,745.0,61.0,2.6,22.0,320.0,712.17,561.58
2016,10,19,15,45,703.0,56.5,2.3,21.5,272.5,670.62,531.01
2016,10,19,16,0,661.0,52.0,2.0,21.0,225.0,626.76,497.4
2016,10,19,16,15,596.0,46.0,1.8,20.0,177.0,561.01,446.81
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,502.74,398.78
2016,10,19,16,45,419.0,31.0,1.4,18.0,86.5,399.48,310.24
2016,10,19,17,0,307.0,22.0,1.2,17.0,44.0,288.98,142.06
2016,10,19,17,15,153.5,11.0,1.2,16.5,22.0,116.86,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,217.0,16.0,1.2,13.5,40.5,12.92,0.0
2016,10,20,7,0,434.0,32.0,1.2,14.0,81.0,26.46,16.77
2016,10,20,7,15,522.5,39.5,1.35,14.5,128.0,32.22,22.65
2016,10,20,7,30,611.0,47.0,1.5,15.0,175.0,41.35,31.06
2016,10,20,7,45,666.0,52.0,1.65,15.5,224.0,45.19,34.62
2016,10,20,8,0,721.0,57.0,1.8,16.0,273.0,49.05,38.05
2016,10,20,8,15,756.0,61.0,1.75,16.5,320.0,51.91,40.48
2016,10,20,8,30,791.0,65.0,1.7,17.0,367.0,54.76,42.83
2016,10,20,8,45,816.5,67.5,1.7,18.0,411.0,56.34,43.93
2016,10,20,9,0,842.0,70.0,1.7,19.0,455.0,57.93,45.01
2016,10,20,9,15,859.5,72.0,1.8,19.5,493.5,66.64,52.31
2016,10,20,9,30,877.0,74.0,1.9,20.0,532.0,68.34,53.53
2016,10,20,9,45,893.0,74.0,2.05,21.0,565.0,86.66,52.3
2016,10,20,10,0,909.0,74.0,2.2,22.0,598.0,142.34,75.84
2016,10,20,10,15,917.5,75.5,2.25,22.5,623.5,199.06,114.98
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,255.84,161.12
2016,10,20,10,45,931.0,77.5,2.35,23.5,667.0,310.75,208.7
2016,10,20,11,0,936.0,78.0,2.4,24.0,685.0,364.83,256.15
2016,10,20,11,15,939.0,78.5,2.45,24.0,695.0,417.14,302.27
2016,10,20,11,30,942.0,79.0,2.5,24.0,705.0,467.98,346.35
2016,10,20,11,45,942.0,79.5,2.65,24.5,707.0,515.76,386.61
2016,10,20,12,0,942.0,80.0,2.8,25.0,709.0,561.38,424.15
2016,10,20,12,15,940.0,79.5,2.85,25.0,703.0,602.61,458.09
2016,10,20,12,30,938.0,79.0,2.9,25.0,697.0,641.13,489.3
2016,10,20,12,45,930.5,80.0,3.0,25.0,682.0,674.84,516.59
2016,10,20,13,0,923.0,81.0,3.1,25.0,667.0,705.26,541.1
2016,10,20,13,15,916.5,80.0,3.05,25.0,645.5,730.92,561.27
2016,10,20,13,30,910.0,79.0,3.0,25.0,624.0,753.13,577.43
2016,10,20,13,45,900.0,77.5,3.0,25.5,595.0,768.68,588.05
2016,10,20,14,0,890.0,76.0,3.0,26.0,566.0,780.57,596.22
2016,10,20,14,15,875.5,74.0,2.9,25.5,530.5,784.71,600.9
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,785.15,603.12
2016,10,20,14,45,840.5,69.5,2.7,25.0,454.0,784.31,603.34
2016,10,20,15,0,820.0,67.0,2.6,25.0,413.0,772.35,595.69
2016,10,20,15,15,791.0,64.0,2.25,24.5,367.5,749.38,579.63
2016,10,20,15,30,762.0,61.0,1.9,24.0,322.0,723.2,560.72
2016,10,20,15,45,720.0,56.5,1.55,23.5,273.5,681.67,529.83
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,637.74,495.74
2016,10,20,16,15,611.0,46.0,1.15,22.0,176.5,570.35,445.84
2016,10,20,16,30,544.0,40.0,1.1,21.0,128.0,510.84,398.3
2016,10,20,16,45,427.0,30.5,1.1,20.0,84.5,403.41,307.51
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,286.37,109.35
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,116.94,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,205.5,15.5,0.6,14.5,38.0,12.51,0.0
2016,10,21,7,0,411.0,31.0,0.6,15.0,76.0,25.59,15.85
2016,10,21,7,15,500.0,38.5,0.65,15.5,121.5,31.34,21.78
2016,10,21,7,30,589.0,46.0,0.7,16.0,167.0,40.4,30.1
2016,10,21,7,45,644.5,51.0,0.8,16.5,215.0,44.24,33.65
2016,10,21,8,0,700.0,56.0,0.9,17.0,263.0,48.1,37.07
2016,10,21,8,15,735.0,60.0,0.85,17.5,309.0,50.97,39.5
2016,10,21,8,30,770.0,64.0,0.8,18.0,355.0,53.81,41.85
2016,10,21,8,45,795.5,66.5,0.75,19.0,398.0,55.39,42.94
2016,10,21,9,0,821.0,69.0,0.7,20.0,441.0,56.98,44.02
2016,10,21,9,15,838.5,71.5,0.8,20.5,479.0,58.47,45.09
2016,10,21,9,30,856.0,74.0,0.9,21.0,517.0,68.01,53.04
2016,10,21,9,45,866.5,76.0,1.05,22.0,548.0,85.11,52.42
2016,10,21,10,0,877.0,78.0,1.2,23.0,579.0,140.14,75.29
2016,10,21,10,15,885.5,79.5,1.2,23.0,604.0,195.06,112.64
2016,10,21,10,30,894.0,81.0,1.2,23.0,629.0,250.06,156.97
2016,10,21,10,45,898.5,82.0,1.3,23.5,646.5,303.51,202.82
2016,10,21,11,0,903.0,83.0,1.4,24.0,664.0,356.15,248.58
2016,10,21,11,15,905.5,83.5,1.5,24.0,674.0,406.62,292.81
2016,10,21,11,30,908.0,84.0,1.6,24.0,684.0,455.64,335.1
2016,10,21,11,45,906.5,85.0,1.7,24.5,685.0,501.61,373.46
2016,10,21,12,0,905.0,86.0,1.8,25.0,686.0,545.4,409.11
2016,10,21,12,15,903.0,85.5,1.9,25.0,680.0,585.16,441.77
2016,10,21,12,30,901.0,85.0,2.0,25.0,674.0,622.3,471.87
2016,10,21,12,45,892.5,86.0,2.1,25.0,659.0,654.12,497.58
2016,10,21,13,0,884.0,87.0,2.2,25.0,644.0,682.71,520.59
2016,10,21,13,15,876.5,86.0,2.25,25.0,622.5,706.6,539.77
2016,10,21,13,30,869.0,85.0,2.3,25.0,601.0,727.14,555.63
2016,10,21,13,45,672.5,137.5,2.35,25.0,525.5,671.14,515.49
2016,10,21,14,0,476.0,190.0,2.4,25.0,450.0,587.54,454.13
2016,10,21,14,15,582.0,146.5,2.45,24.5,444.0,644.26,500.62
2016,10,21,14,30,688.0,103.0,2.5,24.0,438.0,692.87,539.22
2016,10,21,14,45,496.5,132.0,2.55,24.0,363.0,574.24,452.29
2016,10,21,15,0,305.0,161.0,2.6,24.0,288.0,443.85,352.75
2016,10,21,15,15,506.5,113.0,2.45,23.5,296.5,572.5,455.96
2016,10,21,15,30,708.0,65.0,2.3,23.0,305.0,681.64,537.0
2016,10,21,15,45,662.5,60.5,2.2,22.5,258.0,643.21,508.48
2016,10,21,16,0,617.0,56.0,2.1,22.0,211.0,598.22,474.73
2016,10,21,16,15,547.0,49.0,1.9,21.0,164.5,529.29,421.24
2016,10,21,16,30,477.0,42.0,1.7,20.0,118.0,460.36,364.59
2016,10,21,16,45,357.0,31.5,1.5,19.0,77.0,351.22,269.2
2016,10,21,17,0,237.0,21.0,1.3,18.0,36.0,230.14,54.9
2016,10,21,17,15,118.5,10.5,1.3,17.5,18.0,91.11,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,185.5,16.5,1.2,12.5,36.5,13.39,0.0
2016,10,22,7,0,371.0,33.0,1.3,13.0,73.0,27.32,17.26
2016,10,22,7,15,466.0,41.5,1.4,13.5,118.5,33.8,24.05
2016,10,22,7,30,561.0,50.0,1.5,14.0,164.0,40.28,30.2
2016,10,22,7,45,623.5,55.5,1.6,14.5,212.5,44.12,33.79
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,52.26,41.05
2016,10,22,8,15,525.5,96.5,1.65,15.5,264.5,72.85,59.16
2016,10,22,8,30,365.0,132.0,1.6,16.0,268.0,92.11,75.79
2016,10,22,8,45,591.5,103.0,1.6,16.5,354.5,74.63,60.21
2016,10,22,9,0,818.0,74.0,1.6,17.0,441.0,60.71,47.83
2016,10,22,9,15,836.5,76.5,1.55,17.0,479.5,62.11,48.94
2016,10,22,9,30,855.0,79.0,1.5,17.0,518.0,63.52,50.04
2016,10,22,9,45,855.0,85.5,1.5,17.5,547.5,81.22,51.74
2016,10,22,10,0,855.0,92.0,1.5,18.0,577.0,138.81,77.1
2016,10,22,10,15,865.0,93.5,1.5,18.5,602.5,193.75,114.71
2016,10,22,10,30,875.0,95.0,1.5,19.0,628.0,249.05,159.54
2016,10,22,10,45,881.5,96.0,1.5,19.5,646.0,307.61,209.76
2016,10,22,11,0,888.0,97.0,1.5,20.0,664.0,360.25,255.84
2016,10,22,11,15,891.5,97.5,1.55,20.0,674.0,410.62,300.39
2016,10,22,11,30,895.0,98.0,1.6,20.0,684.0,459.65,343.06
2016,10,22,11,45,896.5,97.5,1.65,20.5,686.5,505.38,381.54
2016,10,22,12,0,898.0,97.0,1.7,21.0,689.0,549.15,417.44
2016,10,22,12,15,753.5,143.5,1.75,21.0,637.0,556.05,425.72
2016,10,22,12,30,609.0,190.0,1.8,21.0,585.0,549.4,422.8
2016,10,22,12,45,625.0,179.5,1.85,21.0,577.5,579.09,447.13
2016,10,22,13,0,641.0,169.0,1.9,21.0,570.0,607.37,469.95
2016,10,22,13,15,667.5,153.0,1.95,21.0,558.0,635.81,492.95
2016,10,22,13,30,694.0,137.0,2.0,21.0,546.0,662.4,514.55
2016,10,22,13,45,764.5,114.5,2.1,21.0,545.5,712.14,553.56
2016,10,22,14,0,835.0,92.0,2.2,21.0,545.0,757.69,587.54
2016,10,22,14,15,818.0,90.0,2.2,20.5,509.5,759.8,590.96
2016,10,22,14,30,801.0,88.0,2.2,20.0,474.0,758.16,592.22
2016,10,22,14,45,710.0,93.0,2.25,20.0,413.5,706.49,556.62
2016,10,22,15,0,619.0,98.0,2.3,20.0,353.0,646.96,514.83
2016,10,22,15,15,572.5,97.5,2.25,19.0,312.5,613.11,492.68
2016,10,22,15,30,526.0,97.0,2.2,18.0,272.0,576.04,467.06
2016,10,22,15,45,489.5,86.0,2.2,17.5,229.5,528.01,431.22
2016,10,22,16,0,453.0,75.0,2.2,17.0,187.0,484.8,397.55
2016,10,22,16,15,394.5,62.5,2.0,16.5,144.5,421.56,345.45
2016,10,22,16,30,336.0,50.0,1.8,16.0,102.0,358.99,291.08
2016,10,22,16,45,237.0,35.5,1.6,15.5,65.5,265.18,204.48
2016,10,22,17,0,138.0,21.0,1.4,15.0,29.0,155.64,5.39
2016,10,22,17,15,69.0,10.5,1.3,14.5,14.5,56.57,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,12.5,34.5,13.0,0.0
2016,10,23,7,0,361.0,32.0,1.1,13.0,69.0,26.49,16.37
2016,10,23,7,15,456.0,41.0,1.3,13.5,114.0,33.42,23.67
2016,10,23,7,30,551.0,50.0,1.5,14.0,159.0,40.31,30.19
2016,10,23,7,45,610.0,55.5,1.7,14.5,206.5,44.1,33.76
2016,10,23,8,0,669.0,61.0,1.9,15.0,254.0,47.93,37.2
2016,10,23,8,15,707.5,65.5,1.95,15.5,300.0,55.33,43.69
2016,10,23,8,30,746.0,70.0,2.0,16.0,346.0,58.44,46.28
2016,10,23,8,45,772.0,73.5,2.1,17.0,389.0,60.62,47.9
2016,10,23,9,0,798.0,77.0,2.2,18.0,432.0,62.79,49.47
2016,10,23,9,15,817.0,79.5,2.3,18.5,470.0,64.12,50.39
2016,10,23,9,30,836.0,82.0,2.4,19.0,508.0,65.46,51.33
2016,10,23,9,45,855.5,81.5,2.55,19.5,541.0,76.47,48.82
2016,10,23,10,0,875.0,81.0,2.7,20.0,574.0,137.9,75.71
2016,10,23,10,15,884.0,82.5,2.8,20.0,599.0,192.71,112.88
2016,10,23,10,30,893.0,84.0,2.9,20.0,624.0,247.64,157.77
2016,10,23,10,45,898.5,85.0,3.0,20.5,641.5,301.22,204.63
2016,10,23,11,0,904.0,86.0,3.1,21.0,659.0,354.1,251.72
2016,10,23,11,15,716.0,152.5,3.15,21.0,611.0,385.19,285.73
2016,10,23,11,30,528.0,219.0,3.2,21.0,563.0,401.12,304.9
2016,10,23,11,45,716.5,154.0,3.3,21.5,622.0,468.21,357.7
2016,10,23,12,0,905.0,89.0,3.4,22.0,681.0,542.82,416.74
2016,10,23,12,15,902.5,88.5,3.45,22.0,674.5,582.27,449.93
2016,10,23,12,30,900.0,88.0,3.5,22.0,668.0,619.08,480.56
2016,10,23,12,45,890.0,89.0,3.55,22.0,652.5,649.93,506.18
2016,10,23,13,0,880.0,90.0,3.6,22.0,637.0,677.47,528.9
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.0,700.58,547.94
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,725.87,567.97
2016,10,23,13,45,851.0,86.0,3.65,22.0,564.0,739.11,578.56
2016,10,23,14,0,839.0,84.0,3.7,22.0,535.0,748.66,586.7
2016,10,23,14,15,822.0,82.0,3.7,21.5,499.5,750.71,590.46
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,749.06,591.68
2016,10,23,14,45,780.5,77.5,3.75,21.0,423.5,737.26,584.56
2016,10,23,15,0,756.0,75.0,3.8,21.0,383.0,721.91,574.77
2016,10,23,15,15,723.0,71.0,3.75,20.5,338.5,694.59,556.5
2016,10,23,15,30,690.0,67.0,3.7,20.0,294.0,669.5,539.32
2016,10,23,15,45,636.5,62.5,3.65,19.5,247.0,620.47,502.89
2016,10,23,16,0,583.0,58.0,3.6,19.0,200.0,569.64,463.4
2016,10,23,16,15,508.5,50.5,3.35,18.0,154.0,497.44,405.22
2016,10,23,16,30,434.0,43.0,3.1,17.0,108.0,425.28,343.72
2016,10,23,16,45,217.0,36.0,2.9,16.5,68.5,251.65,191.46
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,42.88,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,13.17,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,25.75,15.4
2016,10,24,7,15,15.5,51.5,3.25,14.5,54.5,40.28,29.43
2016,10,24,7,30,31.0,71.0,3.5,15.0,77.0,54.65,42.6
2016,10,24,7,45,39.0,90.5,3.8,15.5,100.0,68.73,55.31
2016,10,24,8,0,47.0,110.0,4.1,16.0,123.0,82.54,67.55
2016,10,24,8,15,54.0,128.5,4.25,16.0,146.5,95.49,78.95
2016,10,24,8,30,61.0,147.0,4.4,16.0,170.0,108.17,89.96
2016,10,24,8,45,97.0,168.0,4.6,16.5,209.0,122.32,101.91
2016,10,24,9,0,133.0,189.0,4.8,17.0,248.0,131.36,109.3
2016,10,24,9,15,90.0,198.0,4.75,17.0,239.5,142.18,118.33
2016,10,24,9,30,47.0,207.0,4.7,17.0,231.0,147.86,122.91
2016,10,24,9,45,44.5,218.0,4.7,17.0,241.5,156.22,123.68
2016,10,24,10,0,42.0,229.0,4.7,17.0,252.0,169.93,133.5
2016,10,24,10,15,21.0,171.0,4.65,17.0,182.5,139.55,109.12
2016,10,24,10,30,0.0,113.0,4.6,17.0,113.0,93.21,71.9
2016,10,24,10,45,20.0,186.5,4.6,17.5,199.5,155.49,121.88
2016,10,24,11,0,40.0,260.0,4.6,18.0,286.0,216.42,170.07
2016,10,24,11,15,40.0,264.0,4.55,18.0,290.5,225.45,177.39
2016,10,24,11,30,40.0,268.0,4.5,18.0,295.0,234.45,184.77
2016,10,24,11,45,90.0,287.0,4.45,18.5,346.0,278.18,219.04
2016,10,24,12,0,140.0,306.0,4.4,19.0,397.0,331.87,261.16
2016,10,24,12,15,139.5,303.0,4.4,19.0,393.0,341.54,269.37
2016,10,24,12,30,139.0,300.0,4.4,19.0,389.0,350.65,277.21
2016,10,24,12,45,69.5,167.5,4.45,19.5,212.0,197.13,155.9
2016,10,24,13,0,0.0,35.0,4.5,20.0,35.0,29.0,18.32
2016,10,24,13,15,0.0,34.0,4.55,20.0,34.0,28.16,17.69
2016,10,24,13,30,0.0,33.0,4.6,20.0,33.0,27.32,17.02
2016,10,24,13,45,0.0,21.0,4.65,20.0,21.0,17.36,8.79
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,7.43,0.54
2016,10,24,14,15,0.0,26.5,4.65,19.5,26.5,21.9,12.67
2016,10,24,14,30,0.0,44.0,4.6,19.0,44.0,36.4,24.89
2016,10,24,14,45,0.0,40.0,4.6,19.0,40.0,33.07,22.16
2016,10,24,15,0,0.0,36.0,4.6,19.0,36.0,29.74,19.42
2016,10,24,15,15,0.0,31.5,4.4,18.5,31.5,25.99,16.35
2016,10,24,15,30,0.0,27.0,4.2,18.0,27.0,22.26,13.25
2016,10,24,15,45,0.0,22.5,4.05,18.0,22.5,18.53,10.08
2016,10,24,16,0,0.0,18.0,3.9,18.0,18.0,14.81,6.88
2016,10,24,16,15,0.0,13.5,3.65,17.5,13.5,11.09,3.68
2016,10,24,16,30,0.0,9.0,3.4,17.0,9.0,7.39,0.45
2016,10,24,16,45,0.0,5.5,3.15,16.5,5.5,4.51,0.0
2016,10,24,17,0,0.0,2.0,2.9,16.0,2.0,1.64,0.0
2016,10,24,17,15,0.0,1.0,2.9,15.5,1.0,0.85,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.0,6.0,4.92,0.0
2016,10,25,7,0,0.0,12.0,2.5,15.0,12.0,9.86,2.28
2016,10,25,7,15,0.0,21.0,2.7,15.5,21.0,17.3,9.36
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,24.75,16.18
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,32.63,23.3
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,40.53,30.33
2016,10,25,8,15,0.0,58.0,3.45,17.0,58.0,48.02,36.97
2016,10,25,8,30,0.0,67.0,3.6,17.0,67.0,55.53,43.54
2016,10,25,8,45,0.0,74.0,3.75,17.5,74.0,61.38,48.49
2016,10,25,9,0,0.0,81.0,3.9,18.0,81.0,67.1,53.26
2016,10,25,9,15,0.0,71.0,3.95,18.5,71.0,58.89,45.88
2016,10,25,9,30,0.0,61.0,4.0,19.0,61.0,50.56,38.46
2016,10,25,9,45,0.0,53.0,4.1,19.5,53.0,43.92,32.54
2016,10,25,10,0,0.0,45.0,4.2,20.0,45.0,37.28,25.32
2016,10,25,10,15,0.0,47.5,4.15,20.0,47.5,39.37,27.0
2016,10,25,10,30,0.0,50.0,4.1,20.0,50.0,41.46,28.68
2016,10,25,10,45,0.0,51.0,4.1,20.0,51.0,42.31,29.34
2016,10,25,11,0,0.0,52.0,4.1,20.0,52.0,43.15,30.0
2016,10,25,11,15,0.0,32.5,4.05,20.0,32.5,26.94,16.62
2016,10,25,11,30,0.0,13.0,4.0,20.0,13.0,10.76,3.25
2016,10,25,11,45,0.0,13.0,4.0,20.5,13.0,10.76,3.23
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,10.76,3.22
2016,10,25,12,15,0.0,20.0,3.95,21.0,20.0,16.56,8.0
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,22.37,12.79
2016,10,25,12,45,0.0,26.5,3.85,21.0,26.5,21.95,12.45
2016,10,25,13,0,0.0,26.0,3.8,21.0,26.0,21.53,12.12
2016,10,25,13,15,0.0,36.0,3.7,21.0,36.0,29.82,18.99
2016,10,25,13,30,0.0,46.0,3.6,21.0,46.0,38.12,25.86
2016,10,25,13,45,0.0,60.0,3.55,21.0,60.0,49.76,35.5
2016,10,25,14,0,0.0,74.0,3.5,21.0,74.0,61.43,45.17
2016,10,25,14,15,4.0,118.0,3.4,21.0,120.0,103.62,80.0
2016,10,25,14,30,8.0,162.0,3.3,21.0,166.0,151.3,119.06
2016,10,25,14,45,4.0,144.0,3.25,21.0,146.0,132.36,103.75
2016,10,25,15,0,0.0,126.0,3.2,21.0,126.0,113.09,88.11
2016,10,25,15,15,0.0,111.0,3.0,20.5,111.0,99.96,77.66
2016,10,25,15,30,0.0,96.0,2.8,20.0,96.0,86.7,66.93
2016,10,25,15,45,0.0,80.5,2.6,20.0,80.5,72.71,55.27
2016,10,25,16,0,0.0,65.0,2.4,20.0,65.0,58.47,43.24
2016,10,25,16,15,0.0,49.5,2.1,19.0,49.5,43.86,30.9
2016,10,25,16,30,0.0,34.0,1.8,18.0,34.0,28.65,17.89
2016,10,25,16,45,0.0,21.0,1.5,17.5,21.0,17.33,7.34
2016,10,25,17,0,0.0,8.0,1.2,17.0,8.0,6.58,0.0
2016,10,25,17,15,0.0,4.0,1.2,16.5,4.0,3.41,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,1.25,13.5,31.0,10.99,0.0
2016,10,26,7,0,382.0,27.0,1.3,14.0,62.0,22.37,12.11
2016,10,26,7,15,478.5,34.5,1.5,14.5,106.0,28.22,18.88
2016,10,26,7,30,575.0,42.0,1.7,15.0,150.0,37.1,27.13
2016,10,26,7,45,633.5,47.0,1.9,15.5,197.0,41.04,30.85
2016,10,26,8,0,692.0,52.0,2.1,16.0,244.0,45.01,34.44
2016,10,26,8,15,729.0,56.0,2.2,16.5,289.5,47.99,37.03
2016,10,26,8,30,766.0,60.0,2.3,17.0,335.0,50.95,39.52
2016,10,26,8,45,792.0,62.5,2.4,18.0,377.0,52.62,40.74
2016,10,26,9,0,818.0,65.0,2.5,19.0,419.0,54.31,41.94
2016,10,26,9,15,836.0,67.0,2.6,19.5,456.0,62.76,49.06
2016,10,26,9,30,854.0,69.0,2.7,20.0,493.0,64.53,50.37
2016,10,26,9,45,866.0,71.0,2.8,20.5,524.5,71.5,56.13
2016,10,26,10,0,878.0,73.0,2.9,21.0,556.0,126.09,67.52
2016,10,26,10,15,887.5,74.0,2.95,21.5,581.0,180.3,102.58
2016,10,26,10,30,897.0,75.0,3.0,22.0,606.0,234.67,145.88
2016,10,26,10,45,900.0,77.0,3.15,22.5,623.0,288.17,192.31
2016,10,26,11,0,903.0,79.0,3.3,23.0,640.0,340.75,239.0
2016,10,26,11,15,907.5,79.5,3.35,23.0,651.0,391.46,284.39
2016,10,26,11,30,912.0,80.0,3.4,23.0,662.0,440.91,328.1
2016,10,26,11,45,910.5,81.5,3.5,23.0,663.5,487.1,368.54
2016,10,26,12,0,909.0,83.0,3.6,23.0,665.0,531.14,406.38
2016,10,26,12,15,908.0,83.0,3.65,23.0,660.0,571.7,440.66
2016,10,26,12,30,907.0,83.0,3.7,23.0,655.0,609.76,472.33
2016,10,26,12,45,901.0,83.5,3.8,23.0,641.0,642.61,499.67
2016,10,26,13,0,895.0,84.0,3.9,23.0,627.0,672.37,524.31
2016,10,26,13,15,887.5,82.5,3.9,23.0,605.5,695.85,543.74
2016,10,26,13,30,880.0,81.0,3.9,23.0,584.0,715.91,560.23
2016,10,26,13,45,869.0,79.5,3.95,23.0,555.5,730.01,571.49
2016,10,26,14,0,858.0,78.0,4.0,23.0,527.0,746.97,584.99
2016,10,26,14,15,842.0,76.0,3.95,22.5,492.0,750.03,589.26
2016,10,26,14,30,826.0,74.0,3.9,22.0,457.0,749.39,591.0
2016,10,26,14,45,804.5,71.0,3.85,22.0,417.0,739.62,584.94
2016,10,26,15,0,783.0,68.0,3.8,22.0,377.0,726.31,576.22
2016,10,26,15,15,750.5,64.5,3.6,21.5,332.0,700.32,558.35
2016,10,26,15,30,718.0,61.0,3.4,21.0,287.0,671.23,537.53
2016,10,26,15,45,671.0,56.0,3.25,20.5,240.5,626.14,503.72
2016,10,26,16,0,624.0,51.0,3.1,20.0,194.0,585.53,471.59
2016,10,26,16,15,546.5,44.0,2.7,19.0,147.5,512.21,412.02
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,439.32,348.89
2016,10,26,16,45,331.0,26.5,1.9,17.5,62.5,320.53,227.6
2016,10,26,17,0,193.0,16.0,1.5,17.0,24.0,148.6,0.0
2016,10,26,17,15,96.5,8.0,1.4,16.5,12.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,14.5,2.0,14.5,15.0,12.38,0.0
2016,10,27,7,0,3.0,29.0,2.2,15.0,30.0,23.37,12.41
2016,10,27,7,15,22.5,47.5,2.4,15.5,52.0,37.31,26.53
2016,10,27,7,30,42.0,66.0,2.6,16.0,74.0,51.11,39.2
2016,10,27,7,45,50.5,85.5,2.8,16.5,97.5,65.25,51.95
2016,10,27,8,0,59.0,105.0,3.0,17.0,121.0,79.13,64.25
2016,10,27,8,15,64.0,124.0,3.0,17.5,144.0,92.4,75.77
2016,10,27,8,30,69.0,143.0,3.0,18.0,167.0,105.4,86.83
2016,10,27,8,45,49.0,154.0,3.0,18.5,172.5,113.26,93.27
2016,10,27,9,0,29.0,165.0,3.0,19.0,178.0,120.85,99.38
2016,10,27,9,15,14.5,123.0,3.0,19.0,129.5,98.67,80.13
2016,10,27,9,30,0.0,81.0,3.0,19.0,81.0,67.26,52.92
2016,10,27,9,45,59.5,163.5,3.05,19.5,196.0,123.34,100.72
2016,10,27,10,0,119.0,246.0,3.1,20.0,311.0,178.34,136.09
2016,10,27,10,15,59.5,200.5,3.05,20.0,233.0,159.94,122.49
2016,10,27,10,30,0.0,155.0,3.0,20.0,155.0,125.49,97.21
2016,10,27,10,45,43.0,217.0,2.95,20.5,243.5,180.11,139.1
2016,10,27,11,0,86.0,279.0,2.9,21.0,332.0,242.81,187.07
2016,10,27,11,15,43.0,164.5,3.05,20.5,191.0,149.73,115.21
2016,10,27,11,30,0.0,50.0,3.2,20.0,50.0,41.49,28.57
2016,10,27,11,45,0.0,50.0,3.35,20.0,50.0,41.49,28.61
2016,10,27,12,0,0.0,50.0,3.5,20.0,50.0,41.49,28.61
2016,10,27,12,15,0.0,97.0,3.55,19.5,97.0,80.75,60.9
2016,10,27,12,30,0.0,144.0,3.6,19.0,144.0,120.47,93.4
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,107.57,82.94
2016,10,27,13,0,0.0,113.0,3.8,19.0,113.0,94.48,72.36
2016,10,27,13,15,0.5,141.5,3.7,19.0,142.0,119.91,93.23
2016,10,27,13,30,1.0,170.0,3.6,19.0,171.0,146.69,115.11
2016,10,27,13,45,12.0,183.5,3.55,19.0,190.0,168.72,133.43
2016,10,27,14,0,23.0,197.0,3.5,19.0,209.0,192.52,153.22
2016,10,27,14,15,16.0,179.0,3.35,19.0,187.5,172.28,136.93
2016,10,27,14,30,9.0,161.0,3.2,19.0,166.0,151.49,120.13
2016,10,27,14,45,4.5,118.5,3.1,19.0,121.0,107.04,83.81
2016,10,27,15,0,0.0,76.0,3.0,19.0,76.0,63.32,47.56
2016,10,27,15,15,0.0,66.5,2.75,19.0,66.5,55.12,40.81
2016,10,27,15,30,0.0,57.0,2.5,19.0,57.0,47.19,34.19
2016,10,27,15,45,0.0,47.0,2.25,19.0,47.0,38.87,27.16
2016,10,27,16,0,0.0,37.0,2.0,19.0,37.0,30.56,20.06
2016,10,27,16,15,0.0,28.0,1.7,18.5,28.0,23.09,13.63
2016,10,27,16,30,0.0,19.0,1.4,18.0,19.0,15.65,7.15
2016,10,27,16,45,0.0,11.5,1.1,17.5,11.5,9.45,1.03
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.13,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.1,0.0
2016,10,28,7,15,0.0,9.5,0.7,16.0,9.5,7.8,1.08
2016,10,28,7,30,0.0,14.0,0.8,16.0,14.0,11.51,4.5
2016,10,28,7,45,0.0,19.5,0.9,16.5,19.5,16.05,8.62
2016,10,28,8,0,0.0,25.0,1.0,17.0,25.0,20.6,12.7
2016,10,28,8,15,0.0,30.0,1.1,17.0,30.0,24.74,16.41
2016,10,28,8,30,0.0,35.0,1.2,17.0,35.0,28.89,20.07
2016,10,28,8,45,0.0,56.0,1.35,17.0,56.0,46.36,35.45
2016,10,28,9,0,0.0,77.0,1.5,17.0,77.0,63.89,50.73
2016,10,28,9,15,93.5,145.5,1.6,17.0,191.0,106.05,87.16
2016,10,28,9,30,187.0,214.0,1.7,17.0,305.0,146.82,121.79
2016,10,28,9,45,95.0,193.0,1.8,17.5,239.5,141.3,116.54
2016,10,28,10,0,3.0,172.0,1.9,18.0,174.0,135.64,106.35
2016,10,28,10,15,23.5,207.0,1.95,18.0,221.0,164.73,128.77
2016,10,28,10,30,44.0,242.0,2.0,18.0,268.0,190.98,148.68
2016,10,28,10,45,35.0,239.5,2.05,18.5,260.5,193.68,150.91
2016,10,28,11,0,26.0,237.0,2.1,19.0,253.0,197.25,153.87
2016,10,28,11,15,16.0,217.0,2.2,19.0,227.5,181.64,141.83
2016,10,28,11,30,6.0,197.0,2.3,19.0,202.0,164.0,128.02
2016,10,28,11,45,25.5,231.5,2.45,19.5,248.5,201.89,157.89
2016,10,28,12,0,45.0,266.0,2.6,20.0,295.0,246.21,192.59
2016,10,28,12,15,22.5,194.5,2.7,20.0,209.0,178.45,139.28
2016,10,28,12,30,0.0,123.0,2.8,20.0,123.0,102.68,78.5
2016,10,28,12,45,40.5,195.0,2.95,20.0,219.5,195.82,154.19
2016,10,28,13,0,81.0,267.0,3.1,20.0,316.0,293.7,232.09
2016,10,28,13,15,75.5,256.0,3.15,20.0,300.0,286.45,226.6
2016,10,28,13,30,70.0,245.0,3.2,20.0,284.0,278.36,220.74
2016,10,28,13,45,68.0,232.0,3.3,20.0,268.5,269.96,214.73
2016,10,28,14,0,66.0,219.0,3.4,20.0,253.0,261.0,208.24
2016,10,28,14,15,421.5,149.0,3.4,19.5,342.5,503.82,407.75
2016,10,28,14,30,777.0,79.0,3.4,19.0,432.0,711.72,569.9
2016,10,28,14,45,759.0,74.5,3.45,19.0,394.0,702.6,563.11
2016,10,28,15,0,741.0,70.0,3.5,19.0,356.0,690.09,555.1
2016,10,28,15,15,708.0,66.0,3.3,18.5,313.0,663.22,536.04
2016,10,28,15,30,675.0,62.0,3.1,18.0,270.0,633.35,514.05
2016,10,28,15,45,629.5,56.5,2.95,18.0,225.0,595.29,483.89
2016,10,28,16,0,584.0,51.0,2.8,18.0,180.0,550.41,446.86
2016,10,28,16,15,503.5,43.5,2.4,17.5,135.5,475.27,384.18
2016,10,28,16,30,423.0,36.0,2.0,17.0,91.0,400.81,317.97
2016,10,28,16,45,283.0,25.0,1.65,16.5,54.5,277.37,182.3
2016,10,28,17,0,143.0,14.0,1.3,16.0,18.0,110.96,0.0
2016,10,28,17,15,71.5,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,1.8,14.5,24.5,11.95,0.0
2016,10,29,7,0,259.0,28.0,2.0,15.0,49.0,23.24,11.19
2016,10,29,7,15,364.5,38.5,2.2,15.5,90.5,31.48,21.37
2016,10,29,7,30,470.0,49.0,2.4,16.0,132.0,39.63,29.1
2016,10,29,7,45,539.0,55.0,2.65,16.5,177.5,43.76,33.04
2016,10,29,8,0,608.0,61.0,2.9,17.0,223.0,47.95,36.85
2016,10,29,8,15,304.0,82.5,3.05,17.0,163.5,59.58,47.16
2016,10,29,8,30,0.0,104.0,3.2,17.0,104.0,82.63,67.36
2016,10,29,8,45,8.0,129.0,3.35,17.5,132.5,100.86,82.97
2016,10,29,9,0,16.0,154.0,3.5,18.0,161.0,118.67,98.01
2016,10,29,9,15,16.5,166.0,3.6,18.0,173.5,127.71,105.53
2016,10,29,9,30,17.0,178.0,3.7,18.0,186.0,136.61,112.92
2016,10,29,9,45,55.0,208.0,3.85,18.5,237.0,148.82,122.85
2016,10,29,10,0,93.0,238.0,4.0,19.0,288.0,176.68,136.52
2016,10,29,10,15,67.5,238.5,4.0,19.0,276.0,184.31,142.49
2016,10,29,10,30,42.0,239.0,4.0,19.0,264.0,188.33,146.62
2016,10,29,10,45,229.0,239.0,4.0,19.5,378.0,234.23,176.08
2016,10,29,11,0,416.0,239.0,4.0,20.0,492.0,306.7,228.79
2016,10,29,11,15,434.5,238.5,3.95,20.0,506.5,341.51,258.46
2016,10,29,11,30,453.0,238.0,3.9,20.0,521.0,377.31,288.94
2016,10,29,11,45,459.0,235.5,3.85,20.5,523.0,406.81,313.86
2016,10,29,12,0,465.0,233.0,3.8,21.0,525.0,435.62,337.8
2016,10,29,12,15,464.5,231.0,3.7,21.0,520.0,460.63,358.98
2016,10,29,12,30,464.0,229.0,3.6,21.0,515.0,484.18,378.68
2016,10,29,12,45,463.5,223.5,3.55,21.0,504.0,503.01,394.65
2016,10,29,13,0,463.0,218.0,3.5,21.0,493.0,520.03,409.06
2016,10,29,13,15,668.0,148.0,3.4,21.0,528.5,615.02,484.42
2016,10,29,13,30,873.0,78.0,3.3,21.0,564.0,698.75,550.64
2016,10,29,13,45,861.0,76.5,3.25,21.0,536.0,711.88,560.56
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,721.45,568.29
2016,10,29,14,15,832.5,73.0,3.1,20.5,473.0,730.22,576.42
