Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,816.0,71.0,3.0,20.0,438.0,729.11,577.39
2016,10,29,14,45,791.5,68.5,2.9,20.0,398.0,717.65,569.71
2016,10,29,15,0,767.0,66.0,2.8,20.0,358.0,702.71,559.38
2016,10,29,15,15,733.0,62.5,2.55,19.5,314.0,675.82,540.15
2016,10,29,15,30,699.0,59.0,2.3,19.0,270.0,645.91,517.97
2016,10,29,15,45,646.0,54.0,2.1,19.0,224.0,596.76,479.48
2016,10,29,16,0,593.0,49.0,1.9,19.0,178.0,552.44,443.0
2016,10,29,16,15,511.0,42.0,1.7,18.0,133.0,477.1,382.02
2016,10,29,16,30,429.0,35.0,1.5,17.0,88.0,402.48,316.64
2016,10,29,16,45,280.5,24.0,1.3,16.5,52.0,271.19,167.25
2016,10,29,17,0,132.0,13.0,1.1,16.0,16.0,102.05,0.0
2016,10,29,17,15,66.0,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.0,15.0,3.35,14.5,22.5,12.8,0.0
2016,10,30,7,0,184.0,30.0,3.6,15.0,45.0,23.26,10.4
2016,10,30,7,15,290.0,42.5,3.75,15.0,84.0,32.79,22.42
2016,10,30,7,30,396.0,55.0,3.9,15.0,123.0,44.61,33.52
2016,10,30,7,45,455.5,64.5,4.05,15.5,166.0,51.29,39.78
2016,10,30,8,0,515.0,74.0,4.2,16.0,209.0,57.87,45.75
2016,10,30,8,15,444.5,95.5,4.4,16.0,227.5,69.88,56.44
2016,10,30,8,30,374.0,117.0,4.6,16.0,246.0,83.05,68.02
2016,10,30,8,45,358.5,136.5,4.85,16.5,272.5,94.83,78.09
2016,10,30,9,0,343.0,156.0,5.1,17.0,299.0,109.99,90.98
2016,10,30,9,15,171.5,106.5,5.25,17.0,178.0,76.43,61.56
2016,10,30,9,30,0.0,57.0,5.4,17.0,57.0,47.22,35.91
2016,10,30,9,45,76.0,148.5,5.6,17.5,189.5,107.92,88.48
2016,10,30,10,0,152.0,240.0,5.8,18.0,322.0,175.42,134.64
2016,10,30,10,15,76.0,132.5,5.85,18.0,173.5,111.11,83.32
2016,10,30,10,30,0.0,25.0,5.9,18.0,25.0,20.68,11.64
2016,10,30,10,45,221.5,127.0,5.95,18.5,261.0,151.02,110.62
2016,10,30,11,0,443.0,229.0,6.0,19.0,497.0,305.93,229.51
2016,10,30,11,15,636.0,168.5,5.95,19.0,559.5,356.9,268.86
2016,10,30,11,30,829.0,108.0,5.9,19.0,622.0,420.62,320.82
2016,10,30,11,45,835.5,106.5,5.9,19.0,625.5,465.2,360.93
2016,10,30,12,0,842.0,105.0,5.9,19.0,629.0,508.38,399.19
2016,10,30,12,15,840.0,104.5,5.85,19.0,623.0,546.45,432.65
2016,10,30,12,30,838.0,104.0,5.8,19.0,617.0,582.07,463.48
2016,10,30,12,45,607.0,171.5,5.75,19.0,539.0,544.24,435.07
2016,10,30,13,0,376.0,239.0,5.7,19.0,461.0,472.98,379.1
2016,10,30,13,15,369.0,233.0,5.55,19.0,444.0,480.18,386.07
2016,10,30,13,30,362.0,227.0,5.4,19.0,427.0,485.56,391.28
2016,10,30,13,45,577.0,160.0,5.3,19.0,460.0,597.63,483.06
2016,10,30,14,0,792.0,93.0,5.2,19.0,493.0,703.48,568.03
2016,10,30,14,15,773.0,90.0,5.05,18.5,458.5,702.41,568.35
2016,10,30,14,30,754.0,87.0,4.9,18.0,424.0,697.69,566.43
2016,10,30,14,45,479.5,120.0,4.75,18.0,327.5,531.16,436.27
2016,10,30,15,0,205.0,153.0,4.6,18.0,231.0,333.46,274.84
2016,10,30,15,15,189.0,137.0,4.3,17.5,202.0,308.04,255.24
2016,10,30,15,30,173.0,121.0,4.0,17.0,173.0,281.83,234.05
2016,10,30,15,45,335.5,90.5,3.75,17.0,170.0,402.59,334.68
2016,10,30,16,0,498.0,60.0,3.5,17.0,167.0,491.82,404.93
2016,10,30,16,15,406.5,51.0,3.15,16.5,123.5,407.6,333.3
2016,10,30,16,30,315.0,42.0,2.8,16.0,80.0,325.8,259.34
2016,10,30,16,45,177.0,27.5,2.45,15.5,47.0,199.25,113.24
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,37.84,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.5,13.5,0.95,11.5,23.0,11.52,0.0
2016,10,31,7,0,247.0,27.0,0.9,12.0,46.0,22.53,9.14
2016,10,31,7,15,361.0,37.5,1.1,12.5,87.0,30.81,20.92
2016,10,31,7,30,475.0,48.0,1.3,13.0,128.0,39.02,28.89
2016,10,31,7,45,548.5,54.0,1.5,14.0,174.0,43.2,32.87
2016,10,31,8,0,622.0,60.0,1.7,15.0,220.0,47.45,36.71
2016,10,31,8,15,665.5,64.5,1.75,15.0,265.0,50.33,39.35
2016,10,31,8,30,709.0,69.0,1.8,15.0,310.0,58.01,46.14
2016,10,31,8,45,742.0,71.5,1.85,15.5,352.0,59.45,47.25
2016,10,31,9,0,775.0,74.0,1.9,16.0,394.0,60.96,48.38
2016,10,31,9,15,795.5,77.0,1.9,16.0,431.0,62.74,49.83
2016,10,31,9,30,816.0,80.0,1.9,16.0,468.0,64.53,51.28
2016,10,31,9,45,675.0,123.0,1.95,16.5,458.5,85.41,69.22
2016,10,31,10,0,534.0,166.0,2.0,17.0,449.0,143.82,97.32
2016,10,31,10,15,457.0,197.0,2.0,17.0,446.5,191.15,132.2
2016,10,31,10,30,380.0,228.0,2.0,17.0,444.0,233.3,168.69
2016,10,31,10,45,316.5,248.5,2.0,17.5,432.5,259.61,193.17
2016,10,31,11,0,253.0,269.0,2.0,18.0,421.0,279.65,212.48
2016,10,31,11,15,562.0,181.5,2.05,18.0,525.5,338.0,253.1
2016,10,31,11,30,871.0,94.0,2.1,18.0,630.0,422.04,317.2
2016,10,31,11,45,874.5,92.5,2.2,18.0,632.0,467.48,357.18
2016,10,31,12,0,878.0,91.0,2.3,18.0,634.0,509.59,393.97
2016,10,31,12,15,517.5,187.0,2.4,18.0,506.0,446.79,350.19
2016,10,31,12,30,157.0,283.0,2.5,18.0,378.0,342.71,270.35
2016,10,31,12,45,87.0,248.0,2.65,18.5,300.5,271.87,215.29
2016,10,31,13,0,17.0,213.0,2.8,19.0,223.0,193.3,152.26
2016,10,31,13,15,8.5,185.0,2.9,19.0,190.0,164.36,129.31
2016,10,31,13,30,0.0,157.0,3.0,19.0,157.0,134.39,105.12
2016,10,31,13,45,23.5,181.0,3.1,19.0,193.0,174.86,138.83
2016,10,31,14,0,47.0,205.0,3.2,19.0,229.0,232.02,185.72
2016,10,31,14,15,169.0,191.0,3.25,18.5,267.5,327.3,265.8
2016,10,31,14,30,291.0,177.0,3.3,18.0,306.0,426.85,348.12
2016,10,31,14,45,209.0,166.0,3.35,18.0,254.5,344.43,282.05
2016,10,31,15,0,127.0,155.0,3.4,18.0,203.0,275.59,225.69
2016,10,31,15,15,117.5,137.0,3.3,17.5,177.0,252.62,207.82
2016,10,31,15,30,108.0,119.0,3.2,17.0,151.0,228.83,188.67
2016,10,31,15,45,95.5,99.5,3.1,17.0,124.0,199.74,164.19
2016,10,31,16,0,83.0,80.0,3.0,17.0,97.0,169.79,138.38
2016,10,31,16,15,64.0,60.5,2.7,16.0,71.5,134.01,107.33
2016,10,31,16,30,45.0,41.0,2.4,15.0,46.0,96.85,73.84
2016,10,31,16,45,22.5,24.0,2.1,14.5,26.5,45.22,18.71
2016,10,31,17,0,0.0,7.0,1.8,14.0,7.0,5.97,0.0
2016,10,31,17,15,0.0,3.5,1.9,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,13.0,1.1,11.5,21.5,11.1,0.0
2016,11,1,7,0,230.0,26.0,1.1,12.0,43.0,21.68,7.37
2016,11,1,7,15,346.0,36.5,1.3,12.5,83.5,29.98,20.09
2016,11,1,7,30,462.0,47.0,1.5,13.0,124.0,38.21,28.12
2016,11,1,7,45,536.5,53.5,1.7,13.5,169.5,42.81,32.56
2016,11,1,8,0,611.0,60.0,1.9,14.0,215.0,47.46,36.86
2016,11,1,8,15,656.0,64.5,1.9,14.0,259.5,50.34,39.51
2016,11,1,8,30,701.0,69.0,1.9,14.0,304.0,53.25,42.1
2016,11,1,8,45,734.5,72.0,1.95,14.5,346.5,59.86,47.82
2016,11,1,9,0,768.0,75.0,2.0,15.0,389.0,61.75,49.29
2016,11,1,9,15,789.5,77.5,2.0,15.0,426.0,63.14,50.4
2016,11,1,9,30,811.0,80.0,2.0,15.0,463.0,64.56,51.53
2016,11,1,9,45,605.5,139.5,2.0,15.5,436.0,96.41,79.08
2016,11,1,10,0,400.0,199.0,2.0,16.0,409.0,155.19,111.52
2016,11,1,10,15,635.5,142.0,2.0,16.0,493.0,174.47,111.74
2016,11,1,10,30,871.0,85.0,2.0,16.0,577.0,223.13,140.17
2016,11,1,10,45,636.5,160.0,2.0,16.5,526.0,268.81,189.13
2016,11,1,11,0,402.0,235.0,2.0,17.0,475.0,296.37,221.83
2016,11,1,11,15,647.0,161.0,2.0,17.0,553.5,350.78,261.76
2016,11,1,11,30,892.0,87.0,2.0,17.0,632.0,423.03,318.27
2016,11,1,11,45,891.0,88.0,2.05,17.5,633.5,467.9,357.38
2016,11,1,12,0,890.0,89.0,2.1,18.0,635.0,510.68,393.9
2016,11,1,12,15,888.0,88.5,2.1,18.0,629.0,549.3,426.91
2016,11,1,12,30,886.0,88.0,2.1,18.0,623.0,585.38,457.21
2016,11,1,12,45,878.0,88.5,2.15,18.0,608.5,616.23,483.19
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,647.73,509.07
2016,11,1,13,15,861.5,87.5,2.15,18.0,572.5,670.57,527.75
2016,11,1,13,30,853.0,86.0,2.1,18.0,551.0,689.99,543.67
2016,11,1,13,45,840.5,84.5,2.1,18.0,522.5,703.15,555.13
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,712.71,563.0
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.5,713.47,564.24
2016,11,1,14,30,792.0,78.0,2.0,18.0,425.0,710.55,562.93
2016,11,1,14,45,763.5,75.5,1.95,18.0,384.5,696.08,553.15
2016,11,1,15,0,735.0,73.0,1.9,18.0,344.0,678.05,540.65
2016,11,1,15,15,698.0,68.5,1.8,17.5,300.5,652.96,523.17
2016,11,1,15,30,661.0,64.0,1.7,17.0,257.0,620.73,499.59
2016,11,1,15,45,601.5,59.0,1.6,16.5,211.0,568.32,459.48
2016,11,1,16,0,542.0,54.0,1.5,16.0,165.0,514.21,416.1
2016,11,1,16,15,450.5,45.0,1.4,15.5,121.0,430.59,347.23
2016,11,1,16,30,359.0,36.0,1.3,15.0,77.0,347.91,272.37
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.5,183.85,78.06
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,0.9,9.5,20.5,10.24,0.0
2016,11,2,7,0,250.0,24.0,0.9,10.0,41.0,19.99,5.03
2016,11,2,7,15,366.0,34.5,1.1,10.5,82.0,28.38,18.78
2016,11,2,7,30,482.0,45.0,1.3,11.0,123.0,36.69,26.98
2016,11,2,7,45,550.0,52.5,1.55,12.0,168.5,42.17,32.17
2016,11,2,8,0,618.0,60.0,1.8,13.0,214.0,47.61,37.13
2016,11,2,8,15,663.0,65.0,1.9,13.5,259.0,50.88,40.07
2016,11,2,8,30,708.0,70.0,2.0,14.0,304.0,54.15,42.91
2016,11,2,8,45,740.5,73.0,2.15,14.5,346.5,60.83,48.69
2016,11,2,9,0,773.0,76.0,2.3,15.0,389.0,62.69,50.13
2016,11,2,9,15,794.0,79.0,2.3,15.5,426.0,64.43,51.45
2016,11,2,9,30,815.0,82.0,2.3,16.0,463.0,66.2,52.77
2016,11,2,9,45,842.5,79.5,2.35,16.5,497.0,64.08,50.71
2016,11,2,10,0,870.0,77.0,2.4,17.0,531.0,112.56,63.18
2016,11,2,10,15,880.0,78.5,2.3,17.5,555.5,166.28,94.55
2016,11,2,10,30,890.0,80.0,2.2,18.0,580.0,220.23,136.0
2016,11,2,10,45,896.5,81.0,2.15,18.5,597.5,273.0,181.19
2016,11,2,11,0,903.0,82.0,2.1,19.0,615.0,325.16,227.41
2016,11,2,11,15,906.5,82.0,2.0,19.0,624.5,374.68,272.01
2016,11,2,11,30,910.0,82.0,1.9,19.0,634.0,422.81,314.79
2016,11,2,11,45,910.5,82.5,1.8,19.5,635.5,468.53,353.99
2016,11,2,12,0,911.0,83.0,1.7,20.0,637.0,512.24,390.34
2016,11,2,12,15,908.5,82.5,1.55,20.0,631.0,551.27,422.54
2016,11,2,12,30,906.0,82.0,1.4,20.0,625.0,587.66,451.68
2016,11,2,12,45,903.0,80.5,1.3,20.5,611.0,619.98,476.38
2016,11,2,13,0,900.0,79.0,1.2,21.0,597.0,649.33,498.13
2016,11,2,13,15,892.0,78.0,1.1,21.0,575.5,672.9,516.07
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,693.08,531.2
2016,11,2,13,45,871.0,75.5,0.9,21.0,525.5,705.8,540.3
2016,11,2,14,0,858.0,74.0,0.8,21.0,497.0,720.93,550.38
2016,11,2,14,15,841.0,72.0,0.8,21.0,462.0,723.38,552.96
2016,11,2,14,30,824.0,70.0,0.8,21.0,427.0,722.14,553.2
2016,11,2,14,45,798.0,67.5,0.85,21.0,386.5,709.9,546.42
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,694.12,537.02
2016,11,2,15,15,737.0,61.0,0.85,20.5,302.0,666.29,518.43
2016,11,2,15,30,702.0,57.0,0.8,20.0,258.0,635.43,496.9
2016,11,2,15,45,646.5,52.0,0.8,19.5,212.0,585.09,460.37
2016,11,2,16,0,591.0,47.0,0.8,19.0,166.0,539.94,425.53
2016,11,2,16,15,503.5,39.0,0.85,18.0,121.5,460.52,363.1
2016,11,2,16,30,416.0,31.0,0.9,17.0,77.0,382.41,292.94
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.5,197.38,63.79
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,11.0,0.95,10.5,20.0,9.39,0.0
2016,11,3,7,0,267.0,22.0,0.9,11.0,40.0,18.3,2.41
2016,11,3,7,15,384.5,32.0,1.1,11.5,81.0,26.33,16.81
2016,11,3,7,30,502.0,42.0,1.3,12.0,122.0,34.31,24.71
2016,11,3,7,45,571.5,48.5,1.5,13.0,167.5,39.09,29.27
2016,11,3,8,0,641.0,55.0,1.7,14.0,213.0,43.88,33.64
2016,11,3,8,15,685.0,60.0,1.7,14.5,258.5,51.49,40.45
2016,11,3,8,30,729.0,65.0,1.7,15.0,304.0,55.18,43.65
2016,11,3,8,45,760.5,68.0,1.75,15.5,346.0,57.12,45.22
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,59.1,46.78
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.5,60.59,47.89
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,62.1,49.0
2016,11,3,9,45,854.5,76.0,1.8,17.5,495.5,61.83,48.55
2016,11,3,10,0,875.0,76.0,1.8,18.0,528.0,109.82,61.45
2016,11,3,10,15,884.5,77.5,1.7,18.5,552.5,163.66,92.05
2016,11,3,10,30,894.0,79.0,1.6,19.0,577.0,217.65,132.93
2016,11,3,10,45,900.0,79.5,1.55,19.5,594.5,270.03,177.31
2016,11,3,11,0,906.0,80.0,1.5,20.0,612.0,321.72,222.69
2016,11,3,11,15,909.0,80.5,1.4,20.5,621.5,371.52,266.5
2016,11,3,11,30,912.0,81.0,1.3,21.0,631.0,419.91,308.23
2016,11,3,11,45,911.5,82.0,1.2,21.5,632.5,465.66,346.69
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,509.33,382.19
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,548.32,413.76
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,584.68,442.36
2016,11,3,12,45,899.5,82.0,0.8,22.5,606.5,616.44,465.85
2016,11,3,13,0,893.0,82.0,0.7,23.0,592.0,645.09,486.29
2016,11,3,13,15,884.5,80.5,0.65,23.0,570.5,667.67,503.45
2016,11,3,13,30,876.0,79.0,0.6,23.0,549.0,686.84,517.94
2016,11,3,13,45,861.5,78.0,0.55,23.0,520.0,704.49,530.92
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,713.53,537.08
2016,11,3,14,15,829.5,75.0,0.5,22.5,456.0,715.53,540.4
2016,11,3,14,30,812.0,73.0,0.5,22.0,421.0,713.86,541.35
2016,11,3,14,45,638.0,92.0,0.55,22.0,349.5,619.63,477.36
2016,11,3,15,0,464.0,111.0,0.6,22.0,278.0,509.1,398.5
2016,11,3,15,15,574.0,85.0,0.6,21.5,265.5,573.51,449.37
2016,11,3,15,30,684.0,59.0,0.6,21.0,253.0,621.51,483.84
2016,11,3,15,45,627.0,54.0,0.65,20.5,207.0,576.68,450.99
2016,11,3,16,0,570.0,49.0,0.7,20.0,161.0,524.93,411.79
2016,11,3,16,15,478.5,40.5,0.8,19.5,117.0,442.47,346.85
2016,11,3,16,30,387.0,32.0,0.9,19.0,73.0,361.34,273.19
2016,11,3,16,45,193.5,16.0,1.0,18.5,36.5,186.24,36.01
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,114.0,11.5,1.05,12.5,18.0,9.82,0.0
2016,11,4,7,0,228.0,23.0,1.0,13.0,36.0,19.24,0.48
2016,11,4,7,15,349.5,33.5,1.15,13.5,76.5,27.65,17.58
2016,11,4,7,30,471.0,44.0,1.3,14.0,117.0,35.99,25.9
2016,11,4,7,45,544.5,51.0,1.45,14.5,162.5,41.08,30.81
2016,11,4,8,0,618.0,58.0,1.6,15.0,208.0,46.19,35.54
2016,11,4,8,15,664.0,63.0,1.45,15.5,253.0,49.52,38.53
2016,11,4,8,30,710.0,68.0,1.3,16.0,298.0,52.85,41.42
2016,11,4,8,45,741.5,71.5,1.2,16.5,340.0,59.83,47.43
2016,11,4,9,0,773.0,75.0,1.1,17.0,382.0,62.1,49.23
2016,11,4,9,15,794.5,78.0,1.05,17.5,419.0,63.88,50.57
2016,11,4,9,30,816.0,81.0,1.0,18.0,456.0,65.67,51.91
2016,11,4,9,45,832.0,83.0,0.95,19.0,487.5,66.67,52.45
2016,11,4,10,0,848.0,85.0,0.9,20.0,519.0,105.47,59.01
2016,11,4,10,15,858.5,86.5,0.85,20.5,543.5,158.74,88.5
2016,11,4,10,30,869.0,88.0,0.8,21.0,568.0,212.41,128.22
2016,11,4,10,45,876.0,88.5,0.75,21.5,585.5,264.65,171.44
2016,11,4,11,0,883.0,89.0,0.7,22.0,603.0,319.99,218.4
2016,11,4,11,15,748.5,128.5,0.65,22.0,569.0,351.31,250.94
2016,11,4,11,30,614.0,168.0,0.6,22.0,535.0,376.01,276.25
2016,11,4,11,45,752.0,129.0,0.55,22.5,580.0,435.22,321.33
2016,11,4,12,0,890.0,90.0,0.5,23.0,625.0,503.08,372.25
2016,11,4,12,15,887.0,90.0,0.6,23.0,618.5,541.57,404.05
2016,11,4,12,30,884.0,90.0,0.7,23.0,612.0,577.47,433.6
2016,11,4,12,45,753.5,121.5,0.85,23.0,559.5,571.47,432.68
2016,11,4,13,0,623.0,153.0,1.0,23.0,507.0,552.3,421.56
2016,11,4,13,15,739.5,119.0,1.1,23.0,523.5,617.67,472.39
2016,11,4,13,30,856.0,85.0,1.2,23.0,540.0,681.96,521.48
2016,11,4,13,45,843.0,83.0,1.3,23.0,511.5,694.3,532.43
2016,11,4,14,0,830.0,81.0,1.4,23.0,483.0,703.01,540.69
2016,11,4,14,15,811.5,78.5,1.4,22.5,448.5,703.53,543.07
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,700.38,542.95
2016,11,4,14,45,767.0,73.0,1.45,22.0,374.0,687.46,535.24
2016,11,4,15,0,741.0,70.0,1.5,22.0,334.0,671.03,524.81
2016,11,4,15,15,703.5,65.5,1.35,21.5,290.5,640.84,503.33
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,613.54,483.15
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,562.72,444.31
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,510.34,402.41
2016,11,4,16,15,460.0,40.5,0.95,19.0,113.0,427.33,336.54
2016,11,4,16,30,367.0,32.0,1.0,18.0,70.0,345.67,260.59
2016,11,4,16,45,183.5,16.0,1.05,17.5,35.0,177.4,6.7
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.05,12.0,17.0,8.96,0.0
2016,11,5,7,0,235.0,21.0,1.0,12.0,34.0,17.51,0.0
2016,11,5,7,15,354.0,31.5,1.15,12.5,73.5,25.98,16.08
2016,11,5,7,30,473.0,42.0,1.3,13.0,113.0,34.37,24.55
2016,11,5,7,45,541.0,49.5,1.5,14.0,157.5,39.91,29.81
2016,11,5,8,0,609.0,57.0,1.7,15.0,202.0,45.42,34.83
2016,11,5,8,15,653.5,62.0,1.7,15.5,246.0,48.74,37.83
2016,11,5,8,30,698.0,67.0,1.7,16.0,290.0,52.07,40.72
2016,11,5,8,45,726.0,71.5,1.75,16.5,331.0,59.77,47.38
2016,11,5,9,0,754.0,76.0,1.8,17.0,372.0,62.77,49.83
2016,11,5,9,15,775.5,78.5,1.75,17.5,408.0,64.13,50.81
2016,11,5,9,30,797.0,81.0,1.7,18.0,444.0,65.52,51.8
2016,11,5,9,45,815.0,82.0,1.7,18.5,475.5,65.8,51.83
2016,11,5,10,0,833.0,83.0,1.7,19.0,507.0,100.94,56.99
2016,11,5,10,15,843.0,84.5,1.7,19.0,530.5,153.18,85.76
2016,11,5,10,30,853.0,86.0,1.7,19.0,554.0,205.77,125.22
2016,11,5,10,45,862.0,86.0,1.7,19.5,571.5,257.06,168.33
2016,11,5,11,0,871.0,86.0,1.7,20.0,589.0,311.74,215.84
2016,11,5,11,15,775.5,115.5,1.75,20.0,569.0,350.15,254.0
2016,11,5,11,30,680.0,145.0,1.8,20.0,549.0,379.37,283.43
2016,11,5,11,45,643.0,157.5,1.85,20.5,540.5,412.06,312.48
2016,11,5,12,0,606.0,170.0,1.9,21.0,532.0,440.27,336.97
2016,11,5,12,15,622.5,163.0,1.95,21.0,531.0,473.91,365.31
2016,11,5,12,30,639.0,156.0,2.0,21.0,530.0,506.85,392.7
2016,11,5,12,45,613.0,159.5,2.1,21.0,512.0,524.01,407.95
2016,11,5,13,0,587.0,163.0,2.2,21.0,494.0,537.41,420.11
2016,11,5,13,15,524.0,175.0,2.25,21.0,462.5,526.58,413.43
2016,11,5,13,30,461.0,187.0,2.3,21.0,431.0,516.25,406.69
2016,11,5,13,45,430.5,182.5,2.35,21.0,400.5,507.22,401.26
2016,11,5,14,0,400.0,178.0,2.4,21.0,370.0,495.08,393.26
2016,11,5,14,15,498.0,143.0,2.35,20.5,365.0,540.73,431.71
2016,11,5,14,30,596.0,108.0,2.3,20.0,360.0,592.51,474.11
2016,11,5,14,45,634.5,89.0,2.3,20.0,334.0,608.84,487.89
2016,11,5,15,0,673.0,70.0,2.3,20.0,308.0,621.34,497.87
2016,11,5,15,15,626.0,68.5,2.15,19.5,267.5,588.68,473.77
2016,11,5,15,30,579.0,67.0,2.0,19.0,227.0,553.37,447.05
2016,11,5,15,45,525.0,59.5,1.85,18.5,184.5,503.16,407.54
2016,11,5,16,0,471.0,52.0,1.7,18.0,142.0,451.5,365.0
2016,11,5,16,15,386.5,42.0,1.55,17.0,102.0,374.13,300.09
2016,11,5,16,30,302.0,32.0,1.4,16.0,62.0,298.21,225.57
2016,11,5,16,45,151.0,16.0,1.25,15.5,31.0,153.12,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,36.5,10.0,0.8,14.5,12.0,8.54,0.0
2016,11,6,7,0,73.0,20.0,0.8,15.0,24.0,15.79,0.0
2016,11,6,7,15,141.5,35.5,0.85,15.0,52.5,27.64,17.02
2016,11,6,7,30,210.0,51.0,0.9,15.0,81.0,38.65,27.99
2016,11,6,7,45,244.0,67.0,0.95,15.5,114.5,50.02,38.47
2016,11,6,8,0,278.0,83.0,1.0,16.0,148.0,61.06,48.44
2016,11,6,8,15,300.0,98.0,1.2,16.0,181.5,72.84,58.97
2016,11,6,8,30,322.0,113.0,1.4,16.0,215.0,82.96,67.89
2016,11,6,8,45,336.5,127.5,1.6,16.5,246.5,92.41,75.95
2016,11,6,9,0,351.0,142.0,1.8,17.0,278.0,101.61,83.67
2016,11,6,9,15,289.0,166.5,1.8,17.5,285.5,115.61,95.4
2016,11,6,9,30,227.0,191.0,1.8,18.0,293.0,133.99,110.71
2016,11,6,9,45,122.5,189.0,1.85,18.5,244.5,132.17,108.7
2016,11,6,10,0,18.0,187.0,1.9,19.0,196.0,144.95,113.45
2016,11,6,10,15,75.5,217.0,1.9,19.0,258.0,168.35,129.43
2016,11,6,10,30,133.0,247.0,1.9,19.0,320.0,201.72,153.12
2016,11,6,10,45,208.5,248.5,1.9,19.5,366.5,232.19,174.18
2016,11,6,11,0,284.0,250.0,1.9,20.0,413.0,269.21,201.53
2016,11,6,11,15,412.5,220.0,1.9,20.0,461.0,309.64,231.7
2016,11,6,11,30,541.0,190.0,1.9,20.0,509.0,360.13,271.2
2016,11,6,11,45,478.5,210.5,1.9,20.0,493.5,382.64,292.39
2016,11,6,12,0,416.0,231.0,1.9,20.0,478.0,399.09,307.9
2016,11,6,12,15,433.5,224.0,1.9,20.0,479.0,426.49,330.84
2016,11,6,12,30,451.0,217.0,1.9,20.0,480.0,453.71,353.38
2016,11,6,12,45,443.0,213.0,1.9,20.5,466.0,468.62,365.64
2016,11,6,13,0,435.0,209.0,1.9,21.0,452.0,481.37,376.05
2016,11,6,13,15,366.5,214.5,1.9,21.0,414.0,451.52,354.54
2016,11,6,13,30,298.0,220.0,1.9,21.0,376.0,427.53,336.91
2016,11,6,13,45,355.5,196.5,1.9,21.0,373.0,455.36,360.4
2016,11,6,14,0,413.0,173.0,1.9,21.0,370.0,497.62,394.21
2016,11,6,14,15,302.0,174.5,1.8,20.5,313.0,416.87,332.77
2016,11,6,14,30,191.0,176.0,1.7,20.0,256.0,332.44,267.14
2016,11,6,14,45,186.5,159.5,1.65,20.0,231.5,317.38,256.42
2016,11,6,15,0,182.0,143.0,1.6,20.0,207.0,301.19,244.21
2016,11,6,15,15,172.0,125.0,1.4,19.5,179.0,277.77,226.05
2016,11,6,15,30,162.0,107.0,1.2,19.0,151.0,253.24,206.49
2016,11,6,15,45,146.5,88.5,1.05,19.0,122.5,222.83,181.13
2016,11,6,16,0,131.0,70.0,0.9,19.0,94.0,191.45,154.22
2016,11,6,16,15,101.0,51.5,0.85,18.5,67.0,148.48,117.09
2016,11,6,16,30,71.0,33.0,0.8,18.0,40.0,104.06,74.85
2016,11,6,16,45,35.5,16.5,0.8,17.5,20.0,48.85,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,10.24,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,18.76,0.0
2016,11,7,7,15,132.5,35.5,0.8,14.5,54.5,27.56,16.7
2016,11,7,7,30,265.0,47.0,0.9,15.0,85.0,35.94,25.58
2016,11,7,7,45,307.5,61.0,1.0,15.5,120.5,46.05,34.94
2016,11,7,8,0,350.0,75.0,1.1,16.0,156.0,55.89,43.87
2016,11,7,8,15,376.5,88.0,1.05,16.5,191.5,64.64,51.66
2016,11,7,8,30,403.0,101.0,1.0,17.0,227.0,73.14,59.04
2016,11,7,8,45,420.0,113.5,1.0,18.0,260.5,80.97,65.56
2016,11,7,9,0,437.0,126.0,1.0,19.0,294.0,88.58,71.75
2016,11,7,9,15,520.5,120.5,0.95,19.5,340.0,85.0,68.37
2016,11,7,9,30,604.0,115.0,0.9,20.0,386.0,81.84,65.39
2016,11,7,9,45,576.5,133.0,0.9,20.5,405.5,92.99,74.63
2016,11,7,10,0,549.0,151.0,0.9,21.0,425.0,124.4,83.91
2016,11,7,10,15,582.0,148.5,0.8,21.5,451.5,163.57,103.95
2016,11,7,10,30,615.0,146.0,0.7,22.0,478.0,204.1,131.85
2016,11,7,10,45,503.0,185.5,0.65,22.5,463.0,246.18,170.19
2016,11,7,11,0,391.0,225.0,0.6,23.0,448.0,278.48,200.76
2016,11,7,11,15,484.5,200.0,0.6,23.0,481.0,315.68,229.08
2016,11,7,11,30,578.0,175.0,0.6,23.0,514.0,359.75,263.53
2016,11,7,11,45,571.0,178.0,0.65,23.5,514.0,392.17,290.65
2016,11,7,12,0,564.0,181.0,0.7,24.0,514.0,422.77,315.8
2016,11,7,12,15,537.5,189.0,0.75,24.0,503.0,446.23,335.76
2016,11,7,12,30,511.0,197.0,0.8,24.0,492.0,466.43,352.79
2016,11,7,12,45,513.0,191.0,0.9,24.0,481.5,486.87,370.15
2016,11,7,13,0,515.0,185.0,1.0,24.0,471.0,505.53,386.03
2016,11,7,13,15,461.5,190.5,1.05,24.0,439.5,498.36,382.17
2016,11,7,13,30,408.0,196.0,1.1,24.0,408.0,486.71,374.85
2016,11,7,13,45,488.0,165.5,1.15,24.0,405.5,526.01,406.57
2016,11,7,14,0,568.0,135.0,1.2,24.0,403.0,571.28,442.03
2016,11,7,14,15,436.5,148.0,1.2,23.5,345.5,498.4,389.07
2016,11,7,14,30,305.0,161.0,1.2,23.0,288.0,412.27,325.27
2016,11,7,14,45,292.0,147.5,1.2,23.0,259.0,395.26,313.78
2016,11,7,15,0,279.0,134.0,1.2,23.0,230.0,376.67,300.28
2016,11,7,15,15,264.0,117.5,1.05,22.5,199.0,351.19,281.16
2016,11,7,15,30,249.0,101.0,0.9,22.0,168.0,324.25,260.27
2016,11,7,15,45,224.0,84.0,0.8,21.5,136.0,287.89,231.13
2016,11,7,16,0,199.0,67.0,0.7,21.0,104.0,250.59,200.11
2016,11,7,16,15,155.0,50.0,0.7,20.5,73.5,198.94,156.13
2016,11,7,16,30,111.0,33.0,0.7,20.0,43.0,147.22,105.06
2016,11,7,16,45,55.5,16.5,0.75,20.0,21.5,70.95,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,19.91,0.0
2016,11,8,7,15,211.5,33.0,0.9,14.5,62.5,25.54,14.73
2016,11,8,7,30,423.0,40.0,1.0,15.0,99.0,32.73,22.73
2016,11,8,7,45,497.5,47.0,1.1,15.5,141.5,37.86,27.73
2016,11,8,8,0,572.0,54.0,1.2,16.0,184.0,43.02,32.52
2016,11,8,8,15,619.0,59.0,1.1,16.5,226.5,46.38,35.58
2016,11,8,8,30,666.0,64.0,1.0,17.0,269.0,49.76,38.54
2016,11,8,8,45,699.0,67.5,0.9,18.0,309.0,56.52,44.28
2016,11,8,9,0,732.0,71.0,0.8,19.0,349.0,58.85,46.05
2016,11,8,9,15,754.0,73.5,0.7,19.5,384.5,60.3,47.11
2016,11,8,9,30,776.0,76.0,0.6,20.0,420.0,61.78,48.19
2016,11,8,9,45,798.5,76.0,0.55,20.5,451.5,61.46,47.71
2016,11,8,10,0,821.0,76.0,0.5,21.0,483.0,88.48,49.79
2016,11,8,10,15,831.0,77.5,0.45,21.0,506.5,139.63,75.49
2016,11,8,10,30,841.0,79.0,0.4,21.0,530.0,191.12,112.32
2016,11,8,10,45,846.5,80.5,0.35,21.5,546.5,246.49,157.13
2016,11,8,11,0,852.0,82.0,0.3,22.0,563.0,295.73,198.84
2016,11,8,11,15,855.5,82.5,0.3,22.5,572.5,342.7,239.19
2016,11,8,11,30,859.0,83.0,0.3,23.0,582.0,388.41,277.94
2016,11,8,11,45,857.5,83.5,0.3,23.5,583.0,430.67,313.2
2016,11,8,12,0,856.0,84.0,0.3,24.0,584.0,470.86,345.86
2016,11,8,12,15,854.0,84.0,0.35,24.0,578.5,508.13,376.57
2016,11,8,12,30,852.0,84.0,0.4,24.0,573.0,542.99,404.86
2016,11,8,12,45,844.5,84.0,0.45,24.0,559.0,574.82,430.38
2016,11,8,13,0,837.0,84.0,0.5,24.0,545.0,601.87,452.13
2016,11,8,13,15,828.5,82.5,0.55,24.0,524.5,623.57,469.87
2016,11,8,13,30,820.0,81.0,0.6,24.0,504.0,642.0,485.15
2016,11,8,13,45,807.0,79.5,0.65,24.5,477.0,654.08,494.89
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,662.7,502.12
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,662.8,504.08
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,659.38,503.62
2016,11,8,14,45,731.0,69.5,0.75,24.0,346.0,645.87,495.64
2016,11,8,15,0,705.0,66.0,0.8,24.0,308.0,629.02,485.07
2016,11,8,15,15,667.0,62.0,0.7,23.5,266.0,604.21,467.62
2016,11,8,15,30,629.0,58.0,0.6,23.0,224.0,572.95,444.68
2016,11,8,15,45,570.0,52.0,0.55,22.5,181.0,521.36,406.11
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,468.43,364.51
2016,11,8,16,15,416.0,37.0,0.6,21.0,97.5,385.42,298.69
2016,11,8,16,30,321.0,28.0,0.7,20.0,57.0,304.53,215.23
2016,11,8,16,45,160.5,14.0,0.85,19.5,28.5,151.62,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
