Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.0,7.26,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,22.0,13.28,0.0
2016,11,9,7,15,244.0,30.5,0.95,13.5,57.5,25.21,14.14
2016,11,9,7,30,359.0,44.0,1.1,14.0,93.0,36.13,25.7
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.0,42.76,32.04
2016,11,9,8,0,516.0,62.0,1.4,16.0,177.0,49.34,38.06
2016,11,9,8,15,566.0,68.5,1.4,16.5,220.0,53.63,41.95
2016,11,9,8,30,616.0,75.0,1.4,17.0,263.0,57.9,45.69
2016,11,9,8,45,654.5,79.0,1.45,17.5,303.5,60.14,47.53
2016,11,9,9,0,693.0,83.0,1.5,18.0,344.0,62.42,49.36
2016,11,9,9,15,717.0,86.5,1.55,18.5,380.0,64.22,50.73
2016,11,9,9,30,741.0,90.0,1.6,19.0,416.0,66.04,52.1
2016,11,9,9,45,776.0,87.0,1.7,19.5,449.5,69.44,54.82
2016,11,9,10,0,811.0,84.0,1.8,20.0,483.0,91.74,54.11
2016,11,9,10,15,822.0,85.5,1.7,20.5,507.0,142.51,79.07
2016,11,9,10,30,833.0,87.0,1.6,21.0,531.0,193.76,115.57
2016,11,9,10,45,840.0,88.0,1.55,21.5,548.0,244.05,156.87
2016,11,9,11,0,847.0,89.0,1.5,22.0,565.0,293.93,199.92
2016,11,9,11,15,850.5,90.0,1.4,22.0,574.5,342.1,242.43
2016,11,9,11,30,854.0,91.0,1.3,22.0,584.0,389.09,283.46
2016,11,9,11,45,854.0,91.0,1.25,22.5,585.5,432.37,320.35
2016,11,9,12,0,854.0,91.0,1.2,23.0,587.0,473.72,354.64
2016,11,9,12,15,851.0,91.0,1.15,23.0,580.5,511.49,385.95
2016,11,9,12,30,848.0,91.0,1.1,23.0,574.0,546.76,414.54
2016,11,9,12,45,849.0,87.5,1.05,23.5,562.0,578.11,438.77
2016,11,9,13,0,850.0,84.0,1.0,24.0,550.0,606.79,460.42
2016,11,9,13,15,840.5,83.0,0.9,24.0,528.5,628.8,477.17
2016,11,9,13,30,831.0,82.0,0.8,24.0,507.0,647.47,491.15
2016,11,9,13,45,814.5,80.5,0.75,24.5,479.0,657.49,498.35
2016,11,9,14,0,798.0,79.0,0.7,25.0,451.0,663.88,502.86
2016,11,9,14,15,778.5,76.5,0.65,24.5,417.5,663.4,503.99
2016,11,9,14,30,759.0,74.0,0.6,24.0,384.0,659.37,502.46
2016,11,9,14,45,729.5,71.5,0.6,24.0,345.0,644.57,493.01
2016,11,9,15,0,700.0,69.0,0.6,24.0,306.0,630.78,484.09
2016,11,9,15,15,660.5,64.0,0.55,23.5,264.0,599.83,462.79
2016,11,9,15,30,621.0,59.0,0.5,23.0,222.0,566.28,438.77
2016,11,9,15,45,560.5,53.0,0.5,22.5,179.0,513.83,400.03
2016,11,9,16,0,500.0,47.0,0.5,22.0,136.0,460.01,358.05
2016,11,9,16,15,404.5,37.5,0.6,21.5,95.5,376.46,290.72
2016,11,9,16,30,309.0,28.0,0.7,21.0,55.0,294.88,203.4
2016,11,9,16,45,154.5,14.0,0.8,20.5,27.5,116.22,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,70.0,8.0,0.9,14.0,10.5,6.83,0.0
2016,11,10,7,0,140.0,16.0,0.9,14.0,21.0,13.66,0.0
2016,11,10,7,15,261.0,28.0,1.15,14.5,56.0,23.1,11.96
2016,11,10,7,30,382.0,40.0,1.4,15.0,91.0,32.78,22.62
2016,11,10,7,45,458.5,48.5,1.65,16.0,133.0,39.13,28.68
2016,11,10,8,0,535.0,57.0,1.9,17.0,175.0,45.43,34.43
2016,11,10,8,15,490.5,75.5,1.9,17.5,201.5,58.94,46.42
2016,11,10,8,30,446.0,94.0,1.9,18.0,228.0,68.91,55.12
2016,11,10,8,45,479.5,101.0,1.95,18.5,263.5,73.33,58.84
2016,11,10,9,0,513.0,108.0,2.0,19.0,299.0,77.69,62.43
2016,11,10,9,15,515.5,120.0,2.0,19.5,328.5,84.92,68.43
2016,11,10,9,30,518.0,132.0,2.0,20.0,358.0,91.94,74.18
2016,11,10,9,45,439.5,161.0,2.0,20.5,362.0,108.58,88.07
2016,11,10,10,0,361.0,190.0,2.0,21.0,366.0,141.89,104.05
2016,11,10,10,15,348.5,203.0,1.95,21.0,380.0,174.84,123.45
2016,11,10,10,30,336.0,216.0,1.9,21.0,394.0,206.58,147.19
2016,11,10,10,45,486.5,181.0,1.85,21.5,447.5,234.9,163.78
2016,11,10,11,0,637.0,146.0,1.8,22.0,501.0,280.13,196.35
2016,11,10,11,15,484.5,193.5,1.7,22.0,466.5,305.97,224.5
2016,11,10,11,30,332.0,241.0,1.6,22.0,432.0,316.87,238.88
2016,11,10,11,45,331.0,242.5,1.5,22.5,433.0,339.45,257.62
2016,11,10,12,0,330.0,244.0,1.4,23.0,434.0,361.23,275.26
2016,11,10,12,15,398.0,225.0,1.3,23.0,452.0,397.77,304.06
2016,11,10,12,30,466.0,206.0,1.2,23.0,470.0,445.46,340.92
2016,11,10,12,45,362.0,222.0,1.1,23.5,424.5,416.43,319.57
2016,11,10,13,0,258.0,238.0,1.0,24.0,379.0,388.11,298.22
2016,11,10,13,15,245.0,230.0,0.95,24.0,359.5,386.37,297.92
2016,11,10,13,30,232.0,222.0,0.9,24.0,340.0,370.97,287.29
2016,11,10,13,45,353.0,187.5,0.85,24.5,356.0,439.4,340.22
2016,11,10,14,0,474.0,153.0,0.8,25.0,372.0,512.93,395.14
2016,11,10,14,15,460.5,144.5,0.7,25.0,344.0,506.97,390.61
2016,11,10,14,30,447.0,136.0,0.6,25.0,316.0,498.57,384.9
2016,11,10,14,45,434.5,123.0,0.5,25.0,284.0,483.45,374.24
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,465.96,361.58
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,438.43,342.01
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,409.05,320.27
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,367.02,288.08
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,324.01,253.5
2016,11,10,16,15,238.0,43.0,0.4,22.5,76.5,261.99,201.87
2016,11,10,16,30,175.0,29.0,0.5,22.0,43.0,199.82,133.43
2016,11,10,16,45,87.5,14.5,0.6,21.5,21.5,71.18,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,15.36,0.0
2016,11,11,7,15,168.5,29.0,1.35,14.5,51.0,22.44,10.89
2016,11,11,7,30,337.0,40.0,1.6,15.0,84.0,32.73,22.48
2016,11,11,7,45,404.0,50.5,1.85,16.0,123.5,40.68,29.99
2016,11,11,8,0,471.0,61.0,2.1,17.0,163.0,48.48,37.08
2016,11,11,8,15,516.5,69.0,2.05,17.5,203.0,53.92,42.0
2016,11,11,8,30,562.0,77.0,2.0,18.0,243.0,59.28,46.7
2016,11,11,8,45,605.0,78.5,2.0,18.5,281.0,59.52,46.8
2016,11,11,9,0,648.0,80.0,2.0,19.0,319.0,59.96,47.03
2016,11,11,9,15,575.5,107.0,2.05,19.5,335.0,78.01,62.5
2016,11,11,9,30,503.0,134.0,2.1,20.0,351.0,93.17,75.27
2016,11,11,9,45,622.5,112.5,2.2,21.0,400.5,79.64,63.24
2016,11,11,10,0,742.0,91.0,2.3,22.0,450.0,90.04,55.92
2016,11,11,10,15,651.0,124.5,2.35,22.0,451.0,145.54,88.52
2016,11,11,10,30,560.0,158.0,2.4,22.0,452.0,195.96,128.93
2016,11,11,10,45,398.0,202.5,2.5,22.5,415.0,231.09,164.02
2016,11,11,11,0,236.0,247.0,2.6,23.0,378.0,250.64,186.67
2016,11,11,11,15,166.0,252.0,2.65,23.0,345.0,250.59,190.12
2016,11,11,11,30,96.0,257.0,2.7,23.0,312.0,241.81,185.84
2016,11,11,11,45,171.5,256.5,2.75,23.0,355.0,283.02,217.65
2016,11,11,12,0,247.0,256.0,2.8,23.0,398.0,328.9,253.56
2016,11,11,12,15,276.5,248.5,2.75,23.0,405.5,358.34,277.3
2016,11,11,12,30,306.0,241.0,2.7,23.0,413.0,384.31,298.49
2016,11,11,12,45,421.5,206.5,2.7,23.0,437.5,442.78,344.96
2016,11,11,13,0,537.0,172.0,2.7,23.0,462.0,498.8,389.63
2016,11,11,13,15,555.0,159.0,2.6,22.5,449.0,518.81,406.99
2016,11,11,13,30,573.0,146.0,2.5,22.0,436.0,537.22,423.27
2016,11,11,13,45,439.0,165.0,2.45,22.0,380.0,485.68,384.21
2016,11,11,14,0,305.0,184.0,2.4,22.0,324.0,414.12,329.26
2016,11,11,14,15,291.5,173.5,2.3,21.5,299.0,403.75,322.97
2016,11,11,14,30,278.0,163.0,2.2,21.0,274.0,391.72,314.92
2016,11,11,14,45,268.5,147.0,2.15,21.0,245.5,374.37,302.18
2016,11,11,15,0,259.0,131.0,2.1,21.0,217.0,355.36,287.85
2016,11,11,15,15,242.0,114.5,1.9,20.5,186.5,328.64,267.15
2016,11,11,15,30,225.0,98.0,1.7,20.0,156.0,300.57,244.7
2016,11,11,15,45,199.0,80.5,1.55,19.5,124.5,263.27,213.92
2016,11,11,16,0,173.0,63.0,1.4,19.0,93.0,224.99,181.24
2016,11,11,16,15,126.5,46.0,1.3,18.5,64.0,172.38,135.11
2016,11,11,16,30,80.0,29.0,1.2,18.0,35.0,116.88,75.69
2016,11,11,16,45,40.0,14.5,1.15,17.5,17.5,39.15,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,139.0,14.0,0.8,15.0,18.0,11.95,0.0
2016,11,12,7,15,271.5,25.0,0.85,15.5,52.5,20.62,8.88
2016,11,12,7,30,404.0,36.0,0.9,16.0,87.0,29.56,19.61
2016,11,12,7,45,483.0,43.5,1.0,16.5,129.0,35.21,25.15
2016,11,12,8,0,562.0,51.0,1.1,17.0,171.0,40.86,30.4
2016,11,12,8,15,611.5,56.5,1.05,17.0,213.5,44.69,33.98
2016,11,12,8,30,661.0,62.0,1.0,17.0,256.0,48.52,37.43
2016,11,12,8,45,696.5,65.5,1.0,17.5,296.0,55.22,43.25
2016,11,12,9,0,732.0,69.0,1.0,18.0,336.0,57.62,45.19
2016,11,12,9,15,755.0,71.5,0.95,18.5,371.5,59.11,46.32
2016,11,12,9,30,778.0,74.0,0.9,19.0,407.0,60.65,47.47
2016,11,12,9,45,801.5,74.0,0.9,19.5,438.5,60.36,47.02
2016,11,12,10,0,825.0,74.0,0.9,20.0,470.0,78.08,46.45
2016,11,12,10,15,836.0,75.5,0.85,20.0,494.0,129.14,69.22
2016,11,12,10,30,847.0,77.0,0.8,20.0,518.0,180.66,104.79
2016,11,12,10,45,855.5,77.5,0.75,20.5,535.0,235.84,149.17
2016,11,12,11,0,864.0,78.0,0.7,21.0,552.0,285.14,191.24
2016,11,12,11,15,867.5,78.5,0.75,21.5,562.0,332.38,232.64
2016,11,12,11,30,871.0,79.0,0.8,22.0,572.0,378.35,272.66
2016,11,12,11,45,871.5,79.5,0.85,22.5,573.5,421.7,309.91
2016,11,12,12,0,872.0,80.0,0.9,23.0,575.0,463.14,344.75
2016,11,12,12,15,702.5,130.5,1.0,23.0,527.0,468.29,353.53
2016,11,12,12,30,533.0,181.0,1.1,23.0,479.0,454.52,346.75
2016,11,12,12,45,444.5,199.0,1.25,23.0,443.0,447.19,343.9
2016,11,12,13,0,356.0,217.0,1.4,23.0,407.0,423.54,328.03
2016,11,12,13,15,472.5,178.5,1.45,23.0,421.0,485.21,376.89
2016,11,12,13,30,589.0,140.0,1.5,23.0,435.0,545.74,424.21
2016,11,12,13,45,614.5,124.5,1.6,23.0,417.5,565.69,441.02
2016,11,12,14,0,640.0,109.0,1.7,23.0,400.0,583.5,456.58
2016,11,12,14,15,703.0,89.5,1.7,22.5,387.0,620.43,486.82
2016,11,12,14,30,766.0,70.0,1.7,22.0,374.0,651.91,512.12
2016,11,12,14,45,738.5,66.5,1.7,22.0,336.0,637.75,502.29
2016,11,12,15,0,711.0,63.0,1.7,22.0,298.0,620.23,490.06
2016,11,12,15,15,671.5,59.0,1.6,21.5,256.5,590.22,468.32
2016,11,12,15,30,632.0,55.0,1.5,21.0,215.0,562.95,447.62
2016,11,12,15,45,569.0,49.0,1.45,20.5,172.0,509.32,405.84
2016,11,12,16,0,506.0,43.0,1.4,20.0,129.0,454.49,360.92
2016,11,12,16,15,403.5,34.0,1.4,19.0,89.0,367.75,287.88
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,278.58,179.63
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,110.99,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,11.1,0.0
2016,11,13,7,15,272.0,24.5,0.65,13.5,51.0,20.26,7.95
2016,11,13,7,30,407.0,36.0,0.7,14.0,85.0,29.66,19.8
2016,11,13,7,45,482.5,44.0,0.75,14.5,127.0,35.72,25.79
2016,11,13,8,0,558.0,52.0,0.8,15.0,169.0,41.74,31.43
2016,11,13,8,15,608.5,57.5,0.75,15.0,211.5,45.54,35.02
2016,11,13,8,30,659.0,63.0,0.7,15.0,254.0,49.35,38.5
2016,11,13,8,45,692.0,67.5,0.65,15.5,294.0,52.24,40.98
2016,11,13,9,0,725.0,72.0,0.6,16.0,334.0,60.05,47.74
2016,11,13,9,15,749.0,75.0,0.55,16.0,370.0,61.88,49.25
2016,11,13,9,30,773.0,78.0,0.5,16.0,406.0,63.74,50.78
2016,11,13,9,45,791.5,79.5,0.5,16.5,436.5,64.42,51.17
2016,11,13,10,0,810.0,81.0,0.5,17.0,467.0,80.51,50.68
2016,11,13,10,15,822.0,82.5,0.55,17.5,491.5,130.89,72.35
2016,11,13,10,30,834.0,84.0,0.6,18.0,516.0,181.86,107.09
2016,11,13,10,45,844.0,84.5,0.65,19.0,533.5,232.01,147.19
2016,11,13,11,0,854.0,85.0,0.7,20.0,551.0,282.03,189.66
2016,11,13,11,15,858.5,85.5,0.75,20.0,561.0,330.08,232.17
2016,11,13,11,30,863.0,86.0,0.8,20.0,571.0,377.01,273.58
2016,11,13,11,45,864.0,86.0,0.85,20.5,573.0,420.79,311.41
2016,11,13,12,0,865.0,86.0,0.9,21.0,575.0,462.72,346.85
2016,11,13,12,15,862.5,86.0,0.95,21.0,569.0,500.95,379.35
2016,11,13,12,30,860.0,86.0,1.0,21.0,563.0,536.72,409.29
2016,11,13,12,45,858.0,83.5,1.05,21.5,550.0,567.61,434.27
2016,11,13,13,0,856.0,81.0,1.1,22.0,537.0,595.67,456.67
2016,11,13,13,15,847.0,80.0,1.1,22.0,516.5,618.16,475.06
2016,11,13,13,30,838.0,79.0,1.1,22.0,496.0,637.34,490.8
2016,11,13,13,45,824.5,77.0,1.1,22.0,468.5,649.09,501.03
2016,11,13,14,0,811.0,75.0,1.1,22.0,441.0,657.3,508.61
2016,11,13,14,15,791.5,72.5,1.05,22.0,407.5,657.25,509.51
2016,11,13,14,30,772.0,70.0,1.0,22.0,374.0,653.63,507.31
2016,11,13,14,45,743.5,67.0,1.0,22.0,336.0,639.5,497.99
2016,11,13,15,0,715.0,64.0,1.0,22.0,298.0,621.96,485.97
2016,11,13,15,15,674.5,59.5,0.9,21.5,256.0,590.76,463.43
2016,11,13,15,30,634.0,55.0,0.8,21.0,214.0,562.43,442.01
2016,11,13,15,45,571.0,49.0,0.7,20.5,171.0,509.02,400.53
2016,11,13,16,0,508.0,43.0,0.6,20.0,128.0,454.36,356.01
2016,11,13,16,15,405.5,34.0,0.7,19.5,88.0,367.95,284.07
2016,11,13,16,30,303.0,25.0,0.8,19.0,48.0,277.51,170.2
2016,11,13,16,45,151.5,12.5,0.9,18.5,24.0,111.25,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,15.0,10.24,0.0
2016,11,14,7,15,281.5,23.0,0.55,13.5,49.5,19.02,6.19
2016,11,14,7,30,421.0,34.0,0.5,14.0,84.0,28.05,18.33
2016,11,14,7,45,501.5,41.5,0.5,14.5,126.0,33.78,24.07
2016,11,14,8,0,582.0,49.0,0.5,15.0,168.0,39.51,29.46
2016,11,14,8,15,632.5,54.0,0.45,15.0,211.0,43.02,32.8
2016,11,14,8,30,683.0,59.0,0.4,15.0,254.0,50.67,39.69
2016,11,14,8,45,341.5,72.5,0.4,15.5,170.0,52.79,41.48
2016,11,14,9,0,0.0,86.0,0.4,16.0,86.0,69.97,56.46
2016,11,14,9,15,0.0,104.0,0.4,16.5,104.0,83.57,68.06
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,96.92,79.28
2016,11,14,9,45,0.0,126.0,0.45,17.5,126.0,100.33,81.86
2016,11,14,10,0,0.0,130.0,0.5,18.0,130.0,103.82,80.77
2016,11,14,10,15,0.0,142.0,0.5,18.5,142.0,113.51,88.35
2016,11,14,10,30,0.0,154.0,0.5,19.0,154.0,123.35,95.97
2016,11,14,10,45,8.0,176.5,0.55,19.5,180.5,142.68,110.81
2016,11,14,11,0,16.0,199.0,0.6,20.0,207.0,163.26,126.56
2016,11,14,11,15,16.0,202.0,0.55,20.0,211.0,167.95,130.16
2016,11,14,11,30,16.0,205.0,0.5,20.0,215.0,172.59,133.81
2016,11,14,11,45,224.5,208.5,0.45,20.5,335.0,265.94,203.22
2016,11,14,12,0,433.0,212.0,0.4,21.0,455.0,379.04,286.66
2016,11,14,12,15,651.0,147.5,0.4,21.0,509.0,454.64,342.97
2016,11,14,12,30,869.0,83.0,0.4,21.0,563.0,533.93,402.7
2016,11,14,12,45,864.0,82.0,0.45,21.5,549.5,566.5,428.02
2016,11,14,13,0,859.0,81.0,0.5,22.0,536.0,594.57,450.1
2016,11,14,13,15,850.0,80.0,0.55,22.0,515.5,617.17,468.79
2016,11,14,13,30,841.0,79.0,0.6,22.0,495.0,636.46,484.92
2016,11,14,13,45,827.5,77.0,0.7,22.0,467.5,648.32,496.26
2016,11,14,14,0,814.0,75.0,0.8,22.0,440.0,656.64,505.0
2016,11,14,14,15,794.5,72.5,0.85,22.0,406.5,656.72,507.14
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,653.21,506.05
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,639.57,497.6
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,622.52,486.39
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.5,591.1,464.97
2016,11,14,15,30,637.0,55.0,0.9,20.0,213.0,562.65,444.61
2016,11,14,15,45,573.0,49.0,0.85,19.5,169.5,508.73,402.8
2016,11,14,16,0,509.0,43.0,0.8,19.0,126.0,453.53,357.75
2016,11,14,16,15,404.0,33.5,0.85,18.0,86.0,365.12,283.35
2016,11,14,16,30,299.0,24.0,0.9,17.0,46.0,271.54,160.3
2016,11,14,16,45,149.5,12.0,0.95,16.5,23.0,109.11,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,91.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,183.0,11.0,0.9,12.0,15.0,9.39,0.0
2016,11,15,7,15,325.5,20.5,1.1,12.5,49.0,18.49,4.73
2016,11,15,7,30,468.0,30.0,1.3,13.0,83.0,27.02,17.38
2016,11,15,7,45,542.0,36.0,1.55,13.5,125.0,32.03,22.55
2016,11,15,8,0,616.0,42.0,1.8,14.0,167.0,37.07,27.34
2016,11,15,8,15,662.5,46.5,1.9,14.5,208.5,40.65,30.69
2016,11,15,8,30,709.0,51.0,2.0,15.0,250.0,44.24,33.91
2016,11,15,8,45,739.5,53.5,2.1,15.5,289.5,46.06,35.48
2016,11,15,9,0,770.0,56.0,2.2,16.0,329.0,47.92,37.02
2016,11,15,9,15,790.5,58.5,2.3,16.5,364.0,49.69,38.44
2016,11,15,9,30,811.0,61.0,2.4,17.0,399.0,51.46,39.84
2016,11,15,9,45,531.5,129.5,2.5,17.5,357.5,90.25,73.48
2016,11,15,10,0,252.0,198.0,2.6,18.0,316.0,137.67,106.34
2016,11,15,10,15,290.0,203.0,2.65,18.0,345.5,164.16,119.82
2016,11,15,10,30,328.0,208.0,2.7,18.0,375.0,194.46,140.18
2016,11,15,10,45,327.0,216.0,2.8,18.5,387.0,223.2,163.19
2016,11,15,11,0,326.0,224.0,2.9,19.0,399.0,251.66,187.18
2016,11,15,11,15,325.0,228.5,2.95,19.0,406.0,277.18,209.59
2016,11,15,11,30,324.0,233.0,3.0,19.0,413.0,302.15,231.59
2016,11,15,11,45,190.5,236.0,3.15,19.0,342.0,271.37,211.65
2016,11,15,12,0,57.0,239.0,3.3,19.0,271.0,225.72,177.86
2016,11,15,12,15,74.5,242.0,3.4,19.0,283.5,242.6,191.82
2016,11,15,12,30,92.0,245.0,3.5,19.0,296.0,261.0,207.0
2016,11,15,12,45,46.0,196.0,3.65,19.0,221.5,198.03,157.02
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,124.37,97.17
2016,11,15,13,15,0.5,153.0,3.85,18.5,153.5,130.89,102.91
2016,11,15,13,30,1.0,159.0,3.9,18.0,160.0,137.91,109.03
2016,11,15,13,45,12.0,164.0,3.95,18.0,170.0,151.57,120.68
2016,11,15,14,0,23.0,169.0,4.0,18.0,180.0,166.55,133.47
2016,11,15,14,15,38.5,163.0,3.95,17.5,179.0,186.3,150.61
2016,11,15,14,30,54.0,157.0,3.9,17.0,178.0,196.05,159.63
2016,11,15,14,45,50.5,141.5,3.85,17.0,160.0,181.12,147.55
2016,11,15,15,0,47.0,126.0,3.8,17.0,142.0,165.76,134.97
2016,11,15,15,15,41.5,109.5,3.65,16.5,122.0,147.22,119.68
2016,11,15,15,30,36.0,93.0,3.5,16.0,102.0,128.28,103.71
2016,11,15,15,45,28.0,75.0,3.35,16.0,81.0,104.77,83.29
2016,11,15,16,0,20.0,57.0,3.2,16.0,60.0,80.43,61.9
2016,11,15,16,15,10.0,39.5,2.85,15.5,41.0,47.35,33.01
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,20.09,6.11
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,9.39,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,66.0,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,132.0,11.0,1.6,10.0,14.0,9.39,0.0
2016,11,16,7,15,290.0,22.0,1.95,10.5,48.0,18.3,3.24
2016,11,16,7,30,448.0,33.0,2.3,11.0,82.0,27.43,17.73
2016,11,16,7,45,534.5,39.5,2.65,12.0,125.5,32.39,22.96
2016,11,16,8,0,621.0,46.0,3.0,13.0,169.0,40.74,30.67
2016,11,16,8,15,671.5,51.0,3.25,13.0,213.0,44.66,34.43
2016,11,16,8,30,722.0,56.0,3.5,13.0,257.0,48.59,38.07
2016,11,16,8,45,755.0,59.5,3.75,13.5,297.5,51.13,40.29
2016,11,16,9,0,788.0,63.0,4.0,14.0,338.0,53.69,42.46
2016,11,16,9,15,810.5,65.5,4.05,14.0,374.5,55.36,43.88
2016,11,16,9,30,833.0,68.0,4.1,14.0,411.0,57.04,45.3
2016,11,16,9,45,847.5,70.0,4.15,14.5,442.0,58.27,46.2
2016,11,16,10,0,862.0,72.0,4.2,15.0,473.0,68.2,45.28
2016,11,16,10,15,872.5,73.5,4.2,15.0,497.0,127.11,70.46
2016,11,16,10,30,883.0,75.0,4.2,15.0,521.0,179.44,105.62
2016,11,16,10,45,887.5,76.5,4.2,15.0,538.0,230.72,148.06
2016,11,16,11,0,892.0,78.0,4.2,15.0,555.0,281.24,193.51
2016,11,16,11,15,685.0,136.5,4.2,15.0,507.0,311.74,230.42
2016,11,16,11,30,478.0,195.0,4.2,15.0,459.0,325.14,250.74
2016,11,16,11,45,355.5,221.5,4.25,15.0,418.0,324.84,255.79
2016,11,16,12,0,233.0,248.0,4.3,15.0,377.0,311.91,248.89
2016,11,16,12,15,280.5,237.5,4.25,15.0,391.5,345.75,277.26
2016,11,16,12,30,328.0,227.0,4.2,15.0,406.0,377.46,304.03
2016,11,16,12,45,354.0,216.0,4.2,15.0,404.5,399.09,322.94
2016,11,16,13,0,380.0,205.0,4.2,15.0,403.0,420.87,342.01
2016,11,16,13,15,617.0,141.5,4.15,15.0,449.0,535.14,435.6
2016,11,16,13,30,854.0,78.0,4.1,15.0,495.0,638.0,519.36
2016,11,16,13,45,836.0,77.5,4.1,15.0,466.5,649.0,529.44
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,656.28,536.92
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,655.92,539.06
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,651.92,537.84
2016,11,16,14,45,744.5,69.5,3.85,14.0,332.0,635.87,525.95
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,616.27,510.95
2016,11,16,15,15,669.0,62.5,3.5,13.5,251.0,589.21,489.62
2016,11,16,15,30,626.0,58.0,3.2,13.0,209.0,554.81,461.37
2016,11,16,15,45,554.0,51.5,2.95,13.0,165.5,494.97,410.65
2016,11,16,16,0,482.0,45.0,2.7,13.0,122.0,433.81,356.57
2016,11,16,16,15,370.5,35.0,2.4,12.5,82.5,341.19,272.45
2016,11,16,16,30,259.0,25.0,2.1,12.0,43.0,240.84,129.23
2016,11,16,16,45,129.5,12.5,1.85,11.5,21.5,95.68,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,202.5,16.5,0.8,7.5,38.5,13.34,0.0
2016,11,17,7,30,405.0,33.0,0.9,8.0,77.0,27.38,17.83
2016,11,17,7,45,498.5,40.0,1.0,8.5,119.5,32.73,23.62
2016,11,17,8,0,592.0,47.0,1.1,9.0,162.0,38.15,28.88
2016,11,17,8,15,644.5,52.0,1.2,9.5,205.0,45.42,35.65
2016,11,17,8,30,697.0,57.0,1.3,10.0,248.0,49.31,39.22
2016,11,17,8,45,737.0,59.0,1.4,10.5,289.5,50.62,40.36
2016,11,17,9,0,777.0,61.0,1.5,11.0,331.0,52.04,41.53
2016,11,17,9,15,801.0,64.0,1.6,11.5,367.5,54.14,43.27
2016,11,17,9,30,825.0,67.0,1.7,12.0,404.0,56.25,44.98
2016,11,17,9,45,845.0,67.5,1.85,12.5,435.5,56.44,44.97
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,69.88,56.71
2016,11,17,10,15,876.5,69.5,2.05,13.5,491.5,121.97,67.08
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,174.45,101.55
2016,11,17,10,45,896.5,71.0,2.2,14.5,534.0,225.37,142.85
2016,11,17,11,0,905.0,71.0,2.3,15.0,552.0,275.85,187.44
2016,11,17,11,15,908.5,71.5,2.25,15.0,561.5,324.69,232.37
2016,11,17,11,30,912.0,72.0,2.2,15.0,571.0,372.21,276.18
2016,11,17,11,45,914.0,72.0,2.2,15.5,573.5,417.19,316.85
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,460.31,355.03
2016,11,17,12,15,914.0,71.5,2.2,16.0,570.0,499.05,389.56
2016,11,17,12,30,912.0,71.0,2.2,16.0,564.0,535.25,421.28
2016,11,17,12,45,907.0,70.0,2.25,16.0,551.0,566.65,448.84
2016,11,17,13,0,902.0,69.0,2.3,16.0,538.0,595.04,473.57
2016,11,17,13,15,893.0,68.0,2.25,16.0,517.0,617.93,493.25
2016,11,17,13,30,884.0,67.0,2.2,16.0,496.0,637.48,510.02
2016,11,17,13,45,871.0,66.0,2.2,16.0,468.5,651.07,522.29
2016,11,17,14,0,858.0,65.0,2.2,16.0,441.0,661.17,531.74
2016,11,17,14,15,839.5,62.5,2.1,16.0,407.5,662.25,533.33
2016,11,17,14,30,821.0,60.0,2.0,16.0,374.0,665.83,536.23
2016,11,17,14,45,794.0,57.5,1.95,16.0,335.5,654.19,527.87
2016,11,17,15,0,767.0,55.0,1.9,16.0,297.0,639.13,516.68
2016,11,17,15,15,727.5,51.5,1.65,15.5,254.5,610.66,494.41
2016,11,17,15,30,688.0,48.0,1.4,15.0,212.0,579.26,468.77
2016,11,17,15,45,627.0,42.5,1.15,14.5,168.5,527.62,426.03
2016,11,17,16,0,566.0,37.0,0.9,14.0,125.0,474.15,379.51
2016,11,17,16,15,459.5,29.0,0.95,13.5,85.0,385.82,301.53
2016,11,17,16,30,353.0,21.0,1.0,13.0,45.0,290.0,142.78
2016,11,17,16,45,176.5,10.5,1.05,12.5,22.5,124.4,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,15.5,1.75,8.0,37.0,12.53,0.0
2016,11,18,7,30,407.0,31.0,2.0,9.0,74.0,25.7,16.09
2016,11,18,7,45,498.0,39.0,2.25,10.0,116.5,31.95,22.68
2016,11,18,8,0,589.0,47.0,2.5,11.0,159.0,38.2,28.61
2016,11,18,8,15,643.5,52.5,2.45,11.5,203.0,45.94,35.77
2016,11,18,8,30,698.0,58.0,2.4,12.0,247.0,50.26,39.72
2016,11,18,8,45,735.0,61.5,2.4,12.5,288.5,52.74,41.91
2016,11,18,9,0,772.0,65.0,2.4,13.0,330.0,55.27,44.07
2016,11,18,9,15,796.0,68.0,2.65,14.0,366.5,57.29,45.62
2016,11,18,9,30,820.0,71.0,2.9,15.0,403.0,59.32,47.15
2016,11,18,9,45,839.5,72.5,3.15,16.0,435.0,60.17,47.62
2016,11,18,10,0,859.0,74.0,3.4,17.0,467.0,64.76,51.35
2016,11,18,10,15,869.0,75.5,3.5,17.0,491.0,117.11,63.22
2016,11,18,10,30,879.0,77.0,3.6,17.0,515.0,169.79,97.37
2016,11,18,10,45,884.5,78.0,3.75,17.5,531.5,226.02,142.63
2016,11,18,11,0,890.0,79.0,3.9,18.0,548.0,276.15,186.64
2016,11,18,11,15,892.0,80.0,3.95,18.0,557.0,324.43,231.0
2016,11,18,11,30,894.0,81.0,4.0,18.0,566.0,371.3,274.36
2016,11,18,11,45,891.5,81.5,4.1,18.5,567.0,414.44,313.82
2016,11,18,12,0,889.0,82.0,4.2,19.0,568.0,455.4,350.65
2016,11,18,12,15,885.0,81.5,4.25,19.0,561.5,492.4,384.2
2016,11,18,12,30,881.0,81.0,4.3,19.0,555.0,526.77,414.97
2016,11,18,12,45,874.5,80.0,4.35,19.0,541.0,556.58,441.6
2016,11,18,13,0,868.0,79.0,4.4,19.0,527.0,586.33,467.57
2016,11,18,13,15,859.0,78.0,4.4,19.0,506.5,609.25,487.75
2016,11,18,13,30,850.0,77.0,4.4,19.0,486.0,628.87,505.08
2016,11,18,13,45,835.5,75.5,4.4,19.0,459.0,641.03,516.45
2016,11,18,14,0,821.0,74.0,4.4,19.0,432.0,649.62,524.9
2016,11,18,14,15,802.0,71.5,4.2,18.5,399.0,650.46,527.51
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,647.71,527.11
2016,11,18,14,45,755.0,65.5,3.8,18.0,328.0,633.99,516.67
2016,11,18,15,0,727.0,62.0,3.6,18.0,290.0,616.84,503.25
2016,11,18,15,15,685.0,58.0,3.15,17.0,248.0,585.91,479.59
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,558.06,457.05
2016,11,18,15,45,577.5,47.5,2.3,15.5,163.0,503.29,411.1
2016,11,18,16,0,512.0,41.0,1.9,15.0,120.0,447.28,361.89
2016,11,18,16,15,399.5,31.5,1.75,14.0,80.5,355.18,278.75
2016,11,18,16,30,287.0,22.0,1.6,13.0,41.0,253.44,113.79
2016,11,18,16,45,143.5,11.0,1.5,12.5,20.5,102.92,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
