Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,10.5,1.6,6.5,24.5,8.96,0.0
2016,11,29,7,30,402.0,21.0,1.8,7.0,49.0,19.14,5.3
2016,11,29,7,45,504.5,28.0,2.05,8.0,89.0,25.29,16.21
2016,11,29,8,0,607.0,35.0,2.3,9.0,129.0,31.47,22.45
2016,11,29,8,15,665.5,39.5,2.35,9.0,171.5,35.24,26.23
2016,11,29,8,30,724.0,44.0,2.4,9.0,214.0,39.04,29.91
2016,11,29,8,45,761.0,47.0,2.45,9.5,254.5,41.46,32.16
2016,11,29,9,0,798.0,50.0,2.5,10.0,295.0,43.91,34.34
2016,11,29,9,15,822.0,52.5,2.4,10.5,331.0,50.95,40.62
2016,11,29,9,30,846.0,55.0,2.3,11.0,367.0,53.44,42.73
2016,11,29,9,45,862.5,56.5,2.2,11.5,398.0,55.05,44.03
2016,11,29,10,0,879.0,58.0,2.1,12.0,429.0,56.6,45.25
2016,11,29,10,15,890.0,59.5,2.05,12.0,453.5,85.02,48.39
2016,11,29,10,30,901.0,61.0,2.0,12.0,478.0,137.09,74.68
2016,11,29,10,45,907.5,62.0,2.0,12.5,495.5,188.24,112.3
2016,11,29,11,0,914.0,63.0,2.0,13.0,513.0,238.84,155.41
2016,11,29,11,15,917.5,63.5,2.05,13.0,523.5,287.52,199.94
2016,11,29,11,30,921.0,64.0,2.1,13.0,534.0,334.91,244.19
2016,11,29,11,45,920.0,64.5,2.2,13.5,536.5,379.3,285.49
2016,11,29,12,0,919.0,65.0,2.3,14.0,539.0,421.64,324.36
2016,11,29,12,15,917.0,65.0,2.35,14.0,534.0,460.86,360.41
2016,11,29,12,30,915.0,65.0,2.4,14.0,529.0,497.63,393.71
2016,11,29,12,45,898.5,68.5,2.45,14.5,515.0,528.16,420.66
2016,11,29,13,0,882.0,72.0,2.5,15.0,501.0,555.2,444.14
2016,11,29,13,15,872.5,71.0,2.5,14.5,481.5,577.91,465.32
2016,11,29,13,30,863.0,70.0,2.5,14.0,462.0,601.15,486.45
2016,11,29,13,45,847.5,69.0,2.55,14.0,435.5,614.23,498.85
2016,11,29,14,0,832.0,68.0,2.6,14.0,409.0,623.74,508.28
2016,11,29,14,15,812.0,65.5,2.55,14.0,377.0,625.03,510.75
2016,11,29,14,30,792.0,63.0,2.5,14.0,345.0,622.74,510.17
2016,11,29,14,45,764.0,60.0,2.5,14.0,308.0,610.98,502.07
2016,11,29,15,0,736.0,57.0,2.5,14.0,271.0,595.82,490.66
2016,11,29,15,15,693.0,52.5,2.15,13.0,230.5,565.4,466.61
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,532.04,438.89
2016,11,29,15,45,581.0,42.0,1.5,11.5,148.0,476.74,391.58
2016,11,29,16,0,512.0,36.0,1.2,11.0,106.0,419.53,339.82
2016,11,29,16,15,390.0,27.0,1.15,10.5,69.0,333.83,252.72
2016,11,29,16,30,268.0,18.0,1.1,10.0,32.0,222.96,0.0
2016,11,29,16,45,134.0,9.0,1.1,9.5,16.0,92.35,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,10.0,11.5,0.85,9.0,12.5,9.82,0.0
2016,11,30,7,30,20.0,23.0,0.8,9.0,25.0,18.59,3.67
2016,11,30,7,45,55.0,39.5,0.75,9.5,47.5,30.82,20.75
2016,11,30,8,0,90.0,56.0,0.7,10.0,70.0,43.07,32.62
2016,11,30,8,15,106.0,74.0,0.85,10.0,95.0,55.95,44.66
2016,11,30,8,30,122.0,92.0,1.0,10.0,120.0,68.53,56.29
2016,11,30,8,45,132.5,108.5,1.15,10.5,144.0,79.88,66.53
2016,11,30,9,0,143.0,125.0,1.3,11.0,168.0,90.95,76.34
2016,11,30,9,15,153.0,139.0,1.35,11.0,190.0,100.31,84.62
2016,11,30,9,30,163.0,153.0,1.4,11.0,212.0,109.43,92.6
2016,11,30,9,45,271.5,153.0,1.5,11.5,262.5,107.41,90.51
2016,11,30,10,0,380.0,153.0,1.6,12.0,313.0,104.49,87.65
2016,11,30,10,15,190.0,149.5,1.6,12.0,229.5,111.42,85.69
2016,11,30,10,30,0.0,146.0,1.6,12.0,146.0,115.99,93.16
2016,11,30,10,45,57.0,182.0,1.6,12.5,210.0,148.29,117.18
2016,11,30,11,0,114.0,218.0,1.6,13.0,274.0,189.29,148.18
2016,11,30,11,15,471.0,153.5,1.6,13.0,391.5,240.28,177.28
2016,11,30,11,30,828.0,89.0,1.6,13.0,509.0,324.63,237.8
2016,11,30,11,45,537.5,156.5,1.65,13.5,430.0,320.17,245.63
2016,11,30,12,0,247.0,224.0,1.7,14.0,351.0,289.96,229.12
2016,11,30,12,15,317.0,210.0,1.85,14.0,371.0,323.81,257.43
2016,11,30,12,30,387.0,196.0,2.0,14.0,391.0,361.55,289.03
2016,11,30,12,45,304.0,204.0,2.15,14.0,355.0,346.82,279.41
2016,11,30,13,0,221.0,212.0,2.3,14.0,319.0,317.41,257.36
2016,11,30,13,15,132.0,198.0,2.35,13.5,261.5,265.16,216.27
2016,11,30,13,30,43.0,184.0,2.4,13.0,204.0,196.64,160.31
2016,11,30,13,45,21.5,103.5,2.45,13.0,113.5,106.06,85.1
2016,11,30,14,0,0.0,23.0,2.5,13.0,23.0,18.97,10.7
2016,11,30,14,15,0.0,26.5,2.4,12.5,26.5,21.86,13.27
2016,11,30,14,30,0.0,30.0,2.3,12.0,30.0,24.75,15.83
2016,11,30,14,45,0.0,27.0,2.2,12.0,27.0,22.26,13.69
2016,11,30,15,0,0.0,24.0,2.1,12.0,24.0,19.77,11.53
2016,11,30,15,15,0.0,20.0,1.9,12.0,20.0,16.46,8.64
2016,11,30,15,30,0.0,16.0,1.7,12.0,16.0,13.16,5.72
2016,11,30,15,45,160.0,33.0,1.55,12.0,55.0,172.62,144.06
2016,11,30,16,0,320.0,50.0,1.4,12.0,94.0,314.29,256.33
2016,11,30,16,15,210.0,35.5,1.3,11.5,60.0,225.06,169.33
2016,11,30,16,30,100.0,21.0,1.2,11.0,26.0,116.81,0.0
2016,11,30,16,45,50.0,10.5,1.2,11.0,13.0,40.49,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,10.5,1.35,7.5,21.0,8.96,0.0
2016,12,1,7,30,322.0,21.0,1.4,8.0,42.0,17.51,1.72
2016,12,1,7,45,439.0,29.0,1.5,8.5,81.0,26.15,16.67
2016,12,1,8,0,556.0,37.0,1.6,9.0,120.0,33.2,23.92
2016,12,1,8,15,620.0,42.5,1.9,9.5,162.0,37.74,28.38
2016,12,1,8,30,684.0,48.0,2.2,10.0,204.0,42.31,32.7
2016,12,1,8,45,727.5,51.5,2.55,10.5,245.0,45.03,35.23
2016,12,1,9,0,771.0,55.0,2.9,11.0,286.0,47.8,37.71
2016,12,1,9,15,798.0,57.5,2.95,11.0,322.5,49.64,39.35
2016,12,1,9,30,825.0,60.0,3.0,11.0,359.0,51.5,40.99
2016,12,1,9,45,839.0,63.0,3.15,11.5,390.0,53.61,42.74
2016,12,1,10,0,853.0,66.0,3.3,12.0,421.0,55.71,44.46
2016,12,1,10,15,866.0,67.5,3.35,12.0,446.5,85.02,51.56
2016,12,1,10,30,879.0,69.0,3.4,12.0,472.0,136.15,75.91
2016,12,1,10,45,888.0,70.0,3.45,12.5,490.0,186.7,112.31
2016,12,1,11,0,897.0,71.0,3.5,13.0,508.0,236.98,154.82
2016,12,1,11,15,901.5,71.5,3.55,13.0,519.0,285.28,199.05
2016,12,1,11,30,906.0,72.0,3.6,13.0,530.0,332.42,243.33
2016,12,1,11,45,907.0,72.5,3.65,13.5,533.0,377.05,285.06
2016,12,1,12,0,908.0,73.0,3.7,14.0,536.0,419.84,324.58
2016,12,1,12,15,906.0,72.5,3.65,14.0,531.5,458.42,360.42
2016,12,1,12,30,904.0,72.0,3.6,14.0,527.0,494.55,393.49
2016,12,1,12,45,899.0,71.5,3.55,14.0,515.0,526.62,422.6
2016,12,1,13,0,894.0,71.0,3.5,14.0,503.0,555.81,448.78
2016,12,1,13,15,885.0,70.0,3.45,14.0,483.5,579.28,469.95
2016,12,1,13,30,876.0,69.0,3.4,14.0,464.0,599.48,488.14
2016,12,1,13,45,860.5,67.5,3.4,14.0,437.5,616.16,503.26
2016,12,1,14,0,845.0,66.0,3.4,14.0,411.0,625.51,512.5
2016,12,1,14,15,824.5,64.0,3.3,14.0,378.5,627.46,515.42
2016,12,1,14,30,804.0,62.0,3.2,14.0,346.0,625.8,515.18
2016,12,1,14,45,773.5,59.0,3.1,14.0,308.5,612.73,505.63
2016,12,1,15,0,743.0,56.0,3.0,14.0,271.0,596.19,492.75
2016,12,1,15,15,699.0,52.0,2.6,13.0,230.0,566.01,468.8
2016,12,1,15,30,655.0,48.0,2.2,12.0,189.0,532.82,441.05
2016,12,1,15,45,586.0,42.0,1.85,11.5,147.0,477.85,393.64
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,420.89,341.61
2016,12,1,16,15,394.0,27.0,1.5,10.5,68.0,335.16,252.97
2016,12,1,16,30,271.0,18.0,1.5,10.0,31.0,223.46,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.5,92.94,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,182.0,10.0,2.3,5.5,21.0,8.54,0.0
2016,12,2,7,30,364.0,20.0,2.5,6.0,42.0,18.27,0.29
2016,12,2,7,45,472.5,27.5,2.75,7.0,81.0,24.87,15.52
2016,12,2,8,0,581.0,35.0,3.0,8.0,120.0,31.51,22.44
2016,12,2,8,15,643.0,40.0,3.15,8.5,162.0,35.67,26.6
2016,12,2,8,30,705.0,45.0,3.3,9.0,204.0,39.88,30.61
2016,12,2,8,45,741.5,48.5,3.45,9.5,244.0,42.65,33.2
2016,12,2,9,0,778.0,52.0,3.6,10.0,284.0,45.44,35.71
2016,12,2,9,15,804.5,55.0,3.75,10.5,320.5,47.73,37.71
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,50.03,39.67
2016,12,2,9,45,845.0,61.0,4.1,11.5,387.5,52.18,41.46
2016,12,2,10,0,859.0,64.0,4.3,12.0,418.0,60.56,48.8
2016,12,2,10,15,871.5,65.0,4.25,12.5,443.0,81.05,49.38
2016,12,2,10,30,884.0,66.0,4.2,13.0,468.0,131.92,72.47
2016,12,2,10,45,891.0,67.5,4.2,13.5,486.0,182.72,108.64
2016,12,2,11,0,898.0,69.0,4.2,14.0,504.0,233.07,151.03
2016,12,2,11,15,902.5,69.5,4.15,14.0,515.0,281.34,195.09
2016,12,2,11,30,907.0,70.0,4.1,14.0,526.0,328.47,239.24
2016,12,2,11,45,908.0,70.0,4.1,14.0,529.0,372.65,281.09
2016,12,2,12,0,909.0,70.0,4.1,14.0,532.0,414.96,320.88
2016,12,2,12,15,907.0,70.0,4.1,14.0,527.5,454.0,357.32
2016,12,2,12,30,905.0,70.0,4.1,14.0,523.0,490.62,391.03
2016,12,2,12,45,900.0,69.0,4.2,14.5,511.0,522.21,419.53
2016,12,2,13,0,895.0,68.0,4.3,15.0,499.0,550.89,445.06
2016,12,2,13,15,886.0,67.0,4.35,15.0,479.5,574.35,466.67
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,594.57,485.33
2016,12,2,13,45,860.0,65.5,4.45,15.0,433.5,607.23,497.73
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,621.08,510.62
2016,12,2,14,15,822.5,62.5,4.3,14.5,375.0,622.49,513.67
2016,12,2,14,30,802.0,60.0,4.1,14.0,343.0,620.3,513.61
2016,12,2,14,45,770.0,57.5,3.95,14.0,305.5,606.92,503.65
2016,12,2,15,0,738.0,55.0,3.8,14.0,268.0,590.08,490.3
2016,12,2,15,15,693.5,51.0,3.35,13.5,227.5,559.72,465.35
2016,12,2,15,30,649.0,47.0,2.9,13.0,187.0,526.4,436.67
2016,12,2,15,45,576.5,41.5,2.45,12.5,145.0,469.86,387.69
2016,12,2,16,0,504.0,36.0,2.0,12.0,103.0,419.85,340.61
2016,12,2,16,15,380.0,27.0,1.9,11.0,66.5,325.34,245.3
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,213.2,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,88.08,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,146.5,10.0,1.35,6.5,18.5,8.54,0.0
2016,12,3,7,30,293.0,20.0,1.5,7.0,37.0,16.68,0.0
2016,12,3,7,45,406.5,28.0,1.65,8.0,74.0,23.13,13.83
2016,12,3,8,0,520.0,36.0,1.8,9.0,111.0,32.24,22.97
2016,12,3,8,15,584.5,41.5,1.95,9.5,151.5,36.75,27.44
2016,12,3,8,30,649.0,47.0,2.1,10.0,192.0,41.3,31.77
2016,12,3,8,45,692.5,50.5,2.25,10.5,231.5,44.0,34.29
2016,12,3,9,0,736.0,54.0,2.4,11.0,271.0,46.75,36.76
2016,12,3,9,15,763.5,57.0,2.4,11.0,307.0,48.98,38.77
2016,12,3,9,30,791.0,60.0,2.4,11.0,343.0,51.21,40.75
2016,12,3,9,45,808.0,62.5,2.4,11.5,373.5,52.95,42.17
2016,12,3,10,0,825.0,65.0,2.4,12.0,404.0,54.69,43.58
2016,12,3,10,15,656.5,106.5,2.45,12.5,386.5,91.14,62.53
2016,12,3,10,30,488.0,148.0,2.5,13.0,369.0,144.99,98.78
2016,12,3,10,45,679.5,109.0,2.6,13.5,429.5,174.77,111.23
2016,12,3,11,0,871.0,70.0,2.7,14.0,490.0,226.36,146.1
2016,12,3,11,15,876.0,70.5,2.75,14.0,501.0,273.44,188.73
2016,12,3,11,30,881.0,71.0,2.8,14.0,512.0,319.47,231.58
2016,12,3,11,45,882.5,71.0,2.9,14.5,515.0,362.66,271.8
2016,12,3,12,0,884.0,71.0,3.0,15.0,518.0,404.1,309.98
2016,12,3,12,15,882.5,70.5,3.0,15.0,514.0,441.89,344.97
2016,12,3,12,30,881.0,70.0,3.0,15.0,510.0,477.35,377.34
2016,12,3,12,45,877.5,69.0,3.0,15.5,498.5,508.85,405.14
2016,12,3,13,0,874.0,68.0,3.0,16.0,487.0,537.62,430.09
2016,12,3,13,15,865.5,67.0,2.95,16.0,468.5,560.8,450.81
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,580.82,468.65
2016,12,3,13,45,844.0,64.5,2.9,16.0,425.0,594.38,481.33
2016,12,3,14,0,831.0,63.0,2.9,16.0,400.0,609.26,494.59
2016,12,3,14,15,812.0,61.0,2.7,16.0,368.5,612.1,497.67
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,611.44,497.69
2016,12,3,14,45,763.0,56.5,2.35,16.0,300.5,599.44,488.75
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,584.04,476.58
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.5,554.85,453.86
2016,12,3,15,30,647.0,46.0,1.6,14.0,185.0,522.75,427.39
2016,12,3,15,45,573.5,41.0,1.3,13.5,143.5,466.34,379.31
2016,12,3,16,0,500.0,36.0,1.0,13.0,102.0,416.38,333.03
2016,12,3,16,15,378.5,27.0,1.0,12.5,66.0,323.79,240.41
2016,12,3,16,30,257.0,18.0,1.0,12.0,30.0,213.31,0.0
2016,12,3,16,45,128.5,9.0,1.05,11.5,15.0,88.25,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,114.5,10.5,0.45,9.0,16.5,8.96,0.0
2016,12,4,7,30,229.0,21.0,0.4,9.0,33.0,17.56,0.0
2016,12,4,7,45,347.5,30.5,0.4,9.5,69.0,25.23,15.35
2016,12,4,8,0,466.0,40.0,0.4,10.0,105.0,32.86,23.45
2016,12,4,8,15,535.0,46.5,0.45,10.5,145.5,37.7,28.22
2016,12,4,8,30,604.0,53.0,0.5,11.0,186.0,42.56,32.82
2016,12,4,8,45,652.0,57.0,0.6,11.5,225.5,45.3,35.36
2016,12,4,9,0,700.0,61.0,0.7,12.0,265.0,52.35,41.68
2016,12,4,9,15,729.5,64.0,0.8,12.5,301.0,54.4,43.42
2016,12,4,9,30,759.0,67.0,0.9,13.0,337.0,56.49,45.16
2016,12,4,9,45,748.0,77.5,1.05,13.5,363.0,64.13,51.79
2016,12,4,10,0,737.0,88.0,1.2,14.0,389.0,65.53,52.83
2016,12,4,10,15,688.0,99.0,1.2,14.0,393.0,84.72,57.48
2016,12,4,10,30,639.0,110.0,1.2,14.0,397.0,130.13,80.63
2016,12,4,10,45,623.0,119.5,1.25,14.5,409.0,173.45,111.95
2016,12,4,11,0,607.0,129.0,1.3,15.0,421.0,214.73,146.47
2016,12,4,11,15,604.0,133.5,1.3,15.0,429.0,252.85,180.16
2016,12,4,11,30,601.0,138.0,1.3,15.0,437.0,289.83,213.59
2016,12,4,11,45,706.5,115.5,1.3,15.0,469.5,338.11,253.32
2016,12,4,12,0,812.0,93.0,1.3,15.0,502.0,394.57,300.07
2016,12,4,12,15,722.0,110.5,1.4,15.0,472.5,409.8,317.75
2016,12,4,12,30,632.0,128.0,1.5,15.0,443.0,418.19,328.93
2016,12,4,12,45,584.0,138.5,1.6,15.5,424.0,432.33,342.64
2016,12,4,13,0,536.0,149.0,1.7,16.0,405.0,436.83,348.18
2016,12,4,13,15,456.5,158.5,1.75,15.5,371.0,423.6,340.45
2016,12,4,13,30,377.0,168.0,1.8,15.0,337.0,393.73,319.16
2016,12,4,13,45,283.5,169.5,1.9,15.0,292.0,353.09,287.87
2016,12,4,14,0,190.0,171.0,2.0,15.0,247.0,296.06,242.46
2016,12,4,14,15,278.5,147.5,1.8,14.5,249.5,347.2,286.08
2016,12,4,14,30,367.0,124.0,1.6,14.0,252.0,401.05,330.83
2016,12,4,14,45,324.0,120.0,1.45,14.0,224.5,362.79,299.93
2016,12,4,15,0,281.0,116.0,1.3,14.0,197.0,337.49,279.08
2016,12,4,15,15,249.5,101.5,1.2,13.5,165.5,305.02,252.75
2016,12,4,15,30,218.0,87.0,1.1,13.0,134.0,271.41,224.6
2016,12,4,15,45,185.0,70.0,1.0,12.5,103.5,232.08,190.77
2016,12,4,16,0,152.0,53.0,0.9,12.0,73.0,191.9,154.85
2016,12,4,16,15,76.0,36.0,0.9,11.5,46.0,110.08,80.01
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,18.76,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,9.45,2.13
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,14.81,7.45
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,20.6,12.89
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,26.4,18.32
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,32.21,23.65
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,38.03,28.91
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,43.02,33.43
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,48.02,37.91
2016,12,5,9,45,22.0,110.5,1.3,11.5,119.5,85.71,71.46
2016,12,5,10,0,44.0,163.0,1.3,12.0,181.0,118.98,100.46
2016,12,5,10,15,22.0,154.5,1.3,12.0,163.5,120.08,96.48
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,115.51,92.76
2016,12,5,10,45,0.0,126.5,1.35,12.5,126.5,102.37,81.5
2016,12,5,11,0,0.0,107.0,1.4,13.0,107.0,87.92,69.17
2016,12,5,11,15,1.5,136.0,1.45,13.0,136.5,111.34,88.7
2016,12,5,11,30,3.0,165.0,1.5,13.0,166.0,135.28,108.48
2016,12,5,11,45,17.5,183.0,1.6,13.0,191.5,155.54,124.84
2016,12,5,12,0,32.0,201.0,1.7,13.0,217.0,180.07,144.88
2016,12,5,12,15,63.0,210.0,1.7,13.0,241.5,204.77,164.95
2016,12,5,12,30,94.0,219.0,1.7,13.0,266.0,232.48,187.73
2016,12,5,12,45,130.0,215.5,1.75,13.0,278.5,260.94,211.36
2016,12,5,13,0,166.0,212.0,1.8,13.0,291.0,285.64,232.16
2016,12,5,13,15,215.0,199.0,1.75,13.0,297.0,309.91,252.8
2016,12,5,13,30,264.0,186.0,1.7,13.0,303.0,346.08,282.98
2016,12,5,13,45,192.0,179.0,1.65,13.0,262.0,296.35,243.21
2016,12,5,14,0,120.0,172.0,1.6,13.0,221.0,253.14,208.05
2016,12,5,14,15,95.5,157.5,1.55,12.5,194.5,216.91,179.07
2016,12,5,14,30,71.0,143.0,1.5,12.0,168.0,190.5,157.53
2016,12,5,14,45,61.5,129.0,1.45,12.0,149.0,173.63,143.57
2016,12,5,15,0,52.0,115.0,1.4,12.0,130.0,156.31,128.95
2016,12,5,15,15,44.0,98.0,1.25,11.5,109.5,135.43,111.28
2016,12,5,15,30,36.0,81.0,1.1,11.0,89.0,113.87,92.66
2016,12,5,15,45,24.5,63.5,0.95,11.0,68.5,88.41,70.16
2016,12,5,16,0,13.0,46.0,0.8,11.0,48.0,61.82,46.46
2016,12,5,16,15,6.5,29.5,0.75,10.5,30.5,33.1,20.15
2016,12,5,16,30,0.0,13.0,0.7,10.0,13.0,10.72,0.0
2016,12,5,16,45,0.0,6.5,0.65,10.0,6.5,5.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,15.5,1.15,5.5,15.5,13.23,0.0
2016,12,6,7,30,0.0,31.0,1.2,6.0,31.0,23.12,0.0
2016,12,6,7,45,254.0,34.0,1.25,7.0,68.0,26.41,15.98
2016,12,6,8,0,508.0,37.0,1.3,8.0,105.0,30.56,21.46
2016,12,6,8,15,577.5,43.0,1.5,8.5,146.5,38.25,28.84
2016,12,6,8,30,647.0,49.0,1.7,9.0,188.0,43.21,33.58
2016,12,6,8,45,693.0,52.5,1.9,9.5,228.0,45.85,36.09
2016,12,6,9,0,739.0,56.0,2.1,10.0,268.0,48.56,38.55
2016,12,6,9,15,768.0,59.0,2.25,10.0,304.5,50.75,40.54
2016,12,6,9,30,797.0,62.0,2.4,10.0,341.0,52.97,42.51
2016,12,6,9,45,715.0,79.0,2.55,10.5,346.0,59.65,48.39
2016,12,6,10,0,633.0,96.0,2.7,11.0,351.0,70.3,57.76
2016,12,6,10,15,657.0,97.0,2.75,11.0,376.0,78.83,56.05
2016,12,6,10,30,681.0,98.0,2.8,11.0,401.0,120.85,73.32
2016,12,6,10,45,694.5,99.0,2.85,11.5,419.0,163.39,102.28
2016,12,6,11,0,708.0,100.0,2.9,12.0,437.0,206.49,137.54
2016,12,6,11,15,575.0,139.5,2.9,12.0,417.5,247.71,179.94
2016,12,6,11,30,442.0,179.0,2.9,12.0,398.0,271.82,207.53
2016,12,6,11,45,665.0,127.0,2.95,12.0,459.0,330.76,253.13
2016,12,6,12,0,888.0,75.0,3.0,12.0,520.0,402.45,311.27
2016,12,6,12,15,683.0,122.5,3.0,12.0,463.5,401.01,317.71
2016,12,6,12,30,478.0,170.0,3.0,12.0,407.0,379.17,305.36
2016,12,6,12,45,674.0,122.0,3.05,12.0,447.5,457.55,370.22
2016,12,6,13,0,870.0,74.0,3.1,12.0,488.0,537.84,436.54
2016,12,6,13,15,860.5,73.0,3.15,12.0,469.0,561.44,457.94
2016,12,6,13,30,851.0,72.0,3.2,12.0,450.0,581.79,476.67
2016,12,6,13,45,835.0,70.5,3.25,12.0,424.0,594.4,489.01
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,603.45,498.27
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,605.23,501.22
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,603.43,501.02
2016,12,6,14,45,742.5,62.5,3.2,12.0,298.5,588.65,490.28
2016,12,6,15,0,708.0,60.0,3.2,12.0,262.0,570.32,476.07
2016,12,6,15,15,662.5,55.5,2.8,11.5,222.0,539.05,450.31
2016,12,6,15,30,617.0,51.0,2.4,11.0,182.0,511.06,425.54
2016,12,6,15,45,542.5,45.0,2.05,10.5,141.5,454.48,376.37
2016,12,6,16,0,468.0,39.0,1.7,10.0,101.0,396.53,323.3
2016,12,6,16,15,341.5,29.0,1.6,9.5,65.0,300.28,226.25
2016,12,6,16,30,215.0,19.0,1.5,9.0,29.0,186.22,0.0
2016,12,6,16,45,107.5,9.5,1.4,8.5,14.5,75.22,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,6.0,9.5,8.11,0.0
2016,12,7,7,30,0.0,19.0,0.5,6.0,19.0,15.28,0.0
2016,12,7,7,45,72.0,33.0,0.45,6.0,42.5,25.97,15.46
2016,12,7,8,0,144.0,47.0,0.4,6.0,66.0,36.13,26.61
2016,12,7,8,15,162.5,64.0,0.5,6.0,92.5,48.35,38.3
2016,12,7,8,30,181.0,81.0,0.6,6.0,119.0,60.25,49.52
2016,12,7,8,45,193.0,96.5,0.75,6.5,145.0,70.82,59.27
2016,12,7,9,0,205.0,112.0,0.9,7.0,171.0,81.11,68.6
2016,12,7,9,15,214.5,125.5,0.95,7.0,194.0,89.86,76.51
2016,12,7,9,30,224.0,139.0,1.0,7.0,217.0,98.39,84.13
2016,12,7,9,45,349.0,133.5,1.1,7.5,268.0,92.85,78.89
2016,12,7,10,0,474.0,128.0,1.2,8.0,319.0,89.79,75.91
2016,12,7,10,15,491.5,134.0,1.2,8.0,342.5,98.53,83.63
2016,12,7,10,30,509.0,140.0,1.2,8.0,366.0,135.4,93.0
2016,12,7,10,45,477.5,154.0,1.3,8.5,372.5,173.28,121.17
2016,12,7,11,0,446.0,168.0,1.4,9.0,379.0,207.91,151.05
2016,12,7,11,15,262.5,191.5,1.45,9.0,316.5,211.24,162.97
2016,12,7,11,30,79.0,215.0,1.5,9.0,254.0,194.22,156.56
2016,12,7,11,45,94.5,219.0,1.6,9.0,266.0,209.53,169.52
2016,12,7,12,0,110.0,223.0,1.7,9.0,278.0,226.19,183.69
2016,12,7,12,15,110.0,221.0,1.85,9.0,276.0,232.76,189.94
2016,12,7,12,30,110.0,219.0,2.0,9.0,274.0,239.0,195.93
2016,12,7,12,45,106.0,213.5,2.15,9.5,265.5,239.82,197.06
2016,12,7,13,0,102.0,208.0,2.3,10.0,257.0,239.94,197.56
2016,12,7,13,15,51.0,147.5,2.4,10.0,172.0,160.02,131.44
2016,12,7,13,30,0.0,87.0,2.5,10.0,87.0,72.51,56.97
2016,12,7,13,45,33.5,127.0,2.6,10.0,140.5,136.07,111.99
2016,12,7,14,0,67.0,167.0,2.7,10.0,194.0,203.01,169.11
2016,12,7,14,15,65.0,154.0,2.65,10.0,178.5,193.03,160.92
2016,12,7,14,30,63.0,141.0,2.6,10.0,163.0,182.6,152.44
2016,12,7,14,45,59.5,126.5,2.6,10.0,145.5,168.91,141.06
2016,12,7,15,0,56.0,112.0,2.6,10.0,128.0,154.78,129.09
2016,12,7,15,15,49.5,96.0,2.5,9.5,108.5,136.15,113.15
2016,12,7,15,30,43.0,80.0,2.4,9.0,89.0,116.96,96.37
2016,12,7,15,45,32.5,63.0,2.3,9.0,69.0,92.88,74.79
2016,12,7,16,0,22.0,46.0,2.2,9.0,49.0,67.73,52.02
2016,12,7,16,15,11.0,30.0,2.2,9.0,31.5,42.41,27.59
2016,12,7,16,30,0.0,14.0,2.2,9.0,14.0,11.55,0.0
2016,12,7,16,45,0.0,7.0,2.2,9.0,7.0,5.97,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,9.89,0.0
2016,12,8,7,45,0.0,28.0,4.2,13.5,28.0,22.64,11.9
2016,12,8,8,0,0.0,44.0,4.2,14.0,44.0,35.0,24.55
2016,12,8,8,15,10.0,60.5,4.15,14.0,62.5,47.63,36.3
2016,12,8,8,30,20.0,77.0,4.1,14.0,81.0,59.02,46.81
2016,12,8,8,45,26.5,92.5,4.1,14.5,99.0,70.22,56.9
2016,12,8,9,0,33.0,108.0,4.1,15.0,117.0,81.2,66.63
2016,12,8,9,15,37.5,122.0,4.0,15.0,134.0,91.05,75.35
2016,12,8,9,30,42.0,136.0,3.9,15.0,151.0,100.7,83.78
2016,12,8,9,45,158.5,148.0,3.85,15.0,210.5,106.79,89.03
2016,12,8,10,0,275.0,160.0,3.8,15.0,270.0,111.65,93.15
2016,12,8,10,15,360.0,156.5,3.7,15.0,309.5,113.41,94.54
2016,12,8,10,30,445.0,153.0,3.6,15.0,349.0,138.26,95.77
2016,12,8,10,45,291.0,181.5,3.55,15.5,312.0,169.66,123.76
2016,12,8,11,0,137.0,210.0,3.5,16.0,275.0,183.71,141.51
2016,12,8,11,15,94.5,208.0,3.4,16.0,253.0,184.79,144.54
2016,12,8,11,30,52.0,206.0,3.3,16.0,231.0,179.79,142.36
2016,12,8,11,45,51.5,207.5,3.2,16.0,233.0,186.47,148.16
2016,12,8,12,0,51.0,209.0,3.1,16.0,235.0,192.99,153.81
2016,12,8,12,15,61.0,210.5,3.0,16.0,241.5,203.67,162.73
2016,12,8,12,30,71.0,212.0,2.9,16.0,248.0,215.17,172.4
2016,12,8,12,45,67.5,206.5,2.85,16.0,240.0,214.59,172.37
2016,12,8,13,0,64.0,201.0,2.8,16.0,232.0,213.44,171.88
2016,12,8,13,15,46.5,187.0,2.7,16.0,209.0,195.82,157.79
2016,12,8,13,30,29.0,173.0,2.6,16.0,186.0,176.49,142.12
2016,12,8,13,45,40.0,168.0,2.55,16.0,184.5,182.17,147.29
2016,12,8,14,0,51.0,163.0,2.5,16.0,183.0,188.53,153.01
2016,12,8,14,15,47.5,151.0,2.35,16.0,168.5,178.3,144.81
2016,12,8,14,30,44.0,139.0,2.2,16.0,154.0,167.71,136.25
2016,12,8,14,45,40.5,124.5,2.1,16.0,137.5,153.72,124.77
2016,12,8,15,0,37.0,110.0,2.0,16.0,121.0,139.32,112.78
2016,12,8,15,15,30.5,94.0,1.8,15.5,102.0,120.47,96.96
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,101.09,80.38
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.5,69.93,53.47
2016,12,8,16,0,4.0,45.0,1.3,15.0,46.0,47.19,33.47
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.5,29.23,16.73
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,10.67,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,19.09,0.0
2016,12,9,7,45,230.0,30.0,1.3,13.5,59.0,23.34,12.14
2016,12,9,8,0,460.0,35.0,1.4,14.0,93.0,28.81,19.22
2016,12,9,8,15,531.0,41.0,1.6,14.0,132.5,33.36,23.78
2016,12,9,8,30,602.0,47.0,1.8,14.0,172.0,41.3,31.14
2016,12,9,8,45,652.5,50.0,2.05,14.5,211.0,43.53,33.25
2016,12,9,9,0,703.0,53.0,2.3,15.0,250.0,45.87,35.35
2016,12,9,9,15,472.5,94.5,2.4,15.5,234.5,69.25,56.0
2016,12,9,9,30,242.0,136.0,2.5,16.0,219.0,96.72,79.96
2016,12,9,9,45,243.0,149.0,2.6,16.5,239.0,104.7,86.64
2016,12,9,10,0,244.0,162.0,2.7,17.0,259.0,112.49,93.11
2016,12,9,10,15,155.0,173.5,2.75,17.0,236.5,123.55,102.52
2016,12,9,10,30,66.0,185.0,2.8,17.0,214.0,141.0,110.04
2016,12,9,10,45,89.5,196.0,2.9,17.0,237.5,158.37,122.44
2016,12,9,11,0,113.0,207.0,3.0,17.0,261.0,177.01,136.47
2016,12,9,11,15,66.0,195.5,2.9,17.0,227.5,169.13,132.25
2016,12,9,11,30,19.0,184.0,2.8,17.0,194.0,154.09,121.86
2016,12,9,11,45,41.5,198.5,2.75,17.0,219.5,176.01,139.29
2016,12,9,12,0,64.0,213.0,2.7,17.0,245.0,200.72,159.16
2016,12,9,12,15,64.0,211.0,2.6,17.0,243.0,205.07,163.04
2016,12,9,12,30,64.0,209.0,2.5,17.0,241.0,209.19,166.78
2016,12,9,12,45,63.5,204.5,2.45,17.0,235.5,210.62,168.36
