Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,63.0,200.0,2.4,17.0,230.0,211.78,169.72
2016,12,9,13,15,62.0,192.5,2.25,17.0,221.0,209.51,168.25
2016,12,9,13,30,61.0,185.0,2.1,17.0,212.0,206.91,166.49
2016,12,9,13,45,59.5,175.0,2.0,17.0,200.0,201.1,162.15
2016,12,9,14,0,58.0,165.0,1.9,17.0,188.0,194.94,157.47
2016,12,9,14,15,55.5,152.0,1.7,16.5,173.0,184.41,149.42
2016,12,9,14,30,53.0,139.0,1.5,16.0,158.0,173.44,140.88
2016,12,9,14,45,49.5,124.5,1.35,16.0,140.5,159.56,129.54
2016,12,9,15,0,46.0,110.0,1.2,16.0,123.0,145.23,117.66
2016,12,9,15,15,39.0,94.5,1.1,15.5,104.5,126.79,102.26
2016,12,9,15,30,32.0,79.0,1.0,15.0,86.0,107.89,86.15
2016,12,9,15,45,21.5,62.0,0.9,15.0,66.5,83.73,65.1
2016,12,9,16,0,11.0,45.0,0.8,15.0,47.0,51.75,37.4
2016,12,9,16,15,5.5,29.0,0.75,15.0,30.0,31.43,18.5
2016,12,9,16,30,0.0,13.0,0.7,15.0,13.0,10.72,0.0
2016,12,9,16,45,0.0,6.5,0.7,15.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.71,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,10.0,4.1,15.0,10.0,8.22,0.43
2016,12,10,8,0,0.0,16.0,4.1,15.0,16.0,13.16,5.64
2016,12,10,8,15,0.0,23.0,4.05,15.0,23.0,18.95,10.99
2016,12,10,8,30,0.0,30.0,4.0,15.0,30.0,24.74,16.32
2016,12,10,8,45,0.0,37.5,3.95,15.0,37.5,30.97,21.99
2016,12,10,9,0,0.0,45.0,3.9,15.0,45.0,37.2,27.62
2016,12,10,9,15,0.0,51.5,3.95,15.0,51.5,42.61,32.46
2016,12,10,9,30,0.0,58.0,4.0,15.0,58.0,48.02,37.26
2016,12,10,9,45,17.5,107.0,4.1,15.0,113.5,85.48,70.37
2016,12,10,10,0,35.0,156.0,4.2,15.0,169.0,114.41,95.63
2016,12,10,10,15,17.5,85.5,4.15,15.0,92.0,68.89,55.51
2016,12,10,10,30,0.0,15.0,4.1,15.0,15.0,12.37,4.91
2016,12,10,10,45,0.0,34.5,4.05,15.5,34.5,28.51,18.63
2016,12,10,11,0,0.0,54.0,4.0,16.0,54.0,44.72,32.26
2016,12,10,11,15,0.0,31.0,3.85,16.0,31.0,25.62,16.08
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,8.0,3.6,16.0,8.0,6.6,0.0
2016,12,10,12,0,0.0,8.0,3.5,16.0,8.0,6.6,0.0
2016,12,10,12,15,0.0,9.5,3.35,16.0,9.5,7.84,1.0
2016,12,10,12,30,0.0,11.0,3.2,16.0,11.0,9.08,2.05
2016,12,10,12,45,0.0,10.5,3.05,16.0,10.5,8.66,1.7
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,8.25,1.36
2016,12,10,13,15,0.0,36.0,2.8,16.0,36.0,29.76,19.65
2016,12,10,13,30,0.0,62.0,2.7,16.0,62.0,51.37,37.96
2016,12,10,13,45,0.0,50.0,2.6,16.0,50.0,41.37,29.54
2016,12,10,14,0,0.0,38.0,2.5,16.0,38.0,31.39,21.12
2016,12,10,14,15,0.0,35.0,2.35,15.5,35.0,28.9,19.08
2016,12,10,14,30,0.0,32.0,2.2,15.0,32.0,26.41,17.02
2016,12,10,14,45,0.0,28.5,2.05,15.0,28.5,23.5,14.55
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,20.6,12.06
2016,12,10,15,15,0.0,21.0,1.8,14.5,21.0,17.29,9.21
2016,12,10,15,30,0.0,17.0,1.7,14.0,17.0,13.98,6.34
2016,12,10,15,45,0.0,13.0,1.6,14.0,13.0,10.68,3.42
2016,12,10,16,0,0.0,9.0,1.5,14.0,9.0,7.39,0.5
2016,12,10,16,15,0.0,5.5,1.45,14.0,5.5,4.51,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,6.83,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,13.66,0.0
2016,12,11,7,45,71.0,30.0,0.75,7.5,39.0,23.3,11.74
2016,12,11,8,0,142.0,44.0,0.7,8.0,62.0,33.91,24.15
2016,12,11,8,15,165.0,60.5,0.75,8.5,88.5,45.88,35.54
2016,12,11,8,30,188.0,77.0,0.8,9.0,115.0,57.55,46.41
2016,12,11,8,45,202.5,92.0,0.9,9.5,141.0,67.89,55.9
2016,12,11,9,0,217.0,107.0,1.0,10.0,167.0,77.97,64.98
2016,12,11,9,15,227.0,120.5,1.1,10.0,191.0,86.81,72.93
2016,12,11,9,30,237.0,134.0,1.2,10.0,215.0,95.43,80.58
2016,12,11,9,45,204.0,150.0,1.3,10.0,224.5,108.24,91.89
2016,12,11,10,0,171.0,166.0,1.4,10.0,234.0,117.75,100.17
2016,12,11,10,15,107.5,171.5,1.5,10.5,215.5,120.77,102.5
2016,12,11,10,30,44.0,177.0,1.6,11.0,197.0,134.04,107.39
2016,12,11,10,45,78.0,191.5,1.75,11.5,227.5,153.36,121.19
2016,12,11,11,0,112.0,206.0,1.9,12.0,258.0,175.22,137.37
2016,12,11,11,15,170.5,209.0,1.9,12.0,291.0,200.69,156.32
2016,12,11,11,30,229.0,212.0,1.9,12.0,324.0,231.48,180.55
2016,12,11,11,45,351.5,191.5,1.95,12.5,364.5,271.04,210.72
2016,12,11,12,0,474.0,171.0,2.0,13.0,405.0,322.32,251.57
2016,12,11,12,15,305.5,194.5,1.95,13.0,345.0,295.72,235.26
2016,12,11,12,30,137.0,218.0,1.9,13.0,285.0,254.18,204.79
2016,12,11,12,45,68.5,184.5,1.9,13.0,218.0,194.3,157.19
2016,12,11,13,0,0.0,151.0,1.9,13.0,151.0,128.07,102.69
2016,12,11,13,15,12.5,160.5,1.95,13.0,166.0,144.56,116.81
2016,12,11,13,30,25.0,170.0,2.0,13.0,181.0,162.61,132.14
2016,12,11,13,45,12.5,145.5,2.05,13.0,151.0,134.26,108.55
2016,12,11,14,0,0.0,121.0,2.1,13.0,121.0,104.81,83.81
2016,12,11,14,15,0.0,111.5,2.0,12.5,111.5,96.98,77.5
2016,12,11,14,30,0.0,102.0,1.9,12.0,102.0,89.1,71.05
2016,12,11,14,45,0.0,90.5,1.85,12.0,90.5,79.15,62.62
2016,12,11,15,0,0.0,79.0,1.8,12.0,79.0,69.11,54.02
2016,12,11,15,15,0.0,67.0,1.5,11.5,67.0,58.41,44.85
2016,12,11,15,30,0.0,55.0,1.2,11.0,55.0,47.58,35.43
2016,12,11,15,45,0.0,42.5,0.95,11.0,42.5,35.96,25.17
2016,12,11,16,0,0.0,30.0,0.7,11.0,30.0,24.79,15.24
2016,12,11,16,15,0.0,19.5,0.7,10.5,19.5,16.08,6.92
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,7.0,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,14.51,0.0
2016,12,12,7,45,137.0,28.0,1.1,7.5,44.5,21.62,10.03
2016,12,12,8,0,274.0,39.0,1.2,8.0,72.0,30.13,20.75
2016,12,12,8,15,315.0,52.0,1.25,8.0,104.5,39.71,30.05
2016,12,12,8,30,356.0,65.0,1.3,8.0,137.0,49.07,38.92
2016,12,12,8,45,385.0,76.0,1.4,8.5,168.5,56.72,46.03
2016,12,12,9,0,414.0,87.0,1.5,9.0,200.0,64.19,52.83
2016,12,12,9,15,434.0,96.0,1.4,9.5,229.0,70.04,58.05
2016,12,12,9,30,454.0,105.0,1.3,10.0,258.0,75.78,63.06
2016,12,12,9,45,512.0,105.5,1.25,10.5,293.5,76.12,63.16
2016,12,12,10,0,570.0,106.0,1.2,11.0,329.0,77.63,64.31
2016,12,12,10,15,615.5,103.0,1.1,11.0,357.5,74.76,61.65
2016,12,12,10,30,661.0,100.0,1.0,11.0,386.0,110.68,68.51
2016,12,12,10,45,607.0,120.0,0.95,11.5,391.5,158.96,102.84
2016,12,12,11,0,553.0,140.0,0.9,12.0,397.0,199.02,136.89
2016,12,12,11,15,448.5,167.0,0.95,12.0,379.5,229.58,167.95
2016,12,12,11,30,344.0,194.0,1.0,12.0,362.0,248.63,189.54
2016,12,12,11,45,290.5,204.5,1.05,12.5,347.0,261.55,203.37
2016,12,12,12,0,237.0,215.0,1.1,13.0,332.0,266.07,209.68
2016,12,12,12,15,175.0,216.0,1.1,13.0,302.0,256.93,204.75
2016,12,12,12,30,113.0,217.0,1.1,13.0,272.0,242.44,194.69
2016,12,12,12,45,167.0,210.5,1.15,13.0,290.0,271.0,218.45
2016,12,12,13,0,221.0,204.0,1.2,13.0,308.0,302.63,244.77
2016,12,12,13,15,193.0,198.0,1.15,12.5,286.0,293.41,238.54
2016,12,12,13,30,165.0,192.0,1.1,12.0,264.0,281.88,230.37
2016,12,12,13,45,140.0,181.0,1.1,12.0,240.0,264.8,217.18
2016,12,12,14,0,115.0,170.0,1.1,12.0,216.0,245.82,202.17
2016,12,12,14,15,110.0,157.5,1.0,12.0,199.0,236.1,194.68
2016,12,12,14,30,105.0,145.0,0.9,12.0,182.0,225.61,186.36
2016,12,12,14,45,100.0,130.0,0.85,12.0,162.0,211.29,174.83
2016,12,12,15,0,95.0,115.0,0.8,12.0,142.0,196.16,162.4
2016,12,12,15,15,86.0,98.5,0.75,11.5,120.5,175.55,145.28
2016,12,12,15,30,77.0,82.0,0.7,11.0,99.0,154.05,126.96
2016,12,12,15,45,63.5,65.0,0.65,11.0,76.5,127.88,103.9
2016,12,12,16,0,50.0,48.0,0.6,11.0,54.0,100.58,79.33
2016,12,12,16,15,25.0,32.0,0.6,10.5,35.0,54.97,37.75
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,13.38,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,10.5,8.5,0.0,0.0
2016,12,13,7,30,0.0,17.0,1.1,11.0,17.0,14.51,0.0
2016,12,13,7,45,173.5,27.0,1.2,11.5,47.5,20.95,8.86
2016,12,13,8,0,347.0,37.0,1.3,12.0,78.0,30.39,20.53
2016,12,13,8,15,423.0,45.0,1.35,12.0,115.0,36.43,26.62
2016,12,13,8,30,499.0,53.0,1.4,12.0,152.0,42.45,32.38
2016,12,13,8,45,549.5,58.5,1.5,12.5,189.0,46.24,35.94
2016,12,13,9,0,600.0,64.0,1.6,13.0,226.0,50.05,39.39
2016,12,13,9,15,324.0,98.5,1.55,13.0,188.0,70.83,57.97
2016,12,13,9,30,48.0,133.0,1.5,13.0,150.0,98.57,82.49
2016,12,13,9,45,59.5,147.5,1.45,13.5,170.0,108.4,90.83
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,118.0,98.89
2016,12,13,10,15,273.0,152.5,1.4,14.0,269.0,107.03,89.18
2016,12,13,10,30,475.0,143.0,1.4,14.0,348.0,127.23,87.66
2016,12,13,10,45,432.0,159.0,1.4,14.0,352.0,163.93,113.67
2016,12,13,11,0,389.0,175.0,1.4,14.0,356.0,197.14,141.82
2016,12,13,11,15,249.5,195.0,1.4,14.0,312.0,206.29,156.14
2016,12,13,11,30,110.0,215.0,1.4,14.0,268.0,200.38,157.51
2016,12,13,11,45,150.0,217.0,1.4,14.0,290.0,225.01,177.17
2016,12,13,12,0,190.0,219.0,1.4,14.0,312.0,252.11,199.18
2016,12,13,12,15,189.5,217.5,1.3,14.0,310.0,263.41,209.3
2016,12,13,12,30,189.0,216.0,1.2,14.0,308.0,274.13,218.88
2016,12,13,12,45,96.0,188.0,1.15,14.0,235.0,210.01,168.68
2016,12,13,13,0,3.0,160.0,1.1,14.0,162.0,137.54,109.87
2016,12,13,13,15,2.0,154.5,1.05,14.0,155.5,133.37,106.73
2016,12,13,13,30,1.0,149.0,1.0,14.0,149.0,129.14,103.34
2016,12,13,13,45,0.5,98.5,0.95,14.0,98.5,83.3,65.22
2016,12,13,14,0,0.0,48.0,0.9,14.0,48.0,39.7,28.42
2016,12,13,14,15,0.0,44.0,0.8,14.0,44.0,36.37,25.66
2016,12,13,14,30,0.0,40.0,0.7,14.0,40.0,33.04,22.85
2016,12,13,14,45,0.0,35.5,0.65,14.0,35.5,29.3,19.66
2016,12,13,15,0,0.0,31.0,0.6,14.0,31.0,25.57,16.44
2016,12,13,15,15,253.5,44.0,0.55,13.5,98.0,240.17,201.8
2016,12,13,15,30,507.0,57.0,0.5,13.0,165.0,440.0,359.9
2016,12,13,15,45,440.0,49.0,0.45,13.0,128.0,387.12,313.18
2016,12,13,16,0,373.0,41.0,0.4,13.0,91.0,333.05,265.82
2016,12,13,16,15,262.5,30.0,0.4,13.0,58.5,247.92,184.55
2016,12,13,16,30,152.0,19.0,0.4,13.0,26.0,144.77,0.0
2016,12,13,16,45,76.0,9.5,0.45,13.0,13.0,55.29,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.9,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.1,12.0,9.0,7.68,0.0
2016,12,14,7,45,13.0,24.5,2.3,12.5,26.5,19.86,7.55
2016,12,14,8,0,26.0,40.0,2.5,13.0,44.0,31.72,21.47
2016,12,14,8,15,40.0,57.0,2.55,13.0,64.5,44.38,33.41
2016,12,14,8,30,54.0,74.0,2.6,13.0,85.0,56.82,44.92
2016,12,14,8,45,62.5,90.5,2.65,13.5,106.0,68.7,55.69
2016,12,14,9,0,71.0,107.0,2.7,14.0,127.0,80.35,66.08
2016,12,14,9,15,78.0,122.0,2.75,14.0,146.0,90.86,75.45
2016,12,14,9,30,85.0,137.0,2.8,14.0,165.0,101.16,84.5
2016,12,14,9,45,56.0,143.5,2.85,14.5,162.5,105.98,88.48
2016,12,14,10,0,27.0,150.0,2.9,15.0,160.0,110.56,92.2
2016,12,14,10,15,45.0,165.5,2.9,15.0,184.0,120.69,100.9
2016,12,14,10,30,63.0,181.0,2.9,15.0,208.0,136.69,107.74
2016,12,14,10,45,95.0,193.0,2.95,15.0,236.0,155.13,120.66
2016,12,14,11,0,127.0,205.0,3.0,15.0,264.0,175.64,135.8
2016,12,14,11,15,94.5,205.5,3.0,15.0,250.0,180.83,141.71
2016,12,14,11,30,62.0,206.0,3.0,15.0,236.0,180.9,143.39
2016,12,14,11,45,32.0,184.0,3.0,15.0,199.5,160.77,128.09
2016,12,14,12,0,2.0,162.0,3.0,15.0,163.0,134.37,107.14
2016,12,14,12,15,14.0,176.0,3.0,15.0,182.5,151.75,121.42
2016,12,14,12,30,26.0,190.0,3.0,15.0,202.0,170.68,137.03
2016,12,14,12,45,25.0,186.5,3.0,15.0,198.0,169.74,136.45
2016,12,14,13,0,24.0,183.0,3.0,15.0,194.0,168.67,135.8
2016,12,14,13,15,12.0,158.0,2.95,15.0,163.5,141.87,113.79
2016,12,14,13,30,0.0,133.0,2.9,15.0,133.0,113.74,90.45
2016,12,14,13,45,74.0,151.5,2.9,15.0,181.0,184.14,150.27
2016,12,14,14,0,148.0,170.0,2.9,15.0,229.0,265.35,218.17
2016,12,14,14,15,140.5,158.5,2.75,15.0,211.0,255.87,210.62
2016,12,14,14,30,133.0,147.0,2.6,15.0,193.0,245.53,202.49
2016,12,14,14,45,129.5,131.5,2.5,15.0,172.5,232.01,191.72
2016,12,14,15,0,126.0,116.0,2.4,15.0,152.0,217.56,179.92
2016,12,14,15,15,114.5,99.5,2.25,14.5,128.5,195.5,161.62
2016,12,14,15,30,103.0,83.0,2.1,14.0,105.0,172.47,142.01
2016,12,14,15,45,89.0,66.0,1.95,14.0,82.0,146.01,118.69
2016,12,14,16,0,75.0,49.0,1.8,14.0,59.0,118.36,93.76
2016,12,14,16,15,37.5,33.0,1.8,13.5,38.0,75.83,53.89
2016,12,14,16,30,0.0,17.0,1.8,13.0,17.0,14.71,0.0
2016,12,14,16,45,0.0,8.5,1.8,13.0,8.5,7.26,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.2,14.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.2,14.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,15.0,4.25,14.0,15.0,12.36,2.18
2016,12,15,8,0,0.0,25.0,4.3,14.0,25.0,20.64,11.89
2016,12,15,8,15,0.0,37.5,4.2,14.0,37.5,30.91,21.46
2016,12,15,8,30,0.0,50.0,4.1,14.0,50.0,40.83,30.59
2016,12,15,8,45,0.0,62.5,4.05,14.0,62.5,50.65,39.58
2016,12,15,9,0,0.0,75.0,4.0,14.0,75.0,60.38,48.38
2016,12,15,9,15,0.0,86.5,4.05,14.0,86.5,69.29,56.37
2016,12,15,9,30,0.0,98.0,4.1,14.0,98.0,78.12,64.19
2016,12,15,9,45,0.0,88.0,4.15,14.5,88.0,71.51,58.15
2016,12,15,10,0,0.0,78.0,4.2,15.0,78.0,64.38,51.67
2016,12,15,10,15,0.0,88.5,4.2,15.0,88.5,72.55,58.81
2016,12,15,10,30,0.0,99.0,4.2,15.0,99.0,80.82,63.01
2016,12,15,10,45,0.0,100.5,4.2,15.0,100.5,82.36,64.22
2016,12,15,11,0,0.0,102.0,4.2,15.0,102.0,83.84,65.39
2016,12,15,11,15,0.0,120.5,4.15,15.0,120.5,98.63,77.73
2016,12,15,11,30,0.0,139.0,4.1,15.0,139.0,113.67,90.22
2016,12,15,11,45,0.0,140.5,4.1,15.5,140.5,115.51,91.52
2016,12,15,12,0,0.0,142.0,4.1,16.0,142.0,117.35,92.85
2016,12,15,12,15,7.5,160.5,4.1,16.0,164.0,136.27,108.43
2016,12,15,12,30,15.0,179.0,4.1,16.0,186.0,156.47,125.1
2016,12,15,12,45,7.5,154.5,4.2,16.0,158.0,133.58,106.36
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,109.49,86.48
2016,12,15,13,15,0.0,104.5,4.45,16.0,104.5,87.61,68.31
2016,12,15,13,30,0.0,79.0,4.6,16.0,79.0,65.57,49.9
2016,12,15,13,45,0.0,75.0,4.75,16.0,75.0,62.22,47.15
2016,12,15,14,0,0.0,71.0,4.9,16.0,71.0,58.88,44.39
2016,12,15,14,15,0.0,65.5,4.9,15.5,65.5,54.28,40.65
2016,12,15,14,30,0.0,60.0,4.9,15.0,60.0,49.69,36.87
2016,12,15,14,45,0.0,53.5,4.95,15.0,53.5,44.27,32.27
2016,12,15,15,0,0.0,47.0,5.0,15.0,47.0,38.86,27.64
2016,12,15,15,15,0.0,40.0,4.9,15.0,40.0,33.04,22.62
2016,12,15,15,30,0.0,33.0,4.8,15.0,33.0,27.23,17.55
2016,12,15,15,45,0.0,25.5,4.7,15.0,25.5,21.02,12.1
2016,12,15,16,0,0.0,18.0,4.6,15.0,18.0,14.81,6.65
2016,12,15,16,15,0.0,11.5,4.5,15.0,11.5,9.45,1.68
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,4.1,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,2.13,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,14.51,0.0
2016,12,16,7,45,195.5,27.5,3.9,8.5,49.5,21.4,7.58
2016,12,16,8,0,391.0,38.0,4.0,9.0,82.0,31.62,21.61
2016,12,16,8,15,476.0,45.5,4.15,9.0,122.0,37.27,27.58
2016,12,16,8,30,561.0,53.0,4.3,9.0,162.0,42.96,33.15
2016,12,16,8,45,617.5,58.0,4.5,9.5,202.0,46.44,36.49
2016,12,16,9,0,674.0,63.0,4.7,10.0,242.0,49.97,39.75
2016,12,16,9,15,708.5,66.5,4.75,10.0,278.5,52.19,41.81
2016,12,16,9,30,743.0,70.0,4.8,10.0,315.0,59.34,48.27
2016,12,16,9,45,776.5,70.5,4.85,10.5,348.5,59.38,48.17
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,59.57,48.19
2016,12,16,10,15,519.0,127.5,4.9,11.0,332.0,89.75,75.13
2016,12,16,10,30,228.0,184.0,4.9,11.0,282.0,143.27,110.73
2016,12,16,10,45,233.0,191.0,4.9,11.0,295.0,162.94,123.54
2016,12,16,11,0,238.0,198.0,4.9,11.0,308.0,186.33,142.17
2016,12,16,11,15,555.0,138.5,4.85,11.0,403.0,225.71,162.64
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,294.58,211.96
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.5,339.06,254.58
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,381.78,295.52
2016,12,16,12,15,870.0,80.5,4.7,11.0,504.5,420.93,332.83
2016,12,16,12,30,869.0,80.0,4.6,11.0,502.0,457.89,367.55
2016,12,16,12,45,866.5,79.0,4.6,11.0,492.0,491.29,398.84
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,522.09,427.37
2016,12,16,13,15,856.0,77.0,4.55,11.0,465.0,547.25,450.69
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,569.28,471.0
2016,12,16,13,45,832.5,74.5,4.5,11.0,423.5,583.21,484.61
2016,12,16,14,0,817.0,73.0,4.5,11.0,399.0,593.6,495.05
2016,12,16,14,15,797.0,71.0,4.4,10.5,368.5,597.12,500.27
2016,12,16,14,30,777.0,69.0,4.3,10.0,338.0,597.05,502.24
2016,12,16,14,45,747.0,65.5,4.2,10.0,302.5,585.32,493.49
2016,12,16,15,0,717.0,62.0,4.1,10.0,267.0,570.04,481.26
2016,12,16,15,15,672.0,57.5,3.75,9.5,227.5,545.62,460.89
2016,12,16,15,30,627.0,53.0,3.4,9.0,188.0,514.05,433.6
2016,12,16,15,45,559.0,46.5,3.05,9.0,147.5,462.38,387.52
2016,12,16,16,0,491.0,40.0,2.7,9.0,107.0,409.1,337.63
2016,12,16,16,15,245.5,36.5,2.55,8.5,70.0,244.9,189.92
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,49.36,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,3.0,18.0,15.36,0.0
2016,12,17,7,45,255.5,25.0,1.3,3.5,53.0,20.85,6.86
2016,12,17,8,0,511.0,32.0,1.4,4.0,88.0,29.13,19.89
2016,12,17,8,15,589.0,38.0,1.55,4.5,130.0,34.18,25.34
2016,12,17,8,30,667.0,44.0,1.7,5.0,172.0,39.29,30.38
2016,12,17,8,45,714.5,48.5,1.9,5.5,213.5,42.92,33.89
2016,12,17,9,0,762.0,53.0,2.1,6.0,255.0,46.56,37.3
2016,12,17,9,15,793.0,56.0,2.2,6.5,292.5,48.83,39.35
2016,12,17,9,30,824.0,59.0,2.3,7.0,330.0,51.12,41.37
2016,12,17,9,45,845.0,61.5,2.4,7.5,363.0,52.94,42.9
2016,12,17,10,0,866.0,64.0,2.5,8.0,396.0,54.76,44.41
2016,12,17,10,15,880.0,65.5,2.5,8.0,422.5,55.75,45.25
2016,12,17,10,30,894.0,67.0,2.5,8.0,449.0,101.16,57.89
2016,12,17,10,45,902.5,68.5,2.55,8.5,469.0,152.59,87.35
2016,12,17,11,0,911.0,70.0,2.6,9.0,489.0,203.79,127.04
2016,12,17,11,15,916.0,70.5,2.6,9.0,501.5,253.02,170.64
2016,12,17,11,30,921.0,71.0,2.6,9.0,514.0,301.23,215.62
2016,12,17,11,45,921.5,71.5,2.6,9.5,518.5,346.85,258.7
2016,12,17,12,0,922.0,72.0,2.6,10.0,523.0,390.66,299.83
2016,12,17,12,15,921.0,72.0,2.55,10.0,520.0,431.44,338.21
2016,12,17,12,30,920.0,72.0,2.5,10.0,517.0,469.93,373.88
2016,12,17,12,45,910.5,73.0,2.5,10.0,506.0,503.06,404.63
2016,12,17,13,0,901.0,74.0,2.5,10.0,495.0,533.12,432.18
2016,12,17,13,15,892.5,72.5,2.4,10.0,477.0,560.6,456.68
2016,12,17,13,30,884.0,71.0,2.3,10.0,459.0,582.84,476.5
2016,12,17,13,45,870.5,69.5,2.25,10.0,434.5,598.85,491.22
2016,12,17,14,0,857.0,68.0,2.2,10.0,410.0,611.31,502.81
2016,12,17,14,15,837.0,66.0,2.05,10.0,379.0,615.63,507.22
2016,12,17,14,30,817.0,64.0,1.9,10.0,348.0,616.28,508.38
2016,12,17,14,45,788.0,61.0,1.75,10.0,311.5,606.35,500.85
2016,12,17,15,0,759.0,58.0,1.6,10.0,275.0,592.83,489.93
2016,12,17,15,15,715.5,54.0,1.4,9.0,234.5,565.16,468.47
2016,12,17,15,30,672.0,50.0,1.2,8.0,194.0,534.23,443.05
2016,12,17,15,45,603.0,44.0,1.05,7.5,152.5,481.4,398.09
2016,12,17,16,0,534.0,38.0,0.9,7.0,111.0,434.96,355.13
2016,12,17,16,15,412.5,29.0,0.95,6.5,73.0,343.66,266.7
2016,12,17,16,30,291.0,20.0,1.0,6.0,35.0,237.77,32.13
2016,12,17,16,45,145.5,10.0,1.05,6.0,17.5,98.9,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,13.66,0.0
2016,12,18,7,45,255.5,23.0,1.5,2.0,51.0,19.07,5.2
2016,12,18,8,0,511.0,30.0,1.7,3.0,86.0,27.24,18.25
2016,12,18,8,15,590.5,36.5,1.7,3.5,128.0,32.83,24.2
2016,12,18,8,30,670.0,43.0,1.7,4.0,170.0,38.43,29.71
2016,12,18,8,45,720.5,46.5,1.7,4.5,211.5,41.24,32.48
2016,12,18,9,0,771.0,50.0,1.7,5.0,253.0,44.11,35.2
2016,12,18,9,15,803.0,53.0,1.7,5.5,291.5,46.47,37.35
2016,12,18,9,30,835.0,56.0,1.7,6.0,330.0,48.84,39.45
2016,12,18,9,45,855.0,58.5,1.75,6.5,363.0,50.7,41.04
2016,12,18,10,0,875.0,61.0,1.8,7.0,396.0,58.29,47.82
2016,12,18,10,15,890.5,63.0,1.8,7.0,423.5,60.17,49.45
2016,12,18,10,30,906.0,65.0,1.8,7.0,451.0,98.53,56.31
2016,12,18,10,45,916.0,66.0,1.85,7.5,471.5,150.31,85.35
2016,12,18,11,0,926.0,67.0,1.9,8.0,492.0,201.98,125.08
2016,12,18,11,15,932.0,67.5,1.9,8.5,505.0,252.1,168.96
2016,12,18,11,30,938.0,68.0,1.9,9.0,518.0,301.28,214.18
2016,12,18,11,45,940.0,68.5,1.95,9.5,523.5,348.1,258.1
2016,12,18,12,0,942.0,69.0,2.0,10.0,529.0,393.22,300.17
2016,12,18,12,15,941.0,68.5,2.05,10.0,526.0,434.35,338.9
2016,12,18,12,30,940.0,68.0,2.1,10.0,523.0,473.12,374.93
2016,12,18,12,45,935.5,67.5,2.2,10.0,513.0,507.77,407.11
2016,12,18,13,0,931.0,67.0,2.3,10.0,503.0,539.56,436.34
2016,12,18,13,15,922.5,66.0,2.35,10.0,485.0,565.75,460.45
2016,12,18,13,30,914.0,65.0,2.4,10.0,467.0,588.65,481.48
2016,12,18,13,45,900.5,64.0,2.5,10.0,442.0,605.35,497.49
2016,12,18,14,0,887.0,63.0,2.6,10.0,417.0,618.52,510.42
2016,12,18,14,15,868.0,61.0,2.5,10.0,385.5,623.63,515.89
2016,12,18,14,30,849.0,59.0,2.4,10.0,354.0,630.17,521.92
2016,12,18,14,45,820.0,56.5,2.3,10.0,317.5,621.3,515.58
2016,12,18,15,0,791.0,54.0,2.2,10.0,281.0,608.81,505.82
2016,12,18,15,15,749.5,50.5,1.9,9.0,240.5,583.4,485.78
2016,12,18,15,30,708.0,47.0,1.6,8.0,200.0,554.76,461.71
2016,12,18,15,45,642.0,41.5,1.35,7.5,157.5,504.71,418.3
2016,12,18,16,0,576.0,36.0,1.1,7.0,115.0,452.34,370.31
2016,12,18,16,15,458.0,27.5,1.1,6.5,76.5,362.37,282.85
2016,12,18,16,30,340.0,19.0,1.1,6.0,38.0,261.29,51.12
2016,12,18,16,45,170.0,9.5,1.15,5.5,19.0,113.74,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,1.3,2.0,15.0,12.8,0.0
2016,12,19,7,45,230.0,23.5,1.45,3.0,48.0,19.51,4.71
2016,12,19,8,0,460.0,32.0,1.6,4.0,81.0,26.62,17.56
2016,12,19,8,15,541.0,38.5,1.65,4.5,121.5,34.5,25.59
2016,12,19,8,30,622.0,45.0,1.7,5.0,162.0,40.0,31.0
2016,12,19,8,45,673.5,49.5,1.75,5.5,202.5,43.57,34.48
2016,12,19,9,0,725.0,54.0,1.8,6.0,243.0,47.18,37.86
2016,12,19,9,15,757.5,57.0,1.85,6.5,280.5,49.39,39.87
2016,12,19,9,30,790.0,60.0,1.9,7.0,318.0,51.64,41.85
2016,12,19,9,45,812.5,62.0,2.0,7.5,350.5,53.02,42.99
2016,12,19,10,0,835.0,64.0,2.1,8.0,383.0,54.44,44.14
2016,12,19,10,15,850.0,66.0,2.2,8.5,409.5,55.8,45.22
2016,12,19,10,30,865.0,68.0,2.3,9.0,436.0,91.23,51.46
2016,12,19,10,45,873.5,69.5,2.4,9.5,455.5,141.81,79.62
2016,12,19,11,0,882.0,71.0,2.5,10.0,475.0,196.72,121.93
2016,12,19,11,15,888.0,71.5,2.45,10.0,488.0,244.81,164.04
2016,12,19,11,30,894.0,72.0,2.4,10.0,501.0,292.02,207.72
2016,12,19,11,45,895.0,73.0,2.4,10.5,506.0,337.12,250.02
2016,12,19,12,0,896.0,74.0,2.4,11.0,511.0,380.54,290.52
2016,12,19,12,15,895.0,73.5,2.4,11.0,508.5,419.95,327.66
2016,12,19,12,30,894.0,73.0,2.4,11.0,506.0,457.12,362.21
2016,12,19,12,45,889.5,72.5,2.45,11.0,496.0,490.3,392.97
2016,12,19,13,0,885.0,72.0,2.5,11.0,486.0,520.74,420.89
2016,12,19,13,15,733.5,97.0,2.45,11.0,432.0,500.55,408.03
2016,12,19,13,30,582.0,122.0,2.4,11.0,378.0,466.76,383.32
2016,12,19,13,45,564.5,118.0,2.35,11.0,355.5,471.87,389.4
2016,12,19,14,0,547.0,114.0,2.3,11.0,333.0,473.98,392.56
2016,12,19,14,15,673.0,89.0,2.1,10.5,337.5,540.64,447.93
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,603.61,499.1
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.5,594.01,491.32
2016,12,19,15,0,742.0,58.0,1.6,10.0,271.0,580.9,480.74
2016,12,19,15,15,699.0,54.0,1.4,9.5,231.5,553.7,458.83
2016,12,19,15,30,656.0,50.0,1.2,9.0,192.0,523.32,433.17
2016,12,19,15,45,587.0,44.0,1.05,8.5,151.0,470.75,388.65
2016,12,19,16,0,518.0,38.0,0.9,8.0,110.0,424.35,346.16
2016,12,19,16,15,401.0,29.0,0.9,7.5,73.0,336.14,262.07
2016,12,19,16,30,284.0,20.0,0.9,7.0,36.0,234.72,58.38
2016,12,19,16,45,142.0,10.0,0.95,7.0,18.0,96.81,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
