Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,3.0,13.0,9.39,0.0
2016,12,20,7,45,278.0,21.0,1.4,4.0,44.5,17.38,2.88
2016,12,20,8,0,421.0,31.0,1.5,5.0,76.0,25.65,16.58
2016,12,20,8,15,502.5,38.0,1.5,5.5,115.0,31.1,22.41
2016,12,20,8,30,584.0,45.0,1.5,6.0,154.0,36.56,27.74
2016,12,20,8,45,633.5,49.5,1.55,6.5,193.0,43.33,34.12
2016,12,20,9,0,683.0,54.0,1.6,7.0,232.0,46.88,37.44
2016,12,20,9,15,715.5,57.5,1.55,7.5,268.0,49.46,39.79
2016,12,20,9,30,748.0,61.0,1.5,8.0,304.0,52.07,42.08
2016,12,20,9,45,775.0,62.5,1.5,8.5,336.5,53.05,42.85
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,54.09,43.65
2016,12,20,10,15,817.5,65.5,1.55,9.5,395.0,55.05,44.37
2016,12,20,10,30,833.0,67.0,1.6,10.0,421.0,87.32,49.45
2016,12,20,10,45,842.5,68.0,1.65,11.0,440.5,135.92,75.66
2016,12,20,11,0,852.0,69.0,1.7,12.0,460.0,189.04,115.77
2016,12,20,11,15,858.0,70.0,1.7,12.0,472.5,236.02,156.34
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,282.2,198.51
2016,12,20,11,45,866.0,71.0,1.75,12.5,490.0,325.35,238.61
2016,12,20,12,0,868.0,71.0,1.8,13.0,495.0,366.91,277.1
2016,12,20,12,15,867.0,71.0,1.85,13.0,493.0,405.59,313.19
2016,12,20,12,30,866.0,71.0,1.9,13.0,491.0,442.12,346.86
2016,12,20,12,45,857.0,72.0,1.95,13.5,480.5,473.71,375.29
2016,12,20,13,0,848.0,73.0,2.0,14.0,470.0,504.28,402.08
2016,12,20,13,15,839.5,72.0,2.05,14.0,453.5,528.91,424.44
2016,12,20,13,30,831.0,71.0,2.1,14.0,437.0,550.46,443.97
2016,12,20,13,45,817.5,69.5,2.15,14.0,413.5,565.43,458.07
2016,12,20,14,0,804.0,68.0,2.2,14.0,390.0,577.02,469.27
2016,12,20,14,15,784.5,66.0,2.05,13.5,360.5,580.98,474.26
2016,12,20,14,30,765.0,64.0,1.9,13.0,331.0,581.46,476.2
2016,12,20,14,45,737.5,60.5,1.75,13.0,296.5,571.63,468.87
2016,12,20,15,0,710.0,57.0,1.6,13.0,262.0,558.42,458.36
2016,12,20,15,15,668.0,53.0,1.45,12.0,224.0,531.85,438.25
2016,12,20,15,30,626.0,49.0,1.3,11.0,186.0,502.26,414.5
2016,12,20,15,45,563.0,43.0,1.15,10.5,146.5,460.05,378.15
2016,12,20,16,0,500.0,37.0,1.0,10.0,107.0,411.25,334.34
2016,12,20,16,15,386.5,28.5,1.0,9.5,71.0,326.11,254.0
2016,12,20,16,30,273.0,20.0,1.0,9.0,35.0,228.5,68.6
2016,12,20,16,45,136.5,10.0,1.05,8.5,17.5,93.45,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,12,21,7,45,185.5,22.0,1.15,8.5,41.5,18.14,2.38
2016,12,21,8,0,371.0,32.0,1.3,9.0,71.0,26.41,16.85
2016,12,21,8,15,454.0,39.5,1.4,9.0,109.0,32.2,23.02
2016,12,21,8,30,537.0,47.0,1.5,9.0,147.0,37.99,28.66
2016,12,21,8,45,587.5,52.5,1.6,9.5,185.0,41.94,32.44
2016,12,21,9,0,638.0,58.0,1.7,10.0,223.0,45.9,36.09
2016,12,21,9,15,672.5,61.5,1.75,10.5,258.5,48.18,38.14
2016,12,21,9,30,707.0,65.0,1.8,11.0,294.0,54.98,44.19
2016,12,21,9,45,739.0,66.0,1.9,11.5,327.0,55.48,44.51
2016,12,21,10,0,771.0,67.0,2.0,12.0,360.0,56.09,44.91
2016,12,21,10,15,787.0,69.0,2.0,12.5,385.5,57.38,45.9
2016,12,21,10,30,803.0,71.0,2.0,13.0,411.0,87.53,50.47
2016,12,21,10,45,814.0,72.0,2.05,13.5,431.0,134.8,75.45
2016,12,21,11,0,825.0,73.0,2.1,14.0,451.0,182.3,110.65
2016,12,21,11,15,832.0,74.0,2.1,14.0,463.5,229.02,150.66
2016,12,21,11,30,839.0,75.0,2.1,14.0,476.0,275.14,192.45
2016,12,21,11,45,842.0,75.0,2.1,14.5,482.0,318.37,232.28
2016,12,21,12,0,845.0,75.0,2.1,15.0,488.0,360.2,270.62
2016,12,21,12,15,845.0,75.0,2.1,15.0,486.0,399.28,306.69
2016,12,21,12,30,845.0,75.0,2.1,15.0,484.0,436.35,340.43
2016,12,21,12,45,842.0,74.0,2.15,15.0,475.0,468.89,370.06
2016,12,21,13,0,839.0,73.0,2.2,15.0,466.0,498.87,397.06
2016,12,21,13,15,831.5,72.0,2.15,15.0,450.0,523.83,419.31
2016,12,21,13,30,824.0,71.0,2.1,15.0,434.0,545.8,438.72
2016,12,21,13,45,814.0,69.0,2.1,15.0,411.5,562.16,453.65
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,575.31,465.78
2016,12,21,14,15,785.5,65.0,2.0,15.0,360.0,579.97,470.63
2016,12,21,14,30,767.0,63.0,1.9,15.0,331.0,581.2,472.5
2016,12,21,14,45,742.0,59.5,1.85,15.0,297.5,573.1,467.1
2016,12,21,15,0,717.0,56.0,1.8,15.0,264.0,561.68,458.61
2016,12,21,15,15,676.5,52.0,1.6,14.0,226.0,536.26,439.34
2016,12,21,15,30,636.0,48.0,1.4,13.0,188.0,507.84,416.47
2016,12,21,15,45,573.5,42.5,1.2,12.5,148.5,460.48,376.35
2016,12,21,16,0,511.0,37.0,1.0,12.0,109.0,418.54,337.88
2016,12,21,16,15,401.0,28.5,1.05,11.5,73.0,335.54,260.48
2016,12,21,16,30,291.0,20.0,1.1,11.0,37.0,240.81,84.26
2016,12,21,16,45,145.5,10.0,1.15,10.5,18.5,99.13,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,16.0,1.5,7.5,37.5,12.91,0.0
2016,12,22,8,0,416.0,32.0,1.5,8.0,75.0,26.58,17.0
2016,12,22,8,15,501.5,39.5,1.45,8.0,115.0,32.43,23.31
2016,12,22,8,30,587.0,47.0,1.4,8.0,155.0,38.28,29.04
2016,12,22,8,45,642.0,51.5,1.35,8.5,195.5,45.21,35.53
2016,12,22,9,0,697.0,56.0,1.3,9.0,236.0,48.75,38.83
2016,12,22,9,15,731.0,59.5,1.25,9.5,273.5,51.31,41.14
2016,12,22,9,30,765.0,63.0,1.2,10.0,311.0,53.9,43.41
2016,12,22,9,45,789.0,65.5,1.15,10.5,343.5,55.61,44.82
2016,12,22,10,0,813.0,68.0,1.1,11.0,376.0,57.36,46.24
2016,12,22,10,15,828.5,69.5,1.15,11.5,402.5,58.26,46.89
2016,12,22,10,30,844.0,71.0,1.2,12.0,429.0,87.89,50.74
2016,12,22,10,45,854.0,72.5,1.25,13.0,449.0,137.64,76.5
2016,12,22,11,0,864.0,74.0,1.3,14.0,469.0,187.5,112.92
2016,12,22,11,15,870.5,74.5,1.35,14.0,482.0,235.71,153.88
2016,12,22,11,30,877.0,75.0,1.4,14.0,495.0,283.19,196.64
2016,12,22,11,45,879.0,75.5,1.5,14.5,500.5,328.41,238.08
2016,12,22,12,0,881.0,76.0,1.6,15.0,506.0,372.08,277.96
2016,12,22,12,15,880.5,76.0,1.65,15.0,504.0,412.6,315.17
2016,12,22,12,30,880.0,76.0,1.7,15.0,502.0,450.99,349.95
2016,12,22,12,45,879.0,74.5,1.75,15.0,493.0,485.36,380.9
2016,12,22,13,0,878.0,73.0,1.8,15.0,484.0,517.19,409.23
2016,12,22,13,15,870.0,72.0,1.7,15.0,467.5,543.24,431.89
2016,12,22,13,30,862.0,71.0,1.6,15.0,451.0,566.13,451.53
2016,12,22,13,45,850.0,69.0,1.55,15.0,427.5,582.42,465.97
2016,12,22,14,0,838.0,67.0,1.5,15.0,404.0,595.27,477.46
2016,12,22,14,15,818.5,65.0,1.3,15.0,374.0,600.07,481.46
2016,12,22,14,30,799.0,63.0,1.1,15.0,344.0,601.29,482.25
2016,12,22,14,45,770.5,60.0,0.95,15.0,308.5,592.01,475.08
2016,12,22,15,0,742.0,57.0,0.8,15.0,273.0,579.22,464.7
2016,12,22,15,15,700.0,53.0,0.75,14.5,234.0,553.01,445.22
2016,12,22,15,30,658.0,49.0,0.7,14.0,195.0,523.67,422.19
2016,12,22,15,45,589.5,43.5,0.7,13.5,154.0,472.3,381.01
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,426.53,341.32
2016,12,22,16,15,409.0,29.5,0.7,12.5,75.5,342.09,264.18
2016,12,22,16,30,297.0,21.0,0.7,12.0,38.0,246.63,97.52
2016,12,22,16,45,148.5,10.5,0.75,11.5,19.0,101.51,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,9.46,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,18.99,10.39
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,29.61,20.63
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,39.89,30.29
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,50.43,40.04
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,60.86,49.56
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,70.47,58.32
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,79.98,66.89
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,88.35,74.21
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,96.61,81.36
2016,12,23,10,15,0.0,115.0,4.6,11.0,115.0,91.69,76.85
2016,12,23,10,30,0.0,107.0,4.4,11.0,107.0,86.6,68.96
2016,12,23,10,45,162.0,145.5,4.2,11.5,219.5,125.45,95.11
2016,12,23,11,0,324.0,184.0,4.0,12.0,332.0,185.15,136.68
2016,12,23,11,15,162.0,100.0,4.0,12.0,174.0,112.14,83.04
2016,12,23,11,30,0.0,16.0,4.0,12.0,16.0,13.2,5.71
2016,12,23,11,45,0.0,15.5,4.0,12.5,15.5,12.79,5.34
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,12.38,4.97
2016,12,23,12,15,72.5,116.5,4.25,12.5,151.5,129.45,103.43
2016,12,23,12,30,145.0,218.0,4.5,12.0,288.0,253.19,206.24
2016,12,23,12,45,139.5,215.5,4.75,12.0,282.0,258.76,211.67
2016,12,23,13,0,134.0,213.0,5.0,12.0,276.0,263.55,216.58
2016,12,23,13,15,67.0,122.5,5.0,12.0,154.0,150.31,122.84
2016,12,23,13,30,0.0,32.0,5.0,12.0,32.0,26.43,17.12
2016,12,23,13,45,0.0,23.0,5.0,12.0,23.0,18.98,10.74
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,11.54,4.33
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,10.71,3.64
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.88,2.94
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,9.05,2.23
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,8.22,1.51
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.98,0.43
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,2.3,9.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,12.52,0.0
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,25.76,16.25
2016,12,24,8,15,505.5,38.0,1.9,7.0,112.5,31.21,22.27
2016,12,24,8,30,592.0,45.0,2.1,7.0,152.0,36.69,27.68
2016,12,24,8,45,649.0,49.0,2.35,7.5,193.0,43.07,33.7
2016,12,24,9,0,706.0,53.0,2.6,8.0,234.0,46.26,36.7
2016,12,24,9,15,740.0,56.0,2.65,8.0,271.0,48.48,38.79
2016,12,24,9,30,774.0,59.0,2.7,8.0,308.0,50.74,40.85
2016,12,24,9,45,801.5,60.5,2.8,8.5,341.5,51.78,41.68
2016,12,24,10,0,829.0,62.0,2.9,9.0,375.0,52.87,42.54
2016,12,24,10,15,844.5,63.5,2.95,9.0,402.0,53.88,43.39
2016,12,24,10,30,860.0,65.0,3.0,9.0,429.0,87.1,51.82
2016,12,24,10,45,593.5,124.0,3.1,9.5,381.0,145.67,95.56
2016,12,24,11,0,327.0,183.0,3.2,10.0,333.0,184.28,136.66
2016,12,24,11,15,611.0,125.5,3.2,10.0,415.0,220.46,155.29
2016,12,24,11,30,895.0,68.0,3.2,10.0,497.0,282.1,199.23
2016,12,24,11,45,898.0,68.5,3.25,10.0,503.0,327.57,242.5
2016,12,24,12,0,901.0,69.0,3.3,10.0,509.0,371.54,284.48
2016,12,24,12,15,900.5,69.0,3.3,10.0,507.5,412.05,323.1
2016,12,24,12,30,900.0,69.0,3.3,10.0,506.0,450.39,359.19
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.5,483.37,390.26
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,513.3,418.12
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.0,541.56,443.84
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,564.96,465.17
2016,12,24,13,45,853.0,68.0,3.15,10.0,429.5,582.05,481.11
2016,12,24,14,0,842.0,66.0,3.1,10.0,406.0,595.76,494.01
2016,12,24,14,15,823.5,64.0,2.95,10.0,376.5,601.45,499.9
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,603.57,502.6
2016,12,24,14,45,779.0,59.0,2.65,10.0,312.0,596.18,497.37
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,585.32,488.83
2016,12,24,15,15,712.5,52.5,2.15,9.5,238.0,560.95,468.78
2016,12,24,15,30,672.0,49.0,1.8,9.0,199.0,533.41,444.96
2016,12,24,15,45,608.0,43.5,1.45,8.5,158.5,485.17,403.02
2016,12,24,16,0,544.0,38.0,1.1,8.0,118.0,434.61,356.99
2016,12,24,16,15,432.0,30.0,1.1,7.5,80.0,358.0,284.91
2016,12,24,16,30,320.0,22.0,1.1,7.0,42.0,264.59,131.12
2016,12,24,16,45,160.0,11.0,1.1,6.5,21.0,109.37,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.0,1.25,5.5,36.0,12.1,0.0
2016,12,25,8,0,413.0,30.0,1.3,6.0,72.0,24.88,15.53
2016,12,25,8,15,499.5,37.5,1.5,6.5,111.5,30.78,21.93
2016,12,25,8,30,586.0,45.0,1.7,7.0,151.0,36.67,27.67
2016,12,25,8,45,640.5,49.5,1.9,7.5,191.0,43.47,34.07
2016,12,25,9,0,695.0,54.0,2.1,8.0,231.0,47.05,37.42
2016,12,25,9,15,729.5,57.5,2.15,8.0,268.5,49.66,39.86
2016,12,25,9,30,764.0,61.0,2.2,8.0,306.0,52.29,42.27
2016,12,25,9,45,781.5,64.5,2.25,8.5,337.5,54.76,44.4
2016,12,25,10,0,799.0,68.0,2.3,9.0,369.0,57.22,46.48
2016,12,25,10,15,815.0,70.0,2.3,9.0,396.0,58.5,47.57
2016,12,25,10,30,831.0,72.0,2.3,9.0,423.0,84.06,50.47
2016,12,25,10,45,841.5,73.0,2.3,9.5,443.0,132.87,74.89
2016,12,25,11,0,852.0,74.0,2.3,10.0,463.0,181.85,110.82
2016,12,25,11,15,645.0,123.5,2.3,10.0,423.0,224.51,156.8
2016,12,25,11,30,438.0,173.0,2.3,10.0,383.0,246.86,186.32
2016,12,25,11,45,396.0,184.0,2.35,10.5,375.5,269.86,209.04
2016,12,25,12,0,354.0,195.0,2.4,11.0,368.0,285.3,224.98
2016,12,25,12,15,351.0,195.0,2.4,11.0,366.0,304.54,243.06
2016,12,25,12,30,348.0,195.0,2.4,11.0,364.0,322.7,259.98
2016,12,25,12,45,408.0,179.0,2.4,11.0,373.5,360.92,292.47
2016,12,25,13,0,468.0,163.0,2.4,11.0,383.0,395.88,322.45
2016,12,25,13,15,410.0,167.5,2.35,11.0,356.0,390.35,319.76
2016,12,25,13,30,352.0,172.0,2.3,11.0,329.0,370.29,305.11
2016,12,25,13,45,266.0,172.5,2.25,11.0,287.5,335.48,277.68
2016,12,25,14,0,180.0,173.0,2.2,11.0,246.0,284.85,236.56
2016,12,25,14,15,232.0,155.5,2.05,11.0,242.5,318.15,265.33
2016,12,25,14,30,284.0,138.0,1.9,11.0,239.0,340.49,284.78
2016,12,25,14,45,272.0,126.0,1.8,11.0,215.0,327.64,274.61
2016,12,25,15,0,260.0,114.0,1.7,11.0,191.0,313.29,263.05
2016,12,25,15,15,450.0,82.0,1.55,10.0,193.0,420.72,353.59
2016,12,25,15,30,640.0,50.0,1.4,9.0,195.0,513.5,428.43
2016,12,25,15,45,579.0,44.5,1.25,8.5,155.0,473.29,392.67
2016,12,25,16,0,518.0,39.0,1.1,8.0,115.0,426.51,350.69
2016,12,25,16,15,410.5,30.5,1.2,7.5,78.0,344.84,275.97
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,254.95,136.48
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,104.2,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,225.0,14.0,1.35,3.5,36.5,11.29,0.0
2016,12,26,8,0,450.0,28.0,1.5,4.0,73.0,25.34,16.02
2016,12,26,8,15,533.5,34.5,1.55,4.5,112.5,30.9,22.23
2016,12,26,8,30,617.0,41.0,1.6,5.0,152.0,36.5,27.74
2016,12,26,8,45,667.0,45.5,1.65,5.5,192.5,40.14,31.3
2016,12,26,9,0,717.0,50.0,1.7,6.0,233.0,43.8,34.76
2016,12,26,9,15,750.0,53.0,1.7,6.5,270.0,46.1,36.85
2016,12,26,9,30,783.0,56.0,1.7,7.0,307.0,48.41,38.91
2016,12,26,9,45,801.0,59.5,1.75,7.5,339.5,50.99,41.15
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,53.54,43.33
2016,12,26,10,15,835.0,65.0,1.8,8.5,399.0,54.91,44.42
2016,12,26,10,30,851.0,67.0,1.8,9.0,426.0,79.74,47.02
2016,12,26,10,45,859.0,69.0,1.85,9.5,446.0,130.08,72.03
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,180.37,108.83
2016,12,26,11,15,873.0,71.5,1.8,10.0,479.5,232.6,153.46
2016,12,26,11,30,879.0,72.0,1.7,10.0,493.0,279.44,196.2
2016,12,26,11,45,880.5,72.5,1.65,10.5,499.0,323.98,237.62
2016,12,26,12,0,882.0,73.0,1.6,11.0,505.0,366.92,277.38
2016,12,26,12,15,881.0,73.0,1.55,11.0,503.5,406.69,314.39
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,444.32,348.83
2016,12,26,12,45,876.0,72.5,1.45,11.5,492.5,477.81,378.48
2016,12,26,13,0,872.0,72.0,1.4,12.0,483.0,508.66,405.15
2016,12,26,13,15,863.5,71.0,1.35,12.0,467.0,536.32,429.33
2016,12,26,13,30,855.0,70.0,1.3,12.0,451.0,559.13,449.22
2016,12,26,13,45,842.5,68.5,1.3,12.0,427.5,575.89,464.39
2016,12,26,14,0,830.0,67.0,1.3,12.0,404.0,589.24,476.65
2016,12,26,14,15,811.0,65.0,1.2,12.0,374.5,594.61,481.78
2016,12,26,14,30,792.0,63.0,1.1,12.0,345.0,596.42,483.86
2016,12,26,14,45,764.5,60.0,1.05,12.0,310.5,588.1,478.28
2016,12,26,15,0,737.0,57.0,1.0,12.0,276.0,576.29,469.57
2016,12,26,15,15,697.0,53.0,1.0,11.0,237.5,551.74,452.43
2016,12,26,15,30,657.0,49.0,1.0,10.0,199.0,524.08,431.64
2016,12,26,15,45,593.5,44.0,1.0,9.5,158.5,476.86,393.0
2016,12,26,16,0,530.0,39.0,1.0,9.0,118.0,434.76,355.76
2016,12,26,16,15,424.5,30.5,1.05,8.5,80.5,354.22,282.74
2016,12,26,16,30,319.0,22.0,1.1,8.0,43.0,266.49,151.32
2016,12,26,16,45,159.5,11.0,1.15,7.5,21.5,109.36,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,4.5,34.0,12.52,0.0
2016,12,27,8,0,381.0,31.0,0.6,5.0,68.0,25.71,16.25
2016,12,27,8,15,468.0,38.5,0.65,5.5,107.0,31.53,22.73
2016,12,27,8,30,555.0,46.0,0.7,6.0,146.0,37.37,28.45
2016,12,27,8,45,613.5,50.5,0.75,6.5,186.0,40.6,31.63
2016,12,27,9,0,672.0,55.0,0.8,7.0,226.0,47.76,38.27
2016,12,27,9,15,707.0,59.0,0.8,7.5,263.0,50.74,40.97
2016,12,27,9,30,742.0,63.0,0.8,8.0,300.0,53.73,43.62
2016,12,27,9,45,768.0,65.0,0.85,8.5,333.0,55.03,44.67
2016,12,27,10,0,794.0,67.0,0.9,9.0,366.0,56.39,45.75
2016,12,27,10,15,810.5,69.0,1.0,9.5,393.0,57.68,46.75
2016,12,27,10,30,827.0,71.0,1.1,10.0,420.0,80.75,48.79
2016,12,27,10,45,836.5,72.5,1.2,10.5,440.5,129.69,72.47
2016,12,27,11,0,846.0,74.0,1.3,11.0,461.0,178.74,107.83
2016,12,27,11,15,853.0,75.0,1.4,11.5,474.5,226.79,148.34
2016,12,27,11,30,860.0,76.0,1.5,12.0,488.0,274.25,190.94
2016,12,27,11,45,862.0,76.5,1.65,12.5,494.0,319.02,232.35
2016,12,27,12,0,864.0,77.0,1.8,13.0,500.0,362.3,272.39
2016,12,27,12,15,863.5,77.0,1.85,13.0,498.5,402.51,309.76
2016,12,27,12,30,863.0,77.0,1.9,13.0,497.0,440.65,344.75
2016,12,27,12,45,855.5,77.0,1.95,13.0,488.0,473.39,374.85
2016,12,27,13,0,848.0,77.0,2.0,13.0,479.0,503.29,402.03
2016,12,27,13,15,840.0,76.0,1.95,13.0,463.0,528.96,424.96
2016,12,27,13,30,832.0,75.0,1.9,13.0,447.0,551.57,444.97
2016,12,27,13,45,653.0,103.5,1.9,13.0,386.0,505.31,410.75
2016,12,27,14,0,474.0,132.0,1.9,13.0,325.0,440.68,361.07
2016,12,27,14,15,493.5,118.0,1.8,12.5,306.5,451.83,372.39
2016,12,27,14,30,513.0,104.0,1.7,12.0,288.0,461.15,381.63
2016,12,27,14,45,483.5,99.0,1.6,12.0,259.0,447.26,370.95
2016,12,27,15,0,454.0,94.0,1.5,12.0,230.0,430.96,358.04
2016,12,27,15,15,426.5,84.0,1.35,11.0,198.0,407.74,340.23
2016,12,27,15,30,399.0,74.0,1.2,10.0,166.0,382.54,319.88
2016,12,27,15,45,356.5,62.5,1.05,9.5,132.0,343.75,286.67
2016,12,27,16,0,314.0,51.0,0.9,9.0,98.0,303.91,251.12
2016,12,27,16,15,243.0,37.5,0.95,8.5,67.0,241.98,194.51
2016,12,27,16,30,172.0,24.0,1.0,8.0,36.0,172.95,102.79
2016,12,27,16,45,86.0,12.0,1.05,8.0,18.0,64.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,14.0,1.7,4.0,36.0,11.3,0.0
2016,12,28,8,0,447.0,28.0,1.9,5.0,72.0,25.37,15.86
2016,12,28,8,15,532.0,35.0,1.95,5.5,112.0,31.39,22.53
2016,12,28,8,30,617.0,42.0,2.0,6.0,152.0,37.42,28.44
2016,12,28,8,45,671.0,46.0,2.05,6.5,193.0,40.61,31.59
2016,12,28,9,0,725.0,50.0,2.1,7.0,234.0,43.88,34.67
2016,12,28,9,15,758.5,53.0,2.1,7.5,271.5,46.18,36.77
2016,12,28,9,30,792.0,56.0,2.1,8.0,309.0,48.5,38.83
2016,12,28,9,45,819.5,57.0,2.15,9.0,343.0,49.22,39.29
2016,12,28,10,0,847.0,58.0,2.2,10.0,377.0,55.76,44.98
2016,12,28,10,15,862.0,59.5,2.25,10.5,404.0,57.29,46.2
2016,12,28,10,30,877.0,61.0,2.3,11.0,431.0,79.99,47.7
2016,12,28,10,45,887.5,62.0,2.35,11.5,452.0,130.42,71.18
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,180.91,107.25
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,229.88,148.91
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,277.96,192.81
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,323.8,235.48
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,368.1,276.67
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,409.19,315.2
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,448.06,351.17
2016,12,28,12,45,907.0,64.5,2.45,13.5,501.0,482.82,382.52
2016,12,28,13,0,901.0,65.0,2.5,14.0,492.0,514.77,410.82
2016,12,28,13,15,893.5,64.0,2.5,14.0,475.5,541.44,434.98
2016,12,28,13,30,886.0,63.0,2.5,14.0,459.0,565.0,456.19
2016,12,28,13,45,874.5,61.5,2.5,14.0,436.0,582.52,472.31
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,596.66,485.48
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,604.05,493.38
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,613.07,502.0
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,607.55,498.44
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,598.53,491.71
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.5,576.65,475.21
2016,12,28,15,30,704.0,45.0,1.5,11.0,208.0,551.65,455.05
2016,12,28,15,45,646.0,40.5,1.25,10.5,167.0,508.95,418.57
2016,12,28,16,0,588.0,36.0,1.0,10.0,126.0,463.96,378.15
2016,12,28,16,15,488.5,29.0,1.05,9.5,87.5,387.49,309.6
2016,12,28,16,30,389.0,22.0,1.1,9.0,49.0,306.05,191.7
2016,12,28,16,45,194.5,11.0,1.15,8.5,24.5,131.75,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,211.0,15.0,2.2,6.5,35.5,12.14,0.0
2016,12,29,8,0,422.0,30.0,2.3,7.0,71.0,24.97,15.33
2016,12,29,8,15,511.0,37.5,2.25,7.0,111.5,30.88,21.91
2016,12,29,8,30,600.0,45.0,2.2,7.0,152.0,40.08,30.72
2016,12,29,8,45,652.0,50.0,2.2,7.5,192.5,44.03,34.56
2016,12,29,9,0,704.0,55.0,2.2,8.0,233.0,48.01,38.29
2016,12,29,9,15,739.0,58.5,2.2,8.5,271.5,50.6,40.64
2016,12,29,9,30,774.0,62.0,2.2,9.0,310.0,53.22,42.94
2016,12,29,9,45,781.0,68.5,2.25,10.0,341.0,57.99,47.04
2016,12,29,10,0,788.0,75.0,2.3,11.0,372.0,62.66,50.99
2016,12,29,10,15,805.5,77.5,2.3,11.5,399.5,64.22,52.21
2016,12,29,10,30,823.0,80.0,2.3,12.0,427.0,85.48,53.69
2016,12,29,10,45,837.0,80.5,2.3,12.5,449.0,134.05,76.09
2016,12,29,11,0,851.0,81.0,2.3,13.0,471.0,183.19,110.8
2016,12,29,11,15,857.5,82.0,2.25,13.5,484.5,231.67,151.32
2016,12,29,11,30,864.0,83.0,2.2,14.0,498.0,279.52,193.98
2016,12,29,11,45,868.0,83.0,2.15,14.5,504.5,324.92,235.48
2016,12,29,12,0,872.0,83.0,2.1,15.0,511.0,369.0,275.64
2016,12,29,12,15,871.0,83.0,2.05,15.0,509.5,409.68,313.04
2016,12,29,12,30,870.0,83.0,2.0,15.0,508.0,448.25,347.94
2016,12,29,12,45,873.0,80.0,1.95,15.5,500.5,483.39,378.63
2016,12,29,13,0,876.0,77.0,1.9,16.0,493.0,516.25,406.7
2016,12,29,13,15,867.0,76.0,1.85,16.0,476.5,542.5,429.79
2016,12,29,13,30,858.0,75.0,1.8,16.0,460.0,565.56,449.89
2016,12,29,13,45,844.0,73.5,1.75,16.0,436.5,581.95,464.5
2016,12,29,14,0,830.0,72.0,1.7,16.0,413.0,594.84,476.09
2016,12,29,14,15,810.5,70.0,1.55,15.5,383.5,600.28,482.01
2016,12,29,14,30,791.0,68.0,1.4,15.0,354.0,602.11,484.83
2016,12,29,14,45,761.5,65.0,1.25,15.0,318.5,592.77,477.9
2016,12,29,15,0,732.0,62.0,1.1,15.0,283.0,579.84,467.77
2016,12,29,15,15,691.0,58.0,1.05,14.5,244.5,554.74,449.32
2016,12,29,15,30,650.0,54.0,1.0,14.0,206.0,531.86,431.32
2016,12,29,15,45,583.0,48.5,1.0,13.5,165.0,482.77,392.05
2016,12,29,16,0,516.0,43.0,1.0,13.0,124.0,431.8,349.14
2016,12,29,16,15,411.0,34.0,1.05,12.5,85.5,350.74,278.43
2016,12,29,16,30,306.0,25.0,1.1,12.0,47.0,265.7,171.02
2016,12,29,16,45,153.0,12.5,1.15,11.5,23.5,107.11,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,16.5,1.05,9.5,31.5,13.36,0.0
2016,12,30,8,0,313.0,33.0,1.0,10.0,63.0,27.36,17.09
2016,12,30,8,15,402.0,42.0,1.25,10.5,100.5,34.34,24.64
2016,12,30,8,30,491.0,51.0,1.5,11.0,138.0,41.28,31.29
2016,12,30,8,45,545.5,57.5,1.75,11.5,177.0,45.9,35.67
2016,12,30,9,0,600.0,64.0,2.0,12.0,216.0,50.5,39.9
2016,12,30,9,15,638.5,68.5,2.0,12.5,252.5,53.4,42.49
2016,12,30,9,30,677.0,73.0,2.0,13.0,289.0,56.32,45.02
2016,12,30,9,45,721.0,72.5,2.05,13.5,324.5,55.62,44.27
2016,12,30,10,0,765.0,72.0,2.1,14.0,360.0,60.01,48.02
2016,12,30,10,15,782.5,74.0,2.15,14.0,387.0,61.21,49.02
2016,12,30,10,30,800.0,76.0,2.2,14.0,414.0,80.63,50.08
2016,12,30,10,45,812.0,77.0,2.3,14.5,435.0,128.18,71.75
2016,12,30,11,0,824.0,78.0,2.4,15.0,456.0,176.13,105.38
2016,12,30,11,15,831.5,79.0,2.4,15.0,470.0,223.42,144.88
2016,12,30,11,30,839.0,80.0,2.4,15.0,484.0,270.22,186.78
2016,12,30,11,45,503.0,151.5,2.45,15.5,395.0,272.04,203.47
2016,12,30,12,0,167.0,223.0,2.5,16.0,306.0,240.93,189.26
2016,12,30,12,15,169.5,221.5,2.5,16.0,305.5,252.8,200.04
2016,12,30,12,30,172.0,220.0,2.5,16.0,305.0,264.35,210.39
2016,12,30,12,45,502.0,151.0,2.5,16.0,391.5,376.61,299.27
2016,12,30,13,0,832.0,82.0,2.5,16.0,478.0,499.59,396.64
2016,12,30,13,15,824.0,81.0,2.5,16.0,462.5,525.14,419.04
2016,12,30,13,30,816.0,80.0,2.5,16.0,447.0,547.68,439.16
2016,12,30,13,45,802.0,78.5,2.5,16.0,424.5,563.15,453.47
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,575.23,464.86
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.0,579.74,470.85
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,580.75,473.86
2016,12,30,14,45,720.0,69.0,2.4,14.5,310.0,570.63,468.09
2016,12,30,15,0,690.0,66.0,2.4,14.0,276.0,561.13,462.18
2016,12,30,15,15,649.5,61.5,2.1,13.5,238.5,536.36,442.51
2016,12,30,15,30,609.0,57.0,1.8,13.0,201.0,508.72,419.55
2016,12,30,15,45,541.0,51.5,1.55,12.5,161.0,458.94,377.84
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,407.21,332.78
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,327.79,263.09
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,245.74,164.64
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,96.7,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
